Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,1,7,45,182.5,13.5,2.75,8.5,30.0,160.02,0.0
2017,1,1,8,0,365.0,27.0,3.1,9.0,60.0,323.72,251.26
2017,1,1,8,15,465.5,35.5,3.0,9.5,104.0,406.92,338.74
2017,1,1,8,30,566.0,44.0,2.9,10.0,148.0,492.82,413.51
2017,1,1,8,45,625.5,49.5,2.8,11.0,195.0,540.47,452.76
2017,1,1,9,0,685.0,55.0,2.7,12.0,242.0,593.38,493.59
2017,1,1,9,15,723.5,59.0,2.55,12.5,287.0,626.94,517.92
2017,1,1,9,30,762.0,63.0,2.4,13.0,332.0,657.71,538.94
2017,1,1,9,45,788.0,66.5,2.25,14.0,373.0,675.59,548.36
2017,1,1,10,0,814.0,70.0,2.1,15.0,414.0,690.09,554.87
2017,1,1,10,15,832.5,72.0,1.95,15.5,449.5,693.83,554.24
2017,1,1,10,30,851.0,74.0,1.8,16.0,485.0,693.96,551.02
2017,1,1,10,45,863.0,76.0,1.65,16.5,514.5,680.81,537.56
2017,1,1,11,0,875.0,78.0,1.5,17.0,544.0,669.73,525.33
2017,1,1,11,15,883.5,79.5,1.45,17.5,566.0,652.32,509.15
2017,1,1,11,30,892.0,81.0,1.4,18.0,588.0,631.51,490.39
2017,1,1,11,45,895.0,82.5,1.35,18.5,601.5,604.15,466.66
2017,1,1,12,0,898.0,84.0,1.3,19.0,615.0,573.83,440.46
2017,1,1,12,15,900.5,84.0,1.45,19.0,621.5,538.97,412.45
2017,1,1,12,30,903.0,84.0,1.6,19.0,628.0,501.48,381.44
2017,1,1,12,45,900.0,85.0,1.8,19.5,625.0,460.06,345.91
2017,1,1,13,0,897.0,86.0,2.0,20.0,622.0,416.72,307.83
2017,1,1,13,15,893.5,85.5,2.15,20.0,611.5,370.21,266.84
2017,1,1,13,30,890.0,85.0,2.3,20.0,601.0,322.28,224.02
2017,1,1,13,45,878.5,85.5,2.45,20.5,582.0,272.08,179.39
2017,1,1,14,0,867.0,86.0,2.6,21.0,563.0,216.37,132.15
2017,1,1,14,15,856.5,84.5,2.65,21.0,537.0,163.8,91.85
2017,1,1,14,30,846.0,83.0,2.7,21.0,511.0,111.48,60.8
2017,1,1,14,45,825.5,82.0,2.75,21.0,477.5,65.93,51.29
2017,1,1,15,0,805.0,81.0,2.8,21.0,444.0,65.65,51.21
2017,1,1,15,15,782.0,78.0,2.55,20.5,405.5,63.89,49.92
2017,1,1,15,30,759.0,75.0,2.3,20.0,367.0,62.15,48.63
2017,1,1,15,45,720.0,72.0,2.1,20.0,323.0,55.29,42.78
2017,1,1,16,0,681.0,69.0,1.9,20.0,279.0,53.62,41.38
2017,1,1,16,15,629.5,63.5,1.7,19.0,233.0,49.97,38.34
2017,1,1,16,30,578.0,58.0,1.5,18.0,187.0,46.33,35.17
2017,1,1,16,45,491.0,50.0,1.3,17.0,140.5,40.44,29.83
2017,1,1,17,0,404.0,42.0,1.1,16.0,94.0,34.58,24.23
2017,1,1,17,15,264.0,28.5,1.1,15.5,56.5,23.58,12.77
2017,1,1,17,30,124.0,15.0,1.1,15.0,19.0,12.8,0.0
2017,1,1,17,45,62.0,7.5,1.15,15.0,9.5,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,2,7,45,204.0,13.0,4.25,12.0,31.0,144.4,0.0
2017,1,2,8,0,408.0,26.0,4.6,12.0,62.0,341.6,263.05
2017,1,2,8,15,511.5,34.0,4.6,12.5,108.5,429.58,355.41
2017,1,2,8,30,615.0,42.0,4.6,13.0,155.0,518.97,433.32
2017,1,2,8,45,691.5,44.5,4.6,13.5,205.5,582.61,486.68
2017,1,2,9,0,768.0,47.0,4.6,14.0,256.0,644.48,535.89
2017,1,2,9,15,805.0,50.0,4.75,14.5,303.0,669.17,554.62
2017,1,2,9,30,842.0,53.0,4.9,15.0,350.0,697.79,575.62
2017,1,2,9,45,870.5,54.0,5.1,15.5,393.0,714.45,586.97
2017,1,2,10,0,899.0,55.0,5.3,16.0,436.0,727.77,595.53
2017,1,2,10,15,916.5,57.0,5.2,16.5,473.0,730.81,594.9
2017,1,2,10,30,934.0,59.0,5.1,17.0,510.0,730.08,591.5
2017,1,2,10,45,947.5,59.5,5.1,17.5,540.5,720.94,582.28
2017,1,2,11,0,961.0,60.0,5.1,18.0,571.0,707.99,569.4
2017,1,2,11,15,969.0,60.5,5.0,18.5,594.0,687.69,550.12
2017,1,2,11,30,977.0,61.0,4.9,19.0,617.0,663.79,527.96
2017,1,2,11,45,982.5,61.5,4.85,19.5,632.0,634.86,501.95
2017,1,2,12,0,988.0,62.0,4.8,20.0,647.0,602.59,473.02
2017,1,2,12,15,990.5,62.0,4.65,20.0,653.5,565.04,440.19
2017,1,2,12,30,993.0,62.0,4.5,20.0,660.0,524.59,404.46
2017,1,2,12,45,993.0,62.0,4.4,20.5,658.0,480.35,364.44
2017,1,2,13,0,993.0,62.0,4.3,21.0,656.0,433.74,321.85
2017,1,2,13,15,989.5,61.5,4.15,21.0,645.5,383.36,276.27
2017,1,2,13,30,986.0,61.0,4.0,21.0,635.0,331.35,228.93
2017,1,2,13,45,980.0,60.5,3.85,21.0,616.0,277.37,180.37
2017,1,2,14,0,974.0,60.0,3.7,21.0,597.0,222.45,132.86
2017,1,2,14,15,964.0,59.0,3.5,21.0,570.0,165.96,89.0
2017,1,2,14,30,954.0,58.0,3.3,21.0,543.0,109.45,55.14
2017,1,2,14,45,939.0,57.0,3.1,21.0,509.0,57.29,43.87
2017,1,2,15,0,924.0,56.0,2.9,21.0,475.0,56.09,42.97
2017,1,2,15,15,903.5,54.0,2.5,20.5,434.5,54.03,41.4
2017,1,2,15,30,883.0,52.0,2.1,20.0,394.0,51.91,39.75
2017,1,2,15,45,853.0,50.0,1.75,19.5,348.5,49.6,37.91
2017,1,2,16,0,823.0,48.0,1.4,19.0,303.0,47.22,35.97
2017,1,2,16,15,778.5,44.5,1.3,18.0,254.5,43.5,32.84
2017,1,2,16,30,734.0,41.0,1.2,17.0,206.0,36.62,26.79
2017,1,2,16,45,660.0,36.0,1.2,16.0,157.5,32.27,22.82
2017,1,2,17,0,586.0,31.0,1.2,15.0,109.0,27.99,18.69
2017,1,2,17,15,293.0,28.0,1.2,14.5,67.0,23.13,12.75
2017,1,2,17,30,0.0,25.0,1.2,14.0,25.0,21.34,0.0
2017,1,2,17,45,0.0,12.5,1.25,14.0,12.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,3,7,45,225.0,12.5,3.9,10.0,32.0,157.8,0.0
2017,1,3,8,0,450.0,25.0,4.2,11.0,64.0,369.78,284.57
2017,1,3,8,15,549.5,32.0,4.1,11.5,110.5,454.4,375.56
2017,1,3,8,30,649.0,39.0,4.0,12.0,157.0,540.26,450.25
2017,1,3,8,45,704.0,44.0,3.95,12.5,206.0,591.7,493.54
2017,1,3,9,0,759.0,49.0,3.9,13.0,255.0,641.43,532.89
2017,1,3,9,15,794.5,52.0,3.85,14.0,301.0,671.93,554.3
2017,1,3,9,30,830.0,55.0,3.8,15.0,347.0,692.8,567.23
2017,1,3,9,45,852.0,58.0,3.8,16.0,389.0,707.41,574.98
2017,1,3,10,0,874.0,61.0,3.8,17.0,431.0,718.66,579.93
2017,1,3,10,15,890.0,62.5,3.95,17.5,467.0,720.17,579.14
2017,1,3,10,30,906.0,64.0,4.1,18.0,503.0,718.09,575.76
2017,1,3,10,45,916.5,65.5,4.25,18.5,532.5,708.51,566.89
2017,1,3,11,0,927.0,67.0,4.4,19.0,562.0,695.3,554.45
2017,1,3,11,15,934.0,68.0,4.35,19.0,584.0,675.63,537.15
2017,1,3,11,30,941.0,69.0,4.3,19.0,606.0,652.5,517.03
2017,1,3,11,45,935.5,74.0,4.25,19.5,618.5,622.82,490.66
2017,1,3,12,0,930.0,79.0,4.2,20.0,631.0,590.33,461.92
2017,1,3,12,15,931.0,79.0,4.1,20.0,636.5,553.78,430.49
2017,1,3,12,30,932.0,79.0,4.0,20.0,642.0,514.61,396.37
2017,1,3,12,45,931.5,78.5,3.95,20.0,639.5,471.88,358.82
2017,1,3,13,0,931.0,78.0,3.9,20.0,637.0,427.0,318.72
2017,1,3,13,15,926.5,77.5,3.85,20.0,626.0,378.81,275.31
2017,1,3,13,30,922.0,77.0,3.8,20.0,615.0,329.22,230.27
2017,1,3,13,45,915.5,76.0,3.75,20.0,596.0,277.55,183.83
2017,1,3,14,0,909.0,75.0,3.7,20.0,577.0,225.12,138.37
2017,1,3,14,15,898.0,73.5,3.65,19.5,551.0,171.21,96.37
2017,1,3,14,30,887.0,72.0,3.6,19.0,525.0,117.46,63.45
2017,1,3,14,45,863.5,72.5,3.55,19.0,490.0,67.02,52.64
2017,1,3,15,0,840.0,73.0,3.5,19.0,455.0,60.06,46.77
2017,1,3,15,15,817.5,70.5,3.25,18.5,416.0,58.5,45.63
2017,1,3,15,30,795.0,68.0,3.0,18.0,377.0,56.95,44.49
2017,1,3,15,45,762.0,64.5,2.8,17.5,333.0,54.52,42.55
2017,1,3,16,0,729.0,61.0,2.6,17.0,289.0,52.11,40.57
2017,1,3,16,15,681.0,56.0,2.45,16.0,242.5,48.33,37.38
2017,1,3,16,30,633.0,51.0,2.3,15.0,196.0,44.55,34.06
2017,1,3,16,45,555.0,44.0,2.15,14.0,149.0,35.64,26.01
2017,1,3,17,0,477.0,37.0,2.0,13.0,102.0,30.36,20.95
2017,1,3,17,15,238.5,30.0,2.25,12.5,62.5,24.71,14.38
2017,1,3,17,30,0.0,23.0,2.5,12.0,23.0,19.63,0.0
2017,1,3,17,45,0.0,11.5,2.75,12.0,11.5,9.82,0.0
2017,1,3,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,25.0,15.5,4.45,1.5,17.5,29.59,0.0
2017,1,4,8,0,50.0,31.0,4.6,2.0,35.0,84.66,63.49
2017,1,4,8,15,78.0,51.0,4.6,2.0,62.5,129.0,108.29
2017,1,4,8,30,106.0,71.0,4.6,2.0,90.0,171.47,148.11
2017,1,4,8,45,120.0,91.0,4.65,2.5,119.0,203.01,176.89
2017,1,4,9,0,134.0,111.0,4.7,3.0,148.0,233.62,203.97
2017,1,4,9,15,147.0,129.5,4.55,3.0,176.5,260.49,227.33
2017,1,4,9,30,160.0,148.0,4.4,3.0,205.0,286.52,249.38
2017,1,4,9,45,89.0,153.5,4.3,3.5,186.0,219.91,189.31
2017,1,4,10,0,18.0,159.0,4.2,4.0,167.0,156.98,132.29
2017,1,4,10,15,29.0,179.0,4.0,4.0,193.0,194.42,164.43
2017,1,4,10,30,40.0,199.0,3.8,4.0,219.0,219.06,185.09
2017,1,4,10,45,73.0,222.0,3.6,4.5,260.0,260.84,220.1
2017,1,4,11,0,106.0,245.0,3.4,5.0,301.0,300.27,252.31
2017,1,4,11,15,53.0,205.0,3.2,5.0,233.0,219.72,183.52
2017,1,4,11,30,0.0,165.0,3.0,5.0,165.0,139.74,114.86
2017,1,4,11,45,0.0,162.5,2.85,5.5,162.5,136.82,112.17
2017,1,4,12,0,0.0,160.0,2.7,6.0,160.0,134.06,109.52
2017,1,4,12,15,42.0,220.0,2.65,6.5,245.5,209.76,172.84
2017,1,4,12,30,84.0,280.0,2.6,7.0,331.0,275.17,225.6
2017,1,4,12,45,123.0,284.0,2.55,7.5,358.5,290.05,236.14
2017,1,4,13,0,162.0,288.0,2.5,8.0,386.0,296.44,239.34
2017,1,4,13,15,254.5,271.0,2.3,8.0,421.5,301.71,240.11
2017,1,4,13,30,347.0,254.0,2.1,8.0,457.0,296.17,230.67
2017,1,4,13,45,344.0,246.0,1.95,8.0,442.0,265.49,203.41
2017,1,4,14,0,341.0,238.0,1.8,8.0,427.0,234.83,176.94
2017,1,4,14,15,556.0,174.0,1.7,8.0,466.0,191.3,131.88
2017,1,4,14,30,771.0,110.0,1.6,8.0,505.0,126.58,76.84
2017,1,4,14,45,385.5,121.5,1.5,8.5,319.0,82.0,68.21
2017,1,4,15,0,0.0,133.0,1.4,9.0,133.0,105.52,89.21
2017,1,4,15,15,355.5,111.5,1.25,8.5,250.5,76.76,63.87
2017,1,4,15,30,711.0,90.0,1.1,8.0,368.0,67.16,55.54
2017,1,4,15,45,685.5,83.0,1.0,8.0,326.0,62.93,51.86
2017,1,4,16,0,660.0,76.0,0.9,8.0,284.0,58.6,48.01
2017,1,4,16,15,609.5,69.5,0.8,7.5,238.0,54.36,44.25
2017,1,4,16,30,559.0,63.0,0.7,7.0,192.0,50.1,40.33
2017,1,4,16,45,487.5,53.5,0.6,6.5,146.5,43.17,33.78
2017,1,4,17,0,416.0,44.0,0.5,6.0,101.0,36.14,26.9
2017,1,4,17,15,285.0,30.5,0.55,5.5,62.0,25.2,15.58
2017,1,4,17,30,154.0,17.0,0.6,5.0,23.0,14.06,0.0
2017,1,4,17,45,77.0,8.5,0.7,5.0,11.5,7.26,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,5,7,45,173.0,14.5,3.4,6.0,29.5,125.71,0.0
2017,1,5,8,0,346.0,29.0,3.5,7.0,59.0,314.06,243.79
2017,1,5,8,15,450.0,38.5,3.2,7.5,104.0,401.58,336.72
2017,1,5,8,30,554.0,48.0,2.9,8.0,149.0,491.72,415.54
2017,1,5,8,45,613.0,54.5,2.65,8.5,196.0,546.37,461.11
2017,1,5,9,0,672.0,61.0,2.4,9.0,243.0,599.76,502.78
2017,1,5,9,15,711.5,65.5,2.45,10.0,289.0,629.53,524.18
2017,1,5,9,30,751.0,70.0,2.5,11.0,335.0,662.26,546.88
2017,1,5,9,45,391.5,119.0,2.55,12.0,258.5,446.59,371.7
2017,1,5,10,0,32.0,168.0,2.6,13.0,182.0,189.5,154.49
2017,1,5,10,15,33.0,182.5,2.65,13.5,198.0,201.3,164.13
2017,1,5,10,30,34.0,197.0,2.7,14.0,214.0,212.77,172.75
2017,1,5,10,45,69.0,221.0,2.8,15.0,257.5,257.23,208.41
2017,1,5,11,0,104.0,245.0,2.9,16.0,301.0,299.22,241.13
2017,1,5,11,15,483.5,171.0,2.95,16.0,446.0,495.74,399.75
2017,1,5,11,30,863.0,97.0,3.0,16.0,591.0,641.43,510.84
2017,1,5,11,45,870.5,97.0,3.15,16.5,605.5,615.2,487.07
2017,1,5,12,0,878.0,97.0,3.3,17.0,620.0,585.78,461.52
2017,1,5,12,15,487.5,191.0,3.4,17.0,482.0,430.64,339.76
2017,1,5,12,30,97.0,285.0,3.5,17.0,344.0,285.79,225.69
2017,1,5,12,45,490.5,190.5,3.6,17.0,487.0,379.19,295.87
2017,1,5,13,0,884.0,96.0,3.7,17.0,630.0,427.74,324.28
2017,1,5,13,15,610.5,176.5,3.9,16.5,543.0,353.84,266.9
2017,1,5,13,30,337.0,257.0,4.1,16.0,456.0,296.56,225.97
2017,1,5,13,45,257.5,259.5,4.35,16.0,408.5,255.52,194.23
2017,1,5,14,0,178.0,262.0,4.6,16.0,361.0,224.6,171.79
2017,1,5,14,15,511.5,174.5,4.75,15.5,441.5,187.49,127.78
2017,1,5,14,30,845.0,87.0,4.9,15.0,522.0,123.1,69.1
2017,1,5,14,45,827.5,85.0,5.1,15.0,489.0,70.61,56.64
2017,1,5,15,0,810.0,83.0,5.3,15.0,456.0,66.98,53.62
2017,1,5,15,15,787.5,80.0,5.4,14.0,417.0,65.26,52.44
2017,1,5,15,30,765.0,77.0,5.5,13.0,378.0,63.55,51.26
2017,1,5,15,45,737.5,72.0,5.6,12.5,335.0,60.2,48.48
2017,1,5,16,0,710.0,67.0,5.7,12.0,292.0,56.8,45.6
2017,1,5,16,15,661.5,61.5,5.65,11.0,245.5,48.42,38.22
2017,1,5,16,30,613.0,56.0,5.6,10.0,199.0,44.69,34.89
2017,1,5,16,45,540.5,48.0,5.55,9.0,152.5,38.76,29.39
2017,1,5,17,0,468.0,40.0,5.5,8.0,106.0,32.78,23.61
2017,1,5,17,15,234.0,33.0,5.55,7.5,66.0,25.59,15.86
2017,1,5,17,30,0.0,26.0,5.6,7.0,26.0,19.91,0.0
2017,1,5,17,45,0.0,13.0,5.65,6.5,13.0,11.1,0.0
2017,1,5,18,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,0.5,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,-0.5,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-1.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-1.5,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-2.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,73.0,18.0,5.75,-3.0,24.5,63.25,0.0
2017,1,6,8,0,146.0,36.0,5.7,-3.0,49.0,175.78,140.1
2017,1,6,8,15,237.5,54.0,5.6,-2.5,90.5,273.31,238.72
2017,1,6,8,30,329.0,72.0,5.5,-2.0,132.0,359.9,319.69
2017,1,6,8,45,400.5,83.5,5.45,-2.0,178.0,424.98,379.92
2017,1,6,9,0,472.0,95.0,5.4,-2.0,224.0,490.24,438.19
2017,1,6,9,15,519.0,104.0,5.35,-1.5,268.5,533.47,474.67
2017,1,6,9,30,566.0,113.0,5.3,-1.0,313.0,574.95,508.38
2017,1,6,9,45,604.0,118.5,5.3,-1.0,355.0,608.9,535.69
2017,1,6,10,0,642.0,124.0,5.3,-1.0,397.0,635.54,556.47
2017,1,6,10,15,321.0,130.5,5.3,-0.5,267.0,394.13,346.31
2017,1,6,10,30,0.0,137.0,5.3,0.0,137.0,117.96,98.85
2017,1,6,10,45,1.5,154.0,5.3,0.0,155.0,133.74,112.72
2017,1,6,11,0,3.0,171.0,5.3,0.0,173.0,149.22,126.02
2017,1,6,11,15,1.5,157.0,5.3,0.0,158.0,134.43,112.89
2017,1,6,11,30,0.0,143.0,5.3,0.0,143.0,120.47,100.56
2017,1,6,11,45,3.0,167.5,5.35,0.0,169.5,142.93,120.05
2017,1,6,12,0,6.0,192.0,5.4,0.0,196.0,164.75,138.84
2017,1,6,12,15,12.5,210.5,5.45,0.0,218.5,182.48,154.04
2017,1,6,12,30,19.0,229.0,5.5,0.0,241.0,199.13,168.21
2017,1,6,12,45,426.5,177.0,5.55,0.0,436.0,341.79,286.52
2017,1,6,13,0,834.0,125.0,5.6,0.0,631.0,435.97,355.66
2017,1,6,13,15,830.5,124.5,5.65,0.0,621.0,390.74,311.43
2017,1,6,13,30,827.0,124.0,5.7,0.0,611.0,344.24,265.93
2017,1,6,13,45,427.0,173.0,5.8,0.0,424.0,233.92,181.57
2017,1,6,14,0,27.0,222.0,5.9,0.0,237.0,179.15,150.35
2017,1,6,14,15,25.5,212.5,6.0,0.0,226.5,168.43,141.4
2017,1,6,14,30,24.0,203.0,6.1,0.0,216.0,157.84,132.76
2017,1,6,14,45,408.0,150.0,6.2,0.0,339.5,102.68,89.55
2017,1,6,15,0,792.0,97.0,6.3,0.0,463.0,70.69,60.23
2017,1,6,15,15,768.0,93.5,6.35,0.0,423.5,69.01,58.83
2017,1,6,15,30,744.0,90.0,6.4,0.0,384.0,67.37,57.45
2017,1,6,15,45,722.5,82.0,6.45,0.0,341.5,62.41,52.95
2017,1,6,16,0,701.0,74.0,6.5,0.0,299.0,57.29,48.24
2017,1,6,16,15,651.5,68.0,6.4,0.0,251.5,53.35,44.56
2017,1,6,16,30,602.0,62.0,6.3,0.0,204.0,49.41,40.74
2017,1,6,16,45,540.0,52.5,6.25,-0.5,157.5,42.45,34.01
2017,1,6,17,0,478.0,43.0,6.2,-1.0,111.0,35.35,26.93
2017,1,6,17,15,344.0,31.0,6.1,-1.0,69.5,25.66,16.74
2017,1,6,17,30,210.0,19.0,6.0,-1.0,28.0,15.83,0.0
2017,1,6,17,45,105.0,9.5,5.95,-1.5,14.0,8.11,0.0
2017,1,6,18,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-6.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-7.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,264.5,12.5,4.0,-6.0,35.5,184.38,0.0
2017,1,7,8,0,529.0,25.0,4.2,-6.0,71.0,425.05,344.93
2017,1,7,8,15,628.0,32.0,4.2,-5.0,121.0,511.48,446.43
2017,1,7,8,30,727.0,39.0,4.2,-4.0,171.0,598.91,526.47
2017,1,7,8,45,781.5,43.5,4.2,-3.5,223.0,650.85,572.84
2017,1,7,9,0,836.0,48.0,4.2,-3.0,275.0,694.35,609.28
2017,1,7,9,15,871.0,51.0,4.1,-2.5,324.5,725.0,632.58
2017,1,7,9,30,906.0,54.0,4.0,-2.0,374.0,752.87,652.34
2017,1,7,9,45,930.0,56.5,3.9,-1.5,419.0,768.64,661.61
2017,1,7,10,0,954.0,59.0,3.8,-1.0,464.0,780.8,667.86
2017,1,7,10,15,970.0,60.5,3.7,-0.5,503.0,782.04,665.57
2017,1,7,10,30,986.0,62.0,3.6,0.0,542.0,779.38,660.39
2017,1,7,10,45,997.5,63.0,3.5,0.0,574.0,769.0,650.47
2017,1,7,11,0,1009.0,64.0,3.4,0.0,606.0,754.67,637.22
2017,1,7,11,15,1016.5,65.0,3.3,0.5,630.0,733.77,616.68
2017,1,7,11,30,1024.0,66.0,3.2,1.0,654.0,709.08,593.03
2017,1,7,11,45,1029.5,65.5,3.15,1.5,669.5,677.9,564.3
2017,1,7,12,0,1035.0,65.0,3.1,2.0,685.0,643.25,532.42
2017,1,7,12,15,1036.5,65.5,3.1,2.0,692.0,604.15,497.49
2017,1,7,12,30,1038.0,66.0,3.1,2.0,699.0,562.04,459.28
2017,1,7,12,45,1037.0,65.5,3.1,2.5,697.0,515.08,415.44
2017,1,7,13,0,1036.0,65.0,3.1,3.0,695.0,465.71,368.67
2017,1,7,13,15,1033.0,64.5,3.1,3.0,684.0,413.47,319.18
2017,1,7,13,30,1030.0,64.0,3.1,3.0,673.0,359.43,267.35
2017,1,7,13,45,1023.5,63.5,3.1,3.5,654.0,302.98,213.1
2017,1,7,14,0,1017.0,63.0,3.1,4.0,635.0,245.53,159.56
2017,1,7,14,15,1008.0,62.0,3.05,4.0,607.5,186.63,109.5
2017,1,7,14,30,999.0,61.0,3.0,4.0,580.0,127.5,68.73
2017,1,7,14,45,982.0,61.0,3.0,4.0,545.0,68.94,57.54
2017,1,7,15,0,965.0,61.0,3.0,4.0,510.0,60.32,49.86
2017,1,7,15,15,945.5,59.0,2.8,3.5,468.5,58.31,48.25
2017,1,7,15,30,926.0,57.0,2.6,3.0,427.0,56.22,46.54
2017,1,7,15,45,898.0,54.5,2.45,3.0,380.0,53.58,44.21
2017,1,7,16,0,870.0,52.0,2.3,3.0,333.0,50.85,41.76
2017,1,7,16,15,827.5,48.5,2.05,2.0,282.5,47.14,38.49
2017,1,7,16,30,785.0,45.0,1.8,1.0,232.0,40.24,32.11
2017,1,7,16,45,715.5,39.5,1.55,0.5,180.5,35.51,27.53
2017,1,7,17,0,646.0,34.0,1.3,0.0,129.0,30.81,22.78
2017,1,7,17,15,513.0,25.5,1.3,-0.5,82.5,23.14,14.73
2017,1,7,17,30,380.0,17.0,1.3,-1.0,36.0,15.5,0.0
2017,1,7,17,45,190.0,8.5,1.35,-1.5,18.0,7.26,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,242.5,12.5,1.55,-2.5,33.5,170.14,0.0
2017,1,8,8,0,485.0,25.0,1.8,-2.0,67.0,395.68,313.86
2017,1,8,8,15,584.5,32.0,2.0,-1.5,115.5,481.81,411.16
2017,1,8,8,30,684.0,39.0,2.2,-1.0,164.0,569.1,489.77
2017,1,8,8,45,741.0,43.0,2.4,-0.5,214.0,621.84,536.03
2017,1,8,9,0,798.0,47.0,2.6,0.0,264.0,666.16,572.99
2017,1,8,9,15,832.5,50.5,2.75,0.5,312.0,697.16,597.27
2017,1,8,9,30,867.0,54.0,2.9,1.0,360.0,725.47,618.41
2017,1,8,9,45,890.5,56.0,3.1,2.0,403.5,740.45,627.6
2017,1,8,10,0,914.0,58.0,3.3,3.0,447.0,752.01,633.88
2017,1,8,10,15,930.0,59.5,3.3,3.5,485.0,753.8,632.61
2017,1,8,10,30,946.0,61.0,3.3,4.0,523.0,751.85,628.58
2017,1,8,10,45,956.0,62.5,3.35,4.5,553.5,741.84,618.73
2017,1,8,11,0,966.0,64.0,3.4,5.0,584.0,728.06,605.76
2017,1,8,11,15,973.0,65.0,3.45,5.0,607.5,707.97,587.95
2017,1,8,11,30,980.0,66.0,3.5,5.0,631.0,684.27,567.06
2017,1,8,11,45,981.0,68.0,3.6,5.5,646.0,654.48,540.2
2017,1,8,12,0,982.0,70.0,3.7,6.0,661.0,621.5,510.38
2017,1,8,12,15,983.0,70.5,3.8,6.0,667.0,584.01,477.28
2017,1,8,12,30,984.0,71.0,3.9,6.0,673.0,543.69,441.06
2017,1,8,12,45,981.0,71.5,4.05,6.5,671.0,498.96,399.83
2017,1,8,13,0,978.0,72.0,4.2,7.0,669.0,452.09,355.86
2017,1,8,13,15,973.5,71.5,4.25,7.0,658.0,401.89,308.68
2017,1,8,13,30,969.0,71.0,4.3,7.0,647.0,350.16,259.45
2017,1,8,13,45,960.0,71.0,4.4,7.5,627.5,296.41,208.25
2017,1,8,14,0,951.0,71.0,4.5,8.0,608.0,242.0,157.92
2017,1,8,14,15,941.0,70.0,4.5,8.0,581.5,186.27,110.75
2017,1,8,14,30,931.0,69.0,4.5,8.0,555.0,130.5,72.09
2017,1,8,14,45,910.5,69.5,4.55,8.0,520.5,75.68,51.55
2017,1,8,15,0,890.0,70.0,4.6,8.0,486.0,65.6,53.83
2017,1,8,15,15,869.0,67.5,4.35,7.5,446.0,63.36,52.05
2017,1,8,15,30,848.0,65.0,4.1,7.0,406.0,55.05,44.73
2017,1,8,15,45,815.5,62.5,3.95,7.0,360.5,53.29,43.23
2017,1,8,16,0,783.0,60.0,3.8,7.0,315.0,51.57,41.74
2017,1,8,16,15,737.5,55.5,3.3,6.0,266.5,48.13,38.77
2017,1,8,16,30,692.0,51.0,2.8,5.0,218.0,44.69,35.68
2017,1,8,16,45,615.0,45.0,2.3,4.0,168.5,39.77,31.05
2017,1,8,17,0,538.0,39.0,1.8,3.0,119.0,32.04,23.63
2017,1,8,17,15,405.0,29.0,1.75,2.5,76.0,23.94,15.32
2017,1,8,17,30,272.0,19.0,1.7,2.0,33.0,15.8,0.0
2017,1,8,17,45,136.0,9.5,1.65,1.5,16.5,8.11,0.0
2017,1,8,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,9,7,45,123.5,16.5,2.5,2.5,27.5,95.41,0.0
2017,1,9,8,0,247.0,33.0,2.7,3.0,55.0,253.97,198.97
2017,1,9,8,15,356.5,45.0,2.8,3.5,98.5,344.64,293.31
2017,1,9,8,30,466.0,57.0,2.9,4.0,142.0,441.42,379.93
2017,1,9,8,45,535.0,64.5,3.0,5.0,189.5,505.05,434.59
2017,1,9,9,0,604.0,72.0,3.1,6.0,237.0,567.34,485.07
2017,1,9,9,15,647.5,77.5,3.25,7.0,282.5,606.54,515.01
2017,1,9,9,30,691.0,83.0,3.4,8.0,328.0,643.17,541.81
2017,1,9,9,45,732.0,84.5,3.6,9.0,372.0,670.16,560.41
2017,1,9,10,0,773.0,86.0,3.8,10.0,416.0,690.09,573.12
2017,1,9,10,15,414.0,147.0,4.15,11.0,325.5,482.29,402.4
2017,1,9,10,30,55.0,208.0,4.5,12.0,235.0,240.14,197.22
2017,1,9,10,45,104.0,229.5,4.85,13.0,284.0,291.36,239.59
2017,1,9,11,0,153.0,251.0,5.2,14.0,333.0,351.33,287.4
2017,1,9,11,15,129.5,260.0,5.45,14.5,331.5,335.39,272.85
2017,1,9,11,30,106.0,269.0,5.7,15.0,330.0,310.29,251.29
2017,1,9,11,45,250.0,260.5,5.95,15.5,409.5,397.25,321.53
2017,1,9,12,0,394.0,252.0,6.2,16.0,489.0,454.8,366.22
2017,1,9,12,15,394.5,254.5,6.2,16.0,494.5,436.39,349.69
2017,1,9,12,30,395.0,257.0,6.2,16.0,500.0,416.72,332.11
2017,1,9,12,45,410.5,253.0,6.25,16.5,505.0,397.09,313.66
2017,1,9,13,0,426.0,249.0,6.3,17.0,510.0,377.76,295.0
2017,1,9,13,15,665.0,166.5,6.2,17.0,566.5,371.64,282.37
2017,1,9,13,30,904.0,84.0,6.1,17.0,623.0,344.22,248.95
2017,1,9,13,45,899.5,82.0,6.1,17.0,605.5,292.93,201.58
2017,1,9,14,0,895.0,80.0,6.1,17.0,588.0,240.71,154.65
2017,1,9,14,15,885.0,78.5,5.95,17.0,562.5,187.36,110.48
2017,1,9,14,30,875.0,77.0,5.8,17.0,537.0,134.04,73.99
2017,1,9,14,45,863.0,74.5,5.7,17.0,504.5,80.22,52.34
2017,1,9,15,0,851.0,72.0,5.6,17.0,472.0,59.22,46.36
2017,1,9,15,15,831.0,69.5,5.3,16.5,433.5,57.65,45.21
2017,1,9,15,30,811.0,67.0,5.0,16.0,395.0,56.1,44.05
2017,1,9,15,45,783.0,63.5,4.75,16.0,351.5,53.68,42.02
2017,1,9,16,0,755.0,60.0,4.5,16.0,308.0,51.25,39.95
2017,1,9,16,15,711.0,55.5,4.05,15.0,261.0,47.86,37.12
2017,1,9,16,30,667.0,51.0,3.6,14.0,214.0,44.47,34.18
2017,1,9,16,45,598.5,45.0,3.15,13.5,166.5,39.62,29.71
2017,1,9,17,0,530.0,39.0,2.7,13.0,119.0,31.95,22.55
2017,1,9,17,15,404.0,29.0,2.65,12.5,77.0,23.88,14.64
2017,1,9,17,30,278.0,19.0,2.6,12.0,35.0,15.76,0.0
2017,1,9,17,45,139.0,9.5,2.6,11.5,17.5,8.11,0.0
2017,1,9,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,7,45,87.5,15.0,4.25,10.5,22.5,70.51,0.0
2017,1,10,8,0,175.0,30.0,4.4,11.0,45.0,199.35,151.51
2017,1,10,8,15,224.0,47.0,4.6,11.5,79.5,254.6,211.21
2017,1,10,8,30,273.0,64.0,4.8,12.0,114.0,310.76,262.31
2017,1,10,8,45,301.5,81.0,5.0,13.0,151.0,352.0,298.1
2017,1,10,9,0,330.0,98.0,5.2,14.0,188.0,392.23,331.39
2017,1,10,9,15,348.5,113.5,5.5,14.5,223.5,421.79,355.31
2017,1,10,9,30,367.0,129.0,5.8,15.0,259.0,449.63,377.07
2017,1,10,9,45,449.0,130.5,6.15,16.0,309.0,506.86,422.55
2017,1,10,10,0,531.0,132.0,6.5,17.0,359.0,561.67,464.88
2017,1,10,10,15,696.0,102.5,6.55,17.5,427.0,647.32,532.25
2017,1,10,10,30,861.0,73.0,6.6,18.0,495.0,709.53,578.8
2017,1,10,10,45,876.0,73.5,6.65,18.5,525.5,703.13,571.5
2017,1,10,11,0,891.0,74.0,6.7,19.0,556.0,693.11,561.1
2017,1,10,11,15,899.5,75.5,6.55,19.0,579.5,676.21,545.42
2017,1,10,11,30,908.0,77.0,6.4,19.0,603.0,655.82,526.88
2017,1,10,11,45,897.0,84.5,6.25,19.5,615.0,626.42,500.02
2017,1,10,12,0,886.0,92.0,6.1,20.0,627.0,594.45,471.04
2017,1,10,12,15,888.5,92.0,5.85,20.0,634.0,560.28,440.87
2017,1,10,12,30,891.0,92.0,5.6,20.0,641.0,523.46,408.1
2017,1,10,12,45,891.5,91.5,5.35,20.5,640.0,482.79,371.0
2017,1,10,13,0,892.0,91.0,5.1,21.0,639.0,439.93,331.63
2017,1,10,13,15,888.5,90.5,4.85,21.0,629.0,393.63,289.69
2017,1,10,13,30,885.0,90.0,4.6,21.0,619.0,345.86,246.09
2017,1,10,13,45,879.5,88.5,4.4,21.5,601.5,295.53,200.22
2017,1,10,14,0,874.0,87.0,4.2,22.0,584.0,239.26,150.91
2017,1,10,14,15,863.5,85.5,3.95,22.0,558.5,185.96,107.68
2017,1,10,14,30,853.0,84.0,3.7,22.0,533.0,132.86,71.61
2017,1,10,14,45,848.0,78.5,3.5,22.0,502.5,77.45,47.54
2017,1,10,15,0,843.0,73.0,3.3,22.0,472.0,59.78,45.87
2017,1,10,15,15,823.0,70.5,2.9,21.5,433.5,58.24,44.78
2017,1,10,15,30,803.0,68.0,2.5,21.0,395.0,56.72,43.67
2017,1,10,15,45,774.5,64.5,2.2,20.5,352.0,54.32,41.8
2017,1,10,16,0,746.0,61.0,1.9,20.0,309.0,51.92,39.88
2017,1,10,16,15,702.5,56.5,1.75,19.0,262.0,48.57,37.14
2017,1,10,16,30,659.0,52.0,1.6,18.0,215.0,45.22,34.29
2017,1,10,16,45,589.0,46.0,1.45,17.0,167.5,40.4,29.99
2017,1,10,17,0,519.0,40.0,1.3,16.0,120.0,32.68,22.94
2017,1,10,17,15,395.0,30.0,1.35,15.5,78.0,24.66,15.2
2017,1,10,17,30,271.0,20.0,1.4,15.0,36.0,16.58,1.52
2017,1,10,17,45,135.5,10.0,1.45,15.0,18.0,8.54,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,7,45,130.0,15.5,4.05,12.5,27.0,99.1,0.0
2017,1,11,8,0,260.0,31.0,4.3,13.0,54.0,259.32,197.11
2017,1,11,8,15,367.5,42.5,4.65,13.5,97.5,351.4,290.36
2017,1,11,8,30,475.0,54.0,5.0,14.0,141.0,446.5,374.16
2017,1,11,8,45,286.5,83.0,5.35,15.0,140.0,344.19,289.19
2017,1,11,9,0,98.0,112.0,5.7,16.0,139.0,209.95,174.05
2017,1,11,9,15,109.5,131.5,6.05,16.5,166.5,237.08,196.71
2017,1,11,9,30,121.0,151.0,6.4,17.0,194.0,263.4,217.99
2017,1,11,9,45,437.5,119.0,6.75,17.5,302.0,485.9,404.84
2017,1,11,10,0,754.0,87.0,7.1,18.0,410.0,684.4,563.61
2017,1,11,10,15,774.5,90.0,7.15,18.5,446.5,688.5,563.9
2017,1,11,10,30,795.0,93.0,7.2,19.0,483.0,692.86,565.05
2017,1,11,10,45,537.0,167.5,7.3,19.5,438.0,569.66,462.37
2017,1,11,11,0,279.0,242.0,7.4,20.0,393.0,440.83,354.92
2017,1,11,11,15,563.5,170.0,7.4,20.5,492.0,554.92,446.87
2017,1,11,11,30,848.0,98.0,7.4,21.0,591.0,646.06,517.19
2017,1,11,11,45,861.5,96.0,7.4,21.5,608.0,622.23,495.09
2017,1,11,12,0,875.0,94.0,7.4,22.0,625.0,594.9,470.27
