Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,15,877.5,94.5,7.35,22.0,632.0,559.24,439.4
2017,1,11,12,30,880.0,95.0,7.3,22.0,639.0,523.27,407.64
2017,1,11,12,45,881.0,94.5,7.25,22.0,638.0,483.23,372.03
2017,1,11,13,0,882.0,94.0,7.2,22.0,637.0,440.98,333.91
2017,1,11,13,15,878.0,93.5,7.1,22.0,627.5,394.9,292.09
2017,1,11,13,30,874.0,93.0,7.0,22.0,618.0,344.21,246.13
2017,1,11,13,45,867.5,91.5,6.9,22.5,600.5,293.18,199.51
2017,1,11,14,0,861.0,90.0,6.8,23.0,583.0,241.48,153.56
2017,1,11,14,15,850.5,88.5,6.65,23.0,557.5,188.77,110.41
2017,1,11,14,30,840.0,87.0,6.5,23.0,532.0,136.27,74.2
2017,1,11,14,45,825.5,85.0,6.35,23.0,500.0,83.71,51.27
2017,1,11,15,0,811.0,83.0,6.2,23.0,468.0,66.58,51.48
2017,1,11,15,15,789.5,80.0,5.9,22.5,430.0,64.86,50.25
2017,1,11,15,30,768.0,77.0,5.6,22.0,392.0,63.17,49.03
2017,1,11,15,45,739.0,72.5,5.35,22.0,349.0,60.21,46.6
2017,1,11,16,0,710.0,68.0,5.1,22.0,306.0,57.22,44.1
2017,1,11,16,15,664.5,63.0,4.75,21.0,259.5,49.23,37.38
2017,1,11,16,30,619.0,58.0,4.4,20.0,213.0,45.94,34.61
2017,1,11,16,45,549.5,51.0,4.1,19.5,166.0,40.89,30.07
2017,1,11,17,0,480.0,44.0,3.8,19.0,119.0,35.83,25.34
2017,1,11,17,15,354.5,33.0,3.85,18.5,77.5,27.08,17.05
2017,1,11,17,30,229.0,22.0,3.9,18.0,36.0,18.25,3.52
2017,1,11,17,45,114.5,11.0,3.95,18.0,18.0,9.39,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,45,145.0,15.0,3.75,16.5,28.0,108.75,0.0
2017,1,12,8,0,290.0,30.0,3.8,17.0,56.0,279.68,209.76
2017,1,12,8,15,397.5,40.5,3.9,17.5,100.0,371.19,301.36
2017,1,12,8,30,505.0,51.0,4.0,18.0,144.0,465.71,382.32
2017,1,12,8,45,568.5,57.5,4.1,18.5,191.0,524.32,430.89
2017,1,12,9,0,632.0,64.0,4.2,19.0,238.0,581.84,476.28
2017,1,12,9,15,674.0,69.0,4.45,19.0,284.0,619.66,506.17
2017,1,12,9,30,716.0,74.0,4.7,19.0,330.0,655.05,533.47
2017,1,12,9,45,398.5,129.5,4.95,19.5,275.0,470.02,384.48
2017,1,12,10,0,81.0,185.0,5.2,20.0,220.0,246.38,198.58
2017,1,12,10,15,81.0,202.0,5.25,20.5,240.0,259.17,208.21
2017,1,12,10,30,81.0,219.0,5.3,21.0,260.0,271.39,216.87
2017,1,12,10,45,178.0,231.0,5.4,21.5,326.5,358.43,286.58
2017,1,12,11,0,275.0,243.0,5.5,22.0,393.0,439.96,349.89
2017,1,12,11,15,183.0,256.0,5.45,22.0,358.0,367.84,291.21
2017,1,12,11,30,91.0,269.0,5.4,22.0,323.0,301.79,237.51
2017,1,12,11,45,49.5,235.0,5.35,22.5,265.0,237.94,186.07
2017,1,12,12,0,8.0,201.0,5.3,23.0,207.0,173.83,134.4
2017,1,12,12,15,27.5,234.5,5.2,23.0,252.5,216.07,167.82
2017,1,12,12,30,47.0,268.0,5.1,23.0,298.0,249.71,193.87
2017,1,12,12,45,123.0,282.5,5.05,23.5,359.5,292.94,226.33
2017,1,12,13,0,199.0,297.0,5.0,24.0,421.0,323.3,247.46
2017,1,12,13,15,537.0,195.5,4.95,24.0,521.5,352.57,262.38
2017,1,12,13,30,875.0,94.0,4.9,24.0,622.0,347.84,245.99
2017,1,12,13,45,462.0,170.5,4.85,24.0,449.0,248.77,176.8
2017,1,12,14,0,49.0,247.0,4.8,24.0,276.0,197.24,150.41
2017,1,12,14,15,27.5,212.5,4.7,24.0,228.5,164.75,125.82
2017,1,12,14,30,6.0,178.0,4.6,24.0,181.0,140.46,107.73
2017,1,12,14,45,403.0,132.5,4.55,24.0,325.5,98.65,68.32
2017,1,12,15,0,800.0,87.0,4.5,24.0,470.0,69.31,53.55
2017,1,12,15,15,777.5,84.5,4.25,23.5,432.0,68.05,52.74
2017,1,12,15,30,755.0,82.0,4.0,23.0,394.0,66.84,51.95
2017,1,12,15,45,717.0,79.0,3.8,23.0,349.5,59.65,45.91
2017,1,12,16,0,679.0,76.0,3.6,23.0,305.0,58.12,44.69
2017,1,12,16,15,631.5,70.5,3.35,22.0,259.0,54.66,41.92
2017,1,12,16,30,584.0,65.0,3.1,21.0,213.0,51.21,39.05
2017,1,12,16,45,502.5,58.0,2.9,20.5,165.5,46.33,34.68
2017,1,12,17,0,421.0,51.0,2.7,20.0,118.0,41.54,30.16
2017,1,12,17,15,297.0,38.0,2.9,19.5,77.0,31.26,20.55
2017,1,12,17,30,173.0,25.0,3.1,19.0,36.0,19.45,5.31
2017,1,12,17,45,86.5,12.5,3.3,19.0,18.0,10.67,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,14.0,3.45,17.5,14.0,11.95,0.0
2017,1,13,8,0,0.0,28.0,3.7,18.0,28.0,27.03,14.93
2017,1,13,8,15,10.5,47.5,3.75,18.0,49.5,55.54,40.38
2017,1,13,8,30,21.0,67.0,3.8,18.0,71.0,91.6,71.49
2017,1,13,8,45,28.5,86.5,3.9,18.5,93.5,116.84,93.15
2017,1,13,9,0,36.0,106.0,4.0,19.0,116.0,141.44,113.8
2017,1,13,9,15,40.5,125.0,4.2,19.0,138.0,162.56,131.32
2017,1,13,9,30,45.0,144.0,4.4,19.0,160.0,183.2,148.14
2017,1,13,9,45,47.0,161.0,4.6,19.5,180.0,198.96,160.37
2017,1,13,10,0,49.0,178.0,4.8,20.0,200.0,214.33,172.11
2017,1,13,10,15,85.0,201.0,4.9,20.5,242.0,261.1,209.76
2017,1,13,10,30,121.0,224.0,5.0,21.0,284.0,319.42,255.65
2017,1,13,10,45,122.5,237.5,5.15,21.5,301.5,326.78,260.16
2017,1,13,11,0,124.0,251.0,5.3,22.0,319.0,333.31,264.1
2017,1,13,11,15,62.0,183.5,5.3,22.0,217.5,206.35,162.52
2017,1,13,11,30,0.0,116.0,5.3,22.0,116.0,97.09,73.52
2017,1,13,11,45,0.0,118.5,5.3,22.0,118.5,99.06,75.1
2017,1,13,12,0,0.0,121.0,5.3,22.0,121.0,101.01,76.61
2017,1,13,12,15,0.0,122.5,5.2,22.0,122.5,102.11,77.44
2017,1,13,12,30,0.0,124.0,5.1,22.0,124.0,103.18,78.28
2017,1,13,12,45,101.5,211.0,5.05,22.5,274.0,225.71,175.17
2017,1,13,13,0,203.0,298.0,5.0,23.0,424.0,326.44,250.99
2017,1,13,13,15,234.5,289.5,4.9,23.0,433.0,315.5,240.31
2017,1,13,13,30,266.0,281.0,4.8,23.0,442.0,301.01,226.58
2017,1,13,13,45,276.0,270.5,4.7,23.0,433.5,275.27,204.42
2017,1,13,14,0,286.0,260.0,4.6,23.0,425.0,248.44,181.57
2017,1,13,14,15,286.0,248.0,4.45,23.0,407.0,218.05,157.19
2017,1,13,14,30,286.0,236.0,4.3,23.0,389.0,187.71,134.97
2017,1,13,14,45,285.5,221.0,4.15,23.0,366.0,155.68,115.72
2017,1,13,15,0,285.0,206.0,4.0,23.0,343.0,137.93,111.64
2017,1,13,15,15,208.5,194.0,3.7,22.5,290.0,135.44,110.03
2017,1,13,15,30,132.0,182.0,3.4,22.0,237.0,126.9,103.28
2017,1,13,15,45,126.0,163.0,3.1,22.0,211.0,115.18,93.56
2017,1,13,16,0,120.0,144.0,2.8,22.0,185.0,103.1,83.44
2017,1,13,16,15,111.5,123.5,2.6,21.0,157.5,89.76,72.4
2017,1,13,16,30,103.0,103.0,2.4,20.0,130.0,76.03,60.75
2017,1,13,16,45,89.0,82.0,2.25,19.5,102.0,61.56,48.06
2017,1,13,17,0,75.0,61.0,2.1,19.0,74.0,46.7,34.78
2017,1,13,17,15,40.0,42.0,2.2,18.5,48.5,33.11,22.31
2017,1,13,17,30,5.0,23.0,2.3,18.0,23.0,18.63,5.85
2017,1,13,17,45,2.5,11.5,2.45,18.0,11.5,9.82,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,6.5,2.95,14.0,6.5,5.55,0.0
2017,1,14,8,0,0.0,13.0,3.1,14.0,13.0,10.69,2.64
2017,1,14,8,15,0.0,23.0,3.1,14.5,23.0,18.96,10.2
2017,1,14,8,30,0.0,33.0,3.1,15.0,33.0,27.24,17.49
2017,1,14,8,45,0.0,44.0,3.15,15.5,44.0,36.38,25.41
2017,1,14,9,0,0.0,55.0,3.2,16.0,55.0,45.54,33.22
2017,1,14,9,15,0.0,65.5,3.3,16.5,65.5,54.46,40.71
2017,1,14,9,30,0.0,76.0,3.4,17.0,76.0,63.74,48.37
2017,1,14,9,45,0.0,110.5,3.5,17.5,110.5,96.33,75.39
2017,1,14,10,0,0.0,145.0,3.6,18.0,145.0,129.14,102.12
2017,1,14,10,15,4.5,159.5,3.7,18.0,161.5,144.65,114.69
2017,1,14,10,30,9.0,174.0,3.8,18.0,178.0,159.92,126.98
2017,1,14,10,45,17.5,194.5,3.9,18.5,204.0,183.49,145.73
2017,1,14,11,0,26.0,215.0,4.0,19.0,230.0,206.3,163.62
2017,1,14,11,15,32.5,230.0,4.0,19.5,249.5,232.19,183.67
2017,1,14,11,30,39.0,245.0,4.0,20.0,269.0,246.15,194.05
2017,1,14,11,45,41.5,253.5,4.05,20.5,279.0,250.6,196.84
2017,1,14,12,0,44.0,262.0,4.1,21.0,289.0,254.52,199.22
2017,1,14,12,15,29.0,241.5,4.1,21.0,259.5,223.24,174.24
2017,1,14,12,30,14.0,221.0,4.1,21.0,230.0,190.77,148.42
2017,1,14,12,45,22.5,237.5,4.1,21.0,251.5,206.12,160.47
2017,1,14,13,0,31.0,254.0,4.1,21.0,273.0,220.85,171.83
2017,1,14,13,15,70.5,271.0,4.05,21.0,314.0,242.87,188.22
2017,1,14,13,30,110.0,288.0,4.0,21.0,355.0,259.54,199.74
2017,1,14,13,45,129.5,281.0,3.95,21.0,358.0,246.97,188.5
2017,1,14,14,0,149.0,274.0,3.9,21.0,361.0,233.01,176.12
2017,1,14,14,15,78.0,228.0,3.8,20.5,273.5,183.02,139.7
2017,1,14,14,30,7.0,182.0,3.7,20.0,186.0,143.62,111.77
2017,1,14,14,45,61.5,200.0,3.65,20.0,230.0,147.86,114.56
2017,1,14,15,0,116.0,218.0,3.6,20.0,274.0,147.9,121.34
2017,1,14,15,15,86.0,196.5,3.4,19.5,236.0,140.46,115.54
2017,1,14,15,30,56.0,175.0,3.2,19.0,198.0,126.61,104.21
2017,1,14,15,45,52.0,157.0,3.0,19.0,176.5,114.71,94.25
2017,1,14,16,0,48.0,139.0,2.8,19.0,155.0,102.51,83.93
2017,1,14,16,15,42.5,119.5,2.6,18.5,132.5,89.15,72.6
2017,1,14,16,30,37.0,100.0,2.4,18.0,110.0,75.48,60.78
2017,1,14,16,45,27.0,80.0,2.2,17.5,86.5,61.2,48.17
2017,1,14,17,0,17.0,60.0,2.0,17.0,63.0,46.63,35.06
2017,1,14,17,15,8.5,40.5,2.15,16.5,42.0,32.34,21.94
2017,1,14,17,30,0.0,21.0,2.3,16.0,21.0,17.23,5.8
2017,1,14,17,45,0.0,10.5,2.45,16.0,10.5,8.96,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,15,7,45,135.5,15.5,3.1,12.5,27.5,103.46,0.0
2017,1,15,8,0,271.0,31.0,3.3,13.0,55.0,268.99,206.18
2017,1,15,8,15,372.0,42.0,3.45,13.5,98.0,356.92,294.23
2017,1,15,8,30,473.0,53.0,3.6,14.0,141.0,447.68,373.26
2017,1,15,8,45,533.5,61.0,3.75,14.5,187.5,506.15,422.46
2017,1,15,9,0,594.0,69.0,3.9,15.0,234.0,563.6,468.55
2017,1,15,9,15,297.0,75.5,4.2,15.5,158.0,338.26,284.03
2017,1,15,9,30,0.0,82.0,4.5,16.0,82.0,69.5,53.28
2017,1,15,9,45,362.5,86.5,4.8,17.0,244.0,393.56,329.22
2017,1,15,10,0,725.0,91.0,5.1,18.0,406.0,674.8,550.74
2017,1,15,10,15,362.5,93.5,5.25,18.5,251.0,388.95,320.41
2017,1,15,10,30,0.0,96.0,5.4,19.0,96.0,80.33,61.04
2017,1,15,10,45,0.0,92.5,5.55,19.5,92.5,77.08,58.26
2017,1,15,11,0,0.0,89.0,5.7,20.0,89.0,73.99,55.49
2017,1,15,11,15,0.0,122.0,5.9,20.0,122.0,102.52,78.74
2017,1,15,11,30,0.0,155.0,6.1,20.0,155.0,131.0,101.75
2017,1,15,11,45,0.0,154.5,6.3,20.5,154.5,129.99,100.61
2017,1,15,12,0,0.0,154.0,6.5,21.0,154.0,129.06,99.59
2017,1,15,12,15,0.0,157.5,6.65,21.0,157.5,131.55,101.54
2017,1,15,12,30,0.0,161.0,6.8,21.0,161.0,133.98,103.47
2017,1,15,12,45,10.0,198.5,6.95,21.5,205.0,168.74,131.12
2017,1,15,13,0,20.0,236.0,7.1,22.0,249.0,201.37,156.68
2017,1,15,13,15,22.0,237.5,7.1,22.0,251.5,200.64,155.94
2017,1,15,13,30,24.0,239.0,7.1,22.0,254.0,199.46,154.88
2017,1,15,13,45,12.0,184.5,7.15,22.0,192.0,152.28,117.56
2017,1,15,14,0,0.0,130.0,7.2,22.0,130.0,106.51,81.25
2017,1,15,14,15,81.5,191.0,7.05,21.5,235.5,159.56,120.87
2017,1,15,14,30,163.0,252.0,6.9,21.0,341.0,191.84,144.36
2017,1,15,14,45,169.5,236.5,6.75,21.0,324.0,167.25,127.77
2017,1,15,15,0,176.0,221.0,6.6,21.0,307.0,150.4,123.29
2017,1,15,15,15,164.0,203.0,6.45,20.5,278.5,139.85,114.85
2017,1,15,15,30,152.0,185.0,6.3,20.0,250.0,128.97,106.06
2017,1,15,15,45,139.5,167.5,6.15,20.0,222.0,118.03,96.92
2017,1,15,16,0,127.0,150.0,6.0,20.0,194.0,106.77,87.41
2017,1,15,16,15,114.0,129.0,5.95,19.5,164.5,93.19,75.91
2017,1,15,16,30,101.0,108.0,5.9,19.0,135.0,79.21,63.84
2017,1,15,16,45,203.5,85.5,5.85,19.0,125.0,63.42,49.84
2017,1,15,17,0,306.0,63.0,5.8,19.0,115.0,47.66,35.67
2017,1,15,17,15,204.5,46.5,5.85,18.5,76.0,35.48,24.44
2017,1,15,17,30,103.0,30.0,5.9,18.0,37.0,23.27,10.47
2017,1,15,17,45,51.5,15.0,5.95,18.0,18.5,12.8,0.0
2017,1,15,18,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,16,7,45,149.5,15.5,1.4,12.5,29.0,143.81,0.0
2017,1,16,8,0,299.0,31.0,1.5,13.0,58.0,288.95,220.84
2017,1,16,8,15,404.5,41.5,1.45,13.0,102.5,380.32,310.72
2017,1,16,8,30,510.0,52.0,1.4,13.0,147.0,474.52,390.45
2017,1,16,8,45,315.0,83.5,1.4,13.5,147.5,368.94,305.9
2017,1,16,9,0,120.0,115.0,1.4,14.0,148.0,231.38,191.44
2017,1,16,9,15,131.0,134.5,1.25,14.5,176.5,258.26,213.48
2017,1,16,9,30,142.0,154.0,1.1,15.0,205.0,284.3,233.39
2017,1,16,9,45,141.0,175.0,1.0,15.5,231.0,302.14,245.94
2017,1,16,10,0,140.0,196.0,0.9,16.0,257.0,318.79,257.25
2017,1,16,10,15,90.0,201.0,0.7,16.5,241.5,265.23,212.3
2017,1,16,10,30,40.0,206.0,0.5,17.0,226.0,227.75,180.4
2017,1,16,10,45,50.5,224.0,0.35,17.5,251.0,249.07,196.28
2017,1,16,11,0,61.0,242.0,0.2,18.0,276.0,269.32,210.52
2017,1,16,11,15,61.0,252.5,0.3,18.5,288.0,273.77,213.2
2017,1,16,11,30,61.0,263.0,0.4,19.0,300.0,277.85,215.72
2017,1,16,11,45,47.5,259.0,0.5,19.5,288.0,259.69,201.14
2017,1,16,12,0,34.0,255.0,0.6,20.0,276.0,242.81,187.72
2017,1,16,12,15,38.5,262.5,0.65,20.0,286.5,246.94,190.85
2017,1,16,12,30,43.0,270.0,0.7,20.0,297.0,250.31,193.24
2017,1,16,12,45,62.5,281.5,0.75,20.0,321.0,262.91,202.61
2017,1,16,13,0,82.0,293.0,0.8,20.0,345.0,272.9,209.67
2017,1,16,13,15,188.0,287.0,0.9,20.0,403.5,299.28,227.61
2017,1,16,13,30,294.0,281.0,1.0,20.0,462.0,312.79,234.01
2017,1,16,13,45,190.0,275.5,1.1,20.0,391.0,260.56,195.56
2017,1,16,14,0,86.0,270.0,1.2,20.0,320.0,221.65,168.83
2017,1,16,14,15,130.0,262.0,1.3,20.0,334.5,209.18,157.37
2017,1,16,14,30,174.0,254.0,1.4,20.0,349.0,194.88,145.25
2017,1,16,14,45,92.5,215.0,1.5,20.0,265.5,158.8,121.89
2017,1,16,15,0,11.0,176.0,1.6,20.0,182.0,135.6,110.54
2017,1,16,15,15,30.0,176.0,1.55,19.5,189.5,128.52,105.09
2017,1,16,15,30,49.0,176.0,1.5,19.0,197.0,127.38,104.59
2017,1,16,15,45,41.0,158.5,1.5,19.0,175.0,115.73,94.91
2017,1,16,16,0,33.0,141.0,1.5,19.0,153.0,103.81,84.91
2017,1,16,16,15,26.0,121.0,1.4,18.5,129.5,90.17,73.41
2017,1,16,16,30,19.0,101.0,1.3,18.0,106.0,78.22,63.15
2017,1,16,16,45,9.5,80.5,1.25,17.5,83.0,62.89,49.68
2017,1,16,17,0,0.0,60.0,1.2,17.0,60.0,47.4,35.82
2017,1,16,17,15,0.0,39.5,1.3,16.5,39.5,31.78,21.63
2017,1,16,17,30,0.0,19.0,1.4,16.0,19.0,15.68,5.77
2017,1,16,17,45,0.0,9.5,1.5,16.0,9.5,8.11,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,11.5,4.95,9.0,11.5,9.48,0.0
2017,1,17,8,0,0.0,23.0,5.0,9.0,23.0,19.0,9.47
2017,1,17,8,15,0.0,42.0,5.05,9.0,42.0,39.11,27.68
2017,1,17,8,30,0.0,61.0,5.1,9.0,61.0,58.08,44.62
2017,1,17,8,45,3.0,81.0,5.15,9.0,82.0,79.63,63.77
2017,1,17,9,0,6.0,101.0,5.2,9.0,103.0,100.57,82.15
2017,1,17,9,15,12.5,119.0,5.15,9.0,123.5,121.35,100.26
2017,1,17,9,30,19.0,137.0,5.1,9.0,144.0,141.96,117.95
2017,1,17,9,45,9.5,126.5,5.1,9.5,130.0,119.7,98.09
2017,1,17,10,0,0.0,116.0,5.1,10.0,116.0,100.13,80.64
2017,1,17,10,15,0.0,119.0,5.05,10.0,119.0,101.89,81.94
2017,1,17,10,30,0.0,122.0,5.0,10.0,122.0,103.87,83.42
2017,1,17,10,45,0.0,114.0,4.95,10.0,114.0,96.09,76.62
2017,1,17,11,0,0.0,106.0,4.9,10.0,106.0,88.75,70.25
2017,1,17,11,15,0.0,118.5,4.85,10.0,118.5,99.46,79.2
2017,1,17,11,30,0.0,131.0,4.8,10.0,131.0,110.05,88.0
2017,1,17,11,45,0.0,112.0,4.8,10.0,112.0,93.52,73.96
2017,1,17,12,0,0.0,93.0,4.8,10.0,93.0,77.4,60.29
2017,1,17,12,15,0.0,113.0,4.8,10.0,113.0,94.16,74.41
2017,1,17,12,30,0.0,133.0,4.8,10.0,133.0,110.71,88.29
2017,1,17,12,45,0.0,142.5,4.8,10.0,142.5,118.29,94.63
2017,1,17,13,0,0.0,152.0,4.8,10.0,152.0,125.69,100.83
2017,1,17,13,15,1.5,165.0,4.8,10.0,166.0,136.2,109.63
2017,1,17,13,30,3.0,178.0,4.8,10.0,180.0,146.16,117.96
2017,1,17,13,45,1.5,148.5,4.85,10.0,149.5,121.87,97.76
2017,1,17,14,0,0.0,119.0,4.9,10.0,119.0,97.97,77.82
2017,1,17,14,15,5.0,155.0,4.9,10.0,157.5,125.84,101.23
2017,1,17,14,30,10.0,191.0,4.9,10.0,196.0,150.64,122.01
2017,1,17,14,45,58.0,206.5,4.9,10.0,235.5,152.75,123.01
2017,1,17,15,0,106.0,222.0,4.9,10.0,275.0,156.4,133.59
2017,1,17,15,15,53.0,120.5,4.9,9.5,147.0,94.16,79.02
2017,1,17,15,30,0.0,19.0,4.9,9.0,19.0,15.67,8.6
2017,1,17,15,45,0.0,17.0,4.9,9.0,17.0,14.01,7.13
2017,1,17,16,0,0.0,15.0,4.9,9.0,15.0,12.35,5.64
2017,1,17,16,15,0.0,12.5,4.8,9.0,12.5,10.28,3.76
2017,1,17,16,30,0.0,10.0,4.7,9.0,10.0,8.22,1.87
2017,1,17,16,45,0.0,8.0,4.65,9.0,8.0,6.57,0.33
2017,1,17,17,0,0.0,6.0,4.6,9.0,6.0,4.92,0.0
2017,1,17,17,15,0.0,4.0,4.5,8.5,4.0,3.28,0.0
2017,1,17,17,30,0.0,2.0,4.4,8.0,2.0,1.64,0.0
2017,1,17,17,45,0.0,1.0,4.3,8.0,1.0,0.85,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,6.0,3.35,7.0,6.0,4.92,0.0
2017,1,18,8,0,0.0,12.0,3.4,7.0,12.0,9.86,2.29
2017,1,18,8,15,0.0,21.5,3.3,7.0,21.5,17.71,9.59
2017,1,18,8,30,0.0,31.0,3.2,7.0,31.0,25.58,16.73
2017,1,18,8,45,0.0,42.0,3.15,7.0,42.0,34.71,24.92
2017,1,18,9,0,0.0,53.0,3.1,7.0,53.0,43.86,33.04
2017,1,18,9,15,0.0,63.5,3.0,7.0,63.5,52.62,40.7
2017,1,18,9,30,0.0,74.0,2.9,7.0,74.0,61.74,48.59
2017,1,18,9,45,17.5,125.0,2.8,7.5,133.0,124.2,102.92
2017,1,18,10,0,35.0,176.0,2.7,8.0,192.0,201.53,168.29
2017,1,18,10,15,58.5,199.5,2.7,8.0,228.5,240.25,200.57
2017,1,18,10,30,82.0,223.0,2.7,8.0,265.0,277.48,231.19
2017,1,18,10,45,82.0,238.5,2.7,8.5,282.5,287.4,238.05
2017,1,18,11,0,82.0,254.0,2.7,9.0,300.0,296.71,244.46
2017,1,18,11,15,44.0,222.0,2.7,9.0,247.0,232.43,190.7
2017,1,18,11,30,6.0,190.0,2.7,9.0,194.0,165.84,134.75
2017,1,18,11,45,27.0,230.0,2.75,9.5,247.0,220.49,179.88
2017,1,18,12,0,48.0,270.0,2.8,10.0,300.0,264.78,215.38
2017,1,18,12,15,48.5,273.5,2.8,10.0,304.0,262.36,212.92
2017,1,18,12,30,49.0,277.0,2.8,10.0,308.0,259.67,210.42
2017,1,18,12,45,124.0,291.5,2.8,10.5,370.0,303.76,244.95
2017,1,18,13,0,199.0,306.0,2.8,11.0,432.0,334.84,267.51
2017,1,18,13,15,198.5,302.0,2.7,11.5,426.5,315.76,250.31
2017,1,18,13,30,198.0,298.0,2.6,12.0,421.0,296.37,232.98
2017,1,18,13,45,180.0,290.0,2.55,12.5,399.5,269.19,210.09
2017,1,18,14,0,162.0,282.0,2.5,13.0,378.0,243.74,189.03
2017,1,18,14,15,81.0,214.0,2.4,13.0,262.0,176.05,137.44
2017,1,18,14,30,0.0,146.0,2.3,13.0,146.0,117.52,93.23
2017,1,18,14,45,86.0,186.0,2.25,13.5,229.0,142.28,111.66
2017,1,18,15,0,172.0,226.0,2.2,14.0,312.0,153.2,128.39
2017,1,18,15,15,103.0,199.0,2.1,13.5,249.5,142.68,119.82
2017,1,18,15,30,34.0,172.0,2.0,13.0,187.0,125.21,105.18
2017,1,18,15,45,30.0,155.5,1.9,13.0,167.5,114.17,95.81
2017,1,18,16,0,26.0,139.0,1.8,13.0,148.0,102.86,86.1
2017,1,18,16,15,20.5,120.0,1.55,12.5,126.5,92.63,77.35
2017,1,18,16,30,15.0,101.0,1.3,12.0,105.0,78.45,64.89
2017,1,18,16,45,7.5,81.5,1.05,11.5,83.5,63.78,51.75
2017,1,18,17,0,0.0,62.0,0.8,11.0,62.0,48.97,38.22
2017,1,18,17,15,0.0,42.0,0.8,10.5,42.0,33.7,24.07
2017,1,18,17,30,0.0,22.0,0.8,10.0,22.0,18.17,8.69
2017,1,18,17,45,0.0,11.0,0.85,10.0,11.0,9.39,0.0
2017,1,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,19,7,45,128.0,17.0,2.4,9.5,29.0,131.0,0.0
2017,1,19,8,0,256.0,34.0,2.8,10.0,58.0,265.08,207.94
2017,1,19,8,15,357.5,47.0,2.95,10.5,102.5,354.53,295.56
2017,1,19,8,30,459.0,60.0,3.1,11.0,147.0,448.91,377.82
2017,1,19,8,45,542.0,65.5,3.3,11.5,197.0,522.69,439.75
2017,1,19,9,0,625.0,71.0,3.5,12.0,247.0,595.16,497.83
2017,1,19,9,15,418.5,114.0,3.6,12.5,241.0,483.37,405.29
2017,1,19,9,30,212.0,157.0,3.7,13.0,235.0,342.56,286.51
2017,1,19,9,45,227.5,173.0,3.8,13.5,266.0,381.91,317.63
2017,1,19,10,0,243.0,189.0,3.9,14.0,297.0,404.66,334.46
2017,1,19,10,15,532.5,141.0,3.95,14.5,403.0,575.8,473.24
2017,1,19,10,30,822.0,93.0,4.0,15.0,509.0,729.79,590.73
2017,1,19,10,45,841.0,94.0,4.05,15.5,541.5,727.5,585.87
2017,1,19,11,0,860.0,95.0,4.1,16.0,574.0,721.32,578.67
2017,1,19,11,15,870.0,96.5,4.2,16.0,599.0,705.6,565.1
2017,1,19,11,30,880.0,98.0,4.3,16.0,624.0,686.27,548.79
2017,1,19,11,45,891.0,97.0,4.4,16.5,642.0,661.43,527.11
2017,1,19,12,0,902.0,96.0,4.5,17.0,660.0,630.36,500.4
2017,1,19,12,15,905.5,96.5,4.55,17.0,668.5,596.76,471.87
2017,1,19,12,30,909.0,97.0,4.6,17.0,677.0,560.29,440.44
2017,1,19,12,45,910.5,96.0,4.65,17.5,677.0,518.84,403.6
2017,1,19,13,0,912.0,95.0,4.7,18.0,677.0,475.02,364.12
2017,1,19,13,15,910.0,94.5,4.7,18.0,668.5,428.12,321.97
2017,1,19,13,30,908.0,94.0,4.7,18.0,660.0,379.49,277.62
2017,1,19,13,45,904.0,92.5,4.75,18.5,643.5,328.01,230.2
2017,1,19,14,0,900.0,91.0,4.8,19.0,627.0,275.46,182.45
2017,1,19,14,15,891.5,89.5,4.75,19.0,602.0,221.27,136.09
2017,1,19,14,30,883.0,88.0,4.7,19.0,577.0,160.41,89.69
2017,1,19,14,45,871.0,85.5,4.7,19.0,545.0,104.51,58.58
2017,1,19,15,0,859.0,83.0,4.7,19.0,513.0,66.64,52.26
2017,1,19,15,15,840.0,80.5,4.4,18.5,474.0,65.3,51.36
2017,1,19,15,30,821.0,78.0,4.1,18.0,435.0,63.98,50.46
2017,1,19,15,45,796.5,74.0,3.85,18.0,391.0,61.45,48.38
2017,1,19,16,0,772.0,70.0,3.6,18.0,347.0,58.89,46.26
2017,1,19,16,15,732.5,65.0,3.25,17.0,299.0,55.34,43.4
2017,1,19,16,30,693.0,60.0,2.9,16.0,251.0,51.77,40.43
2017,1,19,16,45,636.0,53.0,2.6,15.5,201.5,42.51,32.19
2017,1,19,17,0,579.0,46.0,2.3,15.0,152.0,37.43,27.46
2017,1,19,17,15,472.5,36.5,2.35,14.5,105.0,29.96,20.42
2017,1,19,17,30,366.0,27.0,2.4,14.0,58.0,22.44,12.11
2017,1,19,17,45,183.0,13.5,2.45,13.5,29.0,11.52,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,7,45,97.0,16.0,1.85,10.0,25.0,108.49,0.0
2017,1,20,8,0,194.0,32.0,1.9,11.0,50.0,218.19,170.4
2017,1,20,8,15,235.0,50.0,2.1,11.5,85.5,270.87,224.38
2017,1,20,8,30,276.0,68.0,2.3,12.0,121.0,323.85,271.72
2017,1,20,8,45,297.0,86.0,2.5,13.0,157.5,361.58,303.63
2017,1,20,9,0,318.0,104.0,2.7,14.0,194.0,398.11,332.95
2017,1,20,9,15,330.5,121.0,2.6,14.0,229.5,409.05,341.52
2017,1,20,9,30,343.0,138.0,2.5,14.0,265.0,434.75,361.02
2017,1,20,9,45,323.0,160.5,2.4,14.5,291.0,440.43,362.71
2017,1,20,10,0,303.0,183.0,2.3,15.0,317.0,443.95,362.66
2017,1,20,10,15,437.0,169.0,2.2,15.5,380.5,536.17,433.93
2017,1,20,10,30,571.0,155.0,2.1,16.0,444.0,609.57,488.04
2017,1,20,10,45,746.5,115.5,2.05,16.5,518.0,687.95,544.98
2017,1,20,11,0,922.0,76.0,2.0,17.0,592.0,741.19,581.38
2017,1,20,11,15,662.5,162.5,2.05,17.5,541.5,636.34,498.68
2017,1,20,11,30,403.0,249.0,2.1,18.0,491.0,509.46,399.78
2017,1,20,11,45,664.5,168.5,2.2,19.0,580.0,593.9,463.38
2017,1,20,12,0,926.0,88.0,2.3,20.0,669.0,639.49,494.6
2017,1,20,12,15,927.5,88.5,2.05,20.0,676.5,604.14,464.03
2017,1,20,12,30,929.0,89.0,1.8,20.0,684.0,566.0,431.45
2017,1,20,12,45,919.0,92.5,1.55,20.5,681.5,522.49,393.56
2017,1,20,13,0,909.0,96.0,1.3,21.0,679.0,477.33,353.93
2017,1,20,13,15,904.5,96.0,1.3,21.0,669.0,429.99,313.67
2017,1,20,13,30,900.0,96.0,1.3,21.0,659.0,381.14,271.3
2017,1,20,13,45,875.0,102.0,1.3,21.5,637.5,326.35,223.96
2017,1,20,14,0,850.0,108.0,1.3,22.0,616.0,275.39,180.04
2017,1,20,14,15,770.5,123.0,1.3,22.0,569.5,217.72,135.49
2017,1,20,14,30,691.0,138.0,1.3,22.0,523.0,171.73,104.45
2017,1,20,14,45,731.0,122.5,1.3,22.0,509.5,118.94,71.87
2017,1,20,15,0,771.0,107.0,1.3,22.0,496.0,75.66,59.19
2017,1,20,15,15,749.0,103.5,1.3,21.5,457.0,74.23,58.3
2017,1,20,15,30,727.0,100.0,1.3,21.0,418.0,72.83,57.39
2017,1,20,15,45,695.5,95.0,1.3,20.5,374.5,70.27,55.46
2017,1,20,16,0,664.0,90.0,1.3,20.0,331.0,67.7,53.5
2017,1,20,16,15,620.0,83.5,1.35,19.0,284.0,63.85,50.46
2017,1,20,16,30,576.0,77.0,1.4,18.0,237.0,59.98,47.29
2017,1,20,16,45,512.5,67.5,1.5,17.0,189.5,53.45,41.62
2017,1,20,17,0,449.0,58.0,1.6,16.0,142.0,46.82,35.62
2017,1,20,17,15,345.5,45.0,1.65,15.5,97.5,36.79,26.29
2017,1,20,17,30,242.0,32.0,1.7,15.0,53.0,24.87,14.3
2017,1,20,17,45,121.0,16.0,1.75,14.5,26.5,13.66,0.0
2017,1,20,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,14.5,2.6,10.0,14.5,11.97,0.0
2017,1,21,8,0,0.0,29.0,2.9,11.0,29.0,27.16,16.16
2017,1,21,8,15,4.0,49.0,2.9,11.5,50.0,51.68,38.23
2017,1,21,8,30,8.0,69.0,2.9,12.0,71.0,74.37,58.3
2017,1,21,8,45,17.5,89.0,2.9,12.5,94.0,100.35,81.06
2017,1,21,9,0,27.0,109.0,2.9,13.0,117.0,137.98,113.21
2017,1,21,9,15,32.0,128.0,3.1,14.0,139.0,159.49,130.84
2017,1,21,9,30,37.0,147.0,3.3,15.0,161.0,180.58,147.71
2017,1,21,9,45,31.5,160.0,3.55,16.0,173.0,185.75,150.84
2017,1,21,10,0,26.0,173.0,3.8,17.0,185.0,177.7,143.09
2017,1,21,10,15,460.0,122.0,3.8,17.5,355.5,502.48,411.65
2017,1,21,10,30,894.0,71.0,3.8,18.0,526.0,756.38,603.42
2017,1,21,10,45,911.5,70.5,3.85,19.0,559.0,751.17,594.55
2017,1,21,11,0,929.0,70.0,3.9,20.0,592.0,742.13,584.8
2017,1,21,11,15,936.0,71.0,4.0,20.5,616.5,723.61,569.33
2017,1,21,11,30,943.0,72.0,4.1,21.0,641.0,701.53,550.1
2017,1,21,11,45,941.0,75.5,4.25,21.5,656.0,672.86,525.82
2017,1,21,12,0,939.0,79.0,4.4,22.0,671.0,641.13,499.01
2017,1,21,12,15,940.5,79.5,4.55,22.0,679.0,605.56,469.95
2017,1,21,12,30,942.0,80.0,4.7,22.0,687.0,567.16,437.96
2017,1,21,12,45,942.0,79.5,4.85,22.5,686.0,524.46,401.02
2017,1,21,13,0,942.0,79.0,5.0,23.0,685.0,479.43,361.38
2017,1,21,13,15,939.5,79.0,5.05,23.0,676.5,431.7,319.26
2017,1,21,13,30,937.0,79.0,5.1,23.0,668.0,382.21,274.87
2017,1,21,13,45,935.5,76.5,5.2,23.0,652.0,329.41,227.35
2017,1,21,14,0,934.0,74.0,5.3,23.0,636.0,275.27,178.94
2017,1,21,14,15,807.0,108.5,5.2,22.5,580.0,220.68,137.57
2017,1,21,14,30,680.0,143.0,5.1,22.0,524.0,176.02,108.9
2017,1,21,14,45,503.5,178.5,5.0,22.0,452.0,144.83,98.48
2017,1,21,15,0,327.0,214.0,4.9,22.0,380.0,142.68,115.97
2017,1,21,15,15,249.0,205.0,4.5,21.5,326.0,136.93,111.58
2017,1,21,15,30,171.0,196.0,4.1,21.0,272.0,135.76,111.06
2017,1,21,15,45,165.0,177.0,3.7,20.5,244.0,124.21,101.7
2017,1,21,16,0,159.0,158.0,3.3,20.0,216.0,112.29,91.92
2017,1,21,16,15,153.0,136.5,2.9,19.0,186.5,98.58,80.59
2017,1,21,16,30,147.0,115.0,2.5,18.0,157.0,84.43,68.63
2017,1,21,16,45,128.5,94.0,2.2,17.0,125.5,70.07,56.18
2017,1,21,17,0,110.0,73.0,1.9,16.0,94.0,55.33,43.08
2017,1,21,17,15,82.5,52.5,1.9,15.5,65.5,40.49,29.54
2017,1,21,17,30,55.0,32.0,1.9,15.0,37.0,25.32,14.93
2017,1,21,17,45,27.5,16.0,1.95,14.5,18.5,12.97,0.0
2017,1,21,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
