Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,12.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,11.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,7,45,194.0,15.0,9.2,10.5,34.0,177.88,0.0
2017,1,22,8,0,388.0,30.0,9.3,11.0,68.0,354.88,285.06
2017,1,22,8,15,495.0,38.5,9.5,11.5,116.5,447.77,378.35
2017,1,22,8,30,602.0,47.0,9.7,12.0,165.0,543.51,463.74
2017,1,22,8,45,668.5,52.0,9.95,12.5,216.5,599.42,512.63
2017,1,22,9,0,735.0,57.0,10.2,13.0,268.0,661.16,563.9
2017,1,22,9,15,773.5,61.0,10.25,13.0,317.5,697.99,593.76
2017,1,22,9,30,812.0,65.0,10.3,13.0,367.0,731.95,620.35
2017,1,22,9,45,841.0,67.0,10.45,13.5,413.0,752.8,634.76
2017,1,22,10,0,870.0,69.0,10.6,14.0,459.0,763.07,640.44
2017,1,22,10,15,888.0,71.5,10.5,14.0,498.5,769.13,643.51
2017,1,22,10,30,906.0,74.0,10.4,14.0,538.0,771.45,643.67
2017,1,22,10,45,918.0,76.0,10.35,14.5,571.0,764.9,635.81
2017,1,22,11,0,930.0,78.0,10.3,15.0,604.0,754.55,625.15
2017,1,22,11,15,938.5,79.0,10.2,15.0,629.0,736.84,609.55
2017,1,22,11,30,947.0,80.0,10.1,15.0,654.0,715.48,589.98
2017,1,22,11,45,956.0,79.5,10.05,15.5,672.0,689.25,565.37
2017,1,22,12,0,965.0,79.0,10.0,16.0,690.0,659.46,537.66
2017,1,22,12,15,968.0,79.0,9.85,16.0,698.5,623.29,505.32
2017,1,22,12,30,971.0,79.0,9.7,16.0,707.0,584.12,470.01
2017,1,22,12,45,973.5,78.0,9.6,16.0,707.5,540.94,430.82
2017,1,22,13,0,976.0,77.0,9.5,16.0,708.0,495.14,388.65
2017,1,22,13,15,974.5,76.5,9.35,16.0,699.5,445.78,342.72
2017,1,22,13,30,973.0,76.0,9.2,16.0,691.0,394.51,294.43
2017,1,22,13,45,971.0,74.0,9.05,16.5,674.5,340.15,242.75
2017,1,22,14,0,969.0,72.0,8.9,17.0,658.0,284.42,190.51
2017,1,22,14,15,961.5,71.0,8.75,17.0,633.0,227.32,139.96
2017,1,22,14,30,954.0,70.0,8.6,17.0,608.0,169.82,94.51
2017,1,22,14,45,942.0,69.0,8.45,17.0,575.5,111.87,60.19
2017,1,22,15,0,930.0,68.0,8.3,17.0,543.0,65.04,51.27
2017,1,22,15,15,913.5,66.0,8.0,16.5,503.0,63.24,49.94
2017,1,22,15,30,897.0,64.0,7.7,16.0,463.0,61.35,48.52
2017,1,22,15,45,873.5,61.0,7.4,16.0,417.5,58.58,46.22
2017,1,22,16,0,850.0,58.0,7.1,16.0,372.0,55.71,43.8
2017,1,22,16,15,813.5,54.5,6.6,15.5,322.5,47.41,36.62
2017,1,22,16,30,777.0,51.0,6.1,15.0,273.0,44.72,34.32
2017,1,22,16,45,720.0,46.5,5.6,14.5,221.0,41.05,31.04
2017,1,22,17,0,663.0,42.0,5.1,14.0,169.0,37.44,27.64
2017,1,22,17,15,561.5,34.5,4.85,13.5,119.5,30.95,21.49
2017,1,22,17,30,460.0,27.0,4.6,13.0,70.0,24.52,14.61
2017,1,22,17,45,230.0,13.5,4.45,12.5,35.0,11.99,0.0
2017,1,22,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,241.5,13.0,1.4,8.0,36.5,204.05,0.0
2017,1,23,8,0,483.0,26.0,1.5,9.0,73.0,408.94,323.64
2017,1,23,8,15,578.0,33.0,1.3,9.5,122.5,494.94,405.46
2017,1,23,8,30,673.0,40.0,1.1,10.0,172.0,582.47,476.52
2017,1,23,8,45,719.5,46.0,0.9,10.5,223.0,632.39,513.73
2017,1,23,9,0,766.0,52.0,0.7,11.0,274.0,680.59,546.45
2017,1,23,9,15,802.0,55.5,1.0,12.0,323.0,715.08,572.45
2017,1,23,9,30,838.0,59.0,1.3,13.0,372.0,746.69,595.27
2017,1,23,9,45,864.0,61.0,1.65,14.0,417.5,758.04,603.07
2017,1,23,10,0,890.0,63.0,2.0,15.0,463.0,773.41,613.36
2017,1,23,10,15,906.5,65.0,2.25,15.5,502.5,777.86,615.71
2017,1,23,10,30,923.0,67.0,2.5,16.0,542.0,778.56,615.34
2017,1,23,10,45,936.0,68.0,2.8,16.5,575.0,771.61,609.73
2017,1,23,11,0,949.0,69.0,3.1,17.0,608.0,760.81,601.29
2017,1,23,11,15,956.5,70.0,3.25,17.0,633.0,742.29,587.6
2017,1,23,11,30,964.0,71.0,3.4,17.0,658.0,720.09,569.78
2017,1,23,11,45,969.5,71.5,3.55,17.5,675.0,692.46,546.41
2017,1,23,12,0,975.0,72.0,3.7,18.0,692.0,661.37,520.06
2017,1,23,12,15,977.0,72.0,3.8,18.0,700.0,624.48,489.6
2017,1,23,12,30,979.0,72.0,3.9,18.0,708.0,584.62,456.15
2017,1,23,12,45,978.0,72.5,4.05,18.5,708.0,540.99,418.19
2017,1,23,13,0,977.0,73.0,4.2,19.0,708.0,494.94,377.44
2017,1,23,13,15,974.5,72.5,4.15,19.0,699.0,445.22,333.3
2017,1,23,13,30,972.0,72.0,4.1,19.0,690.0,393.68,286.76
2017,1,23,13,45,966.0,71.5,4.1,19.5,672.5,339.51,237.18
2017,1,23,14,0,960.0,71.0,4.1,20.0,655.0,284.32,187.09
2017,1,23,14,15,952.0,70.0,3.95,20.0,629.5,227.58,138.03
2017,1,23,14,30,944.0,69.0,3.8,20.0,604.0,170.51,93.61
2017,1,23,14,45,929.5,68.5,3.65,20.0,571.0,113.26,59.83
2017,1,23,15,0,915.0,68.0,3.5,20.0,538.0,64.83,50.42
2017,1,23,15,15,898.0,66.0,3.1,19.5,498.5,63.04,49.14
2017,1,23,15,30,881.0,64.0,2.7,19.0,459.0,61.17,47.76
2017,1,23,15,45,858.0,61.0,2.3,18.5,414.0,58.43,45.61
2017,1,23,16,0,835.0,58.0,1.9,18.0,369.0,55.59,43.34
2017,1,23,16,15,799.5,54.5,1.8,17.0,320.0,47.24,36.27
2017,1,23,16,30,764.0,51.0,1.7,16.0,271.0,44.57,34.09
2017,1,23,16,45,709.0,46.0,1.6,15.0,220.0,40.51,30.54
2017,1,23,17,0,654.0,41.0,1.5,14.0,169.0,36.45,26.84
2017,1,23,17,15,556.5,34.0,1.55,13.5,120.0,30.42,21.11
2017,1,23,17,30,459.0,27.0,1.6,13.0,71.0,24.44,14.78
2017,1,23,17,45,229.5,13.5,1.65,12.5,35.5,11.95,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,45,127.0,17.0,4.2,9.5,29.5,133.16,2.46
2017,1,24,8,0,254.0,34.0,4.4,10.0,59.0,265.0,212.84
2017,1,24,8,15,319.5,49.5,4.45,11.0,100.0,333.24,279.75
2017,1,24,8,30,385.0,65.0,4.5,12.0,141.0,403.3,341.41
2017,1,24,8,45,441.5,74.0,4.6,13.0,184.5,458.06,387.87
2017,1,24,9,0,498.0,83.0,4.7,14.0,228.0,519.49,437.26
2017,1,24,9,15,525.5,94.5,4.9,14.5,271.0,554.79,464.71
2017,1,24,9,30,553.0,106.0,5.1,15.0,314.0,587.76,489.48
2017,1,24,9,45,580.0,114.0,5.35,16.0,355.5,613.95,507.58
2017,1,24,10,0,607.0,122.0,5.6,17.0,397.0,637.19,522.94
2017,1,24,10,15,738.0,101.0,5.6,17.5,463.0,704.48,573.12
2017,1,24,10,30,869.0,80.0,5.6,18.0,529.0,762.56,614.48
2017,1,24,10,45,882.5,81.5,5.7,19.0,561.5,750.53,601.89
2017,1,24,11,0,896.0,83.0,5.8,20.0,594.0,741.36,591.99
2017,1,24,11,15,905.5,84.0,5.8,20.0,619.0,725.1,578.49
2017,1,24,11,30,915.0,85.0,5.8,20.0,644.0,705.23,561.29
2017,1,24,11,45,930.0,82.0,5.85,20.5,663.5,681.19,539.93
2017,1,24,12,0,945.0,79.0,5.9,21.0,683.0,653.39,515.39
2017,1,24,12,15,948.0,79.0,5.85,21.0,692.0,617.97,485.27
2017,1,24,12,30,951.0,79.0,5.8,21.0,701.0,579.59,452.3
2017,1,24,12,45,952.5,78.5,5.75,21.5,701.0,537.21,414.71
2017,1,24,13,0,954.0,78.0,5.7,22.0,701.0,492.32,374.45
2017,1,24,13,15,952.0,78.0,5.55,22.0,693.0,444.15,331.43
2017,1,24,13,30,950.0,78.0,5.4,22.0,685.0,394.12,286.12
2017,1,24,13,45,944.5,77.5,5.25,22.5,668.0,341.02,237.52
2017,1,24,14,0,939.0,77.0,5.1,23.0,651.0,286.86,188.48
2017,1,24,14,15,931.0,76.0,4.9,23.0,626.0,231.04,140.41
2017,1,24,14,30,923.0,75.0,4.7,23.0,601.0,174.91,96.76
2017,1,24,14,45,910.0,74.0,4.55,23.0,568.5,118.34,62.92
2017,1,24,15,0,897.0,73.0,4.4,23.0,536.0,67.97,52.45
2017,1,24,15,15,880.0,70.5,4.0,22.5,497.0,65.9,50.96
2017,1,24,15,30,863.0,68.0,3.6,22.0,458.0,63.75,49.36
2017,1,24,15,45,834.0,66.5,3.25,21.5,413.0,55.82,42.77
2017,1,24,16,0,805.0,65.0,2.9,21.0,368.0,54.95,42.24
2017,1,24,16,15,768.0,61.0,2.6,20.0,319.0,52.08,40.01
2017,1,24,16,30,731.0,57.0,2.3,19.0,270.0,49.21,37.7
2017,1,24,16,45,668.5,52.0,2.05,18.5,219.0,45.3,34.28
2017,1,24,17,0,606.0,47.0,1.8,18.0,168.0,41.46,30.76
2017,1,24,17,15,506.5,38.5,1.8,17.5,119.5,31.46,21.66
2017,1,24,17,30,407.0,30.0,1.8,17.0,71.0,24.84,14.97
2017,1,24,17,45,203.5,15.0,1.8,16.5,35.5,12.19,0.0
2017,1,24,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,219.0,15.0,4.6,9.5,37.0,198.07,23.51
2017,1,25,8,0,438.0,30.0,4.8,10.0,74.0,393.18,317.4
2017,1,25,8,15,538.5,37.5,4.85,10.5,123.5,473.81,397.04
2017,1,25,8,30,639.0,45.0,4.9,11.0,173.0,566.49,477.26
2017,1,25,8,45,567.0,64.5,5.0,11.5,201.0,549.29,465.28
2017,1,25,9,0,495.0,84.0,5.1,12.0,229.0,519.75,441.32
2017,1,25,9,15,659.5,74.0,5.15,12.0,302.5,636.68,535.78
2017,1,25,9,30,824.0,64.0,5.2,12.0,376.0,746.97,621.29
2017,1,25,9,45,748.0,84.5,5.3,12.5,393.5,712.71,591.8
2017,1,25,10,0,672.0,105.0,5.4,13.0,411.0,670.75,556.88
2017,1,25,10,15,789.5,90.0,5.4,13.0,478.5,730.04,601.87
2017,1,25,10,30,907.0,75.0,5.4,13.0,546.0,781.48,639.71
2017,1,25,10,45,696.5,143.0,5.4,13.5,518.0,691.91,566.35
2017,1,25,11,0,486.0,211.0,5.4,14.0,490.0,583.63,476.19
2017,1,25,11,15,518.0,209.0,5.4,14.0,517.5,586.33,477.61
2017,1,25,11,30,550.0,207.0,5.4,14.0,545.0,585.55,475.71
2017,1,25,11,45,753.5,144.0,5.45,14.5,620.5,638.23,516.36
2017,1,25,12,0,957.0,81.0,5.5,15.0,696.0,665.56,535.8
2017,1,25,12,15,625.0,194.0,5.45,15.5,597.5,546.06,436.73
2017,1,25,12,30,293.0,307.0,5.4,16.0,499.0,426.11,338.8
2017,1,25,12,45,207.0,312.5,5.4,16.5,448.5,364.59,288.84
2017,1,25,13,0,121.0,318.0,5.4,17.0,398.0,315.2,248.82
2017,1,25,13,15,536.5,200.0,5.35,17.0,546.0,378.07,292.28
2017,1,25,13,30,952.0,82.0,5.3,17.0,694.0,400.95,297.36
2017,1,25,13,45,773.5,137.0,5.3,17.0,626.0,333.54,241.97
2017,1,25,14,0,595.0,192.0,5.3,17.0,558.0,284.34,203.87
2017,1,25,14,15,582.5,187.0,5.05,16.5,533.5,239.82,166.04
2017,1,25,14,30,570.0,182.0,4.8,16.0,509.0,196.15,131.72
2017,1,25,14,45,439.0,203.0,4.55,16.0,446.5,161.81,114.59
2017,1,25,15,0,308.0,224.0,4.3,16.0,384.0,147.74,122.81
2017,1,25,15,15,421.0,184.0,4.15,15.5,385.5,121.44,100.67
2017,1,25,15,30,534.0,144.0,4.0,15.0,387.0,99.11,81.72
2017,1,25,15,45,516.5,133.0,3.85,15.0,349.5,92.97,76.59
2017,1,25,16,0,499.0,122.0,3.7,15.0,312.0,86.63,71.22
2017,1,25,16,15,480.5,107.5,3.5,14.0,270.5,77.67,63.73
2017,1,25,16,30,462.0,93.0,3.3,13.0,229.0,68.38,55.77
2017,1,25,16,45,423.5,79.5,3.1,12.5,186.5,59.3,47.69
2017,1,25,17,0,385.0,66.0,2.9,12.0,144.0,49.93,39.13
2017,1,25,17,15,323.5,50.5,2.85,11.5,103.0,38.69,28.67
2017,1,25,17,30,262.0,35.0,2.8,11.0,62.0,27.15,17.5
2017,1,25,17,45,131.0,17.5,2.8,10.5,31.0,13.65,0.0
2017,1,25,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,7,45,17.5,18.0,2.65,3.0,20.0,31.34,1.76
2017,1,26,8,0,35.0,36.0,3.0,4.0,40.0,69.55,53.55
2017,1,26,8,15,50.0,57.0,3.15,4.5,65.5,105.59,87.51
2017,1,26,8,30,65.0,78.0,3.3,5.0,91.0,139.64,118.61
2017,1,26,8,45,73.5,98.5,3.45,6.0,117.5,167.04,142.76
2017,1,26,9,0,82.0,119.0,3.6,7.0,144.0,193.78,165.57
2017,1,26,9,15,170.5,137.0,3.65,7.5,198.5,294.03,252.45
2017,1,26,9,30,259.0,155.0,3.7,8.0,253.0,395.65,337.34
2017,1,26,9,45,574.0,112.0,3.75,8.5,364.0,610.79,515.23
2017,1,26,10,0,889.0,69.0,3.8,9.0,475.0,787.97,649.73
2017,1,26,10,15,906.0,71.0,3.7,9.0,515.5,792.88,650.05
2017,1,26,10,30,923.0,73.0,3.6,9.0,556.0,794.02,648.85
2017,1,26,10,45,934.5,75.0,3.5,9.5,589.0,787.13,640.61
2017,1,26,11,0,946.0,77.0,3.4,10.0,622.0,776.37,629.74
2017,1,26,11,15,954.0,78.0,3.2,10.0,647.5,758.15,614.16
2017,1,26,11,30,962.0,79.0,3.0,10.0,673.0,736.22,594.74
2017,1,26,11,45,966.0,80.5,2.9,10.0,690.5,708.53,570.98
2017,1,26,12,0,970.0,82.0,2.8,10.0,708.0,677.44,544.32
2017,1,26,12,15,972.5,82.5,2.65,10.0,717.0,641.21,513.11
2017,1,26,12,30,975.0,83.0,2.5,10.0,726.0,601.95,479.01
2017,1,26,12,45,975.0,82.5,2.45,10.5,726.0,557.68,439.92
2017,1,26,13,0,975.0,82.0,2.4,11.0,726.0,510.96,398.07
2017,1,26,13,15,972.0,82.0,2.3,11.0,717.0,461.21,353.47
2017,1,26,13,30,969.0,82.0,2.2,11.0,708.0,409.65,306.41
2017,1,26,13,45,963.5,81.0,2.1,11.0,690.5,354.95,256.16
2017,1,26,14,0,958.0,80.0,2.0,11.0,673.0,299.18,204.96
2017,1,26,14,15,949.0,79.0,1.95,11.0,647.0,241.91,154.15
2017,1,26,14,30,940.0,78.0,1.9,11.0,621.0,184.4,107.46
2017,1,26,14,45,926.5,77.0,1.9,11.5,587.5,126.56,70.27
2017,1,26,15,0,913.0,76.0,1.9,12.0,554.0,70.24,56.77
2017,1,26,15,15,895.0,73.5,1.8,11.5,514.0,68.19,55.28
2017,1,26,15,30,877.0,71.0,1.7,11.0,474.0,66.05,53.65
2017,1,26,15,45,851.5,68.5,1.65,11.0,428.0,57.43,46.1
2017,1,26,16,0,826.0,66.0,1.6,11.0,382.0,55.85,44.82
2017,1,26,16,15,790.0,62.0,1.4,10.0,332.5,52.99,42.52
2017,1,26,16,30,754.0,58.0,1.2,9.0,283.0,50.12,40.15
2017,1,26,16,45,696.0,52.5,1.05,8.5,231.0,45.81,36.26
2017,1,26,17,0,638.0,47.0,0.9,8.0,179.0,41.51,32.22
2017,1,26,17,15,543.0,39.0,0.95,7.5,129.0,34.77,25.74
2017,1,26,17,30,448.0,31.0,1.0,7.0,79.0,25.7,16.76
2017,1,26,17,45,224.0,15.5,1.1,6.5,39.5,12.57,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,27,7,45,181.0,17.5,3.25,2.0,36.5,178.14,50.45
2017,1,27,8,0,362.0,35.0,3.5,3.0,73.0,346.13,287.75
2017,1,27,8,15,462.0,45.0,3.55,3.5,121.5,437.74,375.67
2017,1,27,8,30,562.0,55.0,3.6,4.0,170.0,531.48,457.69
2017,1,27,8,45,411.5,84.0,3.65,5.0,180.5,452.12,391.51
2017,1,27,9,0,261.0,113.0,3.7,6.0,191.0,354.82,306.86
2017,1,27,9,15,177.0,137.5,4.0,6.5,194.5,300.04,258.39
2017,1,27,9,30,93.0,162.0,4.3,7.0,198.0,243.21,207.16
2017,1,27,9,45,121.5,183.5,4.6,8.0,236.0,300.16,254.53
2017,1,27,10,0,150.0,205.0,4.9,9.0,274.0,340.54,287.01
2017,1,27,10,15,146.0,226.0,4.8,9.0,297.5,353.52,296.31
2017,1,27,10,30,142.0,247.0,4.7,9.0,321.0,365.32,304.64
2017,1,27,10,45,212.0,254.0,4.6,9.5,372.5,415.91,345.68
2017,1,27,11,0,282.0,261.0,4.5,10.0,424.0,476.74,393.51
2017,1,27,11,15,350.5,257.5,4.4,10.0,469.0,507.7,417.63
2017,1,27,11,30,419.0,254.0,4.3,10.0,514.0,534.38,437.89
2017,1,27,11,45,287.5,284.5,4.2,10.5,465.0,459.25,374.26
2017,1,27,12,0,156.0,315.0,4.1,11.0,416.0,381.22,309.03
2017,1,27,12,15,126.0,315.5,4.0,11.0,398.0,352.13,284.92
2017,1,27,12,30,96.0,316.0,3.9,11.0,380.0,319.77,258.24
2017,1,27,12,45,156.5,319.0,3.85,11.0,423.0,346.57,279.12
2017,1,27,13,0,217.0,322.0,3.8,11.0,466.0,362.17,290.03
2017,1,27,13,15,173.0,318.0,3.7,11.0,432.0,324.51,259.06
2017,1,27,13,30,129.0,314.0,3.6,11.0,398.0,290.82,231.82
2017,1,27,13,45,71.5,268.0,3.5,11.0,315.0,230.26,183.78
2017,1,27,14,0,14.0,222.0,3.4,11.0,232.0,180.19,144.75
2017,1,27,14,15,45.0,242.5,3.35,11.0,269.5,191.77,153.09
2017,1,27,14,30,76.0,263.0,3.3,11.0,307.0,201.28,159.69
2017,1,27,14,45,42.5,223.0,3.3,11.0,247.5,165.47,132.37
2017,1,27,15,0,9.0,183.0,3.3,11.0,188.0,141.44,119.46
2017,1,27,15,15,4.5,140.5,3.15,10.5,143.0,111.65,93.87
2017,1,27,15,30,0.0,98.0,3.0,10.0,98.0,80.27,66.48
2017,1,27,15,45,0.0,88.5,2.95,10.0,88.5,72.75,59.98
2017,1,27,16,0,0.0,79.0,2.9,10.0,79.0,65.16,53.35
2017,1,27,16,15,0.0,68.0,2.55,9.5,68.0,56.37,45.64
2017,1,27,16,30,0.0,57.0,2.2,9.0,57.0,47.19,37.47
2017,1,27,16,45,0.0,46.5,1.9,8.5,46.5,38.45,29.55
2017,1,27,17,0,0.0,36.0,1.6,8.0,36.0,29.73,21.51
2017,1,27,17,15,0.0,25.5,1.55,7.5,25.5,21.02,13.37
2017,1,27,17,30,0.0,15.0,1.5,7.0,15.0,12.34,5.17
2017,1,27,17,45,0.0,7.5,1.45,6.5,7.5,6.16,0.0
2017,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,7,45,194.0,17.5,3.3,3.5,38.5,188.45,66.32
2017,1,28,8,0,388.0,35.0,3.5,4.0,77.0,365.93,303.97
2017,1,28,8,15,488.5,45.0,3.7,4.5,127.0,458.65,392.05
2017,1,28,8,30,589.0,55.0,3.9,5.0,177.0,553.53,474.8
2017,1,28,8,45,662.5,59.5,4.15,6.0,231.0,621.47,531.33
2017,1,28,9,0,736.0,64.0,4.4,7.0,285.0,682.66,579.82
2017,1,28,9,15,680.0,79.0,4.4,7.5,310.0,665.02,563.76
2017,1,28,9,30,624.0,94.0,4.4,8.0,335.0,637.49,539.7
2017,1,28,9,45,757.5,83.5,4.45,8.5,409.5,721.6,604.12
2017,1,28,10,0,891.0,73.0,4.5,9.0,484.0,807.21,667.28
2017,1,28,10,15,910.0,75.0,4.35,9.5,525.5,806.35,662.16
2017,1,28,10,30,929.0,77.0,4.2,10.0,567.0,809.0,660.34
2017,1,28,10,45,950.0,75.5,4.05,10.5,603.0,805.12,653.92
2017,1,28,11,0,971.0,74.0,3.9,11.0,639.0,797.15,644.9
2017,1,28,11,15,979.5,75.0,3.8,11.0,666.0,778.86,629.79
2017,1,28,11,30,988.0,76.0,3.7,11.0,693.0,756.72,611.29
2017,1,28,11,45,994.5,76.5,3.65,11.5,711.5,728.95,586.63
2017,1,28,12,0,1001.0,77.0,3.6,12.0,730.0,697.56,558.98
2017,1,28,12,15,1003.5,77.5,3.6,12.0,739.5,660.31,527.63
2017,1,28,12,30,1006.0,78.0,3.6,12.0,749.0,619.94,493.19
2017,1,28,12,45,1008.0,77.0,3.65,12.5,749.5,574.96,453.63
2017,1,28,13,0,1010.0,76.0,3.7,13.0,750.0,527.28,411.01
2017,1,28,13,15,1007.5,75.5,3.7,13.0,741.0,475.7,364.94
2017,1,28,13,30,1005.0,75.0,3.7,13.0,732.0,422.19,316.19
2017,1,28,13,45,1001.5,74.0,3.75,13.0,714.5,366.28,264.67
2017,1,28,14,0,998.0,73.0,3.8,13.0,697.0,309.01,211.79
2017,1,28,14,15,990.0,72.0,3.75,13.0,671.0,249.75,158.7
2017,1,28,14,30,982.0,71.0,3.7,13.0,645.0,190.1,109.52
2017,1,28,14,45,968.5,70.5,3.7,13.0,611.0,130.21,70.0
2017,1,28,15,0,955.0,70.0,3.7,13.0,577.0,71.0,57.21
2017,1,28,15,15,938.5,68.0,3.55,12.5,536.5,65.11,52.31
2017,1,28,15,30,922.0,66.0,3.4,12.0,496.0,63.26,50.92
2017,1,28,15,45,899.5,63.0,3.3,12.0,449.5,60.54,48.65
2017,1,28,16,0,877.0,60.0,3.2,12.0,403.0,57.7,46.26
2017,1,28,16,15,843.5,57.0,2.75,11.0,352.0,49.47,39.16
2017,1,28,16,30,810.0,54.0,2.3,10.0,301.0,47.23,37.35
2017,1,28,16,45,758.0,49.0,1.9,9.0,247.5,43.2,33.81
2017,1,28,17,0,706.0,44.0,1.5,8.0,194.0,39.16,30.11
2017,1,28,17,15,616.5,37.0,1.5,7.0,142.0,33.16,24.4
2017,1,28,17,30,527.0,30.0,1.5,6.0,90.0,27.19,18.33
2017,1,28,17,45,263.5,15.0,1.5,5.5,45.0,13.21,1.8
2017,1,28,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,29,7,45,254.5,14.5,4.45,3.5,42.0,222.4,93.57
2017,1,29,8,0,509.0,29.0,4.6,4.0,84.0,438.18,365.03
2017,1,29,8,15,601.0,35.5,4.45,5.0,135.5,524.18,446.82
2017,1,29,8,30,693.0,42.0,4.3,6.0,187.0,611.08,521.02
2017,1,29,8,45,749.5,46.0,4.15,7.0,240.0,667.42,565.92
2017,1,29,9,0,806.0,50.0,4.0,8.0,293.0,714.64,600.64
2017,1,29,9,15,839.0,53.0,4.05,9.0,343.5,746.98,622.84
2017,1,29,9,30,872.0,56.0,4.1,10.0,394.0,776.63,642.0
2017,1,29,9,45,895.5,57.5,4.2,11.5,440.5,793.56,650.05
2017,1,29,10,0,919.0,59.0,4.3,13.0,487.0,807.04,655.32
2017,1,29,10,15,935.0,61.0,4.4,13.5,527.5,811.54,656.32
2017,1,29,10,30,951.0,63.0,4.5,14.0,568.0,812.15,654.57
2017,1,29,10,45,960.0,65.0,4.65,14.5,601.5,803.45,646.36
2017,1,29,11,0,969.0,67.0,4.8,15.0,635.0,790.85,635.42
2017,1,29,11,15,976.5,68.0,4.7,15.0,660.5,772.15,619.95
2017,1,29,11,30,984.0,69.0,4.6,15.0,686.0,749.66,601.52
2017,1,29,11,45,985.5,72.0,4.6,15.5,703.5,721.58,576.78
2017,1,29,12,0,987.0,75.0,4.6,16.0,721.0,690.07,549.2
2017,1,29,12,15,989.0,75.0,4.55,16.0,730.0,652.61,517.6
2017,1,29,12,30,991.0,75.0,4.5,16.0,739.0,612.12,483.07
2017,1,29,12,45,989.0,76.5,4.45,16.5,739.0,568.14,444.21
2017,1,29,13,0,987.0,78.0,4.4,17.0,739.0,521.72,402.68
2017,1,29,13,15,984.5,77.5,4.25,17.0,730.5,471.13,357.58
2017,1,29,13,30,982.0,77.0,4.1,17.0,722.0,418.66,310.08
2017,1,29,13,45,975.5,77.0,4.0,17.0,704.5,363.73,260.05
2017,1,29,14,0,969.0,77.0,3.9,17.0,687.0,307.75,209.03
2017,1,29,14,15,961.0,76.0,3.8,17.0,661.5,249.9,157.82
2017,1,29,14,30,953.0,75.0,3.7,17.0,636.0,191.69,110.25
2017,1,29,14,45,937.0,75.0,3.6,17.0,602.0,133.41,71.88
2017,1,29,15,0,921.0,75.0,3.5,17.0,568.0,76.08,60.67
2017,1,29,15,15,905.0,73.0,3.1,16.5,528.5,68.04,54.01
2017,1,29,15,30,889.0,71.0,2.7,16.0,489.0,66.28,52.74
2017,1,29,15,45,866.0,68.0,2.35,15.5,443.0,57.07,44.91
2017,1,29,16,0,843.0,65.0,2.0,15.0,397.0,55.11,43.4
2017,1,29,16,15,808.5,61.5,1.8,14.0,347.0,52.61,41.48
2017,1,29,16,30,774.0,58.0,1.6,13.0,297.0,50.12,39.49
2017,1,29,16,45,722.0,52.5,1.45,12.5,244.5,45.83,35.7
2017,1,29,17,0,670.0,47.0,1.3,12.0,192.0,41.51,31.73
2017,1,29,17,15,579.5,39.5,1.3,11.0,140.5,35.19,25.83
2017,1,29,17,30,489.0,32.0,1.3,10.0,89.0,28.89,19.57
2017,1,29,17,45,244.5,16.0,1.35,9.5,44.5,12.92,2.34
2017,1,29,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,30,7,45,270.0,14.0,3.4,8.5,44.0,233.86,109.31
2017,1,30,8,0,540.0,28.0,3.7,10.0,88.0,461.29,374.94
2017,1,30,8,15,629.0,34.5,3.6,10.5,140.0,545.51,453.09
2017,1,30,8,30,718.0,41.0,3.5,11.0,192.0,630.81,524.63
2017,1,30,8,45,769.5,45.0,3.45,12.0,245.5,683.74,565.76
2017,1,30,9,0,821.0,49.0,3.4,13.0,299.0,727.28,597.0
2017,1,30,9,15,854.0,52.0,3.15,13.5,350.5,759.93,618.35
2017,1,30,9,30,887.0,55.0,2.9,14.0,402.0,789.83,636.44
2017,1,30,9,45,909.5,57.0,2.65,15.0,448.5,806.77,642.98
2017,1,30,10,0,932.0,59.0,2.4,16.0,495.0,820.17,646.56
2017,1,30,10,15,947.5,61.0,2.45,17.0,536.0,824.24,645.64
2017,1,30,10,30,963.0,63.0,2.5,18.0,577.0,824.39,642.11
2017,1,30,10,45,973.5,64.0,2.6,19.0,610.5,815.5,632.74
2017,1,30,11,0,984.0,65.0,2.7,20.0,644.0,802.66,620.83
2017,1,30,11,15,991.5,66.0,2.7,20.0,670.0,783.7,606.49
2017,1,30,11,30,999.0,67.0,2.7,20.0,696.0,760.88,589.54
2017,1,30,11,45,1003.0,68.0,2.7,20.5,714.0,731.96,565.4
2017,1,30,12,0,1007.0,69.0,2.7,21.0,732.0,699.5,538.45
2017,1,30,12,15,1009.0,69.0,2.7,21.0,741.0,661.45,508.03
2017,1,30,12,30,1011.0,69.0,2.7,21.0,750.0,620.31,474.66
2017,1,30,12,45,1009.5,70.0,2.75,21.5,750.0,575.4,436.95
2017,1,30,13,0,1008.0,71.0,2.8,22.0,750.0,527.98,396.43
2017,1,30,13,15,1005.5,70.5,2.8,22.0,741.0,476.52,352.46
2017,1,30,13,30,1003.0,70.0,2.8,22.0,732.0,423.13,305.85
2017,1,30,13,45,996.0,70.5,2.85,22.0,714.5,367.48,256.7
2017,1,30,14,0,989.0,71.0,2.9,22.0,697.0,310.78,206.37
2017,1,30,14,15,981.5,70.0,2.85,21.5,671.0,252.0,155.7
2017,1,30,14,30,974.0,69.0,2.8,21.0,645.0,192.78,108.19
2017,1,30,14,45,957.0,70.0,2.75,21.0,611.0,133.99,69.75
2017,1,30,15,0,940.0,71.0,2.7,21.0,577.0,76.2,49.76
2017,1,30,15,15,923.5,69.0,2.45,20.5,536.5,65.62,51.03
2017,1,30,15,30,907.0,67.0,2.2,20.0,496.0,63.8,49.73
2017,1,30,15,45,881.5,65.0,2.0,19.5,449.5,61.78,48.23
2017,1,30,16,0,856.0,63.0,1.8,19.0,403.0,53.68,41.43
2017,1,30,16,15,822.5,59.0,1.7,18.0,352.5,50.74,39.14
2017,1,30,16,30,789.0,55.0,1.6,17.0,302.0,47.77,36.75
2017,1,30,16,45,734.0,50.5,1.55,16.0,248.5,44.18,33.72
2017,1,30,17,0,679.0,46.0,1.5,15.0,195.0,40.64,30.57
2017,1,30,17,15,591.0,39.0,1.55,14.0,143.5,34.73,25.11
2017,1,30,17,30,503.0,32.0,1.6,13.0,92.0,28.87,19.35
2017,1,30,17,45,251.5,16.0,1.7,12.5,46.0,12.9,2.87
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,31,7,45,257.5,15.5,3.55,8.0,44.5,228.78,118.73
2017,1,31,8,0,515.0,31.0,3.9,9.0,89.0,447.17,366.48
2017,1,31,8,15,605.0,38.0,3.85,9.5,141.5,533.49,446.14
2017,1,31,8,30,695.0,45.0,3.8,10.0,194.0,620.39,519.49
2017,1,31,8,45,746.0,50.5,3.75,11.0,247.5,675.04,562.28
2017,1,31,9,0,797.0,56.0,3.7,12.0,301.0,727.85,600.93
2017,1,31,9,15,831.0,59.5,3.95,13.0,352.0,762.16,624.74
2017,1,31,9,30,865.0,63.0,4.2,14.0,403.0,793.41,645.36
2017,1,31,9,45,886.5,66.0,4.45,15.0,449.5,802.96,649.74
2017,1,31,10,0,908.0,69.0,4.7,16.0,496.0,816.69,657.19
2017,1,31,10,15,924.0,71.0,4.9,16.5,537.0,821.07,658.58
2017,1,31,10,30,940.0,73.0,5.1,17.0,578.0,821.61,657.22
2017,1,31,10,45,949.0,75.5,5.3,17.5,611.5,813.41,649.5
2017,1,31,11,0,958.0,78.0,5.5,18.0,645.0,801.3,639.05
2017,1,31,11,15,965.5,79.0,5.5,18.5,671.0,782.57,622.92
2017,1,31,11,30,973.0,80.0,5.5,19.0,697.0,760.07,603.82
2017,1,31,11,45,976.5,81.5,5.5,19.5,714.5,731.72,579.08
2017,1,31,12,0,980.0,83.0,5.5,20.0,732.0,699.92,551.52
2017,1,31,12,15,982.0,83.5,5.4,20.0,741.0,662.94,520.41
2017,1,31,12,30,984.0,84.0,5.3,20.0,750.0,622.91,486.42
2017,1,31,12,45,981.0,85.0,5.2,20.0,749.5,577.92,447.96
2017,1,31,13,0,978.0,86.0,5.1,20.0,749.0,530.62,406.88
2017,1,31,13,15,975.0,85.5,4.95,20.0,740.0,479.94,362.16
2017,1,31,13,30,972.0,85.0,4.8,20.0,731.0,427.44,315.08
2017,1,31,13,45,964.0,85.5,4.65,20.0,712.5,372.6,265.54
2017,1,31,14,0,956.0,86.0,4.5,20.0,694.0,316.86,215.16
2017,1,31,14,15,947.5,84.5,4.35,20.0,668.5,258.87,164.15
2017,1,31,14,30,939.0,83.0,4.2,20.0,643.0,200.6,116.53
2017,1,31,14,45,925.0,82.0,4.1,20.0,609.0,142.16,77.25
2017,1,31,15,0,911.0,81.0,4.0,20.0,575.0,84.51,55.39
2017,1,31,15,15,894.0,78.5,3.65,19.5,534.5,71.59,56.36
2017,1,31,15,30,877.0,76.0,3.3,19.0,494.0,62.34,48.66
2017,1,31,15,45,851.5,73.0,3.0,19.0,448.0,60.49,47.2
2017,1,31,16,0,826.0,70.0,2.7,19.0,402.0,58.63,45.73
2017,1,31,16,15,791.0,66.0,2.45,18.0,351.5,55.88,43.63
2017,1,31,16,30,756.0,62.0,2.2,17.0,301.0,53.13,41.47
2017,1,31,16,45,703.0,56.5,2.0,16.0,248.5,48.96,37.94
2017,1,31,17,0,650.0,51.0,1.8,15.0,196.0,44.79,34.25
2017,1,31,17,15,560.5,43.0,1.85,14.0,144.5,35.03,25.39
2017,1,31,17,30,471.0,35.0,1.9,13.0,93.0,28.91,19.45
2017,1,31,17,45,304.5,22.5,1.95,12.5,53.0,18.59,7.36
2017,1,31,18,0,138.0,10.0,2.0,12.0,13.0,8.54,0.0
2017,1,31,18,15,69.0,5.0,2.05,12.0,6.5,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
