Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,1,7,45,204.5,18.5,3.35,10.0,42.0,203.13,112.87
2017,2,1,8,0,409.0,37.0,3.7,11.0,84.0,387.98,317.69
2017,2,1,8,15,504.5,46.0,3.8,11.5,134.5,477.62,398.86
2017,2,1,8,30,600.0,55.0,3.9,12.0,185.0,568.96,475.86
2017,2,1,8,45,662.0,60.5,4.05,13.0,238.0,630.22,524.5
2017,2,1,9,0,724.0,66.0,4.2,14.0,291.0,684.57,565.32
2017,2,1,9,15,761.5,70.5,4.3,14.5,341.5,722.82,593.04
2017,2,1,9,30,799.0,75.0,4.4,15.0,392.0,758.08,617.66
2017,2,1,9,45,828.0,77.5,4.55,16.0,439.0,780.81,631.38
2017,2,1,10,0,857.0,80.0,4.7,17.0,486.0,799.91,642.2
2017,2,1,10,15,875.0,82.5,4.7,17.5,527.0,806.46,644.02
2017,2,1,10,30,893.0,85.0,4.7,18.0,568.0,809.11,643.14
2017,2,1,10,45,908.0,86.0,4.75,19.0,602.0,797.13,630.76
2017,2,1,11,0,923.0,87.0,4.8,20.0,636.0,788.34,621.03
2017,2,1,11,15,932.0,88.5,4.8,20.0,662.5,771.79,607.95
2017,2,1,11,30,941.0,90.0,4.8,20.0,689.0,751.48,591.64
2017,2,1,11,45,948.0,90.0,4.8,20.5,707.5,724.61,568.43
2017,2,1,12,0,955.0,90.0,4.8,21.0,726.0,694.23,542.4
2017,2,1,12,15,958.0,90.5,4.8,21.0,735.5,658.54,513.04
2017,2,1,12,30,961.0,91.0,4.8,21.0,745.0,619.79,480.78
2017,2,1,12,45,961.5,91.0,4.8,21.5,745.5,576.42,443.4
2017,2,1,13,0,962.0,91.0,4.8,22.0,746.0,530.52,403.32
2017,2,1,13,15,959.5,90.5,4.7,22.0,737.5,480.63,359.88
2017,2,1,13,30,957.0,90.0,4.6,22.0,729.0,428.9,314.04
2017,2,1,13,45,951.0,89.0,4.55,22.5,711.5,374.07,264.64
2017,2,1,14,0,945.0,88.0,4.5,23.0,694.0,318.22,214.35
2017,2,1,14,15,937.0,87.0,4.35,23.0,668.5,261.17,164.61
2017,2,1,14,30,929.0,86.0,4.2,23.0,643.0,203.78,117.99
2017,2,1,14,45,917.0,84.0,4.05,23.0,609.5,145.23,78.46
2017,2,1,15,0,905.0,82.0,3.9,23.0,576.0,87.29,55.44
2017,2,1,15,15,888.0,79.5,3.5,22.5,536.0,72.17,56.14
2017,2,1,15,30,871.0,77.0,3.1,22.0,496.0,62.91,48.52
2017,2,1,15,45,847.0,74.0,2.75,22.0,450.0,61.11,47.13
2017,2,1,16,0,823.0,71.0,2.4,22.0,404.0,59.3,45.71
2017,2,1,16,15,788.5,67.0,2.15,20.5,353.5,56.59,43.78
2017,2,1,16,30,754.0,63.0,1.9,19.0,303.0,53.86,41.76
2017,2,1,16,45,703.0,57.0,1.7,18.0,250.5,49.32,37.94
2017,2,1,17,0,652.0,51.0,1.5,17.0,198.0,44.73,33.93
2017,2,1,17,15,564.5,43.0,1.5,16.5,147.0,34.99,25.11
2017,2,1,17,30,477.0,35.0,1.5,16.0,96.0,28.86,19.21
2017,2,1,17,45,314.5,23.0,1.55,15.5,55.0,18.98,8.09
2017,2,1,18,0,152.0,11.0,1.6,15.0,14.0,9.39,0.0
2017,2,1,18,15,76.0,5.5,1.6,14.5,7.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,172.5,20.5,5.45,6.5,41.0,185.14,111.45
2017,2,2,8,0,345.0,41.0,5.7,7.0,82.0,345.72,290.08
2017,2,2,8,15,440.5,52.0,5.7,7.0,131.0,437.53,376.05
2017,2,2,8,30,536.0,63.0,5.7,7.0,180.0,530.89,458.39
2017,2,2,8,45,594.0,70.5,5.75,7.5,231.0,591.43,509.47
2017,2,2,9,0,652.0,78.0,5.8,8.0,282.0,650.57,557.1
2017,2,2,9,15,692.0,83.5,5.7,8.5,332.0,690.9,587.29
2017,2,2,9,30,732.0,89.0,5.6,9.0,382.0,728.59,614.34
2017,2,2,9,45,368.0,125.0,5.5,9.5,272.5,464.56,395.12
2017,2,2,10,0,4.0,161.0,5.4,10.0,163.0,146.82,119.84
2017,2,2,10,15,11.0,182.0,5.3,10.5,188.0,170.91,140.05
2017,2,2,10,30,18.0,203.0,5.2,11.0,213.0,194.48,159.22
2017,2,2,10,45,13.0,200.0,5.1,11.5,207.5,185.08,150.54
2017,2,2,11,0,8.0,197.0,5.0,12.0,202.0,176.48,142.67
2017,2,2,11,15,6.5,193.5,4.9,12.5,197.5,170.62,137.26
2017,2,2,11,30,5.0,190.0,4.8,13.0,193.0,165.16,132.26
2017,2,2,11,45,7.0,202.0,4.75,13.5,206.5,175.9,140.66
2017,2,2,12,0,9.0,214.0,4.7,14.0,220.0,186.28,148.69
2017,2,2,12,15,10.5,221.5,4.6,14.0,228.5,192.11,153.27
2017,2,2,12,30,12.0,229.0,4.5,14.0,237.0,197.63,157.61
2017,2,2,12,45,20.0,251.5,4.4,14.5,265.0,218.4,173.95
2017,2,2,13,0,28.0,274.0,4.3,15.0,293.0,238.85,189.78
2017,2,2,13,15,23.5,262.0,4.2,15.0,278.5,222.95,176.87
2017,2,2,13,30,19.0,250.0,4.1,15.0,264.0,208.96,165.61
2017,2,2,13,45,27.5,259.0,4.0,15.0,277.5,215.45,170.57
2017,2,2,14,0,36.0,268.0,3.9,15.0,291.0,215.11,169.89
2017,2,2,14,15,50.0,269.0,3.85,15.0,300.0,212.03,166.8
2017,2,2,14,30,64.0,270.0,3.8,15.0,309.0,206.65,161.96
2017,2,2,14,45,45.5,243.0,3.75,15.0,270.0,179.79,141.6
2017,2,2,15,0,27.0,216.0,3.7,15.0,231.0,164.71,131.04
2017,2,2,15,15,34.5,207.5,3.65,14.5,225.5,148.63,124.21
2017,2,2,15,30,42.0,199.0,3.6,14.0,220.0,142.68,119.66
2017,2,2,15,45,21.5,168.5,3.55,14.0,179.5,129.3,108.39
2017,2,2,16,0,1.0,138.0,3.5,14.0,139.0,107.66,89.8
2017,2,2,16,15,301.5,116.0,3.15,13.5,213.5,84.75,70.01
2017,2,2,16,30,602.0,94.0,2.8,13.0,288.0,71.97,58.93
2017,2,2,16,45,547.0,84.0,2.5,12.5,237.5,65.55,53.34
2017,2,2,17,0,492.0,74.0,2.2,12.0,187.0,59.0,47.42
2017,2,2,17,15,404.0,61.0,2.2,11.0,138.0,46.61,36.1
2017,2,2,17,30,316.0,48.0,2.2,10.0,89.0,36.96,26.91
2017,2,2,17,45,187.5,30.0,2.2,9.5,51.0,23.25,12.14
2017,2,2,18,0,59.0,12.0,2.2,9.0,13.0,10.24,0.0
2017,2,2,18,15,29.5,6.0,2.3,8.5,6.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,66.0,27.0,4.3,4.5,35.0,105.05,64.69
2017,2,3,8,0,132.0,54.0,4.4,5.0,70.0,200.79,167.51
2017,2,3,8,15,207.5,76.0,4.5,5.5,115.5,283.0,243.28
2017,2,3,8,30,283.0,98.0,4.6,6.0,161.0,367.12,318.11
2017,2,3,8,45,344.0,114.0,4.7,6.5,209.5,431.83,374.13
2017,2,3,9,0,405.0,130.0,4.8,7.0,258.0,511.92,440.5
2017,2,3,9,15,449.5,141.5,4.8,7.0,305.0,559.56,479.06
2017,2,3,9,30,494.0,153.0,4.8,7.0,352.0,605.56,515.38
2017,2,3,9,45,534.5,159.5,4.85,7.5,397.0,640.51,541.37
2017,2,3,10,0,575.0,166.0,4.9,8.0,442.0,672.89,564.82
2017,2,3,10,15,599.0,172.5,4.9,8.0,481.0,689.09,575.82
2017,2,3,10,30,623.0,179.0,4.9,8.0,520.0,702.17,584.35
2017,2,3,10,45,311.5,168.0,4.95,8.5,338.5,436.03,365.71
2017,2,3,11,0,0.0,157.0,5.0,9.0,157.0,133.86,108.04
2017,2,3,11,15,0.5,163.5,4.95,9.0,164.0,139.31,112.73
2017,2,3,11,30,1.0,170.0,4.9,9.0,171.0,144.7,117.07
2017,2,3,11,45,1.0,168.0,4.9,9.5,169.0,142.3,114.7
2017,2,3,12,0,1.0,166.0,4.9,10.0,167.0,140.0,112.46
2017,2,3,12,15,9.0,207.5,4.85,10.0,214.0,179.36,145.14
2017,2,3,12,30,17.0,249.0,4.8,10.0,261.0,217.18,176.14
2017,2,3,12,45,8.5,161.0,4.75,10.0,167.0,138.15,110.72
2017,2,3,13,0,0.0,73.0,4.7,10.0,73.0,60.74,45.91
2017,2,3,13,15,2.0,128.5,4.65,10.0,130.0,107.38,85.18
2017,2,3,13,30,4.0,184.0,4.6,10.0,187.0,152.13,122.43
2017,2,3,13,45,2.0,173.0,4.55,10.5,174.5,141.9,113.78
2017,2,3,14,0,0.0,162.0,4.5,11.0,162.0,132.03,105.55
2017,2,3,14,15,1.5,170.5,4.45,10.5,171.5,138.05,110.85
2017,2,3,14,30,3.0,179.0,4.4,10.0,181.0,143.41,115.63
2017,2,3,14,45,1.5,143.5,4.35,10.0,144.5,115.98,92.93
2017,2,3,15,0,0.0,108.0,4.3,10.0,108.0,88.66,70.14
2017,2,3,15,15,0.0,117.5,4.2,10.0,117.5,95.42,79.64
2017,2,3,15,30,0.0,127.0,4.1,10.0,127.0,101.86,85.56
2017,2,3,15,45,0.0,119.0,4.05,10.0,119.0,95.5,80.15
2017,2,3,16,0,0.0,111.0,4.0,10.0,111.0,89.06,74.64
2017,2,3,16,15,0.0,96.5,3.85,9.5,96.5,77.88,64.95
2017,2,3,16,30,0.0,82.0,3.7,9.0,82.0,66.59,55.01
2017,2,3,16,45,162.0,89.5,3.55,9.0,127.5,66.18,54.66
2017,2,3,17,0,324.0,97.0,3.4,9.0,173.0,71.36,59.16
2017,2,3,17,15,249.0,77.0,3.3,8.5,126.5,57.61,46.38
2017,2,3,17,30,174.0,57.0,3.2,8.0,80.0,43.06,32.59
2017,2,3,17,45,97.0,33.5,3.15,8.0,45.5,25.85,14.76
2017,2,3,18,0,20.0,10.0,3.1,8.0,11.0,8.54,0.0
2017,2,3,18,15,10.0,5.0,3.1,7.5,5.5,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,4,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,45,0.0,3.0,0.85,6.5,3.0,2.46,0.0
2017,2,4,8,0,0.0,6.0,0.9,7.0,6.0,4.92,0.0
2017,2,4,8,15,0.0,10.0,0.8,7.0,10.0,8.21,1.53
2017,2,4,8,30,0.0,14.0,0.7,7.0,14.0,11.51,4.53
2017,2,4,8,45,0.0,18.5,0.6,7.5,18.5,15.23,7.84
2017,2,4,9,0,0.0,23.0,0.5,8.0,23.0,18.95,11.12
2017,2,4,9,15,0.0,40.0,0.5,8.0,40.0,33.04,23.48
2017,2,4,9,30,0.0,57.0,0.5,8.0,57.0,47.19,35.73
2017,2,4,9,45,0.0,64.0,0.5,8.5,64.0,53.04,40.58
2017,2,4,10,0,0.0,71.0,0.5,9.0,71.0,58.9,45.38
2017,2,4,10,15,0.0,85.5,0.55,9.0,85.5,71.04,55.6
2017,2,4,10,30,0.0,100.0,0.6,9.0,100.0,83.66,66.13
2017,2,4,10,45,0.0,107.0,0.65,9.5,107.0,89.67,70.87
2017,2,4,11,0,0.0,114.0,0.7,10.0,114.0,95.63,75.57
2017,2,4,11,15,0.0,118.5,0.8,10.0,118.5,99.37,78.56
2017,2,4,11,30,0.0,123.0,0.9,10.0,123.0,103.09,81.55
2017,2,4,11,45,0.0,103.5,1.0,10.0,103.5,86.33,67.48
2017,2,4,12,0,0.0,84.0,1.1,10.0,84.0,69.92,53.7
2017,2,4,12,15,0.0,85.0,1.25,10.0,85.0,70.77,54.4
2017,2,4,12,30,0.0,86.0,1.4,10.0,86.0,71.62,55.09
2017,2,4,12,45,0.0,87.5,1.55,10.5,87.5,72.88,56.03
2017,2,4,13,0,0.0,89.0,1.7,11.0,89.0,74.13,56.97
2017,2,4,13,15,0.0,120.0,1.8,11.0,120.0,99.62,78.26
2017,2,4,13,30,0.0,151.0,1.9,11.0,151.0,124.44,98.85
2017,2,4,13,45,0.0,137.5,2.05,11.5,137.5,113.3,89.51
2017,2,4,14,0,0.0,124.0,2.2,12.0,124.0,102.29,80.34
2017,2,4,14,15,0.0,115.0,2.25,12.0,115.0,94.94,74.36
2017,2,4,14,30,0.0,106.0,2.3,12.0,106.0,87.66,68.42
2017,2,4,14,45,0.0,95.0,2.4,12.0,95.0,78.86,61.19
2017,2,4,15,0,0.0,84.0,2.5,12.0,84.0,69.81,53.71
2017,2,4,15,15,0.0,59.0,2.5,11.5,59.0,48.91,38.05
2017,2,4,15,30,0.0,34.0,2.5,11.0,34.0,28.11,19.64
2017,2,4,15,45,0.0,44.0,2.5,11.0,44.0,36.4,27.16
2017,2,4,16,0,0.0,54.0,2.5,11.0,54.0,44.7,34.72
2017,2,4,16,15,0.0,47.0,2.25,11.0,47.0,38.86,29.56
2017,2,4,16,30,0.0,40.0,2.0,11.0,40.0,33.04,24.37
2017,2,4,16,45,0.0,33.0,1.8,11.0,33.0,27.23,19.12
2017,2,4,17,0,0.0,26.0,1.6,11.0,26.0,21.42,13.81
2017,2,4,17,15,0.0,19.0,1.4,10.5,19.0,15.63,8.47
2017,2,4,17,30,0.0,12.0,1.2,10.0,12.0,9.86,3.1
2017,2,4,17,45,0.0,7.0,1.05,9.5,7.0,5.74,0.0
2017,2,4,18,0,0.0,2.0,0.9,9.0,2.0,1.71,0.0
2017,2,4,18,15,0.0,1.0,0.9,9.0,1.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,7,15,27.5,5.0,2.4,10.5,5.5,0.0,0.0
2017,2,5,7,30,55.0,10.0,2.6,11.0,11.0,46.31,0.0
2017,2,5,7,45,187.0,26.5,2.85,11.5,47.5,206.99,140.71
2017,2,5,8,0,319.0,43.0,3.1,12.0,84.0,332.54,273.67
2017,2,5,8,15,407.5,54.5,3.1,12.5,131.5,419.52,351.02
2017,2,5,8,30,496.0,66.0,3.1,13.0,179.0,508.36,425.1
2017,2,5,8,45,248.0,68.0,3.1,13.5,124.5,309.85,261.69
2017,2,5,9,0,0.0,70.0,3.1,14.0,70.0,58.86,44.71
2017,2,5,9,15,0.0,71.5,3.15,14.5,71.5,59.37,45.13
2017,2,5,9,30,0.0,73.0,3.2,15.0,73.0,60.55,45.91
2017,2,5,9,45,0.0,81.5,3.3,16.0,81.5,67.72,51.61
2017,2,5,10,0,0.0,90.0,3.4,17.0,90.0,75.14,57.42
2017,2,5,10,15,0.0,119.5,3.65,17.5,119.5,101.65,79.05
2017,2,5,10,30,0.0,149.0,3.9,18.0,149.0,128.21,100.4
2017,2,5,10,45,0.5,158.0,4.15,18.5,158.5,135.93,106.25
2017,2,5,11,0,1.0,167.0,4.4,19.0,168.0,143.59,112.05
2017,2,5,11,15,0.5,154.5,4.55,19.5,155.0,131.28,101.71
2017,2,5,11,30,0.0,142.0,4.7,20.0,142.0,119.52,91.89
2017,2,5,11,45,0.0,147.0,4.85,20.5,147.0,123.49,94.82
2017,2,5,12,0,0.0,152.0,5.0,21.0,152.0,127.42,97.7
2017,2,5,12,15,7.5,197.5,5.0,21.0,203.0,170.04,131.74
2017,2,5,12,30,15.0,243.0,5.0,21.0,254.0,211.17,164.2
2017,2,5,12,45,14.5,241.0,5.05,21.5,251.5,207.21,160.6
2017,2,5,13,0,14.0,239.0,5.1,22.0,249.0,203.3,157.16
2017,2,5,13,15,11.5,227.5,5.0,22.0,236.0,191.04,147.47
2017,2,5,13,30,9.0,216.0,4.9,22.0,223.0,179.24,138.19
2017,2,5,13,45,6.0,198.5,4.85,22.0,203.0,163.1,125.53
2017,2,5,14,0,3.0,181.0,4.8,22.0,183.0,147.54,113.37
2017,2,5,14,15,2.5,177.5,4.7,22.0,179.5,143.66,110.43
2017,2,5,14,30,2.0,174.0,4.6,22.0,176.0,139.76,107.5
2017,2,5,14,45,3.5,177.0,4.5,22.0,179.5,140.66,108.37
2017,2,5,15,0,5.0,180.0,4.4,22.0,183.0,140.89,108.82
2017,2,5,15,15,2.5,143.5,4.15,21.5,145.0,114.36,92.05
2017,2,5,15,30,0.0,107.0,3.9,21.0,107.0,87.34,69.53
2017,2,5,15,45,0.0,97.0,3.7,21.0,97.0,79.47,63.02
2017,2,5,16,0,0.0,87.0,3.5,21.0,87.0,71.54,56.4
2017,2,5,16,15,0.0,76.5,3.0,20.5,76.5,63.17,49.44
2017,2,5,16,30,0.0,66.0,2.5,20.0,66.0,54.7,42.29
2017,2,5,16,45,261.0,66.5,2.05,19.5,129.0,48.37,36.89
2017,2,5,17,0,522.0,67.0,1.6,19.0,192.0,52.85,40.79
2017,2,5,17,15,438.0,56.5,1.55,18.5,143.5,45.31,33.96
2017,2,5,17,30,354.0,46.0,1.5,18.0,95.0,37.65,26.77
2017,2,5,17,45,217.5,30.5,1.45,17.5,56.5,23.67,13.13
2017,2,5,18,0,81.0,15.0,1.4,17.0,18.0,12.8,0.0
2017,2,5,18,15,40.5,7.5,1.55,17.0,9.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,24.0,5.5,3.6,16.0,6.0,0.0,0.0
2017,2,6,7,30,48.0,11.0,3.8,16.0,12.0,42.48,0.0
2017,2,6,7,45,182.5,28.0,4.0,16.5,48.5,208.28,143.57
2017,2,6,8,0,317.0,45.0,4.2,17.0,85.0,334.96,271.85
2017,2,6,8,15,406.0,56.5,4.4,17.5,133.0,421.79,348.37
2017,2,6,8,30,495.0,68.0,4.6,18.0,181.0,511.44,422.87
2017,2,6,8,45,247.5,51.0,4.85,18.5,107.5,284.42,238.14
2017,2,6,9,0,0.0,34.0,5.1,19.0,34.0,28.06,18.01
2017,2,6,9,15,0.0,39.5,5.3,19.5,39.5,32.63,21.82
2017,2,6,9,30,0.0,45.0,5.5,20.0,45.0,37.21,25.52
2017,2,6,9,45,0.0,76.5,5.7,20.5,76.5,63.48,47.16
2017,2,6,10,0,0.0,108.0,5.9,21.0,108.0,91.62,70.02
2017,2,6,10,15,0.0,115.5,5.95,21.0,115.5,97.93,74.96
2017,2,6,10,30,0.0,123.0,6.0,21.0,123.0,104.24,79.9
2017,2,6,10,45,68.0,207.5,6.05,21.5,249.5,246.76,195.96
2017,2,6,11,0,136.0,292.0,6.1,22.0,376.0,393.43,310.89
2017,2,6,11,15,137.0,304.5,6.05,22.0,391.5,396.74,312.26
2017,2,6,11,30,138.0,317.0,6.0,22.0,407.0,399.09,313.23
2017,2,6,11,45,138.0,325.5,6.0,22.5,417.5,395.99,309.49
2017,2,6,12,0,138.0,334.0,6.0,23.0,428.0,392.12,305.2
2017,2,6,12,15,76.0,287.0,5.9,23.0,339.0,294.19,228.5
2017,2,6,12,30,14.0,240.0,5.8,23.0,250.0,208.15,160.56
2017,2,6,12,45,14.0,240.5,5.7,23.0,250.5,206.6,159.32
2017,2,6,13,0,14.0,241.0,5.6,23.0,251.0,204.99,157.95
2017,2,6,13,15,45.0,281.5,5.45,22.5,312.5,247.5,191.19
2017,2,6,13,30,76.0,322.0,5.3,22.0,374.0,282.75,218.11
2017,2,6,13,45,77.5,315.0,5.2,22.0,367.5,268.92,206.75
2017,2,6,14,0,79.0,308.0,5.1,22.0,361.0,254.87,195.29
2017,2,6,14,15,125.5,302.5,5.05,22.0,382.5,246.23,186.4
2017,2,6,14,30,172.0,297.0,5.0,22.0,404.0,235.65,175.93
2017,2,6,14,45,87.5,235.0,5.0,22.5,289.0,180.72,136.65
2017,2,6,15,0,3.0,173.0,5.0,23.0,174.0,136.14,104.63
2017,2,6,15,15,21.0,188.5,4.8,22.5,199.0,145.36,117.73
2017,2,6,15,30,39.0,204.0,4.6,22.0,224.0,146.01,118.79
2017,2,6,15,45,354.5,153.5,4.45,22.0,305.0,102.5,82.33
2017,2,6,16,0,670.0,103.0,4.3,22.0,386.0,74.94,59.06
2017,2,6,16,15,631.5,97.0,3.9,21.5,338.0,71.9,56.75
2017,2,6,16,30,593.0,91.0,3.5,21.0,290.0,68.84,54.34
2017,2,6,16,45,535.5,83.0,3.1,21.0,240.5,63.99,50.19
2017,2,6,17,0,478.0,75.0,2.7,21.0,191.0,59.11,45.86
2017,2,6,17,15,394.0,63.0,2.6,20.5,143.0,47.9,35.92
2017,2,6,17,30,310.0,51.0,2.5,20.0,95.0,39.08,27.78
2017,2,6,17,45,155.0,34.5,2.45,19.5,56.5,26.52,15.5
2017,2,6,18,0,0.0,18.0,2.4,19.0,18.0,15.36,0.0
2017,2,6,18,15,0.0,9.0,2.45,19.0,9.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,66.0,6.0,3.05,14.5,7.5,0.0,0.0
2017,2,7,7,30,132.0,12.0,3.2,15.0,15.0,101.62,0.0
2017,2,7,7,45,297.5,24.5,3.4,15.5,56.5,289.97,207.45
2017,2,7,8,0,463.0,37.0,3.6,16.0,98.0,436.23,353.7
2017,2,7,8,15,320.5,64.0,3.5,16.5,115.5,365.69,302.16
2017,2,7,8,30,178.0,91.0,3.4,17.0,133.0,274.65,227.57
2017,2,7,8,45,200.0,111.0,3.3,18.0,168.5,314.72,260.43
2017,2,7,9,0,222.0,131.0,3.2,19.0,204.0,354.08,290.94
2017,2,7,9,15,523.0,101.0,3.2,19.5,308.5,584.52,475.0
2017,2,7,9,30,824.0,71.0,3.2,20.0,413.0,789.46,624.02
2017,2,7,9,45,854.5,72.0,3.2,21.0,461.5,812.1,634.58
2017,2,7,10,0,885.0,73.0,3.2,22.0,510.0,823.25,638.12
2017,2,7,10,15,901.5,75.0,3.2,22.5,551.0,828.58,638.88
2017,2,7,10,30,918.0,77.0,3.2,23.0,592.0,830.08,637.11
2017,2,7,10,45,758.0,133.5,3.25,24.0,575.5,760.44,584.52
2017,2,7,11,0,598.0,190.0,3.3,25.0,559.0,669.44,513.94
2017,2,7,11,15,594.5,201.5,3.25,25.0,581.0,658.39,504.56
2017,2,7,11,30,591.0,213.0,3.2,25.0,603.0,644.71,492.78
2017,2,7,11,45,569.0,227.5,3.2,25.5,611.0,618.71,471.16
2017,2,7,12,0,547.0,242.0,3.2,26.0,619.0,591.33,448.61
2017,2,7,12,15,538.5,249.0,3.15,26.0,624.0,564.59,427.38
2017,2,7,12,30,530.0,256.0,3.1,26.0,629.0,536.45,404.88
2017,2,7,12,45,511.5,263.5,3.05,26.5,623.5,502.26,376.95
2017,2,7,13,0,493.0,271.0,3.0,27.0,618.0,467.93,348.75
2017,2,7,13,15,531.5,254.0,2.95,27.0,624.0,439.59,324.99
2017,2,7,13,30,570.0,237.0,2.9,27.0,630.0,407.0,297.03
2017,2,7,13,45,756.0,163.0,2.85,27.0,672.0,376.63,266.45
2017,2,7,14,0,942.0,89.0,2.8,27.0,714.0,333.51,223.1
2017,2,7,14,15,933.5,87.5,2.65,27.0,688.0,275.62,173.47
2017,2,7,14,30,925.0,86.0,2.5,27.0,662.0,217.47,126.17
2017,2,7,14,45,796.5,117.0,2.35,27.0,595.0,162.79,92.47
2017,2,7,15,0,668.0,148.0,2.2,27.0,528.0,119.96,77.0
2017,2,7,15,15,491.5,180.0,2.05,26.5,449.5,117.49,92.6
2017,2,7,15,30,315.0,212.0,1.9,26.0,371.0,141.44,112.77
2017,2,7,15,45,296.5,194.0,1.75,26.0,333.0,131.42,104.76
2017,2,7,16,0,278.0,176.0,1.6,26.0,295.0,121.05,96.46
2017,2,7,16,15,268.0,156.5,1.45,25.0,260.0,109.49,87.46
2017,2,7,16,30,258.0,137.0,1.3,24.0,225.0,97.49,77.9
2017,2,7,16,45,246.5,115.5,1.15,23.0,188.0,83.76,66.61
2017,2,7,17,0,235.0,94.0,1.0,22.0,151.0,69.5,54.57
2017,2,7,17,15,206.5,73.5,1.1,21.5,114.5,55.28,42.13
2017,2,7,17,30,178.0,53.0,1.2,21.0,78.0,40.61,29.02
2017,2,7,17,45,89.0,35.0,1.3,20.5,47.5,27.07,16.12
2017,2,7,18,0,0.0,17.0,1.4,20.0,17.0,13.77,0.0
2017,2,7,18,15,0.0,8.5,1.4,19.0,8.5,7.26,0.0
2017,2,7,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,8.5,3.85,13.5,8.5,0.0,0.0
2017,2,8,7,30,0.0,17.0,4.0,14.0,17.0,14.51,0.0
2017,2,8,7,45,236.5,26.5,4.15,15.0,58.5,250.72,183.74
2017,2,8,8,0,473.0,36.0,4.3,16.0,100.0,443.87,361.48
2017,2,8,8,15,557.5,43.5,4.15,16.5,151.0,525.91,432.21
2017,2,8,8,30,642.0,51.0,4.0,17.0,202.0,603.38,495.05
2017,2,8,8,45,697.5,55.0,3.85,18.0,255.5,660.64,537.71
2017,2,8,9,0,753.0,59.0,3.7,19.0,309.0,716.17,576.49
2017,2,8,9,15,786.5,63.0,3.8,20.0,359.5,751.43,599.37
2017,2,8,9,30,820.0,67.0,3.9,21.0,410.0,783.79,619.38
2017,2,8,9,45,848.0,68.0,4.0,22.0,457.5,796.38,624.57
2017,2,8,10,0,876.0,69.0,4.1,23.0,505.0,813.78,633.24
2017,2,8,10,15,893.0,71.0,4.1,23.5,546.0,819.79,634.5
2017,2,8,10,30,910.0,73.0,4.1,24.0,587.0,821.98,633.25
2017,2,8,10,45,752.0,133.0,4.15,24.5,574.0,757.76,585.13
2017,2,8,11,0,594.0,193.0,4.2,25.0,561.0,671.48,518.16
2017,2,8,11,15,588.0,205.5,4.25,25.0,582.5,659.56,508.23
2017,2,8,11,30,582.0,218.0,4.3,25.0,604.0,645.07,496.02
2017,2,8,11,45,593.5,221.5,4.4,25.5,624.0,631.71,484.1
2017,2,8,12,0,605.0,225.0,4.5,26.0,644.0,615.37,469.91
2017,2,8,12,15,785.0,154.5,4.55,26.0,705.0,636.85,485.66
2017,2,8,12,30,965.0,84.0,4.6,26.0,766.0,636.09,483.76
2017,2,8,12,45,782.5,160.0,4.65,26.5,713.5,563.04,425.11
2017,2,8,13,0,600.0,236.0,4.7,27.0,661.0,493.2,369.78
2017,2,8,13,15,783.0,159.0,4.7,27.0,706.5,476.86,353.28
2017,2,8,13,30,966.0,82.0,4.7,27.0,752.0,444.7,321.8
2017,2,8,13,45,963.0,80.5,4.75,27.0,735.5,389.63,273.75
2017,2,8,14,0,960.0,79.0,4.8,27.0,719.0,333.23,224.09
2017,2,8,14,15,952.5,78.0,4.8,26.5,693.5,275.09,173.94
2017,2,8,14,30,945.0,77.0,4.8,26.0,668.0,216.54,125.75
2017,2,8,14,45,932.0,76.0,4.8,26.0,634.5,157.22,83.21
2017,2,8,15,0,919.0,75.0,4.8,26.0,601.0,98.58,54.59
2017,2,8,15,15,903.0,73.0,4.65,25.5,561.0,68.12,51.93
2017,2,8,15,30,887.0,71.0,4.5,25.0,521.0,66.43,50.79
2017,2,8,15,45,868.5,67.5,4.4,24.5,475.5,63.59,48.64
2017,2,8,16,0,850.0,64.0,4.3,24.0,430.0,60.62,46.37
2017,2,8,16,15,819.5,61.0,4.2,23.0,379.5,51.86,39.19
2017,2,8,16,30,789.0,58.0,4.1,22.0,329.0,49.77,37.65
2017,2,8,16,45,746.0,53.0,4.1,21.5,276.0,45.94,34.45
2017,2,8,17,0,703.0,48.0,4.1,21.0,223.0,42.07,31.1
2017,2,8,17,15,628.0,41.5,4.3,20.0,170.0,36.68,26.32
2017,2,8,17,30,553.0,35.0,4.5,19.0,117.0,31.29,21.31
2017,2,8,17,45,409.0,25.5,4.75,18.5,72.0,22.88,13.03
2017,2,8,18,0,265.0,16.0,5.0,18.0,27.0,14.46,0.0
2017,2,8,18,15,132.5,8.0,4.95,17.0,13.5,6.83,0.0
2017,2,8,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,9,7,15,132.0,7.0,4.3,3.5,11.0,0.0,0.0
2017,2,9,7,30,264.0,14.0,4.4,4.0,22.0,196.23,0.0
2017,2,9,7,45,423.5,24.0,4.55,5.0,68.0,375.9,291.53
2017,2,9,8,0,583.0,34.0,4.7,6.0,114.0,516.95,435.7
2017,2,9,8,15,662.0,40.0,4.7,6.5,168.5,597.3,508.3
2017,2,9,8,30,741.0,46.0,4.7,7.0,223.0,677.84,576.04
2017,2,9,8,45,787.5,50.5,4.7,7.5,278.5,729.74,617.2
2017,2,9,9,0,834.0,55.0,4.7,8.0,334.0,779.65,654.58
2017,2,9,9,15,864.0,58.0,4.6,8.5,386.0,803.13,669.33
2017,2,9,9,30,894.0,61.0,4.5,9.0,438.0,831.74,687.4
2017,2,9,9,45,914.0,63.5,4.45,10.0,485.5,848.04,694.66
2017,2,9,10,0,934.0,66.0,4.4,11.0,533.0,860.69,699.08
2017,2,9,10,15,948.0,68.0,4.3,11.5,574.5,863.91,697.47
2017,2,9,10,30,962.0,70.0,4.2,12.0,616.0,863.16,693.13
2017,2,9,10,45,970.5,72.0,4.1,12.5,650.5,853.98,683.1
2017,2,9,11,0,979.0,74.0,4.0,13.0,685.0,840.81,670.49
2017,2,9,11,15,986.0,75.0,3.9,13.5,711.5,821.41,653.6
2017,2,9,11,30,993.0,76.0,3.8,14.0,738.0,798.14,634.15
2017,2,9,11,45,988.0,81.5,3.75,14.5,754.0,767.41,609.03
2017,2,9,12,0,983.0,87.0,3.7,15.0,770.0,733.41,580.06
2017,2,9,12,15,985.0,87.0,3.6,15.5,779.5,695.43,547.78
2017,2,9,12,30,987.0,87.0,3.5,16.0,789.0,654.38,512.76
2017,2,9,12,45,986.0,87.0,3.4,16.5,789.0,608.81,473.74
2017,2,9,13,0,985.0,87.0,3.3,17.0,789.0,560.77,432.07
2017,2,9,13,15,982.5,87.0,3.2,17.0,780.0,509.78,387.99
2017,2,9,13,30,980.0,87.0,3.1,17.0,771.0,456.87,341.29
2017,2,9,13,45,974.0,86.5,3.05,17.0,753.0,400.67,291.15
2017,2,9,14,0,968.0,86.0,3.0,17.0,735.0,343.39,239.46
2017,2,9,14,15,960.0,85.0,2.95,17.0,709.0,284.43,186.84
2017,2,9,14,30,952.0,84.0,2.9,17.0,683.0,225.1,136.3
2017,2,9,14,45,940.5,82.0,2.85,17.5,649.5,164.56,91.08
2017,2,9,15,0,929.0,80.0,2.8,18.0,616.0,104.56,59.94
2017,2,9,15,15,913.0,78.0,2.7,17.5,575.0,71.6,56.65
2017,2,9,15,30,897.0,76.0,2.6,17.0,534.0,69.96,55.54
2017,2,9,15,45,875.0,73.5,2.55,17.0,487.0,60.58,47.53
2017,2,9,16,0,853.0,71.0,2.5,17.0,440.0,59.14,46.44
2017,2,9,16,15,821.0,67.0,2.2,16.0,388.5,56.43,44.39
2017,2,9,16,30,789.0,63.0,1.9,15.0,337.0,53.69,42.27
2017,2,9,16,45,741.5,58.5,1.6,14.5,283.0,50.38,39.47
2017,2,9,17,0,694.0,54.0,1.3,14.0,229.0,47.09,36.57
2017,2,9,17,15,616.5,46.5,1.3,13.0,175.0,40.99,31.05
2017,2,9,17,30,539.0,39.0,1.3,12.0,121.0,31.99,22.71
2017,2,9,17,45,269.5,34.0,1.3,11.0,75.0,28.02,18.1
2017,2,9,18,0,0.0,29.0,1.3,10.0,29.0,21.9,0.0
2017,2,9,18,15,0.0,14.5,1.35,10.0,14.5,12.38,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,7,15,20.5,7.5,2.0,8.5,8.0,0.0,0.0
2017,2,10,7,30,41.0,15.0,2.3,9.0,16.0,41.54,0.0
2017,2,10,7,45,152.5,35.5,2.6,10.0,54.5,205.61,157.17
2017,2,10,8,0,264.0,56.0,2.9,11.0,93.0,314.58,261.46
2017,2,10,8,15,351.0,70.5,3.15,12.0,142.0,401.1,337.27
2017,2,10,8,30,438.0,85.0,3.4,13.0,191.0,490.51,411.95
2017,2,10,8,45,219.0,69.5,3.65,14.0,122.5,291.72,246.38
2017,2,10,9,0,0.0,54.0,3.9,15.0,54.0,44.69,32.5
2017,2,10,9,15,0.0,80.5,4.15,15.5,80.5,67.69,51.95
2017,2,10,9,30,0.0,107.0,4.4,16.0,107.0,92.4,72.41
2017,2,10,9,45,10.0,148.5,4.65,17.0,153.5,140.54,112.16
2017,2,10,10,0,20.0,190.0,4.9,18.0,200.0,188.62,150.94
2017,2,10,10,15,42.0,221.0,5.05,18.5,244.5,250.75,200.92
2017,2,10,10,30,64.0,252.0,5.2,19.0,289.0,296.69,237.08
2017,2,10,10,45,58.0,263.0,5.35,19.5,298.0,297.07,236.08
2017,2,10,11,0,52.0,274.0,5.5,20.0,307.0,297.46,235.25
2017,2,10,11,15,48.5,282.0,5.5,20.0,313.5,296.7,234.04
2017,2,10,11,30,45.0,290.0,5.5,20.0,320.0,295.94,232.88
2017,2,10,11,45,42.0,293.5,5.55,20.5,322.5,291.25,228.33
2017,2,10,12,0,39.0,297.0,5.6,21.0,325.0,286.7,223.96
2017,2,10,12,15,42.0,305.0,5.55,21.0,335.5,289.87,226.15
2017,2,10,12,30,45.0,313.0,5.5,21.0,346.0,292.35,227.79
2017,2,10,12,45,187.5,323.0,5.45,21.5,457.5,374.24,291.05
2017,2,10,13,0,330.0,333.0,5.4,22.0,569.0,438.94,338.22
2017,2,10,13,15,596.5,230.0,5.35,22.0,651.5,454.16,345.95
2017,2,10,13,30,863.0,127.0,5.3,22.0,734.0,444.11,330.6
2017,2,10,13,45,864.0,122.5,5.25,22.5,718.0,391.14,283.04
2017,2,10,14,0,865.0,118.0,5.2,23.0,702.0,336.77,234.06
2017,2,10,14,15,856.0,116.5,5.1,23.0,677.0,281.19,185.26
2017,2,10,14,30,847.0,115.0,5.0,23.0,652.0,225.63,138.64
2017,2,10,14,45,835.0,112.0,4.95,23.0,619.5,168.9,96.72
2017,2,10,15,0,823.0,109.0,4.9,23.0,587.0,113.05,67.04
2017,2,10,15,15,805.0,106.0,4.7,22.5,547.5,80.78,63.28
2017,2,10,15,30,787.0,103.0,4.5,22.0,508.0,79.74,62.73
2017,2,10,15,45,759.0,100.0,4.35,22.0,462.0,71.78,56.12
2017,2,10,16,0,731.0,97.0,4.2,22.0,416.0,70.79,55.46
2017,2,10,16,15,695.5,91.5,3.7,21.0,366.5,67.95,53.41
2017,2,10,16,30,660.0,86.0,3.2,20.0,317.0,65.08,51.27
2017,2,10,16,45,605.5,79.0,2.75,19.5,265.0,60.83,47.75
2017,2,10,17,0,551.0,72.0,2.3,19.0,213.0,56.56,44.07
2017,2,10,17,15,470.0,62.0,2.15,18.0,162.5,49.57,37.88
2017,2,10,17,30,389.0,52.0,2.0,17.0,112.0,42.51,31.33
2017,2,10,17,45,260.0,36.5,1.9,16.5,69.5,28.27,17.97
2017,2,10,18,0,131.0,21.0,1.8,16.0,27.0,16.35,0.0
2017,2,10,18,15,65.5,10.5,1.8,16.0,13.5,8.96,0.0
2017,2,10,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,44.0,8.5,3.0,15.5,10.0,0.0,0.0
2017,2,11,7,30,88.0,17.0,3.3,16.0,20.0,76.44,0.0
2017,2,11,7,45,226.5,33.0,3.65,16.5,60.5,254.73,194.2
2017,2,11,8,0,365.0,49.0,4.0,17.0,101.0,380.1,310.8
2017,2,11,8,15,451.0,59.5,4.25,17.5,151.5,467.75,386.04
2017,2,11,8,30,537.0,70.0,4.5,18.0,202.0,556.18,458.45
2017,2,11,8,45,596.0,76.5,4.75,19.0,254.5,618.2,506.31
2017,2,11,9,0,655.0,83.0,5.0,20.0,307.0,678.76,551.05
2017,2,11,9,15,692.0,88.5,5.05,20.5,357.0,717.85,578.31
2017,2,11,9,30,729.0,94.0,5.1,21.0,407.0,754.25,602.88
2017,2,11,9,45,760.0,96.5,5.15,21.5,453.5,778.85,618.22
2017,2,11,10,0,791.0,99.0,5.2,22.0,500.0,795.7,627.75
2017,2,11,10,15,397.0,137.0,5.15,22.5,338.5,499.24,399.57
2017,2,11,10,30,3.0,175.0,5.1,23.0,177.0,154.68,119.22
2017,2,11,10,45,13.5,209.5,5.05,23.5,218.0,194.01,150.54
2017,2,11,11,0,24.0,244.0,5.0,24.0,259.0,232.41,180.21
2017,2,11,11,15,24.5,253.5,4.9,24.0,269.5,238.75,184.69
2017,2,11,11,30,25.0,263.0,4.8,24.0,280.0,244.93,189.11
2017,2,11,11,45,109.5,305.5,4.75,24.5,382.5,359.61,277.96
2017,2,11,12,0,194.0,348.0,4.7,25.0,485.0,443.68,340.73
2017,2,11,12,15,537.5,235.0,4.6,25.0,620.0,558.56,428.89
2017,2,11,12,30,881.0,122.0,4.5,25.0,755.0,632.66,482.72
2017,2,11,12,45,884.0,120.5,4.45,25.5,756.5,590.38,446.96
2017,2,11,13,0,887.0,119.0,4.4,26.0,758.0,545.59,409.23
2017,2,11,13,15,884.5,118.5,4.3,26.0,749.5,496.87,368.47
2017,2,11,13,30,882.0,118.0,4.2,26.0,741.0,446.48,325.47
2017,2,11,13,45,879.0,116.0,4.15,26.0,724.5,393.27,279.5
2017,2,11,14,0,876.0,114.0,4.1,26.0,708.0,338.95,232.02
2017,2,11,14,15,867.5,112.0,4.0,26.0,683.0,282.48,183.26
2017,2,11,14,30,859.0,110.0,3.9,26.0,658.0,225.96,136.44
2017,2,11,14,45,852.0,105.5,3.85,26.0,626.5,167.98,93.71
