Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,15,0,845.0,101.0,3.8,26.0,595.0,110.32,62.61
2017,2,11,15,15,828.0,98.5,3.6,26.0,555.5,75.65,58.05
2017,2,11,15,30,811.0,96.0,3.4,26.0,516.0,74.82,57.54
2017,2,11,15,45,789.0,91.5,3.2,26.0,470.5,72.45,55.73
2017,2,11,16,0,767.0,87.0,3.0,26.0,425.0,70.03,53.86
2017,2,11,16,15,733.5,82.5,2.6,25.0,375.5,61.75,47.23
2017,2,11,16,30,700.0,78.0,2.2,24.0,326.0,59.35,45.52
2017,2,11,16,45,653.0,71.0,1.8,23.0,274.0,54.91,41.96
2017,2,11,17,0,606.0,64.0,1.4,22.0,222.0,50.37,38.19
2017,2,11,17,15,527.5,55.5,1.4,21.0,170.0,44.34,32.91
2017,2,11,17,30,449.0,47.0,1.4,20.0,118.0,38.26,27.34
2017,2,11,17,45,224.5,38.5,1.45,19.5,74.0,29.66,18.99
2017,2,11,18,0,0.0,30.0,1.5,19.0,30.0,22.82,0.04
2017,2,11,18,15,0.0,15.0,1.6,19.0,15.0,12.8,0.0
2017,2,11,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,12,7,15,55.0,9.0,0.75,15.0,11.0,7.68,0.0
2017,2,12,7,30,110.0,18.0,0.8,16.0,22.0,125.88,0.0
2017,2,12,7,45,237.0,34.0,0.85,17.0,63.0,264.24,201.22
2017,2,12,8,0,364.0,50.0,0.9,18.0,104.0,381.76,305.96
2017,2,12,8,15,449.0,60.5,1.15,18.5,154.0,468.93,378.05
2017,2,12,8,30,534.0,71.0,1.4,19.0,204.0,556.83,447.26
2017,2,12,8,45,267.0,46.5,1.7,20.0,113.0,308.86,253.71
2017,2,12,9,0,0.0,22.0,2.0,21.0,22.0,18.13,9.51
2017,2,12,9,15,0.0,38.5,1.95,21.5,38.5,31.81,20.93
2017,2,12,9,30,0.0,55.0,1.9,22.0,55.0,45.54,32.16
2017,2,12,9,45,5.0,117.5,1.9,22.5,120.0,105.33,80.93
2017,2,12,10,0,10.0,180.0,1.9,23.0,185.0,169.68,131.95
2017,2,12,10,15,5.0,170.0,1.75,23.0,172.5,153.15,118.12
2017,2,12,10,30,0.0,160.0,1.6,23.0,160.0,138.04,105.67
2017,2,12,10,45,155.0,224.0,1.5,23.5,322.5,348.18,271.69
2017,2,12,11,0,310.0,288.0,1.4,24.0,485.0,540.75,412.15
2017,2,12,11,15,574.0,207.5,1.3,24.0,590.0,658.83,497.02
2017,2,12,11,30,838.0,127.0,1.2,24.0,695.0,752.84,561.79
2017,2,12,11,45,836.5,131.5,1.15,24.5,711.5,725.75,538.76
2017,2,12,12,0,835.0,136.0,1.1,25.0,728.0,695.69,514.91
2017,2,12,12,15,426.5,199.0,1.2,25.0,501.5,458.87,345.41
2017,2,12,12,30,18.0,262.0,1.3,25.0,275.0,229.18,172.56
2017,2,12,12,45,23.5,277.5,1.4,25.5,295.0,242.47,183.12
2017,2,12,13,0,29.0,293.0,1.5,26.0,315.0,255.83,192.71
2017,2,12,13,15,145.0,318.5,1.65,26.0,422.5,322.45,241.71
2017,2,12,13,30,261.0,344.0,1.8,26.0,530.0,371.96,275.58
2017,2,12,13,45,537.0,241.5,2.0,26.0,612.5,369.44,266.57
2017,2,12,14,0,813.0,139.0,2.2,26.0,695.0,342.42,235.0
2017,2,12,14,15,803.5,137.0,2.35,25.5,670.0,288.74,189.91
2017,2,12,14,30,794.0,135.0,2.5,25.0,645.0,228.93,141.54
2017,2,12,14,45,775.0,134.5,2.7,25.0,611.5,174.93,102.17
2017,2,12,15,0,756.0,134.0,2.9,25.0,578.0,122.63,73.94
2017,2,12,15,15,736.0,130.0,3.0,24.5,538.5,87.91,68.65
2017,2,12,15,30,716.0,126.0,3.1,24.0,499.0,86.88,68.16
2017,2,12,15,45,684.5,122.5,3.25,24.0,454.0,86.08,67.7
2017,2,12,16,0,653.0,119.0,3.4,24.0,409.0,85.38,67.32
2017,2,12,16,15,615.0,112.0,3.4,23.5,360.0,82.04,64.83
2017,2,12,16,30,577.0,105.0,3.4,23.0,311.0,78.66,62.25
2017,2,12,16,45,520.5,96.0,3.45,22.5,260.0,70.71,55.65
2017,2,12,17,0,464.0,87.0,3.5,22.0,209.0,64.72,50.57
2017,2,12,17,15,385.5,74.0,3.75,21.0,159.5,55.59,42.64
2017,2,12,17,30,307.0,61.0,4.0,20.0,110.0,46.29,34.24
2017,2,12,17,45,194.5,41.5,4.25,19.5,68.5,31.8,20.86
2017,2,12,18,0,82.0,22.0,4.5,19.0,27.0,17.31,0.66
2017,2,12,18,15,41.0,11.0,4.6,18.5,13.5,9.39,0.0
2017,2,12,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,1.0,3.0,12.5,1.0,0.85,0.0
2017,2,13,7,30,0.0,2.0,3.0,13.0,2.0,1.64,0.0
2017,2,13,7,45,0.0,7.0,3.05,13.5,7.0,5.74,0.0
2017,2,13,8,0,0.0,12.0,3.1,14.0,12.0,9.86,2.66
2017,2,13,8,15,0.0,18.0,3.15,14.0,18.0,14.81,7.03
2017,2,13,8,30,0.0,24.0,3.2,14.0,24.0,19.77,11.38
2017,2,13,8,45,0.0,30.0,3.3,14.5,30.0,24.74,15.64
2017,2,13,9,0,0.0,36.0,3.4,15.0,36.0,29.72,19.83
2017,2,13,9,15,174.5,103.0,3.4,15.5,179.0,275.49,230.79
2017,2,13,9,30,349.0,170.0,3.4,16.0,322.0,502.1,412.55
2017,2,13,9,45,174.5,151.5,3.45,17.0,227.5,326.39,266.86
2017,2,13,10,0,0.0,133.0,3.5,18.0,133.0,114.75,89.4
2017,2,13,10,15,0.5,150.5,3.5,18.5,150.5,130.62,102.16
2017,2,13,10,30,1.0,168.0,3.5,19.0,168.0,146.28,114.36
2017,2,13,10,45,12.5,208.0,3.5,19.5,216.0,191.66,150.57
2017,2,13,11,0,24.0,248.0,3.5,20.0,264.0,236.11,185.32
2017,2,13,11,15,16.5,231.0,3.6,20.5,242.0,211.96,165.36
2017,2,13,11,30,9.0,214.0,3.7,21.0,220.0,189.24,146.77
2017,2,13,11,45,9.5,219.0,3.85,21.5,226.0,192.54,148.96
2017,2,13,12,0,10.0,224.0,4.0,22.0,232.0,195.75,151.05
2017,2,13,12,15,81.5,293.5,4.1,22.0,353.5,304.83,236.7
2017,2,13,12,30,153.0,363.0,4.2,22.0,475.0,403.83,311.84
2017,2,13,12,45,76.5,256.5,4.35,22.5,313.0,256.85,198.15
2017,2,13,13,0,0.0,150.0,4.5,23.0,151.0,124.49,94.11
2017,2,13,13,15,48.5,248.0,4.55,23.0,283.5,224.29,172.4
2017,2,13,13,30,97.0,346.0,4.6,23.0,416.0,310.89,238.01
2017,2,13,13,45,152.0,341.5,4.7,23.0,447.5,312.89,237.68
2017,2,13,14,0,207.0,337.0,4.8,23.0,479.0,309.85,232.76
2017,2,13,14,15,302.5,305.0,4.65,22.5,505.0,287.68,211.22
2017,2,13,14,30,398.0,273.0,4.5,22.0,531.0,259.09,184.16
2017,2,13,14,45,199.0,179.0,4.35,22.0,308.0,147.09,104.96
2017,2,13,15,0,0.0,85.0,4.2,22.0,85.0,70.67,52.1
2017,2,13,15,15,0.0,94.0,4.05,21.5,94.0,77.94,61.09
2017,2,13,15,30,0.0,103.0,3.9,21.0,103.0,84.61,67.07
2017,2,13,15,45,0.0,115.0,3.75,21.0,115.0,93.16,74.56
2017,2,13,16,0,0.0,127.0,3.6,21.0,127.0,101.11,81.58
2017,2,13,16,15,0.0,111.5,3.5,20.5,111.5,89.3,71.84
2017,2,13,16,30,0.0,96.0,3.4,20.0,96.0,77.36,61.87
2017,2,13,16,45,0.0,80.5,3.35,20.0,80.5,65.3,51.52
2017,2,13,17,0,0.0,65.0,3.3,20.0,65.0,53.12,40.91
2017,2,13,17,15,151.5,62.5,3.45,19.5,87.5,47.64,36.02
2017,2,13,17,30,303.0,60.0,3.6,19.0,110.0,45.5,33.75
2017,2,13,17,45,200.0,41.5,3.8,19.0,69.5,31.79,21.02
2017,2,13,18,0,97.0,23.0,4.0,19.0,29.0,18.1,2.61
2017,2,13,18,15,48.5,11.5,4.15,18.5,14.5,9.82,0.0
2017,2,13,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.0,5.0,12.0,1.0,0.85,0.0
2017,2,14,7,30,0.0,2.0,6.2,11.0,2.0,1.64,0.0
2017,2,14,7,45,0.0,5.0,7.45,10.5,5.0,4.1,0.0
2017,2,14,8,0,0.0,8.0,8.7,10.0,8.0,6.56,0.0
2017,2,14,8,15,0.0,12.0,8.7,9.0,12.0,9.86,2.92
2017,2,14,8,30,0.0,16.0,8.7,8.0,16.0,13.16,5.9
2017,2,14,8,45,0.0,20.5,8.7,7.5,20.5,16.88,9.21
2017,2,14,9,0,0.0,25.0,8.7,7.0,25.0,20.61,12.5
2017,2,14,9,15,23.0,102.5,8.35,7.0,113.0,117.38,97.91
2017,2,14,9,30,46.0,180.0,8.0,7.0,201.0,224.55,190.35
2017,2,14,9,45,40.5,194.5,7.65,7.5,214.5,230.59,194.11
2017,2,14,10,0,35.0,209.0,7.3,8.0,228.0,236.63,197.91
2017,2,14,10,15,113.0,242.5,7.2,8.5,308.5,349.9,293.79
2017,2,14,10,30,191.0,276.0,7.1,9.0,389.0,442.86,370.35
2017,2,14,10,45,238.5,287.0,7.0,10.0,435.5,482.62,400.95
2017,2,14,11,0,286.0,298.0,6.9,11.0,482.0,534.08,440.06
2017,2,14,11,15,189.5,313.0,6.7,11.5,437.0,447.83,366.92
2017,2,14,11,30,93.0,328.0,6.5,12.0,392.0,367.95,299.17
2017,2,14,11,45,92.5,336.0,6.35,13.0,401.0,366.65,296.44
2017,2,14,12,0,92.0,344.0,6.2,14.0,410.0,364.92,293.26
2017,2,14,12,15,161.5,353.0,6.1,14.5,470.5,414.76,332.45
2017,2,14,12,30,231.0,362.0,6.0,15.0,531.0,449.38,358.53
2017,2,14,12,45,318.5,342.5,5.9,15.5,575.5,467.82,371.37
2017,2,14,13,0,406.0,323.0,5.8,16.0,620.0,472.82,372.7
2017,2,14,13,15,232.0,325.0,5.75,16.0,494.5,367.49,289.25
2017,2,14,13,30,58.0,327.0,5.7,16.0,369.0,281.81,222.41
2017,2,14,13,45,33.5,272.5,5.7,16.0,297.0,226.08,178.34
2017,2,14,14,0,9.0,218.0,5.7,16.0,225.0,178.01,140.33
2017,2,14,14,15,16.5,235.5,5.65,15.5,247.0,190.58,150.65
2017,2,14,14,30,24.0,253.0,5.6,15.0,269.0,201.05,159.22
2017,2,14,14,45,12.5,210.5,5.6,15.0,219.0,166.41,131.82
2017,2,14,15,0,1.0,168.0,5.6,15.0,169.0,133.42,105.55
2017,2,14,15,15,0.5,157.0,5.6,14.5,157.5,124.44,103.19
2017,2,14,15,30,0.0,146.0,5.6,14.0,146.0,116.07,96.4
2017,2,14,15,45,40.0,170.5,5.7,14.0,188.5,126.41,105.72
2017,2,14,16,0,80.0,195.0,5.8,14.0,231.0,139.49,117.46
2017,2,14,16,15,74.5,174.0,5.8,13.5,204.5,125.79,106.02
2017,2,14,16,30,69.0,153.0,5.8,13.0,178.0,111.75,94.13
2017,2,14,16,45,341.0,110.5,5.8,12.5,205.5,78.88,65.24
2017,2,14,17,0,613.0,68.0,5.8,12.0,233.0,53.33,42.47
2017,2,14,17,15,537.0,59.0,5.75,11.5,180.5,47.01,36.69
2017,2,14,17,30,461.0,50.0,5.7,11.0,128.0,40.61,30.59
2017,2,14,17,45,325.5,37.0,5.7,10.5,82.0,30.37,20.71
2017,2,14,18,0,190.0,24.0,5.7,10.0,36.0,18.72,4.64
2017,2,14,18,15,95.0,12.0,5.65,9.5,18.0,10.24,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,5.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.0,4.2,3.5,16.0,13.66,0.0
2017,2,15,7,30,0.0,32.0,4.3,4.0,32.0,50.93,1.96
2017,2,15,7,45,280.5,35.5,4.4,5.0,79.5,299.62,248.08
2017,2,15,8,0,561.0,39.0,4.5,6.0,127.0,517.46,440.04
2017,2,15,8,15,636.5,45.5,4.65,7.0,182.0,597.17,509.17
2017,2,15,8,30,712.0,52.0,4.8,8.0,237.0,676.87,574.42
2017,2,15,8,45,758.0,57.0,4.95,9.0,292.5,729.71,614.95
2017,2,15,9,0,804.0,62.0,5.1,10.0,348.0,780.53,651.97
2017,2,15,9,15,835.0,65.5,5.05,10.5,400.5,814.17,674.56
2017,2,15,9,30,866.0,69.0,5.0,11.0,453.0,844.66,694.11
2017,2,15,9,45,886.5,72.0,4.95,11.5,501.0,853.62,697.01
2017,2,15,10,0,907.0,75.0,4.9,12.0,549.0,867.51,703.73
2017,2,15,10,15,922.5,77.0,4.85,12.5,591.0,872.12,703.55
2017,2,15,10,30,938.0,79.0,4.8,13.0,633.0,872.8,700.66
2017,2,15,10,45,948.0,80.5,4.75,13.5,668.0,864.37,691.29
2017,2,15,11,0,958.0,82.0,4.7,14.0,703.0,851.97,679.31
2017,2,15,11,15,965.5,83.5,4.65,14.0,730.0,833.66,664.52
2017,2,15,11,30,973.0,85.0,4.6,14.0,757.0,811.46,647.08
2017,2,15,11,45,977.0,86.0,4.6,14.5,775.0,782.43,623.85
2017,2,15,12,0,981.0,87.0,4.6,15.0,793.0,749.86,596.3
2017,2,15,12,15,983.5,87.0,4.55,15.0,802.5,711.97,565.14
2017,2,15,12,30,986.0,87.0,4.5,15.0,812.0,670.95,531.06
2017,2,15,12,45,987.0,86.5,4.45,15.0,813.0,625.68,493.01
2017,2,15,13,0,988.0,86.0,4.4,15.0,814.0,577.76,452.0
2017,2,15,13,15,986.0,85.5,4.35,15.0,805.0,526.02,406.96
2017,2,15,13,30,984.0,85.0,4.3,15.0,796.0,472.31,359.2
2017,2,15,13,45,980.5,84.0,4.3,15.5,779.0,415.92,307.7
2017,2,15,14,0,977.0,83.0,4.3,16.0,762.0,358.18,254.44
2017,2,15,14,15,970.0,82.0,4.2,15.5,736.0,298.5,200.63
2017,2,15,14,30,963.0,81.0,4.1,15.0,710.0,238.32,148.13
2017,2,15,14,45,949.5,81.0,4.1,15.0,675.5,177.8,100.77
2017,2,15,15,0,936.0,81.0,4.1,15.0,641.0,117.97,65.96
2017,2,15,15,15,921.0,78.5,4.0,15.0,600.0,72.06,57.52
2017,2,15,15,30,906.0,76.0,3.9,15.0,559.0,70.15,56.05
2017,2,15,15,45,886.5,73.0,3.8,15.0,512.0,67.74,54.12
2017,2,15,16,0,867.0,70.0,3.7,15.0,465.0,65.21,52.07
2017,2,15,16,15,838.0,67.0,3.25,14.0,413.0,56.29,44.56
2017,2,15,16,30,809.0,64.0,2.8,13.0,361.0,54.35,43.15
2017,2,15,16,45,767.0,59.0,2.4,12.5,306.0,50.68,40.04
2017,2,15,17,0,725.0,54.0,2.0,12.0,251.0,46.96,36.79
2017,2,15,17,15,655.0,47.5,1.9,11.0,196.0,41.73,32.09
2017,2,15,17,30,585.0,41.0,1.8,10.0,141.0,36.51,27.14
2017,2,15,17,45,458.0,31.0,1.7,9.0,92.0,27.79,18.73
2017,2,15,18,0,331.0,21.0,1.6,8.0,43.0,17.44,5.09
2017,2,15,18,15,165.5,10.5,1.6,8.0,21.5,8.96,0.0
2017,2,15,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,151.0,9.5,0.65,5.5,17.5,112.47,0.0
2017,2,16,7,30,302.0,19.0,0.7,6.0,35.0,274.28,77.01
2017,2,16,7,45,440.5,29.0,0.75,7.0,83.5,403.75,324.77
2017,2,16,8,0,579.0,39.0,0.8,8.0,132.0,533.54,436.46
2017,2,16,8,15,651.5,45.0,0.85,8.5,187.0,610.76,499.33
2017,2,16,8,30,724.0,51.0,0.9,9.0,242.0,687.84,558.2
2017,2,16,8,45,768.0,56.0,0.95,10.0,297.5,739.28,593.86
2017,2,16,9,0,812.0,61.0,1.0,11.0,353.0,788.67,626.3
2017,2,16,9,15,841.0,64.0,1.2,11.5,405.0,820.09,648.0
2017,2,16,9,30,870.0,67.0,1.4,12.0,457.0,839.74,661.02
2017,2,16,9,45,889.5,70.0,1.6,13.0,504.5,856.55,670.65
2017,2,16,10,0,909.0,73.0,1.8,14.0,552.0,869.7,677.56
2017,2,16,10,15,923.5,75.0,1.9,14.5,593.5,873.56,678.13
2017,2,16,10,30,938.0,77.0,2.0,15.0,635.0,873.49,676.19
2017,2,16,10,45,947.0,79.0,2.1,15.5,669.5,864.88,668.49
2017,2,16,11,0,956.0,81.0,2.2,16.0,704.0,852.31,658.25
2017,2,16,11,15,963.0,82.0,2.25,16.0,730.5,833.13,644.34
2017,2,16,11,30,970.0,83.0,2.3,16.0,757.0,810.13,627.89
2017,2,16,11,45,971.0,85.5,2.35,16.5,774.0,780.6,605.75
2017,2,16,12,0,972.0,88.0,2.4,17.0,791.0,747.66,579.57
2017,2,16,12,15,974.0,88.5,2.45,17.0,800.5,710.18,550.51
2017,2,16,12,30,976.0,89.0,2.5,17.0,810.0,669.61,518.5
2017,2,16,12,45,973.5,89.5,2.55,17.5,809.5,623.62,480.75
2017,2,16,13,0,971.0,90.0,2.6,18.0,809.0,575.28,440.34
2017,2,16,13,15,968.0,90.0,2.65,18.0,800.0,524.15,397.53
2017,2,16,13,30,965.0,90.0,2.7,18.0,791.0,471.17,351.99
2017,2,16,13,45,957.0,90.5,2.75,18.0,772.5,415.19,302.96
2017,2,16,14,0,949.0,91.0,2.8,18.0,754.0,358.31,252.29
2017,2,16,14,15,940.5,90.0,2.75,18.0,728.0,299.57,199.98
2017,2,16,14,30,932.0,89.0,2.7,18.0,702.0,240.54,149.1
2017,2,16,14,45,914.0,90.0,2.7,18.0,666.5,181.66,103.74
2017,2,16,15,0,896.0,91.0,2.7,18.0,631.0,123.98,70.35
2017,2,16,15,15,880.0,88.5,2.65,17.5,590.0,69.0,54.27
2017,2,16,15,30,864.0,86.0,2.6,17.0,549.0,67.94,53.67
2017,2,16,15,45,837.0,84.0,2.55,17.0,501.5,67.08,53.09
2017,2,16,16,0,810.0,82.0,2.5,17.0,454.0,66.27,52.56
2017,2,16,16,15,778.0,78.0,2.15,16.0,402.5,63.91,50.88
2017,2,16,16,30,746.0,74.0,1.8,15.0,351.0,61.54,49.15
2017,2,16,16,45,694.5,69.0,1.5,14.5,296.5,53.34,42.09
2017,2,16,17,0,643.0,64.0,1.2,14.0,242.0,50.23,39.42
2017,2,16,17,15,570.5,56.0,1.2,13.0,188.5,44.58,34.39
2017,2,16,17,30,498.0,48.0,1.2,12.0,135.0,38.89,29.07
2017,2,16,17,45,372.5,36.0,1.25,11.5,87.5,29.46,20.05
2017,2,16,18,0,247.0,24.0,1.3,11.0,40.0,19.9,7.42
2017,2,16,18,15,123.5,12.0,1.3,10.5,20.0,10.24,0.0
2017,2,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,7,15,69.0,11.5,2.65,8.5,15.0,57.7,0.0
2017,2,17,7,30,138.0,23.0,2.8,9.0,30.0,162.58,63.0
2017,2,17,7,45,262.0,38.5,3.0,9.5,74.0,291.2,238.51
2017,2,17,8,0,386.0,54.0,3.2,10.0,118.0,410.54,345.83
2017,2,17,8,15,464.5,65.0,3.4,11.0,169.5,494.77,417.35
2017,2,17,8,30,543.0,76.0,3.6,12.0,221.0,579.62,485.72
2017,2,17,8,45,599.5,82.5,3.85,13.0,274.5,640.88,532.51
2017,2,17,9,0,656.0,89.0,4.1,14.0,328.0,700.55,576.19
2017,2,17,9,15,691.5,95.0,4.35,14.5,378.5,739.68,604.24
2017,2,17,9,30,727.0,101.0,4.6,15.0,429.0,776.05,629.89
2017,2,17,9,45,543.0,159.5,4.9,16.0,419.0,673.11,547.92
2017,2,17,10,0,359.0,218.0,5.2,17.0,409.0,556.75,451.84
2017,2,17,10,15,404.0,226.5,5.25,17.5,456.5,594.6,480.05
2017,2,17,10,30,449.0,235.0,5.3,18.0,504.0,645.92,517.07
2017,2,17,10,45,504.5,227.5,5.4,18.5,545.5,669.81,533.87
2017,2,17,11,0,560.0,220.0,5.5,19.0,587.0,689.65,547.49
2017,2,17,11,15,711.5,170.5,5.45,19.0,655.5,743.95,589.01
2017,2,17,11,30,863.0,121.0,5.4,19.0,724.0,778.43,614.88
2017,2,17,11,45,872.5,120.5,5.4,19.5,743.0,753.35,593.17
2017,2,17,12,0,882.0,120.0,5.4,20.0,762.0,724.69,568.81
2017,2,17,12,15,884.5,120.5,5.35,20.0,771.0,689.0,539.77
2017,2,17,12,30,887.0,121.0,5.3,20.0,780.0,650.41,508.08
2017,2,17,12,45,887.5,120.5,5.3,20.5,780.5,605.35,470.16
2017,2,17,13,0,888.0,120.0,5.3,21.0,781.0,560.8,431.85
2017,2,17,13,15,885.5,119.5,5.2,21.0,772.5,512.71,390.6
2017,2,17,13,30,883.0,119.0,5.1,21.0,764.0,461.2,345.78
2017,2,17,13,45,881.0,116.0,5.05,21.0,747.5,407.02,298.0
2017,2,17,14,0,879.0,113.0,5.0,21.0,731.0,351.67,248.52
2017,2,17,14,15,871.0,111.5,4.85,21.0,706.0,295.01,198.11
2017,2,17,14,30,863.0,110.0,4.7,21.0,681.0,238.24,149.22
2017,2,17,14,45,855.5,106.0,4.55,21.0,649.0,179.85,103.64
2017,2,17,15,0,848.0,102.0,4.4,21.0,617.0,121.82,68.55
2017,2,17,15,15,832.0,99.5,4.15,21.0,577.0,75.61,59.12
2017,2,17,15,30,816.0,97.0,3.9,21.0,537.0,74.84,58.67
2017,2,17,15,45,798.5,92.0,3.7,21.0,492.5,72.23,56.62
2017,2,17,16,0,781.0,87.0,3.5,21.0,448.0,69.54,54.5
2017,2,17,16,15,750.0,82.5,3.05,20.0,397.5,66.97,52.69
2017,2,17,16,30,719.0,78.0,2.6,19.0,347.0,58.99,46.12
2017,2,17,16,45,679.5,71.0,2.15,18.5,295.0,54.62,42.5
2017,2,17,17,0,640.0,64.0,1.7,18.0,243.0,50.12,38.66
2017,2,17,17,15,569.0,56.0,1.7,17.0,189.5,44.49,33.73
2017,2,17,17,30,498.0,48.0,1.7,16.0,136.0,38.8,28.51
2017,2,17,17,45,381.0,36.0,1.7,15.0,89.5,29.41,19.73
2017,2,17,18,0,264.0,24.0,1.7,14.0,43.0,19.86,7.99
2017,2,17,18,15,132.0,12.0,1.75,14.0,21.5,10.24,0.0
2017,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,18,7,15,127.5,10.5,2.8,11.5,18.5,97.81,0.0
2017,2,18,7,30,255.0,21.0,3.0,12.0,37.0,248.01,120.75
2017,2,18,7,45,393.0,31.5,3.25,13.0,84.0,383.66,310.95
2017,2,18,8,0,531.0,42.0,3.5,14.0,131.0,512.17,422.26
2017,2,18,8,15,604.0,49.0,3.5,14.5,185.0,588.77,486.13
2017,2,18,8,30,677.0,56.0,3.5,15.0,239.0,660.38,542.36
2017,2,18,8,45,726.0,60.0,3.5,16.0,294.0,714.5,581.18
2017,2,18,9,0,775.0,64.0,3.5,17.0,349.0,766.67,616.58
2017,2,18,9,15,805.5,67.5,3.55,17.5,400.5,799.95,638.13
2017,2,18,9,30,836.0,71.0,3.6,18.0,452.0,830.17,657.01
2017,2,18,9,45,857.5,73.5,3.65,19.0,499.0,839.31,659.16
2017,2,18,10,0,879.0,76.0,3.7,20.0,546.0,853.68,665.2
2017,2,18,10,15,894.0,78.0,3.75,20.5,587.5,858.17,665.51
2017,2,18,10,30,909.0,80.0,3.8,21.0,629.0,858.82,663.32
2017,2,18,10,45,918.0,82.5,3.9,22.0,662.5,851.15,654.46
2017,2,18,11,0,927.0,85.0,4.0,23.0,696.0,839.57,643.12
2017,2,18,11,15,934.5,86.0,4.05,23.5,722.5,821.3,628.32
2017,2,18,11,30,942.0,87.0,4.1,24.0,749.0,799.27,611.09
2017,2,18,11,45,943.5,89.5,4.2,24.5,766.5,770.73,589.59
2017,2,18,12,0,945.0,92.0,4.3,25.0,784.0,738.83,564.27
2017,2,18,12,15,947.0,92.0,4.3,25.0,793.0,701.67,535.29
2017,2,18,12,30,949.0,92.0,4.3,25.0,802.0,661.52,503.58
2017,2,18,12,45,946.5,93.5,4.35,25.5,802.0,617.37,467.39
2017,2,18,13,0,944.0,95.0,4.4,26.0,802.0,570.87,428.71
2017,2,18,13,15,941.5,94.5,4.3,26.0,793.0,520.6,386.88
2017,2,18,13,30,939.0,94.0,4.2,26.0,784.0,468.5,342.62
2017,2,18,13,45,930.5,95.0,4.1,26.0,765.5,413.83,295.46
2017,2,18,14,0,922.0,96.0,4.0,26.0,747.0,358.34,246.94
2017,2,18,14,15,726.5,165.5,3.7,25.5,667.5,295.93,199.86
2017,2,18,14,30,531.0,235.0,3.4,25.0,588.0,258.86,175.89
2017,2,18,14,45,706.5,163.0,3.15,25.0,608.5,195.5,119.92
2017,2,18,15,0,882.0,91.0,2.9,25.0,629.0,126.71,69.58
2017,2,18,15,15,513.0,171.0,2.55,24.5,479.5,110.3,87.14
2017,2,18,15,30,144.0,251.0,2.2,24.0,330.0,166.71,134.22
2017,2,18,15,45,476.5,165.5,1.85,23.5,393.0,109.85,87.48
2017,2,18,16,0,809.0,80.0,1.5,23.0,456.0,64.59,49.75
2017,2,18,16,15,779.0,76.0,1.4,22.0,405.5,62.21,48.14
2017,2,18,16,30,749.0,72.0,1.3,21.0,355.0,59.81,46.43
2017,2,18,16,45,709.5,66.0,1.25,20.5,302.0,55.65,43.03
2017,2,18,17,0,670.0,60.0,1.2,20.0,249.0,47.21,35.8
2017,2,18,17,15,601.5,52.5,1.2,19.0,195.0,41.83,31.14
2017,2,18,17,30,533.0,45.0,1.2,18.0,141.0,36.4,26.21
2017,2,18,17,45,415.0,34.5,1.3,17.5,93.0,28.17,18.51
2017,2,18,18,0,297.0,24.0,1.4,17.0,45.0,19.86,8.45
2017,2,18,18,15,148.5,12.0,1.45,16.5,22.5,10.24,0.0
2017,2,18,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,19,7,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,19,7,45,0.0,1.0,4.05,17.5,1.0,0.82,0.0
2017,2,19,8,0,0.0,2.0,4.2,18.0,2.0,1.64,0.0
2017,2,19,8,15,0.0,2.5,4.2,18.0,2.5,2.05,0.0
2017,2,19,8,30,0.0,3.0,4.2,18.0,3.0,2.46,0.0
2017,2,19,8,45,0.0,4.0,4.2,18.5,4.0,3.29,0.0
2017,2,19,9,0,0.0,5.0,4.2,19.0,5.0,4.11,0.0
2017,2,19,9,15,0.0,69.0,4.4,19.0,69.0,57.21,42.37
2017,2,19,9,30,0.0,133.0,4.6,19.0,133.0,117.28,91.89
2017,2,19,9,45,96.0,190.0,4.8,19.5,242.0,289.12,233.67
2017,2,19,10,0,192.0,247.0,5.0,20.0,351.0,431.56,346.49
2017,2,19,10,15,187.5,267.5,5.05,20.0,375.5,442.05,352.83
2017,2,19,10,30,183.0,288.0,5.1,20.0,400.0,451.26,358.61
2017,2,19,10,45,186.0,303.5,5.2,20.5,422.5,459.98,363.7
2017,2,19,11,0,189.0,319.0,5.3,21.0,445.0,467.43,367.81
2017,2,19,11,15,94.5,233.5,5.4,21.0,296.5,298.0,234.86
2017,2,19,11,30,0.0,148.0,5.5,21.0,148.0,124.62,95.18
2017,2,19,11,45,1.5,160.0,5.6,21.5,161.5,135.68,103.9
2017,2,19,12,0,3.0,172.0,5.7,22.0,175.0,146.49,112.22
2017,2,19,12,15,8.0,209.5,5.7,22.0,216.5,180.83,139.37
2017,2,19,12,30,13.0,247.0,5.7,22.0,258.0,214.0,165.37
2017,2,19,12,45,76.0,312.5,5.7,22.5,370.5,304.04,235.36
2017,2,19,13,0,139.0,378.0,5.7,23.0,483.0,382.02,293.92
2017,2,19,13,15,111.0,366.0,5.6,23.0,449.5,345.1,264.88
2017,2,19,13,30,83.0,354.0,5.5,23.0,416.0,313.03,239.97
2017,2,19,13,45,448.5,246.5,5.45,23.0,567.0,350.42,261.64
2017,2,19,14,0,814.0,139.0,5.4,23.0,718.0,355.86,252.41
2017,2,19,14,15,804.5,137.0,5.3,23.0,692.5,301.51,204.52
2017,2,19,14,30,795.0,135.0,5.2,23.0,667.0,247.38,158.3
2017,2,19,14,45,619.0,189.0,5.15,23.0,591.0,203.63,131.26
2017,2,19,15,0,443.0,243.0,5.1,23.0,515.0,181.25,126.43
2017,2,19,15,15,261.5,244.0,4.85,22.5,402.0,156.43,126.46
2017,2,19,15,30,80.0,245.0,4.6,22.0,289.0,170.67,138.91
2017,2,19,15,45,147.0,225.5,4.45,22.0,297.5,152.92,124.43
2017,2,19,16,0,214.0,206.0,4.3,22.0,306.0,142.52,116.09
2017,2,19,16,15,198.0,186.0,3.9,21.5,271.0,130.22,106.26
2017,2,19,16,30,182.0,166.0,3.5,21.0,236.0,117.53,95.96
2017,2,19,16,45,160.0,143.5,3.15,21.0,198.0,102.99,83.71
2017,2,19,17,0,138.0,121.0,2.8,21.0,160.0,88.02,70.9
2017,2,19,17,15,111.0,97.0,2.55,20.5,124.5,71.71,56.79
2017,2,19,17,30,84.0,73.0,2.3,20.0,89.0,54.97,41.98
2017,2,19,17,45,42.0,49.0,2.1,19.5,57.5,38.22,26.88
2017,2,19,18,0,0.0,25.0,1.9,19.0,26.0,20.28,9.13
2017,2,19,18,15,0.0,12.5,2.05,19.0,13.0,10.67,0.0
2017,2,19,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,3.0,3.35,12.0,3.0,2.56,0.0
2017,2,20,7,30,0.0,6.0,3.3,12.0,6.0,4.92,0.0
2017,2,20,7,45,0.0,14.0,3.25,12.0,14.0,11.51,3.96
2017,2,20,8,0,0.0,22.0,3.2,12.0,22.0,18.12,9.87
2017,2,20,8,15,0.0,31.0,3.15,12.0,31.0,25.57,16.47
2017,2,20,8,30,0.0,40.0,3.1,12.0,40.0,33.04,23.01
2017,2,20,8,45,0.0,49.5,3.05,12.0,49.5,40.94,29.82
2017,2,20,9,0,0.0,59.0,3.0,12.0,59.0,48.86,36.56
2017,2,20,9,15,7.0,113.5,2.8,12.5,117.0,105.43,84.76
2017,2,20,9,30,14.0,168.0,2.6,13.0,175.0,165.88,134.91
2017,2,20,9,45,7.0,142.5,2.4,13.5,146.0,130.73,104.72
2017,2,20,10,0,0.0,117.0,2.2,14.0,117.0,99.31,77.9
2017,2,20,10,15,0.0,139.0,1.9,14.5,139.5,118.95,93.77
2017,2,20,10,30,0.0,161.0,1.6,15.0,162.0,138.43,109.17
2017,2,20,10,45,0.0,154.5,1.3,16.0,155.0,131.7,102.94
2017,2,20,11,0,0.0,148.0,1.0,17.0,148.0,125.35,97.16
2017,2,20,11,15,180.0,234.5,1.35,17.5,362.5,365.76,289.99
2017,2,20,11,30,360.0,321.0,1.7,18.0,577.0,586.74,454.19
2017,2,20,11,45,383.5,323.0,2.1,19.0,602.0,586.18,451.43
2017,2,20,12,0,407.0,325.0,2.5,20.0,627.0,582.7,447.85
2017,2,20,12,15,276.0,352.5,2.65,20.0,558.5,498.4,383.54
2017,2,20,12,30,145.0,380.0,2.8,20.0,490.0,416.15,320.54
2017,2,20,12,45,219.5,373.0,2.95,20.5,539.0,438.08,336.79
2017,2,20,13,0,294.0,366.0,3.1,21.0,588.0,455.21,348.05
2017,2,20,13,15,172.5,349.5,3.1,21.0,479.5,362.01,277.1
2017,2,20,13,30,51.0,333.0,3.1,21.0,371.0,284.69,218.72
2017,2,20,13,45,514.5,206.5,3.1,21.0,575.5,346.08,257.47
2017,2,20,14,0,978.0,80.0,3.1,21.0,780.0,367.48,257.19
2017,2,20,14,15,971.0,79.0,3.05,21.0,753.5,307.38,203.68
2017,2,20,14,30,964.0,78.0,3.0,21.0,727.0,246.81,151.4
2017,2,20,14,45,946.0,80.0,3.0,21.0,691.0,186.64,104.46
2017,2,20,15,0,928.0,82.0,3.0,21.0,655.0,127.62,68.77
2017,2,20,15,15,913.0,79.5,2.85,20.5,613.5,72.54,56.56
2017,2,20,15,30,898.0,77.0,2.7,20.0,572.0,70.7,55.31
2017,2,20,15,45,875.5,75.0,2.6,20.0,524.0,68.98,54.0
2017,2,20,16,0,853.0,73.0,2.5,20.0,476.0,59.92,46.39
2017,2,20,16,15,823.5,69.5,2.15,19.5,424.0,57.71,44.73
2017,2,20,16,30,794.0,66.0,1.8,19.0,372.0,55.46,43.02
2017,2,20,16,45,748.5,62.0,1.5,18.5,316.5,52.65,40.76
2017,2,20,17,0,703.0,58.0,1.2,18.0,261.0,49.85,38.44
2017,2,20,17,15,635.5,51.5,1.2,17.0,206.0,44.79,34.04
2017,2,20,17,30,568.0,45.0,1.2,16.0,151.0,36.47,26.55
2017,2,20,17,45,445.5,35.0,1.2,15.5,101.0,28.59,19.15
2017,2,20,18,0,323.0,25.0,1.2,15.0,51.0,20.68,10.09
2017,2,20,18,15,161.5,12.5,1.2,14.5,25.5,10.67,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,15,219.0,10.5,5.05,9.5,26.0,163.57,0.0
2017,2,21,7,30,438.0,21.0,5.1,10.0,52.0,382.76,256.55
2017,2,21,7,45,558.5,29.0,5.15,11.0,105.0,502.61,414.03
2017,2,21,8,0,679.0,37.0,5.2,12.0,158.0,620.85,517.07
2017,2,21,8,15,742.5,41.5,5.05,12.5,216.0,691.31,575.81
2017,2,21,8,30,806.0,46.0,4.9,13.0,274.0,753.09,623.6
2017,2,21,8,45,844.5,49.5,4.8,14.0,331.0,799.18,655.37
2017,2,21,9,0,883.0,53.0,4.7,15.0,388.0,843.29,683.77
2017,2,21,9,15,908.5,55.5,4.8,16.0,441.5,872.1,700.91
2017,2,21,9,30,934.0,58.0,4.9,17.0,495.0,897.68,715.28
2017,2,21,9,45,951.0,60.5,5.0,18.0,543.5,912.25,721.42
2017,2,21,10,0,968.0,63.0,5.1,19.0,592.0,922.92,724.8
2017,2,21,10,15,980.0,64.5,5.2,19.5,634.5,923.96,722.83
2017,2,21,10,30,992.0,66.0,5.3,20.0,677.0,920.9,718.15
2017,2,21,10,45,1000.0,67.5,5.4,20.5,711.5,910.31,708.31
2017,2,21,11,0,1008.0,69.0,5.5,21.0,746.0,895.58,695.75
2017,2,21,11,15,1013.5,70.0,5.45,21.0,773.0,874.21,679.14
2017,2,21,11,30,1019.0,71.0,5.4,21.0,800.0,848.87,659.89
2017,2,21,11,45,1019.5,73.5,5.35,21.5,818.0,817.56,635.24
2017,2,21,12,0,1020.0,76.0,5.3,22.0,836.0,782.68,607.74
2017,2,21,12,15,1021.5,76.0,5.25,22.0,845.0,742.62,575.82
2017,2,21,12,30,1023.0,76.0,5.2,22.0,854.0,699.38,540.98
2017,2,21,12,45,1022.0,76.5,5.2,22.5,854.0,652.16,501.62
2017,2,21,13,0,1021.0,77.0,5.2,23.0,854.0,602.31,459.48
2017,2,21,13,15,1018.5,76.5,5.1,23.0,844.5,548.48,414.01
2017,2,21,13,30,1016.0,76.0,5.0,23.0,835.0,492.66,365.85
2017,2,21,13,45,1010.0,76.5,4.95,23.0,817.0,434.6,314.93
2017,2,21,14,0,1004.0,77.0,4.9,23.0,799.0,375.35,262.16
2017,2,21,14,15,997.5,76.0,4.8,23.0,772.5,313.88,207.46
2017,2,21,14,30,991.0,75.0,4.7,23.0,746.0,251.85,153.74
2017,2,21,14,45,980.0,74.5,4.6,23.0,711.0,189.25,104.38
2017,2,21,15,0,969.0,74.0,4.5,23.0,676.0,127.08,65.96
2017,2,21,15,15,956.0,72.0,4.15,22.5,634.5,68.39,52.59
2017,2,21,15,30,943.0,70.0,3.8,22.0,593.0,66.78,51.51
2017,2,21,15,45,922.5,68.0,3.45,22.0,544.5,64.96,50.13
2017,2,21,16,0,902.0,66.0,3.1,22.0,496.0,63.05,48.67
2017,2,21,16,15,876.0,63.0,2.75,21.0,443.0,60.27,46.65
2017,2,21,16,30,850.0,60.0,2.4,20.0,390.0,57.37,44.48
2017,2,21,16,45,810.0,56.5,2.05,19.0,333.5,48.83,37.32
2017,2,21,17,0,770.0,53.0,1.7,18.0,277.0,46.22,35.24
2017,2,21,17,15,707.0,47.5,1.65,17.0,220.0,41.79,31.4
2017,2,21,17,30,644.0,42.0,1.6,16.0,163.0,37.38,27.37
2017,2,21,17,45,531.5,33.0,1.6,15.5,110.5,29.58,20.04
2017,2,21,18,0,419.0,24.0,1.6,15.0,58.0,21.76,11.28
2017,2,21,18,15,209.5,12.0,1.55,14.5,29.0,10.24,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
