Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.41,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.82,0.0
2017,3,4,7,45,0.0,2.0,2.65,10.0,2.0,1.64,0.0
2017,3,4,8,0,0.0,3.0,2.8,10.0,3.0,2.46,0.0
2017,3,4,8,15,0.0,4.0,2.8,10.0,4.0,3.28,0.0
2017,3,4,8,30,0.0,5.0,2.8,10.0,5.0,4.11,0.0
2017,3,4,8,45,0.0,28.0,2.8,10.5,28.0,23.1,14.47
2017,3,4,9,0,0.0,51.0,2.8,11.0,51.0,42.2,30.86
2017,3,4,9,15,0.0,60.5,2.95,11.0,60.5,50.13,37.53
2017,3,4,9,30,0.0,70.0,3.1,11.0,70.0,58.08,44.16
2017,3,4,9,45,0.0,89.5,3.3,11.5,89.5,74.41,57.74
2017,3,4,10,0,0.0,109.0,3.5,12.0,109.0,91.64,71.9
2017,3,4,10,15,2.0,147.5,3.55,12.0,149.0,127.91,101.97
2017,3,4,10,30,4.0,186.0,3.6,12.0,189.0,164.25,131.69
2017,3,4,10,45,2.0,158.5,3.7,12.5,160.0,136.6,108.37
2017,3,4,11,0,0.0,131.0,3.8,13.0,131.0,110.28,86.29
2017,3,4,11,15,0.0,105.0,3.85,13.0,105.0,87.78,67.62
2017,3,4,11,30,0.0,79.0,3.9,13.0,79.0,65.85,49.39
2017,3,4,11,45,0.0,86.0,3.95,13.0,86.0,71.74,54.24
2017,3,4,12,0,0.0,93.0,4.0,13.0,93.0,77.64,59.07
2017,3,4,12,15,0.0,98.5,4.0,13.0,98.5,82.26,62.84
2017,3,4,12,30,0.0,104.0,4.0,13.0,104.0,86.83,66.59
2017,3,4,12,45,0.0,108.5,4.0,13.5,108.5,90.53,69.49
2017,3,4,13,0,0.0,113.0,4.0,14.0,113.0,94.18,72.35
2017,3,4,13,15,0.0,106.0,4.0,14.0,106.0,88.33,67.58
2017,3,4,13,30,0.0,99.0,4.0,14.0,99.0,82.53,62.85
2017,3,4,13,45,0.0,99.5,4.05,14.0,99.5,82.9,63.21
2017,3,4,14,0,0.0,100.0,4.1,14.0,100.0,83.27,63.59
2017,3,4,14,15,0.0,90.5,4.0,14.0,90.5,75.46,57.22
2017,3,4,14,30,0.0,81.0,3.9,14.0,81.0,67.46,50.69
2017,3,4,14,45,0.0,80.0,3.85,14.0,80.0,66.59,50.07
2017,3,4,15,0,0.0,79.0,3.8,14.0,79.0,65.72,49.46
2017,3,4,15,15,0.0,48.0,3.7,13.5,48.0,39.82,27.97
2017,3,4,15,30,0.0,17.0,3.6,13.0,17.0,14.06,6.82
2017,3,4,15,45,0.0,78.0,3.5,13.0,78.0,64.79,51.73
2017,3,4,16,0,0.0,139.0,3.4,13.0,139.0,110.82,92.26
2017,3,4,16,15,0.0,126.5,3.4,13.0,126.5,101.16,84.06
2017,3,4,16,30,0.0,114.0,3.4,13.0,114.0,91.41,75.77
2017,3,4,16,45,0.0,98.0,3.4,13.0,98.0,79.05,65.08
2017,3,4,17,0,0.0,82.0,3.4,13.0,82.0,66.58,54.13
2017,3,4,17,15,0.0,65.5,3.4,13.0,65.5,53.61,42.57
2017,3,4,17,30,0.0,49.0,3.4,13.0,49.0,40.52,30.7
2017,3,4,17,45,0.0,34.0,3.4,13.0,34.0,28.09,19.28
2017,3,4,18,0,0.0,19.0,3.4,13.0,19.0,15.65,7.8
2017,3,4,18,15,0.0,9.5,3.45,12.5,9.5,7.81,0.0
2017,3,4,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,153.5,20.5,1.65,12.5,39.0,175.04,98.54
2017,3,5,7,30,307.0,41.0,1.7,13.0,78.0,337.17,274.02
2017,3,5,7,45,405.5,52.5,1.8,13.5,128.5,439.09,362.42
2017,3,5,8,0,504.0,64.0,1.9,14.0,179.0,544.66,448.27
2017,3,5,8,15,564.5,72.0,1.9,14.5,233.5,615.86,502.81
2017,3,5,8,30,625.0,80.0,1.9,15.0,288.0,686.8,554.35
2017,3,5,8,45,652.5,89.5,1.95,15.5,340.0,729.44,583.19
2017,3,5,9,0,680.0,99.0,2.0,16.0,392.0,769.78,609.58
2017,3,5,9,15,340.0,127.0,2.15,16.5,273.5,485.79,393.42
2017,3,5,9,30,0.0,155.0,2.3,17.0,155.0,137.08,107.48
2017,3,5,9,45,2.5,170.0,2.45,17.5,171.5,152.19,119.95
2017,3,5,10,0,5.0,185.0,2.6,18.0,188.0,167.18,131.53
2017,3,5,10,15,6.0,194.0,2.75,18.0,198.5,174.93,137.41
2017,3,5,10,30,7.0,203.0,2.9,18.0,209.0,182.67,143.32
2017,3,5,10,45,25.5,258.0,3.1,18.5,277.5,248.48,195.4
2017,3,5,11,0,44.0,313.0,3.3,19.0,346.0,329.11,257.58
2017,3,5,11,15,99.5,348.5,3.4,19.5,424.5,403.13,314.4
2017,3,5,11,30,155.0,384.0,3.5,20.0,503.0,484.55,375.16
2017,3,5,11,45,83.5,314.5,3.6,20.5,378.5,342.46,265.65
2017,3,5,12,0,12.0,245.0,3.7,21.0,254.0,215.4,165.89
2017,3,5,12,15,10.0,223.5,3.75,21.0,231.5,194.23,149.48
2017,3,5,12,30,8.0,202.0,3.8,21.0,209.0,173.71,133.34
2017,3,5,12,45,7.5,196.5,3.85,21.0,202.5,167.84,128.71
2017,3,5,13,0,7.0,191.0,3.9,21.0,196.0,162.07,124.16
2017,3,5,13,15,16.0,251.0,3.9,21.0,263.5,213.67,164.56
2017,3,5,13,30,25.0,311.0,3.9,21.0,331.0,261.95,201.76
2017,3,5,13,45,13.5,235.5,3.95,21.5,247.0,196.26,150.51
2017,3,5,14,0,2.0,160.0,4.0,22.0,163.0,131.96,100.13
2017,3,5,14,15,60.0,256.0,3.95,22.0,300.0,213.34,162.37
2017,3,5,14,30,118.0,352.0,3.9,22.0,437.0,279.28,210.69
2017,3,5,14,45,94.5,327.5,3.85,22.0,393.5,247.07,186.61
2017,3,5,15,0,71.0,303.0,3.8,22.0,350.0,218.38,166.12
2017,3,5,15,15,36.0,235.0,3.65,21.5,259.0,169.02,130.19
2017,3,5,15,30,1.0,167.0,3.5,21.0,168.0,132.02,106.5
2017,3,5,15,45,0.5,153.0,3.4,21.0,153.5,121.51,98.03
2017,3,5,16,0,0.0,139.0,3.3,21.0,139.0,110.88,89.37
2017,3,5,16,15,0.0,117.5,2.95,20.5,117.5,94.75,76.12
2017,3,5,16,30,0.0,96.0,2.6,20.0,96.0,78.35,62.45
2017,3,5,16,45,0.0,82.5,2.3,20.0,82.5,67.7,53.45
2017,3,5,17,0,0.0,69.0,2.0,20.0,69.0,56.95,44.25
2017,3,5,17,15,184.5,75.5,1.85,19.0,116.5,56.95,44.45
2017,3,5,17,30,369.0,82.0,1.7,18.0,164.0,61.08,48.06
2017,3,5,17,45,269.0,64.5,1.55,17.5,115.5,48.58,36.72
2017,3,5,18,0,169.0,47.0,1.4,17.0,67.0,35.97,24.87
2017,3,5,18,15,84.5,23.5,1.45,17.0,33.5,18.45,3.38
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,154.5,21.5,4.15,17.5,40.5,179.69,110.67
2017,3,6,7,30,309.0,43.0,4.3,18.0,81.0,342.43,276.59
2017,3,6,7,45,417.0,53.0,4.45,18.5,133.0,450.54,369.98
2017,3,6,8,0,525.0,63.0,4.6,19.0,185.0,562.86,461.76
2017,3,6,8,15,274.0,94.5,4.95,19.5,159.5,369.75,306.85
2017,3,6,8,30,23.0,126.0,5.3,20.0,134.0,141.62,113.1
2017,3,6,8,45,11.5,118.5,5.7,20.5,122.5,117.44,92.49
2017,3,6,9,0,0.0,111.0,6.1,21.0,111.0,96.58,74.39
2017,3,6,9,15,0.0,99.5,6.25,21.5,99.5,84.16,63.82
2017,3,6,9,30,0.0,88.0,6.4,22.0,88.0,73.16,54.49
2017,3,6,9,45,13.0,161.0,6.6,22.5,169.0,152.78,119.1
2017,3,6,10,0,26.0,234.0,6.8,23.0,250.0,234.87,184.13
2017,3,6,10,15,40.5,265.5,6.8,23.0,292.0,294.32,230.62
2017,3,6,10,30,55.0,297.0,6.8,23.0,334.0,334.91,261.9
2017,3,6,10,45,54.0,311.0,6.85,23.5,349.0,342.01,266.14
2017,3,6,11,0,53.0,325.0,6.9,24.0,364.0,348.69,270.13
2017,3,6,11,15,479.5,214.5,6.85,24.0,583.0,625.32,490.16
2017,3,6,11,30,906.0,104.0,6.8,24.0,802.0,828.8,642.59
2017,3,6,11,45,619.5,242.0,6.8,24.5,724.0,718.35,554.74
2017,3,6,12,0,333.0,380.0,6.8,25.0,646.0,592.12,453.93
2017,3,6,12,15,615.0,249.0,6.7,25.0,747.0,658.72,507.12
2017,3,6,12,30,897.0,118.0,6.6,25.0,848.0,687.74,530.08
2017,3,6,12,45,892.0,121.0,6.55,25.0,846.5,643.69,494.25
2017,3,6,13,0,887.0,124.0,6.5,25.0,845.0,597.63,456.43
2017,3,6,13,15,531.5,265.0,6.4,25.0,695.5,482.04,365.74
2017,3,6,13,30,176.0,406.0,6.3,25.0,546.0,393.02,297.63
2017,3,6,13,45,517.0,266.5,6.2,25.5,666.5,404.47,300.27
2017,3,6,14,0,858.0,127.0,6.1,26.0,787.0,384.92,273.52
2017,3,6,14,15,565.5,237.0,5.95,26.0,666.0,323.46,228.67
2017,3,6,14,30,273.0,347.0,5.8,26.0,545.0,294.65,213.9
2017,3,6,14,45,274.5,329.0,5.7,26.0,520.5,258.91,185.86
2017,3,6,15,0,276.0,311.0,5.6,26.0,496.0,223.45,160.29
2017,3,6,15,15,532.5,211.5,5.35,25.5,540.0,142.83,101.0
2017,3,6,15,30,789.0,112.0,5.1,25.0,584.0,82.51,63.82
2017,3,6,15,45,758.0,111.5,4.95,25.0,536.0,76.02,58.61
2017,3,6,16,0,727.0,111.0,4.8,25.0,488.0,77.04,59.67
2017,3,6,16,15,696.0,106.0,4.5,24.5,437.0,75.12,58.38
2017,3,6,16,30,665.0,101.0,4.2,24.0,386.0,73.16,57.05
2017,3,6,16,45,606.0,97.5,3.9,23.5,330.5,71.99,56.36
2017,3,6,17,0,547.0,94.0,3.6,23.0,275.0,71.03,55.79
2017,3,6,17,15,481.0,84.0,3.45,22.5,221.5,62.51,48.59
2017,3,6,17,30,415.0,74.0,3.3,22.0,168.0,55.62,42.57
2017,3,6,17,45,297.0,60.5,3.2,21.5,118.0,45.75,33.7
2017,3,6,18,0,179.0,47.0,3.1,21.0,68.0,36.05,24.55
2017,3,6,18,15,89.5,23.5,3.25,20.5,34.0,18.49,4.34
2017,3,6,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,7,15,73.5,28.0,1.55,17.5,37.5,118.42,76.16
2017,3,7,7,30,147.0,56.0,1.6,18.0,75.0,223.93,178.9
2017,3,7,7,45,233.0,76.0,1.65,18.5,123.5,316.9,258.67
2017,3,7,8,0,319.0,96.0,1.7,19.0,172.0,430.13,350.43
2017,3,7,8,15,384.0,110.5,1.7,19.5,225.0,506.93,409.99
2017,3,7,8,30,449.0,125.0,1.7,20.0,278.0,584.81,467.71
2017,3,7,8,45,495.0,135.5,1.75,20.5,331.0,640.88,507.15
2017,3,7,9,0,541.0,146.0,1.8,21.0,384.0,695.94,544.39
2017,3,7,9,15,511.5,165.5,2.0,21.0,412.0,691.03,539.24
2017,3,7,9,30,482.0,185.0,2.2,21.0,440.0,682.89,531.87
2017,3,7,9,45,407.5,224.0,2.4,21.0,453.0,633.12,493.46
2017,3,7,10,0,333.0,263.0,2.6,21.0,466.0,601.14,467.48
2017,3,7,10,15,166.5,139.5,2.9,21.0,241.0,304.46,242.17
2017,3,7,10,30,0.0,16.0,3.2,21.0,16.0,13.26,5.19
2017,3,7,10,45,19.5,163.5,3.5,21.5,178.0,164.92,127.95
2017,3,7,11,0,39.0,311.0,3.8,22.0,340.0,322.62,249.99
2017,3,7,11,15,40.0,321.5,3.95,21.5,352.0,327.82,253.64
2017,3,7,11,30,41.0,332.0,4.1,21.0,364.0,332.58,257.45
2017,3,7,11,45,168.0,361.5,4.35,21.0,496.0,461.07,357.5
2017,3,7,12,0,295.0,391.0,4.6,21.0,628.0,574.99,443.41
2017,3,7,12,15,383.0,362.0,4.65,21.0,673.0,588.89,453.9
2017,3,7,12,30,471.0,333.0,4.7,21.0,718.0,600.98,462.7
2017,3,7,12,45,334.5,374.5,4.8,21.0,648.0,518.35,398.75
2017,3,7,13,0,198.0,416.0,4.9,21.0,578.0,448.45,344.56
2017,3,7,13,15,229.0,406.5,4.9,21.0,592.0,438.19,336.06
2017,3,7,13,30,260.0,397.0,4.9,21.0,606.0,422.33,322.6
2017,3,7,13,45,217.5,392.5,4.95,21.0,564.5,382.13,291.1
2017,3,7,14,0,175.0,388.0,5.0,21.0,523.0,343.92,261.47
2017,3,7,14,15,103.0,341.5,4.95,21.0,420.0,282.83,215.59
2017,3,7,14,30,31.0,295.0,4.9,21.0,317.0,225.61,173.49
2017,3,7,14,45,43.0,295.5,4.9,21.0,325.5,220.74,169.42
2017,3,7,15,0,55.0,296.0,4.9,21.0,334.0,213.59,163.89
2017,3,7,15,15,121.5,289.0,4.85,20.5,364.5,191.41,147.3
2017,3,7,15,30,188.0,282.0,4.8,20.0,395.0,183.95,150.48
2017,3,7,15,45,187.0,258.5,4.75,20.0,363.5,171.61,140.6
2017,3,7,16,0,186.0,235.0,4.7,20.0,332.0,158.72,130.22
2017,3,7,16,15,383.5,182.5,4.5,19.5,356.5,125.82,102.96
2017,3,7,16,30,581.0,130.0,4.3,19.0,381.0,93.53,75.8
2017,3,7,16,45,546.0,117.5,4.1,18.5,328.5,84.06,68.0
2017,3,7,17,0,511.0,105.0,3.9,18.0,276.0,76.37,61.6
2017,3,7,17,15,447.0,93.0,3.75,17.5,222.5,68.48,54.85
2017,3,7,17,30,383.0,81.0,3.6,17.0,169.0,60.37,47.66
2017,3,7,17,45,297.0,63.5,3.5,16.5,120.0,47.92,36.36
2017,3,7,18,0,211.0,46.0,3.4,16.0,71.0,35.14,24.42
2017,3,7,18,15,105.5,23.0,3.5,15.5,35.5,17.78,5.03
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,14.5,5.0,2.3,10.5,5.5,0.0,0.0
2017,3,8,7,0,29.0,10.0,2.5,11.0,11.0,29.47,0.0
2017,3,8,7,15,150.0,29.5,2.5,11.5,48.0,197.54,140.46
2017,3,8,7,30,271.0,49.0,2.5,12.0,85.0,323.07,266.71
2017,3,8,7,45,135.5,66.5,2.5,12.5,84.5,219.6,183.46
2017,3,8,8,0,0.0,84.0,2.5,13.0,84.0,82.07,64.6
2017,3,8,8,15,8.0,105.5,2.45,13.5,108.5,108.9,87.86
2017,3,8,8,30,16.0,127.0,2.4,14.0,133.0,135.61,110.31
2017,3,8,8,45,15.0,144.0,2.4,14.5,150.0,148.84,120.69
2017,3,8,9,0,14.0,161.0,2.4,15.0,167.0,162.13,130.93
2017,3,8,9,15,39.5,195.5,2.3,15.0,216.0,237.16,192.49
2017,3,8,9,30,65.0,230.0,2.2,15.0,265.0,295.53,239.02
2017,3,8,9,45,65.5,251.5,2.15,15.5,289.5,314.12,252.05
2017,3,8,10,0,66.0,273.0,2.1,16.0,314.0,332.04,264.55
2017,3,8,10,15,132.5,300.5,2.1,16.5,389.0,433.61,343.08
2017,3,8,10,30,199.0,328.0,2.1,17.0,464.0,513.28,402.29
2017,3,8,10,45,179.0,346.0,2.15,17.5,473.0,503.6,392.3
2017,3,8,11,0,159.0,364.0,2.2,18.0,482.0,493.34,382.62
2017,3,8,11,15,111.0,362.5,2.25,18.5,446.5,426.46,330.55
2017,3,8,11,30,63.0,361.0,2.3,19.0,411.0,377.59,291.85
2017,3,8,11,45,62.5,368.5,2.35,19.5,419.0,376.42,290.26
2017,3,8,12,0,62.0,376.0,2.4,20.0,427.0,374.89,288.21
2017,3,8,12,15,41.5,340.0,2.45,20.5,374.5,321.4,246.88
2017,3,8,12,30,21.0,304.0,2.5,21.0,322.0,267.14,204.92
2017,3,8,12,45,43.0,345.5,2.65,21.5,381.5,313.84,240.38
2017,3,8,13,0,65.0,387.0,2.8,22.0,441.0,351.76,268.26
2017,3,8,13,15,53.0,368.5,2.8,22.0,412.0,322.43,245.81
2017,3,8,13,30,41.0,350.0,2.8,22.0,383.0,295.04,225.06
2017,3,8,13,45,36.0,333.5,2.8,22.5,362.0,273.79,208.51
2017,3,8,14,0,31.0,317.0,2.8,23.0,341.0,253.63,192.83
2017,3,8,14,15,16.5,242.0,2.8,23.0,255.0,197.8,150.42
2017,3,8,14,30,2.0,167.0,2.8,23.0,169.0,136.14,103.07
2017,3,8,14,45,4.0,183.0,2.8,23.0,186.5,147.53,112.23
2017,3,8,15,0,6.0,199.0,2.8,23.0,204.0,157.76,120.43
2017,3,8,15,15,49.5,238.0,2.75,22.5,269.0,171.9,131.48
2017,3,8,15,30,93.0,277.0,2.7,22.0,334.0,189.9,153.71
2017,3,8,15,45,109.5,257.0,2.7,22.0,318.5,178.23,144.51
2017,3,8,16,0,126.0,237.0,2.7,22.0,303.0,158.9,128.98
2017,3,8,16,15,63.0,168.0,2.45,21.5,201.0,124.94,101.18
2017,3,8,16,30,0.0,99.0,2.2,21.0,99.0,80.69,64.11
2017,3,8,16,45,0.0,85.0,2.0,21.0,85.0,69.67,54.9
2017,3,8,17,0,0.0,71.0,1.8,21.0,71.0,58.56,45.44
2017,3,8,17,15,189.5,76.5,1.65,20.5,120.5,57.67,44.81
2017,3,8,17,30,379.0,82.0,1.5,20.0,170.0,61.02,47.66
2017,3,8,17,45,287.0,65.5,1.35,19.5,121.0,49.3,37.13
2017,3,8,18,0,195.0,49.0,1.2,19.0,72.0,37.31,26.01
2017,3,8,18,15,97.5,24.5,1.2,18.5,36.0,19.29,6.59
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,3.5,2.4,15.5,3.5,0.0,0.0
2017,3,9,7,0,0.0,7.0,2.7,16.0,7.0,5.97,0.0
2017,3,9,7,15,2.5,27.0,2.8,16.5,27.0,28.96,15.91
2017,3,9,7,30,5.0,47.0,2.9,17.0,47.0,52.3,37.77
2017,3,9,7,45,18.5,70.0,3.05,17.5,74.0,97.88,77.05
2017,3,9,8,0,32.0,93.0,3.2,18.0,101.0,133.81,107.88
2017,3,9,8,15,40.5,116.0,3.35,18.5,128.5,164.88,133.78
2017,3,9,8,30,49.0,139.0,3.5,19.0,156.0,195.46,158.63
2017,3,9,8,45,68.0,165.5,3.65,19.5,193.5,239.89,194.44
2017,3,9,9,0,87.0,192.0,3.8,20.0,231.0,283.71,228.94
2017,3,9,9,15,61.5,204.0,3.85,20.0,233.5,267.51,214.17
2017,3,9,9,30,36.0,216.0,3.9,20.0,236.0,251.58,199.81
2017,3,9,9,45,35.5,233.0,3.95,20.5,254.0,264.66,209.06
2017,3,9,10,0,35.0,250.0,4.0,21.0,272.0,277.45,217.95
2017,3,9,10,15,26.0,248.0,4.0,21.0,265.0,244.92,191.6
2017,3,9,10,30,17.0,246.0,4.0,21.0,258.0,231.94,180.7
2017,3,9,10,45,44.0,295.5,4.0,21.5,327.5,316.85,246.57
2017,3,9,11,0,71.0,345.0,4.0,22.0,397.0,383.89,297.0
2017,3,9,11,15,96.5,367.5,4.0,22.0,441.5,419.43,323.59
2017,3,9,11,30,122.0,390.0,4.0,22.0,486.0,464.66,357.07
2017,3,9,11,45,110.0,395.5,4.0,22.5,483.0,437.76,335.42
2017,3,9,12,0,98.0,401.0,4.0,23.0,480.0,423.57,323.51
2017,3,9,12,15,221.0,396.0,3.95,23.0,577.5,500.84,382.33
2017,3,9,12,30,344.0,391.0,3.9,23.0,675.0,563.84,428.53
2017,3,9,12,45,206.5,392.0,3.85,23.0,562.5,453.38,344.83
2017,3,9,13,0,69.0,393.0,3.8,23.0,450.0,358.76,272.94
2017,3,9,13,15,78.0,394.0,3.7,23.0,458.0,354.39,269.55
2017,3,9,13,30,87.0,395.0,3.6,23.0,466.0,348.67,264.75
2017,3,9,13,45,104.5,391.5,3.55,23.0,474.5,341.77,258.83
2017,3,9,14,0,122.0,388.0,3.5,23.0,483.0,326.52,246.3
2017,3,9,14,15,192.5,371.0,3.4,22.5,515.0,320.17,239.05
2017,3,9,14,30,263.0,354.0,3.3,22.0,547.0,297.87,218.65
2017,3,9,14,45,204.5,341.0,3.2,22.0,487.0,264.64,194.96
2017,3,9,15,0,146.0,328.0,3.1,22.0,427.0,230.49,172.11
2017,3,9,15,15,283.0,285.0,2.9,21.5,462.0,185.77,138.84
2017,3,9,15,30,420.0,242.0,2.7,21.0,497.0,148.67,120.14
2017,3,9,15,45,350.0,234.5,2.55,21.0,436.0,153.12,124.25
2017,3,9,16,0,280.0,227.0,2.4,21.0,375.0,148.83,121.04
2017,3,9,16,15,176.5,205.5,2.3,20.5,296.0,142.13,116.05
2017,3,9,16,30,73.0,184.0,2.2,20.0,217.0,132.7,108.7
2017,3,9,16,45,65.0,160.5,2.1,20.0,186.5,117.16,95.84
2017,3,9,17,0,57.0,137.0,2.0,20.0,156.0,101.25,82.46
2017,3,9,17,15,46.0,113.0,2.0,19.5,126.5,84.65,68.39
2017,3,9,17,30,35.0,89.0,2.0,19.0,97.0,67.7,53.65
2017,3,9,17,45,18.0,65.5,2.05,19.0,69.5,50.68,38.42
2017,3,9,18,0,1.0,42.0,2.1,19.0,42.0,33.55,22.88
2017,3,9,18,15,0.5,21.0,2.15,19.0,21.0,17.24,5.83
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.5,0.85,16.5,6.5,0.0,0.0
2017,3,10,7,0,0.0,13.0,0.9,17.0,13.0,11.1,0.0
2017,3,10,7,15,99.0,32.0,1.0,17.5,46.5,148.28,108.42
2017,3,10,7,30,198.0,51.0,1.1,18.0,80.0,268.47,216.24
2017,3,10,7,45,254.5,70.0,1.2,18.5,124.0,341.33,278.1
2017,3,10,8,0,311.0,89.0,1.3,19.0,168.0,416.27,338.84
2017,3,10,8,15,349.0,105.5,1.2,19.5,214.0,472.94,381.68
2017,3,10,8,30,387.0,122.0,1.1,20.0,260.0,529.53,422.25
2017,3,10,8,45,565.0,104.5,1.05,20.5,341.5,678.84,529.24
2017,3,10,9,0,743.0,87.0,1.0,21.0,423.0,816.76,619.82
2017,3,10,9,15,769.0,91.0,1.1,21.5,474.0,847.46,636.84
2017,3,10,9,30,795.0,95.0,1.2,22.0,525.0,874.93,652.87
2017,3,10,9,45,816.0,97.0,1.3,22.5,572.0,891.89,661.91
2017,3,10,10,0,837.0,99.0,1.4,23.0,619.0,905.15,668.68
2017,3,10,10,15,850.0,101.5,1.5,23.0,659.0,907.84,669.96
2017,3,10,10,30,863.0,104.0,1.6,23.0,699.0,897.16,662.69
2017,3,10,10,45,579.0,228.5,1.75,23.0,636.0,766.83,573.59
2017,3,10,11,0,295.0,353.0,1.9,23.0,573.0,614.13,461.65
2017,3,10,11,15,341.0,353.5,1.95,23.0,616.5,636.43,478.72
2017,3,10,11,30,387.0,354.0,2.0,23.0,660.0,655.0,491.63
2017,3,10,11,45,430.5,342.0,2.15,23.5,688.5,665.16,498.11
2017,3,10,12,0,474.0,330.0,2.3,24.0,717.0,661.41,494.87
2017,3,10,12,15,317.0,377.0,2.35,24.0,637.5,558.17,418.67
2017,3,10,12,30,160.0,424.0,2.4,24.0,558.0,467.18,350.75
2017,3,10,12,45,524.0,273.0,2.5,24.0,708.0,556.28,419.38
2017,3,10,13,0,888.0,122.0,2.6,24.0,858.0,603.04,452.6
2017,3,10,13,15,574.0,263.0,2.65,23.5,737.0,505.49,378.31
2017,3,10,13,30,260.0,404.0,2.7,23.0,616.0,428.3,321.11
2017,3,10,13,45,563.0,263.5,2.75,23.0,708.0,423.79,313.02
2017,3,10,14,0,866.0,123.0,2.8,23.0,800.0,394.1,280.63
2017,3,10,14,15,696.0,196.0,2.85,23.0,728.5,334.26,233.73
2017,3,10,14,30,526.0,269.0,2.9,23.0,657.0,297.92,207.68
2017,3,10,14,45,378.5,297.0,2.95,23.0,570.0,259.08,182.44
2017,3,10,15,0,231.0,325.0,3.0,23.0,483.0,238.14,173.99
2017,3,10,15,15,232.5,303.5,3.0,22.5,454.5,204.37,153.47
2017,3,10,15,30,234.0,282.0,3.0,22.0,426.0,184.94,149.58
2017,3,10,15,45,315.5,244.0,3.0,21.5,421.0,157.64,127.75
2017,3,10,16,0,397.0,206.0,3.0,21.0,416.0,138.82,112.72
2017,3,10,16,15,401.0,182.5,2.9,20.5,376.5,120.37,97.75
2017,3,10,16,30,405.0,159.0,2.8,20.0,337.0,107.66,87.48
2017,3,10,16,45,380.0,142.0,2.7,20.0,292.0,98.18,79.66
2017,3,10,17,0,355.0,125.0,2.6,20.0,247.0,88.22,71.3
2017,3,10,17,15,317.5,106.5,2.5,19.5,200.5,78.61,63.19
2017,3,10,17,30,280.0,88.0,2.4,19.0,154.0,65.82,52.04
2017,3,10,17,45,227.0,67.5,2.3,18.5,111.5,51.21,38.99
2017,3,10,18,0,174.0,47.0,2.2,18.0,69.0,36.21,25.3
2017,3,10,18,15,87.0,23.5,2.15,18.0,34.5,18.6,7.3
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,2.5,1.5,14.5,2.5,0.0,0.0
2017,3,11,7,0,0.0,5.0,1.7,15.0,5.0,4.27,0.0
2017,3,11,7,15,0.0,16.5,1.95,15.0,16.5,13.59,4.97
2017,3,11,7,30,0.0,28.0,2.2,15.0,28.0,23.11,13.73
2017,3,11,7,45,0.0,42.5,2.45,15.5,42.5,35.15,24.24
2017,3,11,8,0,0.0,57.0,2.7,16.0,57.0,47.85,35.16
2017,3,11,8,15,0.0,72.5,2.85,16.0,72.5,62.09,47.27
2017,3,11,8,30,0.0,88.0,3.0,16.0,88.0,76.14,59.03
2017,3,11,8,45,3.5,122.5,3.15,16.5,124.5,113.24,89.86
2017,3,11,9,0,7.0,157.0,3.3,17.0,161.0,150.26,119.99
2017,3,11,9,15,6.5,167.0,3.35,17.0,171.0,156.83,124.84
2017,3,11,9,30,6.0,177.0,3.4,17.0,181.0,163.74,129.99
2017,3,11,9,45,3.5,171.0,3.5,17.5,173.0,153.24,120.72
2017,3,11,10,0,1.0,165.0,3.6,18.0,165.0,143.75,112.38
2017,3,11,10,15,1.5,166.5,3.6,18.0,167.5,144.59,112.8
2017,3,11,10,30,2.0,168.0,3.6,18.0,170.0,145.6,113.37
2017,3,11,10,45,8.0,210.0,3.65,18.0,217.0,188.19,147.41
2017,3,11,11,0,14.0,252.0,3.7,18.0,264.0,230.18,180.49
2017,3,11,11,15,22.0,286.5,3.65,18.0,304.0,266.08,208.45
2017,3,11,11,30,30.0,321.0,3.6,18.0,344.0,313.11,244.69
2017,3,11,11,45,35.0,338.0,3.6,18.5,366.0,327.12,254.64
2017,3,11,12,0,40.0,355.0,3.6,19.0,388.0,339.96,263.73
2017,3,11,12,15,36.0,350.0,3.55,19.0,380.0,326.23,252.81
2017,3,11,12,30,32.0,345.0,3.5,19.0,372.0,313.02,242.43
2017,3,11,12,45,60.5,377.0,3.45,19.0,428.0,350.16,270.94
2017,3,11,13,0,89.0,409.0,3.4,19.0,484.0,382.59,295.19
2017,3,11,13,15,51.5,334.0,3.35,19.0,377.0,295.6,228.46
2017,3,11,13,30,14.0,259.0,3.3,19.0,270.0,217.16,167.89
2017,3,11,13,45,9.0,216.0,3.25,19.0,223.5,179.62,138.67
2017,3,11,14,0,4.0,173.0,3.2,19.0,177.0,142.99,109.88
2017,3,11,14,15,2.0,149.0,3.1,18.5,151.0,122.88,94.21
2017,3,11,14,30,0.0,125.0,3.0,18.0,125.0,103.11,78.68
2017,3,11,14,45,17.0,202.5,2.95,18.0,214.5,164.17,127.19
2017,3,11,15,0,34.0,280.0,2.9,18.0,304.0,203.33,157.82
2017,3,11,15,15,17.0,158.5,2.85,18.0,170.5,127.77,98.73
2017,3,11,15,30,0.0,37.0,2.8,18.0,37.0,30.66,20.96
2017,3,11,15,45,12.5,121.0,2.75,18.0,128.0,98.76,79.75
2017,3,11,16,0,25.0,205.0,2.7,18.0,219.0,156.03,128.65
2017,3,11,16,15,39.5,193.5,2.6,17.5,212.5,139.76,115.39
2017,3,11,16,30,54.0,182.0,2.5,17.0,206.0,131.6,109.05
2017,3,11,16,45,48.5,159.0,2.4,17.0,178.5,116.38,96.3
2017,3,11,17,0,43.0,136.0,2.3,17.0,151.0,100.78,83.05
2017,3,11,17,15,33.5,112.5,2.25,16.5,123.0,84.49,69.09
2017,3,11,17,30,24.0,89.0,2.2,16.0,95.0,67.85,54.48
2017,3,11,17,45,12.0,66.0,2.15,16.0,69.0,51.95,40.09
2017,3,11,18,0,0.0,43.0,2.1,16.0,43.0,34.39,24.02
2017,3,11,18,15,0.0,24.0,2.1,15.5,24.0,19.53,8.53
2017,3,11,18,30,0.0,5.0,2.1,15.0,5.0,4.27,0.0
2017,3,11,18,45,0.0,2.5,2.15,15.0,2.5,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.0,5.35,8.0,8.5,0.0,0.0
2017,3,12,7,0,47.0,16.0,5.3,8.0,17.0,68.17,0.0
2017,3,12,7,15,152.5,37.5,5.25,8.0,57.5,199.62,159.37
2017,3,12,7,30,258.0,59.0,5.2,8.0,98.0,329.13,280.07
2017,3,12,7,45,355.5,72.5,5.2,8.0,151.0,429.76,370.74
2017,3,12,8,0,453.0,86.0,5.2,8.0,204.0,535.25,461.12
2017,3,12,8,15,226.5,65.5,5.15,8.0,124.5,309.88,269.54
2017,3,12,8,30,0.0,45.0,5.1,8.0,45.0,37.2,26.91
2017,3,12,8,45,0.0,80.0,5.1,8.5,80.0,66.75,52.49
2017,3,12,9,0,0.0,115.0,5.1,9.0,115.0,99.72,80.48
2017,3,12,9,15,0.0,108.5,5.05,9.0,108.5,92.26,73.8
2017,3,12,9,30,0.0,102.0,5.0,9.0,102.0,85.69,67.94
2017,3,12,9,45,0.0,115.0,4.95,9.0,115.0,97.17,77.46
2017,3,12,10,0,0.0,128.0,4.9,9.0,128.0,108.57,86.85
2017,3,12,10,15,0.0,136.0,4.85,9.5,136.0,115.39,92.17
2017,3,12,10,30,0.0,144.0,4.8,10.0,144.0,122.17,97.43
2017,3,12,10,45,0.5,148.0,4.8,10.5,148.5,125.81,100.09
2017,3,12,11,0,1.0,152.0,4.8,11.0,153.0,129.42,102.72
2017,3,12,11,15,2.0,156.0,4.7,11.0,158.0,133.39,105.88
2017,3,12,11,30,3.0,160.0,4.6,11.0,163.0,137.28,108.97
2017,3,12,11,45,3.5,163.0,4.6,11.5,166.5,139.81,110.74
2017,3,12,12,0,4.0,166.0,4.6,12.0,170.0,142.26,112.45
2017,3,12,12,15,9.0,215.5,4.5,12.0,223.5,186.89,148.81
2017,3,12,12,30,14.0,265.0,4.4,12.0,277.0,230.22,183.64
2017,3,12,12,45,12.0,247.5,4.35,12.0,258.0,212.67,169.33
2017,3,12,13,0,10.0,230.0,4.3,12.0,239.0,195.65,155.56
2017,3,12,13,15,11.5,244.5,4.15,12.0,255.0,206.51,164.29
2017,3,12,13,30,13.0,259.0,4.0,12.0,271.0,216.75,172.44
2017,3,12,13,45,30.0,304.0,3.9,12.5,329.0,250.49,198.83
2017,3,12,14,0,47.0,349.0,3.8,13.0,387.0,281.44,222.4
2017,3,12,14,15,49.0,340.0,3.6,13.0,378.0,267.62,211.05
2017,3,12,14,30,51.0,331.0,3.4,13.0,369.0,253.58,199.65
2017,3,12,14,45,47.0,312.0,3.2,13.0,346.0,232.3,182.9
2017,3,12,15,0,43.0,293.0,3.0,13.0,323.0,211.95,167.24
2017,3,12,15,15,44.0,277.0,2.8,13.0,306.0,194.31,154.25
2017,3,12,15,30,45.0,261.0,2.6,13.0,289.0,181.32,151.6
2017,3,12,15,45,25.0,217.5,2.45,13.0,233.5,165.67,138.69
2017,3,12,16,0,5.0,174.0,2.3,13.0,178.0,135.58,113.28
2017,3,12,16,15,71.0,184.0,2.15,12.5,216.5,134.87,113.31
2017,3,12,16,30,137.0,194.0,2.0,12.0,255.0,134.38,113.48
2017,3,12,16,45,120.5,172.0,1.9,12.0,220.5,120.7,101.88
2017,3,12,17,0,104.0,150.0,1.8,12.0,186.0,106.57,89.73
2017,3,12,17,15,89.0,124.5,1.55,11.5,151.5,92.12,77.2
2017,3,12,17,30,74.0,99.0,1.3,11.0,117.0,74.35,61.38
2017,3,12,17,45,52.5,73.5,1.1,11.0,85.0,56.19,44.73
2017,3,12,18,0,31.0,48.0,0.9,11.0,53.0,37.65,27.5
2017,3,12,18,15,15.5,27.0,0.85,10.5,29.5,21.73,10.89
2017,3,12,18,30,0.0,6.0,0.8,10.0,6.0,5.12,0.0
2017,3,12,18,45,0.0,3.0,0.75,10.0,3.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,6,45,13.0,7.5,2.1,8.5,8.0,6.4,0.0
2017,3,13,7,0,26.0,15.0,2.2,9.0,16.0,41.57,0.0
2017,3,13,7,15,103.5,41.0,2.35,9.0,55.5,168.57,133.94
2017,3,13,7,30,181.0,67.0,2.5,9.0,95.0,266.25,224.01
2017,3,13,7,45,264.0,86.5,2.65,9.5,146.5,358.7,305.28
2017,3,13,8,0,347.0,106.0,2.8,10.0,198.0,471.85,399.68
2017,3,13,8,15,173.5,109.0,2.9,10.0,155.0,304.52,258.88
2017,3,13,8,30,0.0,112.0,3.0,10.0,112.0,101.59,81.96
2017,3,13,8,45,0.0,83.5,3.2,10.5,83.5,70.02,54.82
2017,3,13,9,0,0.0,55.0,3.4,11.0,55.0,45.55,33.6
2017,3,13,9,15,0.0,81.0,3.5,11.5,81.0,67.27,51.9
2017,3,13,9,30,0.0,107.0,3.6,12.0,107.0,90.23,70.95
2017,3,13,9,45,78.0,204.0,3.75,12.5,253.5,270.67,222.35
2017,3,13,10,0,156.0,301.0,3.9,13.0,400.0,464.95,376.55
2017,3,13,10,15,162.0,321.5,4.1,13.0,430.5,483.86,389.64
2017,3,13,10,30,168.0,342.0,4.3,13.0,461.0,501.32,402.49
2017,3,13,10,45,251.0,346.5,4.5,13.5,532.0,585.31,467.54
2017,3,13,11,0,334.0,351.0,4.7,14.0,603.0,647.21,514.54
2017,3,13,11,15,322.0,367.0,4.8,14.5,617.0,635.51,503.28
2017,3,13,11,30,310.0,383.0,4.9,15.0,631.0,622.38,491.39
2017,3,13,11,45,584.0,269.5,5.05,15.5,748.0,721.74,570.46
2017,3,13,12,0,858.0,156.0,5.2,16.0,865.0,792.21,625.22
2017,3,13,12,15,861.0,156.5,5.25,16.0,874.0,755.33,595.8
2017,3,13,12,30,864.0,157.0,5.3,16.0,883.0,715.58,564.23
2017,3,13,12,45,875.5,150.0,5.35,16.5,885.0,671.99,528.23
2017,3,13,13,0,887.0,143.0,5.4,17.0,887.0,625.37,489.13
2017,3,13,13,15,885.0,142.5,5.35,17.0,878.0,574.18,446.14
2017,3,13,13,30,883.0,142.0,5.3,17.0,869.0,521.37,400.8
2017,3,13,13,45,887.5,136.0,5.3,17.5,853.0,465.6,351.35
2017,3,13,14,0,892.0,130.0,5.3,18.0,837.0,411.81,302.3
2017,3,13,14,15,885.5,128.0,5.2,18.0,810.0,348.84,246.22
2017,3,13,14,30,879.0,126.0,5.1,18.0,783.0,289.38,193.17
2017,3,13,14,45,879.5,119.0,5.0,18.5,751.0,227.68,140.23
2017,3,13,15,0,880.0,112.0,4.9,19.0,719.0,165.57,93.62
2017,3,13,15,15,866.0,109.0,4.7,18.5,677.0,105.18,63.47
2017,3,13,15,30,852.0,106.0,4.5,18.0,635.0,78.61,62.23
2017,3,13,15,45,839.0,100.5,4.35,18.0,587.5,76.18,60.35
2017,3,13,16,0,826.0,95.0,4.2,18.0,540.0,73.6,58.32
2017,3,13,16,15,800.0,91.0,3.8,17.5,487.0,71.76,57.06
2017,3,13,16,30,774.0,87.0,3.4,17.0,434.0,69.87,55.74
2017,3,13,16,45,741.5,80.5,3.0,17.0,378.0,65.87,52.45
2017,3,13,17,0,709.0,74.0,2.6,17.0,322.0,56.59,44.46
2017,3,13,17,15,653.0,67.0,2.25,16.0,264.0,52.08,40.72
2017,3,13,17,30,597.0,60.0,1.9,15.0,206.0,47.5,36.74
2017,3,13,17,45,511.5,50.0,1.6,14.0,151.5,40.19,30.11
2017,3,13,18,0,426.0,40.0,1.3,13.0,97.0,32.76,23.05
2017,3,13,18,15,266.5,25.5,1.25,12.5,55.0,20.97,10.53
2017,3,13,18,30,107.0,11.0,1.2,12.0,13.0,9.39,0.0
2017,3,13,18,45,53.5,5.5,1.2,11.5,6.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,99.0,9.0,1.2,4.5,13.5,77.72,0.0
2017,3,14,7,0,198.0,18.0,1.3,5.0,27.0,201.23,5.19
2017,3,14,7,15,341.0,31.0,1.35,5.5,74.0,353.82,288.54
2017,3,14,7,30,484.0,44.0,1.4,6.0,121.0,494.49,413.28
2017,3,14,7,45,562.0,52.5,1.45,7.0,177.0,582.66,485.96
2017,3,14,8,0,640.0,61.0,1.5,8.0,233.0,672.91,555.48
2017,3,14,8,15,690.0,67.0,1.5,8.5,291.0,736.0,601.03
2017,3,14,8,30,740.0,73.0,1.5,9.0,349.0,792.58,639.62
2017,3,14,8,45,771.5,78.5,1.5,10.0,405.5,836.37,666.23
2017,3,14,9,0,803.0,84.0,1.5,11.0,462.0,877.49,690.07
2017,3,14,9,15,827.0,87.5,1.5,11.5,514.5,906.09,705.84
2017,3,14,9,30,851.0,91.0,1.5,12.0,567.0,931.25,719.19
2017,3,14,9,45,867.0,94.0,1.55,12.5,614.0,944.63,725.21
2017,3,14,10,0,883.0,97.0,1.6,13.0,661.0,943.94,721.99
2017,3,14,10,15,895.5,99.5,1.75,13.5,702.0,945.91,722.27
2017,3,14,10,30,908.0,102.0,1.9,14.0,743.0,943.91,719.89
