Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,10,45,916.0,104.0,2.05,15.0,776.5,933.32,710.46
2017,3,14,11,0,924.0,106.0,2.2,16.0,810.0,918.79,698.52
2017,3,14,11,15,930.0,107.5,2.4,16.5,835.5,898.16,684.22
2017,3,14,11,30,936.0,109.0,2.6,17.0,861.0,873.76,667.25
2017,3,14,11,45,940.0,109.5,2.8,17.5,877.5,843.16,645.86
2017,3,14,12,0,944.0,110.0,3.0,18.0,894.0,809.14,621.9
2017,3,14,12,15,945.0,110.5,3.1,18.0,902.0,769.72,593.32
2017,3,14,12,30,946.0,111.0,3.2,18.0,910.0,727.4,561.25
2017,3,14,12,45,944.0,111.5,3.35,18.5,908.0,680.52,524.19
2017,3,14,13,0,942.0,112.0,3.5,19.0,906.0,631.39,484.52
2017,3,14,13,15,939.0,111.5,3.55,19.0,895.5,578.93,441.88
2017,3,14,13,30,936.0,111.0,3.6,19.0,885.0,524.8,396.67
2017,3,14,13,45,930.0,110.5,3.7,19.5,865.0,468.0,347.51
2017,3,14,14,0,924.0,110.0,3.8,20.0,845.0,410.3,296.52
2017,3,14,14,15,916.5,109.0,3.8,20.0,817.5,351.14,244.15
2017,3,14,14,30,909.0,108.0,3.8,20.0,790.0,291.72,191.79
2017,3,14,14,45,898.5,106.0,3.85,20.0,754.5,231.12,140.97
2017,3,14,15,0,888.0,104.0,3.9,20.0,719.0,171.1,97.01
2017,3,14,15,15,874.0,101.5,3.85,19.5,677.0,111.42,67.45
2017,3,14,15,30,860.0,99.0,3.8,19.0,635.0,74.02,58.03
2017,3,14,15,45,842.5,95.5,3.75,19.0,587.0,72.73,57.13
2017,3,14,16,0,825.0,92.0,3.7,19.0,539.0,71.37,56.16
2017,3,14,16,15,799.0,88.0,3.4,18.5,485.5,69.46,54.83
2017,3,14,16,30,773.0,84.0,3.1,18.0,432.0,67.48,53.43
2017,3,14,16,45,737.5,78.5,2.85,18.0,376.0,64.17,50.74
2017,3,14,17,0,702.0,73.0,2.6,18.0,320.0,55.72,43.5
2017,3,14,17,15,646.5,66.0,2.35,17.0,263.0,51.2,39.77
2017,3,14,17,30,591.0,59.0,2.1,16.0,206.0,46.59,35.79
2017,3,14,17,45,503.0,49.5,1.9,15.0,151.5,39.66,29.53
2017,3,14,18,0,415.0,40.0,1.7,14.0,97.0,32.65,22.88
2017,3,14,18,15,260.0,25.5,1.7,13.5,55.5,20.9,10.7
2017,3,14,18,30,105.0,11.0,1.7,13.0,14.0,9.39,0.0
2017,3,14,18,45,52.5,5.5,1.7,12.5,7.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,6,45,78.5,10.0,1.45,7.5,14.0,64.29,0.0
2017,3,15,7,0,157.0,20.0,1.7,8.0,28.0,173.9,42.64
2017,3,15,7,15,290.5,34.5,1.75,8.5,73.5,319.23,260.83
2017,3,15,7,30,424.0,49.0,1.8,9.0,119.0,453.07,378.53
2017,3,15,7,45,510.5,58.0,1.9,10.0,175.0,548.2,457.03
2017,3,15,8,0,597.0,67.0,2.0,11.0,231.0,645.61,532.64
2017,3,15,8,15,648.5,74.0,2.05,11.5,288.0,710.76,580.45
2017,3,15,8,30,700.0,81.0,2.1,12.0,345.0,775.14,625.68
2017,3,15,8,45,738.0,85.0,2.2,13.0,401.5,821.68,655.49
2017,3,15,9,0,776.0,89.0,2.3,14.0,458.0,860.74,679.18
2017,3,15,9,15,801.0,93.0,2.35,14.5,510.0,890.72,696.85
2017,3,15,9,30,826.0,97.0,2.4,15.0,562.0,917.32,712.05
2017,3,15,9,45,845.0,99.5,2.5,16.0,609.5,932.86,718.68
2017,3,15,10,0,864.0,102.0,2.6,17.0,657.0,944.58,722.84
2017,3,15,10,15,877.0,104.0,2.65,17.5,698.0,936.01,714.2
2017,3,15,10,30,890.0,106.0,2.7,18.0,739.0,934.01,710.48
2017,3,15,10,45,899.5,108.0,2.8,18.5,772.5,924.9,702.44
2017,3,15,11,0,909.0,110.0,2.9,19.0,806.0,911.87,691.93
2017,3,15,11,15,915.5,111.0,2.95,19.0,831.0,891.36,677.41
2017,3,15,11,30,922.0,112.0,3.0,19.0,856.0,867.15,660.46
2017,3,15,11,45,928.5,111.5,3.1,19.5,873.5,837.87,639.14
2017,3,15,12,0,935.0,111.0,3.2,20.0,891.0,805.09,615.4
2017,3,15,12,15,936.5,111.0,3.25,20.0,899.0,765.85,586.8
2017,3,15,12,30,938.0,111.0,3.3,20.0,907.0,723.72,554.82
2017,3,15,12,45,937.0,111.5,3.35,20.5,905.5,677.75,518.28
2017,3,15,13,0,936.0,112.0,3.4,21.0,904.0,629.47,479.22
2017,3,15,13,15,933.0,111.5,3.45,21.0,893.5,577.27,437.17
2017,3,15,13,30,930.0,111.0,3.5,21.0,883.0,523.41,392.59
2017,3,15,13,45,924.0,111.0,3.55,21.0,864.0,467.26,344.96
2017,3,15,14,0,918.0,111.0,3.6,21.0,845.0,410.2,295.36
2017,3,15,14,15,911.0,109.5,3.6,21.0,817.5,351.14,243.36
2017,3,15,14,30,904.0,108.0,3.6,21.0,790.0,291.8,191.3
2017,3,15,14,45,885.0,110.0,3.6,21.0,752.5,232.59,142.08
2017,3,15,15,0,866.0,112.0,3.6,21.0,715.0,166.31,93.43
2017,3,15,15,15,851.5,109.5,3.55,20.5,673.0,107.04,63.46
2017,3,15,15,30,837.0,107.0,3.5,20.0,631.0,78.76,61.8
2017,3,15,15,45,814.0,104.5,3.45,20.0,582.0,78.29,61.62
2017,3,15,16,0,791.0,102.0,3.4,20.0,533.0,77.83,61.44
2017,3,15,16,15,763.5,98.0,3.15,19.5,480.5,76.22,60.4
2017,3,15,16,30,736.0,94.0,2.9,19.0,428.0,68.15,53.78
2017,3,15,16,45,693.0,89.0,2.7,19.0,371.5,65.73,51.88
2017,3,15,17,0,650.0,84.0,2.5,19.0,315.0,63.3,49.92
2017,3,15,17,15,592.0,76.0,2.25,18.0,258.5,58.38,45.91
2017,3,15,17,30,534.0,68.0,2.0,17.0,202.0,53.37,41.62
2017,3,15,17,45,439.5,57.0,1.75,16.5,148.5,45.53,34.5
2017,3,15,18,0,345.0,46.0,1.5,16.0,95.0,37.56,26.96
2017,3,15,18,15,172.5,30.0,1.6,15.5,54.5,23.19,12.63
2017,3,15,18,30,0.0,14.0,1.7,15.0,14.0,11.95,0.0
2017,3,15,18,45,0.0,7.0,1.8,15.0,7.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,39.5,11.5,3.1,13.5,14.0,37.98,0.0
2017,3,16,7,0,79.0,23.0,3.3,14.0,28.0,109.78,41.29
2017,3,16,7,15,193.0,43.0,3.4,14.5,71.5,255.31,205.69
2017,3,16,7,30,307.0,63.0,3.5,15.0,115.0,376.02,312.08
2017,3,16,7,45,153.5,35.5,3.65,15.5,61.5,200.43,168.41
2017,3,16,8,0,0.0,8.0,3.8,16.0,8.0,6.57,0.0
2017,3,16,8,15,0.0,10.5,3.95,16.5,10.5,8.64,1.72
2017,3,16,8,30,0.0,13.0,4.1,17.0,13.0,10.71,3.45
2017,3,16,8,45,0.0,53.5,4.3,17.5,53.5,44.29,31.74
2017,3,16,9,0,0.0,94.0,4.5,18.0,94.0,79.06,60.5
2017,3,16,9,15,0.0,105.0,4.65,18.5,105.0,88.75,68.12
2017,3,16,9,30,0.0,116.0,4.8,19.0,116.0,98.39,75.64
2017,3,16,9,45,5.5,165.5,5.0,19.5,169.0,149.24,116.74
2017,3,16,10,0,11.0,215.0,5.2,20.0,222.0,200.47,157.34
2017,3,16,10,15,6.5,189.5,5.3,20.5,193.5,170.21,132.35
2017,3,16,10,30,2.0,164.0,5.4,21.0,165.0,141.81,109.05
2017,3,16,10,45,4.5,182.5,5.5,21.5,185.5,159.99,123.19
2017,3,16,11,0,7.0,201.0,5.6,22.0,206.0,177.86,136.92
2017,3,16,11,15,5.5,184.0,5.6,22.0,188.5,160.73,123.14
2017,3,16,11,30,4.0,167.0,5.6,22.0,171.0,144.13,109.86
2017,3,16,11,45,4.5,172.0,5.6,22.5,176.5,148.31,112.85
2017,3,16,12,0,5.0,177.0,5.6,23.0,182.0,152.36,115.72
2017,3,16,12,15,6.0,182.5,5.6,23.0,188.5,157.06,119.36
2017,3,16,12,30,7.0,188.0,5.6,23.0,195.0,161.57,122.85
2017,3,16,12,45,81.0,312.0,5.6,23.5,382.0,310.09,238.25
2017,3,16,13,0,155.0,436.0,5.6,24.0,569.0,441.69,336.35
2017,3,16,13,15,254.0,414.0,5.55,24.0,627.5,458.16,347.73
2017,3,16,13,30,353.0,392.0,5.5,24.0,686.0,464.6,350.53
2017,3,16,13,45,270.0,398.5,5.5,24.0,621.0,405.83,305.25
2017,3,16,14,0,187.0,405.0,5.5,24.0,556.0,361.69,271.83
2017,3,16,14,15,155.5,389.0,5.45,24.0,512.0,322.66,241.91
2017,3,16,14,30,124.0,373.0,5.4,24.0,468.0,287.71,215.54
2017,3,16,14,45,457.0,261.0,5.35,24.0,584.5,245.5,168.87
2017,3,16,15,0,790.0,149.0,5.3,24.0,701.0,175.94,102.92
2017,3,16,15,15,773.0,145.0,5.2,23.5,659.0,118.96,73.35
2017,3,16,15,30,756.0,141.0,5.1,23.0,617.0,90.84,71.21
2017,3,16,15,45,735.5,135.5,5.0,23.0,569.5,89.5,70.31
2017,3,16,16,0,715.0,130.0,4.9,23.0,522.0,88.08,69.35
2017,3,16,16,15,684.5,124.0,4.7,22.5,469.5,86.06,68.03
2017,3,16,16,30,654.0,118.0,4.5,22.0,417.0,83.97,66.63
2017,3,16,16,45,617.5,109.0,4.3,22.0,362.5,79.47,63.02
2017,3,16,17,0,581.0,100.0,4.1,22.0,308.0,74.76,59.17
2017,3,16,17,15,521.5,90.0,4.05,21.5,252.5,68.84,54.28
2017,3,16,17,30,462.0,80.0,4.0,21.0,197.0,59.9,46.58
2017,3,16,17,45,383.5,65.5,3.95,20.5,145.5,49.61,37.43
2017,3,16,18,0,305.0,51.0,3.9,20.0,94.0,39.06,27.76
2017,3,16,18,15,176.5,32.0,4.0,19.5,54.5,24.7,13.75
2017,3,16,18,30,48.0,13.0,4.1,19.0,15.0,11.1,0.0
2017,3,16,18,45,24.0,6.5,4.2,18.5,7.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,48.5,12.5,4.9,16.5,15.5,45.38,0.0
2017,3,17,7,0,97.0,25.0,5.1,17.0,31.0,128.63,63.1
2017,3,17,7,15,209.5,44.0,5.35,17.5,75.0,269.62,216.91
2017,3,17,7,30,322.0,63.0,5.6,18.0,119.0,388.68,321.68
2017,3,17,7,45,161.0,42.5,5.95,18.5,70.5,219.35,183.09
2017,3,17,8,0,0.0,22.0,6.3,19.0,22.0,18.12,9.65
2017,3,17,8,15,304.0,62.5,6.45,19.0,180.0,376.58,316.61
2017,3,17,8,30,608.0,103.0,6.6,19.0,338.0,722.71,591.98
2017,3,17,8,45,304.0,89.5,6.75,19.5,207.0,416.39,345.24
2017,3,17,9,0,0.0,76.0,6.9,20.0,76.0,63.08,46.68
2017,3,17,9,15,0.0,102.5,6.85,20.5,102.5,86.38,65.66
2017,3,17,9,30,0.0,129.0,6.8,21.0,129.0,110.44,84.87
2017,3,17,9,45,9.0,183.0,6.8,21.5,189.0,169.34,132.22
2017,3,17,10,0,18.0,237.0,6.8,22.0,249.0,228.54,178.86
2017,3,17,10,15,16.0,241.0,6.7,22.0,252.0,227.83,177.67
2017,3,17,10,30,14.0,245.0,6.6,22.0,255.0,227.44,176.84
2017,3,17,10,45,21.5,278.0,6.55,22.5,294.0,262.83,204.01
2017,3,17,11,0,29.0,311.0,6.5,23.0,333.0,312.69,241.91
2017,3,17,11,15,23.0,297.0,6.4,23.0,315.0,276.17,213.09
2017,3,17,11,30,17.0,283.0,6.3,23.0,297.0,256.13,197.15
2017,3,17,11,45,105.0,357.0,6.2,23.5,445.5,409.77,316.08
2017,3,17,12,0,193.0,431.0,6.1,24.0,594.0,529.93,405.61
2017,3,17,12,15,266.0,420.5,6.0,24.0,647.0,562.31,429.59
2017,3,17,12,30,339.0,410.0,5.9,24.0,700.0,579.95,442.39
2017,3,17,12,45,602.5,277.5,5.8,24.5,792.0,613.73,468.28
2017,3,17,13,0,866.0,145.0,5.7,25.0,884.0,620.41,471.66
2017,3,17,13,15,863.5,144.5,5.6,25.0,874.0,569.78,430.15
2017,3,17,13,30,861.0,144.0,5.5,25.0,864.0,517.65,386.71
2017,3,17,13,45,858.5,141.0,5.45,25.0,845.5,462.36,339.92
2017,3,17,14,0,856.0,138.0,5.4,25.0,827.0,406.11,291.3
2017,3,17,14,15,848.0,136.0,5.25,25.0,800.0,348.2,240.77
2017,3,17,14,30,840.0,134.0,5.1,25.0,773.0,290.37,190.55
2017,3,17,14,45,814.5,139.0,5.0,25.0,735.5,234.63,144.8
2017,3,17,15,0,789.0,144.0,4.9,25.0,698.0,181.48,106.69
2017,3,17,15,15,773.0,140.5,4.75,24.5,656.5,117.14,71.06
2017,3,17,15,30,757.0,137.0,4.6,24.0,615.0,88.2,68.68
2017,3,17,15,45,740.5,130.5,4.5,24.0,568.5,86.21,67.24
2017,3,17,16,0,724.0,124.0,4.4,24.0,522.0,84.07,65.67
2017,3,17,16,15,694.5,118.5,4.1,23.5,470.0,82.26,64.5
2017,3,17,16,30,665.0,113.0,3.8,23.0,418.0,80.37,63.27
2017,3,17,16,45,628.5,104.5,3.55,23.0,364.0,76.1,59.87
2017,3,17,17,0,592.0,96.0,3.3,23.0,310.0,71.64,56.24
2017,3,17,17,15,533.5,87.0,3.05,22.0,254.5,66.4,52.05
2017,3,17,17,30,475.0,78.0,2.8,21.0,199.0,61.03,47.57
2017,3,17,17,45,389.0,64.5,2.6,20.5,147.0,48.89,36.84
2017,3,17,18,0,303.0,51.0,2.4,20.0,95.0,39.03,27.79
2017,3,17,18,15,176.5,32.5,2.55,19.5,55.0,25.07,14.27
2017,3,17,18,30,50.0,14.0,2.7,19.0,15.0,11.95,0.0
2017,3,17,18,45,25.0,7.0,2.9,19.0,7.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,43.5,13.5,2.1,15.5,16.5,42.78,0.0
2017,3,18,7,0,87.0,27.0,2.4,16.0,33.0,126.51,72.17
2017,3,18,7,15,196.5,47.0,2.55,16.5,77.5,264.12,212.64
2017,3,18,7,30,306.0,67.0,2.7,17.0,122.0,381.93,314.27
2017,3,18,7,45,153.0,55.0,2.85,18.0,82.5,212.58,176.5
2017,3,18,8,0,0.0,43.0,3.0,19.0,43.0,35.53,24.32
2017,3,18,8,15,296.0,76.5,3.05,19.5,192.5,390.98,324.48
2017,3,18,8,30,592.0,110.0,3.1,20.0,342.0,717.81,573.38
2017,3,18,8,45,314.5,152.0,3.15,20.5,277.5,486.01,391.21
2017,3,18,9,0,37.0,194.0,3.2,21.0,213.0,235.63,186.51
2017,3,18,9,15,20.5,186.5,3.15,21.0,197.5,188.76,148.57
2017,3,18,9,30,4.0,179.0,3.1,21.0,182.0,162.58,126.56
2017,3,18,9,45,3.0,174.5,3.05,21.5,176.5,155.33,120.15
2017,3,18,10,0,2.0,170.0,3.0,22.0,171.0,148.83,114.39
2017,3,18,10,15,16.0,230.0,2.95,22.5,242.0,217.13,167.95
2017,3,18,10,30,30.0,290.0,2.9,23.0,313.0,302.74,233.16
2017,3,18,10,45,16.0,224.0,2.9,23.5,236.5,207.79,159.01
2017,3,18,11,0,2.0,158.0,2.9,24.0,160.0,135.49,102.02
2017,3,18,11,15,8.0,209.5,2.9,24.0,216.5,185.22,140.83
2017,3,18,11,30,14.0,261.0,2.9,24.0,273.0,234.21,178.32
2017,3,18,11,45,23.0,305.5,2.9,24.5,325.0,278.23,211.21
2017,3,18,12,0,32.0,350.0,2.9,25.0,377.0,329.23,248.71
2017,3,18,12,15,228.0,361.0,2.9,25.0,557.0,484.87,366.36
2017,3,18,12,30,424.0,372.0,2.9,25.0,737.0,609.07,455.73
2017,3,18,12,45,324.5,404.0,2.9,25.0,683.5,540.62,403.81
2017,3,18,13,0,225.0,436.0,2.9,25.0,630.0,481.94,359.91
2017,3,18,13,15,548.5,288.0,2.9,25.0,751.5,517.49,385.98
2017,3,18,13,30,872.0,140.0,2.9,25.0,873.0,521.45,384.56
2017,3,18,13,45,870.5,136.5,2.95,25.0,854.5,467.16,339.44
2017,3,18,14,0,869.0,133.0,3.0,25.0,836.0,408.13,289.84
2017,3,18,14,15,861.0,131.0,3.0,25.0,808.5,349.52,239.64
2017,3,18,14,30,853.0,129.0,3.0,25.0,781.0,290.97,189.49
2017,3,18,14,45,598.0,222.0,3.0,25.0,669.0,245.78,161.64
2017,3,18,15,0,343.0,315.0,3.0,25.0,557.0,238.39,167.72
2017,3,18,15,15,579.5,213.0,2.95,25.0,593.0,154.6,103.99
2017,3,18,15,30,816.0,111.0,2.9,25.0,629.0,80.65,62.02
2017,3,18,15,45,800.5,106.0,2.9,25.0,582.0,78.74,60.69
2017,3,18,16,0,785.0,101.0,2.9,25.0,535.0,76.7,59.19
2017,3,18,16,15,758.5,96.5,2.7,24.5,482.5,74.73,57.87
2017,3,18,16,30,732.0,92.0,2.5,24.0,430.0,66.46,51.2
2017,3,18,16,45,696.5,86.0,2.35,24.0,375.0,63.38,48.77
2017,3,18,17,0,661.0,80.0,2.2,24.0,320.0,60.17,46.2
2017,3,18,17,15,606.0,73.0,1.95,23.0,263.5,55.93,42.84
2017,3,18,17,30,551.0,66.0,1.7,22.0,207.0,51.62,39.26
2017,3,18,17,45,464.0,55.5,1.5,21.5,154.0,44.16,32.64
2017,3,18,18,0,377.0,45.0,1.3,21.0,101.0,36.55,25.61
2017,3,18,18,15,236.0,29.5,1.35,20.5,59.5,24.14,13.65
2017,3,18,18,30,95.0,14.0,1.4,20.0,18.0,11.95,0.0
2017,3,18,18,45,47.5,7.0,1.45,19.5,9.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,6,45,71.5,14.0,2.35,16.0,19.0,63.54,0.0
2017,3,19,7,0,143.0,28.0,2.7,17.0,38.0,187.47,119.62
2017,3,19,7,15,264.0,44.5,2.85,17.5,85.0,313.08,252.77
2017,3,19,7,30,385.0,61.0,3.0,18.0,132.0,438.43,359.39
2017,3,19,7,45,477.5,69.5,3.2,18.5,188.0,539.98,441.76
2017,3,19,8,0,570.0,78.0,3.4,19.0,244.0,642.76,521.08
2017,3,19,8,15,621.0,85.0,3.45,19.5,301.0,707.65,567.93
2017,3,19,8,30,672.0,92.0,3.5,20.0,358.0,771.58,612.28
2017,3,19,8,45,716.0,95.0,3.6,20.5,415.0,822.36,645.89
2017,3,19,9,0,760.0,98.0,3.7,21.0,472.0,870.95,677.19
2017,3,19,9,15,785.0,102.0,3.7,21.5,524.0,894.66,689.9
2017,3,19,9,30,810.0,106.0,3.7,22.0,576.0,921.16,704.62
2017,3,19,9,45,831.5,107.5,3.75,22.5,624.0,937.77,712.73
2017,3,19,10,0,853.0,109.0,3.8,23.0,672.0,950.55,718.38
2017,3,19,10,15,866.0,111.5,3.85,23.0,712.5,952.54,718.24
2017,3,19,10,30,879.0,114.0,3.9,23.0,753.0,940.17,708.59
2017,3,19,10,45,889.5,115.0,3.95,23.5,786.0,930.69,699.85
2017,3,19,11,0,900.0,116.0,4.0,24.0,819.0,917.33,688.64
2017,3,19,11,15,906.0,117.5,4.05,24.0,844.0,896.73,674.0
2017,3,19,11,30,912.0,119.0,4.1,24.0,869.0,872.44,656.97
2017,3,19,11,45,916.0,119.5,4.15,24.5,885.5,842.04,634.54
2017,3,19,12,0,920.0,120.0,4.2,25.0,902.0,808.32,609.9
2017,3,19,12,15,921.0,120.5,4.2,25.0,909.5,769.27,581.43
2017,3,19,12,30,922.0,121.0,4.2,25.0,917.0,727.41,549.76
2017,3,19,12,45,921.5,121.0,4.25,25.5,915.0,681.6,513.72
2017,3,19,13,0,921.0,121.0,4.3,26.0,913.0,633.51,475.3
2017,3,19,13,15,918.0,120.5,4.3,26.0,902.0,581.68,434.0
2017,3,19,13,30,915.0,120.0,4.3,26.0,891.0,528.26,390.37
2017,3,19,13,45,909.5,119.0,4.3,26.0,871.5,472.07,343.46
2017,3,19,14,0,904.0,118.0,4.3,26.0,852.0,415.02,294.71
2017,3,19,14,15,896.5,116.5,4.25,26.0,824.0,356.38,243.96
2017,3,19,14,30,889.0,115.0,4.2,26.0,796.0,297.57,193.16
2017,3,19,14,45,869.0,117.5,4.2,26.0,758.5,239.1,145.16
2017,3,19,15,0,849.0,120.0,4.2,26.0,721.0,174.01,97.61
2017,3,19,15,15,834.5,117.0,4.15,25.5,679.0,115.29,66.9
2017,3,19,15,30,820.0,114.0,4.1,25.0,637.0,82.59,63.69
2017,3,19,15,45,798.0,111.0,4.05,25.0,588.0,82.02,63.43
2017,3,19,16,0,776.0,108.0,4.0,25.0,539.0,81.44,63.16
2017,3,19,16,15,748.5,103.5,3.75,24.5,486.5,72.68,56.14
2017,3,19,16,30,721.0,99.0,3.5,24.0,434.0,71.04,55.08
2017,3,19,16,45,683.5,92.5,3.3,24.0,378.0,67.78,52.52
2017,3,19,17,0,646.0,86.0,3.1,24.0,322.0,64.4,49.81
2017,3,19,17,15,590.0,78.5,2.8,23.0,265.5,59.97,46.31
2017,3,19,17,30,534.0,71.0,2.5,22.0,209.0,55.47,42.58
2017,3,19,17,45,449.5,59.5,2.2,21.5,155.5,47.36,35.4
2017,3,19,18,0,365.0,48.0,1.9,21.0,102.0,39.05,27.77
2017,3,19,18,15,228.5,31.5,1.9,20.5,60.0,24.44,14.04
2017,3,19,18,30,92.0,15.0,1.9,20.0,18.0,12.8,0.0
2017,3,19,18,45,46.0,7.5,1.95,19.5,9.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,20,6,45,93.5,14.0,3.5,15.5,21.0,79.68,0.0
2017,3,20,7,0,187.0,28.0,3.8,16.0,42.0,223.1,153.5
2017,3,20,7,15,307.5,43.5,4.0,16.5,91.0,345.84,282.15
2017,3,20,7,30,428.0,59.0,4.2,17.0,140.0,474.32,391.35
2017,3,20,7,45,512.5,68.5,4.45,17.5,197.5,570.48,470.28
2017,3,20,8,0,597.0,78.0,4.7,18.0,255.0,668.3,546.84
2017,3,20,8,15,647.0,85.0,4.75,18.5,313.0,732.91,594.11
2017,3,20,8,30,697.0,92.0,4.8,19.0,371.0,796.43,638.8
2017,3,20,8,45,741.0,94.5,4.85,20.0,429.5,846.94,671.18
2017,3,20,9,0,785.0,97.0,4.9,21.0,488.0,889.23,696.76
2017,3,20,9,15,488.5,183.5,4.9,21.0,435.0,707.49,560.12
2017,3,20,9,30,192.0,270.0,4.9,21.0,382.0,480.17,380.12
2017,3,20,9,45,120.5,277.5,4.95,21.5,350.0,412.69,325.18
2017,3,20,10,0,49.0,285.0,5.0,22.0,318.0,326.43,255.07
2017,3,20,10,15,90.0,321.0,5.0,22.5,385.5,397.42,309.75
2017,3,20,10,30,131.0,357.0,5.0,23.0,453.0,483.71,374.07
2017,3,20,10,45,528.5,235.5,5.0,23.5,647.0,741.04,571.73
2017,3,20,11,0,926.0,114.0,5.0,24.0,841.0,939.81,711.3
2017,3,20,11,15,932.0,115.0,5.0,24.0,866.5,918.04,694.09
2017,3,20,11,30,938.0,116.0,5.0,24.0,892.0,892.51,675.78
2017,3,20,11,45,949.5,112.5,5.0,24.5,910.5,863.48,653.81
2017,3,20,12,0,961.0,109.0,5.0,25.0,929.0,830.69,629.34
2017,3,20,12,15,962.0,109.5,4.95,25.0,936.5,790.25,599.94
2017,3,20,12,30,963.0,110.0,4.9,25.0,944.0,746.88,566.69
2017,3,20,12,45,962.5,110.0,4.9,25.5,942.0,699.43,529.0
2017,3,20,13,0,962.0,110.0,4.9,26.0,940.0,649.6,488.85
2017,3,20,13,15,959.0,109.5,4.85,26.0,929.0,595.9,445.74
2017,3,20,13,30,956.0,109.0,4.8,26.0,918.0,540.52,400.21
2017,3,20,13,45,952.0,107.5,4.8,26.0,898.0,482.53,351.6
2017,3,20,14,0,948.0,106.0,4.8,26.0,878.0,423.45,300.89
2017,3,20,14,15,941.0,104.5,4.7,25.5,850.0,362.61,248.41
2017,3,20,14,30,934.0,103.0,4.6,25.0,822.0,301.48,195.62
2017,3,20,14,45,920.0,103.0,4.55,25.0,784.5,240.02,144.46
2017,3,20,15,0,906.0,103.0,4.5,25.0,747.0,179.51,99.93
2017,3,20,15,15,892.5,100.5,4.4,25.0,704.0,118.68,67.88
2017,3,20,15,30,879.0,98.0,4.3,25.0,661.0,83.1,64.1
2017,3,20,15,45,863.0,94.0,4.2,25.0,612.0,71.54,54.66
2017,3,20,16,0,847.0,90.0,4.1,25.0,563.0,69.84,53.43
2017,3,20,16,15,822.0,86.5,3.75,24.5,509.0,68.26,52.4
2017,3,20,16,30,797.0,83.0,3.4,24.0,455.0,66.62,51.32
2017,3,20,16,45,764.5,77.5,3.1,23.5,398.0,63.3,48.8
2017,3,20,17,0,732.0,72.0,2.8,23.0,341.0,59.87,46.13
2017,3,20,17,15,680.0,66.0,2.55,22.0,282.5,51.16,38.89
2017,3,20,17,30,628.0,60.0,2.3,21.0,224.0,47.3,35.69
2017,3,20,17,45,547.0,51.0,2.05,20.0,168.0,40.8,29.97
2017,3,20,18,0,466.0,42.0,1.8,19.0,112.0,34.21,23.89
2017,3,20,18,15,316.5,28.5,1.85,18.5,67.0,23.35,13.44
2017,3,20,18,30,167.0,15.0,1.9,18.0,22.0,12.29,0.0
2017,3,20,18,45,83.5,7.5,1.95,18.0,11.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,6,45,103.0,15.0,4.05,15.5,23.5,87.72,0.0
2017,3,21,7,0,206.0,30.0,4.3,16.0,47.0,244.04,175.81
2017,3,21,7,15,327.0,44.5,4.45,16.5,96.5,364.6,298.42
2017,3,21,7,30,448.0,59.0,4.6,17.0,146.0,492.59,407.1
2017,3,21,7,45,543.0,65.0,4.75,17.5,204.5,594.18,489.87
2017,3,21,8,0,638.0,71.0,4.9,18.0,263.0,697.44,569.93
2017,3,21,8,15,685.0,77.5,4.9,18.5,321.5,759.3,614.51
2017,3,21,8,30,732.0,84.0,4.9,19.0,380.0,820.07,656.57
2017,3,21,8,45,523.5,144.5,4.95,19.5,371.5,696.82,560.91
2017,3,21,9,0,315.0,205.0,5.0,20.0,363.0,551.84,443.7
2017,3,21,9,15,586.0,149.5,5.0,20.5,481.5,771.06,611.67
2017,3,21,9,30,857.0,94.0,5.0,21.0,600.0,955.5,740.18
2017,3,21,9,45,876.0,95.5,5.0,21.5,647.5,958.94,737.78
2017,3,21,10,0,895.0,97.0,5.0,22.0,695.0,969.44,741.69
2017,3,21,10,15,906.5,99.0,4.95,22.5,735.0,969.52,738.1
2017,3,21,10,30,918.0,101.0,4.9,23.0,775.0,965.62,732.05
2017,3,21,10,45,926.0,102.5,4.85,23.5,808.0,953.96,720.92
2017,3,21,11,0,934.0,104.0,4.8,24.0,841.0,938.37,707.37
2017,3,21,11,15,939.5,105.0,4.75,24.0,866.0,916.19,690.95
2017,3,21,11,30,945.0,106.0,4.7,24.0,891.0,890.27,672.12
2017,3,21,11,45,943.0,109.5,4.7,24.5,905.5,857.1,647.4
2017,3,21,12,0,941.0,113.0,4.7,25.0,920.0,820.74,620.6
2017,3,21,12,15,941.5,113.5,4.65,25.0,927.0,780.57,591.4
2017,3,21,12,30,942.0,114.0,4.6,25.0,934.0,737.59,558.59
2017,3,21,12,45,940.5,114.5,4.55,25.5,931.5,690.73,521.3
2017,3,21,13,0,939.0,115.0,4.5,26.0,929.0,641.63,481.73
2017,3,21,13,15,935.5,114.5,4.45,26.0,917.5,588.68,439.45
2017,3,21,13,30,932.0,114.0,4.4,26.0,906.0,534.17,394.86
2017,3,21,13,45,926.0,113.5,4.4,26.0,886.0,477.27,347.4
2017,3,21,14,0,920.0,113.0,4.4,26.0,866.0,419.53,298.07
2017,3,21,14,15,912.5,111.5,4.35,26.0,837.5,360.02,246.54
2017,3,21,14,30,905.0,110.0,4.3,26.0,809.0,300.32,194.91
2017,3,21,14,45,889.5,110.5,4.25,26.0,771.5,240.5,145.43
2017,3,21,15,0,874.0,111.0,4.2,26.0,734.0,181.81,102.39
2017,3,21,15,15,859.5,108.5,4.15,25.5,691.5,113.18,63.63
2017,3,21,15,30,845.0,106.0,4.1,25.0,649.0,77.56,59.47
2017,3,21,15,45,825.5,103.0,4.05,25.0,600.0,76.82,59.06
2017,3,21,16,0,806.0,100.0,4.0,25.0,551.0,76.04,58.61
2017,3,21,16,15,779.5,95.5,3.75,24.5,498.0,74.04,57.26
2017,3,21,16,30,753.0,91.0,3.5,24.0,445.0,71.95,55.83
2017,3,21,16,45,715.5,86.0,3.25,24.0,388.5,63.38,48.75
2017,3,21,17,0,678.0,81.0,3.0,24.0,332.0,60.87,46.78
2017,3,21,17,15,624.0,74.0,2.7,23.0,274.5,56.65,43.45
2017,3,21,17,30,570.0,67.0,2.4,22.0,217.0,52.34,39.9
2017,3,21,17,45,484.5,57.0,2.15,21.0,162.5,45.3,33.74
2017,3,21,18,0,399.0,47.0,1.9,20.0,108.0,38.15,27.19
2017,3,21,18,15,260.5,31.5,2.05,19.5,64.5,25.78,15.46
2017,3,21,18,30,122.0,16.0,2.2,19.0,21.0,12.49,0.0
2017,3,21,18,45,61.0,8.0,2.35,19.0,10.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,6,45,44.0,17.5,2.75,16.5,21.0,47.07,0.0
2017,3,22,7,0,88.0,35.0,3.0,17.0,42.0,149.58,108.38
2017,3,22,7,15,182.5,57.5,3.1,17.5,88.0,253.83,206.26
2017,3,22,7,30,277.0,80.0,3.2,18.0,134.0,362.77,299.39
2017,3,22,7,45,362.0,93.5,3.35,19.0,188.5,471.68,387.88
2017,3,22,8,0,447.0,107.0,3.5,20.0,243.0,569.01,463.36
2017,3,22,8,15,499.5,117.5,3.5,20.0,298.5,635.11,512.62
2017,3,22,8,30,552.0,128.0,3.5,20.0,354.0,701.28,560.36
2017,3,22,8,45,277.5,144.0,3.5,20.5,258.0,442.78,357.71
2017,3,22,9,0,3.0,160.0,3.5,21.0,162.0,146.64,114.13
2017,3,22,9,15,5.0,176.5,3.45,21.5,179.5,162.75,126.89
2017,3,22,9,30,7.0,193.0,3.4,22.0,197.0,178.77,138.97
2017,3,22,9,45,17.0,228.0,3.4,22.5,239.5,220.75,171.61
2017,3,22,10,0,27.0,263.0,3.4,23.0,282.0,262.1,203.1
2017,3,22,10,15,87.5,313.0,3.45,23.0,377.5,385.98,298.87
2017,3,22,10,30,148.0,363.0,3.5,23.0,473.0,505.64,388.05
2017,3,22,10,45,149.5,380.5,3.55,23.5,495.5,514.3,392.24
2017,3,22,11,0,151.0,398.0,3.6,24.0,518.0,521.64,395.99
2017,3,22,11,15,127.0,406.0,3.7,24.0,509.5,496.55,376.47
2017,3,22,11,30,103.0,414.0,3.8,24.0,501.0,459.74,348.62
2017,3,22,11,45,194.0,420.5,3.9,24.5,586.5,538.03,406.77
2017,3,22,12,0,285.0,427.0,4.0,25.0,672.0,604.85,454.67
2017,3,22,12,15,211.5,437.5,4.05,25.0,620.5,532.75,400.64
2017,3,22,12,30,138.0,448.0,4.1,25.0,569.0,473.69,356.26
2017,3,22,12,45,515.5,291.5,4.15,25.5,740.5,574.57,433.57
2017,3,22,13,0,893.0,135.0,4.2,26.0,912.0,631.81,474.23
2017,3,22,13,15,890.0,134.5,4.25,26.0,901.0,580.97,433.46
2017,3,22,13,30,887.0,134.0,4.3,26.0,890.0,528.64,390.94
2017,3,22,13,45,882.5,132.5,4.35,26.0,871.0,473.7,345.26
2017,3,22,14,0,878.0,131.0,4.4,26.0,852.0,417.88,297.73
2017,3,22,14,15,870.0,129.0,4.4,26.0,824.0,359.98,247.82
2017,3,22,14,30,862.0,127.0,4.4,26.0,796.0,295.81,193.16
2017,3,22,14,45,846.5,127.0,4.45,26.0,759.0,236.99,144.59
2017,3,22,15,0,831.0,127.0,4.5,26.0,722.0,179.56,102.26
2017,3,22,15,15,815.5,124.0,4.5,25.5,679.5,121.8,71.06
2017,3,22,15,30,800.0,121.0,4.5,25.0,637.0,86.47,66.88
2017,3,22,15,45,778.5,117.5,4.5,25.0,589.0,85.79,66.54
2017,3,22,16,0,757.0,114.0,4.5,25.0,541.0,77.45,59.78
2017,3,22,16,15,729.0,109.5,4.35,24.5,488.0,76.06,58.97
2017,3,22,16,30,701.0,105.0,4.2,24.0,435.0,74.62,58.09
2017,3,22,16,45,658.5,99.5,4.1,24.0,379.0,72.24,56.29
2017,3,22,17,0,616.0,94.0,4.0,24.0,323.0,69.82,54.42
2017,3,22,17,15,559.5,85.5,3.75,23.0,267.0,64.9,50.54
2017,3,22,17,30,503.0,77.0,3.5,22.0,211.0,59.86,46.39
2017,3,22,17,45,413.5,65.5,3.25,21.5,158.0,49.65,37.42
2017,3,22,18,0,324.0,54.0,3.0,21.0,105.0,41.25,29.73
2017,3,22,18,15,199.5,36.0,3.15,20.5,63.0,27.72,17.07
2017,3,22,18,30,75.0,18.0,3.3,20.0,21.0,14.27,0.0
2017,3,22,18,45,37.5,9.0,3.5,20.0,10.5,7.68,0.0
2017,3,22,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,124.5,16.5,4.85,17.5,27.5,105.35,0.0
2017,3,23,7,0,249.0,33.0,5.1,18.0,55.0,284.7,215.63
2017,3,23,7,15,367.5,46.0,5.35,18.0,106.0,401.32,328.47
2017,3,23,7,30,486.0,59.0,5.6,18.0,157.0,527.58,435.99
2017,3,23,7,45,565.5,66.5,5.9,18.5,215.5,618.66,510.51
2017,3,23,8,0,645.0,74.0,6.2,19.0,274.0,711.06,582.66
2017,3,23,8,15,407.0,124.5,6.3,19.5,259.5,560.83,462.14
2017,3,23,8,30,169.0,175.0,6.4,20.0,245.0,366.63,300.02
2017,3,23,8,45,492.0,132.5,6.5,20.5,375.5,654.36,532.61
2017,3,23,9,0,815.0,90.0,6.6,21.0,506.0,915.26,725.27
2017,3,23,9,15,568.5,173.5,6.7,21.5,478.0,775.65,617.38
2017,3,23,9,30,322.0,257.0,6.8,22.0,450.0,610.11,484.13
2017,3,23,9,45,611.0,178.0,6.9,22.5,578.5,820.09,645.99
2017,3,23,10,0,900.0,99.0,7.0,23.0,707.0,980.18,758.62
2017,3,23,10,15,911.0,101.0,7.1,23.5,747.5,979.59,754.71
2017,3,23,10,30,922.0,103.0,7.2,24.0,788.0,975.01,748.91
2017,3,23,10,45,930.5,104.5,7.3,24.5,821.5,963.56,738.47
2017,3,23,11,0,939.0,106.0,7.4,25.0,855.0,948.14,725.42
2017,3,23,11,15,944.5,107.0,7.45,25.0,879.5,925.65,708.78
2017,3,23,11,30,950.0,108.0,7.5,25.0,904.0,899.41,689.59
2017,3,23,11,45,953.5,109.0,7.6,25.5,920.0,867.89,665.54
2017,3,23,12,0,957.0,110.0,7.7,26.0,936.0,832.94,639.11
2017,3,23,12,15,958.0,110.0,7.7,26.0,943.5,792.03,608.94
2017,3,23,12,30,959.0,110.0,7.7,26.0,951.0,748.24,574.72
2017,3,23,12,45,955.5,111.5,7.75,26.0,948.0,700.18,536.75
2017,3,23,13,0,952.0,113.0,7.8,26.0,945.0,649.99,496.36
2017,3,23,13,15,949.5,112.5,7.8,26.0,934.0,596.88,452.75
2017,3,23,13,30,947.0,112.0,7.8,26.0,923.0,542.09,406.74
2017,3,23,13,45,941.5,111.5,7.8,26.0,903.0,484.57,357.49
2017,3,23,14,0,936.0,111.0,7.8,26.0,883.0,426.13,306.42
2017,3,23,14,15,929.5,110.0,7.8,25.5,854.5,366.34,254.07
2017,3,23,14,30,923.0,109.0,7.8,25.0,826.0,306.23,201.39
2017,3,23,14,45,908.5,109.0,7.8,25.0,789.0,245.17,149.85
2017,3,23,15,0,894.0,109.0,7.8,25.0,752.0,185.15,104.8
2017,3,23,15,15,880.5,106.5,7.7,24.5,709.0,124.95,71.93
2017,3,23,15,30,867.0,104.0,7.6,24.0,666.0,76.47,58.84
2017,3,23,15,45,843.5,103.0,7.55,24.0,616.0,76.94,59.43
2017,3,23,16,0,820.0,102.0,7.5,24.0,566.0,77.48,60.09
2017,3,23,16,15,794.0,98.0,7.3,23.5,512.0,75.9,59.09
2017,3,23,16,30,768.0,94.0,7.1,23.0,458.0,74.26,58.04
2017,3,23,16,45,729.0,89.0,6.95,22.5,400.5,65.51,50.89
2017,3,23,17,0,690.0,84.0,6.8,22.0,343.0,63.06,49.06
2017,3,23,17,15,636.0,77.0,6.6,21.5,285.0,58.91,45.68
2017,3,23,17,30,582.0,70.0,6.4,21.0,227.0,54.69,42.11
2017,3,23,17,45,494.5,60.0,6.2,20.5,171.0,47.72,35.91
2017,3,23,18,0,407.0,50.0,6.0,20.0,115.0,40.65,29.36
2017,3,23,18,15,203.5,37.5,5.95,19.5,70.0,28.85,18.17
2017,3,23,18,30,0.0,25.0,5.9,19.0,25.0,19.41,0.0
2017,3,23,18,45,0.0,12.5,5.85,19.0,12.5,10.67,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,17.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,1.5,3.25,17.5,1.5,1.28,0.0
2017,3,24,7,0,0.0,3.0,3.3,18.0,3.0,2.46,0.0
2017,3,24,7,15,0.0,6.5,3.3,18.0,6.5,5.33,0.0
2017,3,24,7,30,0.0,10.0,3.3,18.0,10.0,8.21,1.28
2017,3,24,7,45,0.0,14.0,3.35,18.5,14.0,11.51,4.11
2017,3,24,8,0,0.0,18.0,3.4,19.0,18.0,14.82,6.9
2017,3,24,8,15,0.0,46.0,3.6,19.5,46.0,38.03,26.37
2017,3,24,8,30,0.0,74.0,3.8,20.0,74.0,61.38,45.65
2017,3,24,8,45,0.0,105.0,4.05,20.5,105.0,89.85,68.8
2017,3,24,9,0,0.0,136.0,4.3,21.0,136.0,118.93,92.06
2017,3,24,9,15,36.5,202.0,4.4,21.0,224.0,236.45,187.41
2017,3,24,9,30,73.0,268.0,4.5,21.0,312.0,342.8,271.03
2017,3,24,9,45,37.5,219.0,4.65,21.5,242.0,247.43,194.17
2017,3,24,10,0,2.0,170.0,4.8,22.0,172.0,148.44,114.01
2017,3,24,10,15,9.5,216.5,4.75,22.0,224.0,197.71,153.03
2017,3,24,10,30,17.0,263.0,4.7,22.0,276.0,246.53,190.97
2017,3,24,10,45,8.5,198.5,4.7,22.5,205.0,177.76,136.32
2017,3,24,11,0,0.0,134.0,4.7,23.0,134.0,112.86,84.58
2017,3,24,11,15,0.0,86.5,4.65,23.0,86.5,72.24,52.3
2017,3,24,11,30,0.0,39.0,4.6,23.0,39.0,32.51,20.5
2017,3,24,11,45,0.0,84.0,4.6,23.5,84.0,70.22,50.51
2017,3,24,12,0,0.0,129.0,4.6,24.0,129.0,108.09,80.24
