Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,12,15,120.5,289.0,4.6,24.0,395.0,341.05,262.18
2017,3,24,12,30,241.0,449.0,4.6,24.0,661.0,544.08,412.13
2017,3,24,12,45,120.5,258.0,4.6,24.5,364.0,294.72,224.79
2017,3,24,13,0,0.0,67.0,4.6,25.0,67.0,55.99,38.78
2017,3,24,13,15,406.5,128.5,4.55,25.0,478.0,321.49,246.2
2017,3,24,13,30,813.0,190.0,4.5,25.0,889.0,537.02,400.07
2017,3,24,13,45,847.5,166.5,4.5,25.5,880.5,483.91,354.02
2017,3,24,14,0,882.0,143.0,4.5,26.0,872.0,426.3,304.15
2017,3,24,14,15,876.5,141.0,4.5,26.0,845.5,367.42,253.46
2017,3,24,14,30,871.0,139.0,4.5,26.0,819.0,308.32,202.52
2017,3,24,14,45,871.5,132.5,4.5,26.0,787.0,247.28,151.49
2017,3,24,15,0,872.0,126.0,4.5,26.0,755.0,185.85,105.2
2017,3,24,15,15,859.5,123.0,4.4,26.0,713.0,125.73,71.96
2017,3,24,15,30,847.0,120.0,4.3,26.0,671.0,86.42,66.53
2017,3,24,15,45,841.0,112.0,4.25,26.0,624.5,82.88,63.81
2017,3,24,16,0,835.0,104.0,4.2,26.0,578.0,79.04,60.83
2017,3,24,16,15,809.5,99.5,3.75,25.0,523.5,77.14,59.71
2017,3,24,16,30,784.0,95.0,3.3,24.0,469.0,75.15,58.5
2017,3,24,16,45,756.0,88.0,2.9,23.5,412.0,65.07,50.26
2017,3,24,17,0,728.0,81.0,2.5,23.0,355.0,61.21,47.24
2017,3,24,17,15,674.0,74.0,2.3,21.5,295.5,56.91,43.95
2017,3,24,17,30,620.0,67.0,2.1,20.0,236.0,52.53,40.41
2017,3,24,17,45,531.5,58.0,1.9,19.0,178.0,46.21,34.87
2017,3,24,18,0,443.0,49.0,1.7,18.0,120.0,39.86,29.01
2017,3,24,18,15,296.5,34.0,1.7,17.5,73.5,27.91,17.7
2017,3,24,18,30,150.0,19.0,1.7,17.0,27.0,14.84,0.0
2017,3,24,18,45,75.0,9.5,1.75,16.5,13.5,8.11,0.0
2017,3,24,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,169.5,15.5,3.4,11.5,32.0,173.73,0.0
2017,3,25,7,0,339.0,31.0,3.7,12.0,64.0,352.77,280.42
2017,3,25,7,15,452.5,41.5,3.9,12.5,117.5,467.72,388.05
2017,3,25,7,30,566.0,52.0,4.1,13.0,171.0,589.37,490.29
2017,3,25,7,45,634.0,58.5,4.3,14.0,230.0,670.62,554.89
2017,3,25,8,0,702.0,65.0,4.5,15.0,289.0,746.63,611.98
2017,3,25,8,15,744.5,70.0,4.35,15.5,348.0,804.8,652.1
2017,3,25,8,30,787.0,75.0,4.2,16.0,407.0,861.29,689.3
2017,3,25,8,45,817.0,79.0,4.05,16.5,464.5,902.51,714.35
2017,3,25,9,0,847.0,83.0,3.9,17.0,522.0,940.88,736.7
2017,3,25,9,15,868.0,86.0,3.7,17.5,574.5,966.09,748.98
2017,3,25,9,30,889.0,89.0,3.5,18.0,627.0,976.92,751.15
2017,3,25,9,45,904.0,91.5,3.3,19.0,674.5,988.47,752.5
2017,3,25,10,0,919.0,94.0,3.1,20.0,722.0,996.13,751.2
2017,3,25,10,15,930.0,96.0,2.95,20.5,763.0,995.39,746.22
2017,3,25,10,30,941.0,98.0,2.8,21.0,804.0,990.58,738.79
2017,3,25,10,45,948.0,100.0,2.65,21.5,837.0,977.99,726.42
2017,3,25,11,0,955.0,102.0,2.5,22.0,870.0,961.38,711.68
2017,3,25,11,15,961.0,103.0,2.45,22.5,895.0,938.9,694.27
2017,3,25,11,30,967.0,104.0,2.4,23.0,920.0,912.58,674.56
2017,3,25,11,45,970.0,104.5,2.4,23.5,936.5,879.64,651.04
2017,3,25,12,0,973.0,105.0,2.4,24.0,953.0,843.27,625.34
2017,3,25,12,15,974.5,105.5,2.4,24.5,960.0,802.55,596.64
2017,3,25,12,30,976.0,106.0,2.4,25.0,967.0,758.85,563.68
2017,3,25,12,45,975.0,106.0,2.45,25.5,965.0,710.36,527.08
2017,3,25,13,0,974.0,106.0,2.5,26.0,963.0,659.55,487.94
2017,3,25,13,15,972.0,105.5,2.45,26.0,952.0,605.69,446.09
2017,3,25,13,30,970.0,105.0,2.4,26.0,941.0,550.05,401.7
2017,3,25,13,45,966.0,104.0,2.35,26.5,921.0,491.64,353.24
2017,3,25,14,0,962.0,103.0,2.3,27.0,901.0,432.12,302.8
2017,3,25,14,15,955.5,101.5,2.15,27.0,872.5,370.62,250.44
2017,3,25,14,30,949.0,100.0,2.0,27.0,844.0,308.77,197.69
2017,3,25,14,45,941.0,98.0,1.95,27.5,807.5,246.21,145.93
2017,3,25,15,0,933.0,96.0,1.9,28.0,771.0,183.97,99.8
2017,3,25,15,15,920.5,93.5,1.7,27.5,727.5,121.68,66.1
2017,3,25,15,30,908.0,91.0,1.5,27.0,684.0,79.26,60.23
2017,3,25,15,45,892.0,88.0,1.3,27.0,634.5,77.46,58.97
2017,3,25,16,0,876.0,85.0,1.1,27.0,585.0,75.5,57.55
2017,3,25,16,15,852.5,81.5,0.9,26.5,530.0,64.87,49.02
2017,3,25,16,30,829.0,78.0,0.7,26.0,475.0,63.09,47.83
2017,3,25,16,45,795.5,74.0,0.55,26.0,417.0,60.73,46.04
2017,3,25,17,0,762.0,70.0,0.4,26.0,359.0,58.33,44.18
2017,3,25,17,15,712.5,64.0,0.5,24.5,299.5,54.12,41.0
2017,3,25,17,30,663.0,58.0,0.6,23.0,240.0,49.84,37.59
2017,3,25,17,45,582.5,50.5,0.75,21.5,182.5,40.36,29.48
2017,3,25,18,0,502.0,43.0,0.9,20.0,125.0,34.94,24.57
2017,3,25,18,15,357.5,30.5,1.0,19.0,77.0,24.95,15.21
2017,3,25,18,30,213.0,18.0,1.1,18.0,29.0,14.81,0.0
2017,3,25,18,45,106.5,9.0,1.25,17.5,14.5,7.68,0.0
2017,3,25,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,26,6,45,93.5,19.5,3.2,16.0,29.5,123.62,0.0
2017,3,26,7,0,187.0,39.0,3.7,17.0,59.0,245.88,193.11
2017,3,26,7,15,289.5,56.0,4.0,17.5,108.0,352.73,289.88
2017,3,26,7,30,392.0,73.0,4.3,18.0,157.0,466.64,386.01
2017,3,26,7,45,461.5,84.5,4.65,19.0,212.0,548.83,451.95
2017,3,26,8,0,531.0,96.0,5.0,20.0,267.0,639.77,521.71
2017,3,26,8,15,578.0,104.5,5.15,20.5,323.0,703.16,568.13
2017,3,26,8,30,625.0,113.0,5.3,21.0,379.0,765.26,612.2
2017,3,26,8,45,657.5,120.0,5.45,21.5,433.0,810.12,642.42
2017,3,26,9,0,690.0,127.0,5.6,22.0,487.0,852.49,670.39
2017,3,26,9,15,714.5,132.0,5.6,22.5,537.5,881.94,687.87
2017,3,26,9,30,739.0,137.0,5.6,23.0,588.0,908.18,702.96
2017,3,26,9,45,754.5,142.5,5.7,23.5,633.0,922.85,710.41
2017,3,26,10,0,770.0,148.0,5.8,24.0,678.0,933.87,715.44
2017,3,26,10,15,783.5,151.0,5.85,24.5,717.0,929.4,709.48
2017,3,26,10,30,797.0,154.0,5.9,25.0,756.0,928.61,706.41
2017,3,26,10,45,631.5,240.0,5.95,25.5,729.5,850.43,647.46
2017,3,26,11,0,466.0,326.0,6.0,26.0,703.0,760.09,576.83
2017,3,26,11,15,647.0,245.0,5.95,26.0,784.5,822.57,624.82
2017,3,26,11,30,828.0,164.0,5.9,26.0,866.0,864.32,655.35
2017,3,26,11,45,838.5,161.0,5.9,26.5,883.0,836.23,633.56
2017,3,26,12,0,849.0,158.0,5.9,27.0,900.0,804.64,609.25
2017,3,26,12,15,850.0,158.5,5.85,27.0,906.5,765.9,579.9
2017,3,26,12,30,851.0,159.0,5.8,27.0,913.0,724.53,548.26
2017,3,26,12,45,848.5,160.0,5.75,27.5,910.5,678.95,511.96
2017,3,26,13,0,846.0,161.0,5.7,28.0,908.0,631.47,473.72
2017,3,26,13,15,842.5,160.5,5.6,28.0,897.0,580.64,433.12
2017,3,26,13,30,839.0,160.0,5.5,28.0,886.0,528.56,390.63
2017,3,26,13,45,831.5,159.5,5.45,28.0,865.5,473.74,345.21
2017,3,26,14,0,824.0,159.0,5.4,28.0,845.0,418.57,298.5
2017,3,26,14,15,815.5,157.0,5.35,28.0,817.5,361.91,250.0
2017,3,26,14,30,807.0,155.0,5.3,28.0,790.0,305.51,201.7
2017,3,26,14,45,787.5,156.5,5.25,28.0,753.0,249.96,156.08
2017,3,26,15,0,768.0,158.0,5.2,28.0,716.0,188.02,110.09
2017,3,26,15,15,752.0,154.0,5.15,27.5,674.5,132.26,78.62
2017,3,26,15,30,736.0,150.0,5.1,27.0,633.0,94.17,72.64
2017,3,26,15,45,716.0,144.5,5.1,27.0,585.5,93.22,72.1
2017,3,26,16,0,696.0,139.0,5.1,27.0,538.0,92.17,71.47
2017,3,26,16,15,667.0,133.0,4.95,26.5,486.0,90.54,70.52
2017,3,26,16,30,638.0,127.0,4.8,26.0,434.0,88.81,69.48
2017,3,26,16,45,599.0,118.5,4.7,25.5,379.0,85.01,66.68
2017,3,26,17,0,560.0,110.0,4.6,25.0,324.0,81.02,63.68
2017,3,26,17,15,503.5,99.5,4.35,24.0,268.5,72.63,56.93
2017,3,26,17,30,447.0,89.0,4.1,23.0,213.0,65.78,51.3
2017,3,26,17,45,361.0,75.0,3.85,22.5,160.0,56.04,42.81
2017,3,26,18,0,275.0,61.0,3.6,22.0,107.0,46.08,33.83
2017,3,26,18,15,169.5,40.5,3.6,21.5,65.0,30.95,20.01
2017,3,26,18,30,64.0,20.0,3.6,21.0,23.0,15.81,0.0
2017,3,26,18,45,32.0,10.0,3.6,21.0,11.5,8.54,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,44.5,22.5,1.7,18.5,27.5,72.6,7.61
2017,3,27,7,0,89.0,45.0,1.9,19.0,55.0,149.75,115.65
2017,3,27,7,15,169.0,70.0,1.85,19.5,102.5,262.15,212.09
2017,3,27,7,30,249.0,95.0,1.8,20.0,150.0,363.0,295.59
2017,3,27,7,45,317.5,113.0,1.75,20.5,203.5,445.71,361.34
2017,3,27,8,0,386.0,131.0,1.7,21.0,257.0,549.31,439.11
2017,3,27,8,15,196.0,138.5,1.65,21.5,203.0,366.13,293.54
2017,3,27,8,30,6.0,146.0,1.6,22.0,149.0,140.35,109.02
2017,3,27,8,45,12.5,169.5,1.55,22.5,176.0,168.15,131.33
2017,3,27,9,0,19.0,193.0,1.5,23.0,203.0,195.73,152.43
2017,3,27,9,15,327.5,189.5,1.4,23.5,390.0,542.7,422.27
2017,3,27,9,30,636.0,186.0,1.3,24.0,577.0,863.58,641.96
2017,3,27,9,45,448.0,255.5,1.2,24.5,541.0,743.69,550.17
2017,3,27,10,0,260.0,325.0,1.1,25.0,505.0,611.02,452.76
2017,3,27,10,15,502.5,256.0,0.9,25.0,628.5,775.27,567.53
2017,3,27,10,30,745.0,187.0,0.7,25.0,752.0,923.33,659.3
2017,3,27,10,45,774.5,179.0,0.55,25.5,787.5,921.6,650.69
2017,3,27,11,0,804.0,171.0,0.4,26.0,823.0,909.19,637.79
2017,3,27,11,15,810.5,172.5,0.35,26.5,846.5,889.16,622.65
2017,3,27,11,30,817.0,174.0,0.3,27.0,870.0,865.57,605.64
2017,3,27,11,45,840.5,163.0,0.3,27.5,890.0,840.76,588.99
2017,3,27,12,0,864.0,152.0,0.3,28.0,910.0,811.73,569.62
2017,3,27,12,15,865.5,152.0,0.35,28.0,917.0,772.4,544.47
2017,3,27,12,30,867.0,152.0,0.4,28.0,924.0,730.4,517.06
2017,3,27,12,45,870.0,150.0,0.5,28.5,922.5,680.97,483.84
2017,3,27,13,0,873.0,148.0,0.6,29.0,921.0,635.0,451.63
2017,3,27,13,15,869.5,147.0,0.65,29.0,909.5,584.15,415.17
2017,3,27,13,30,866.0,146.0,0.7,29.0,898.0,531.72,376.27
2017,3,27,13,45,608.5,271.0,0.8,29.5,793.5,457.21,322.34
2017,3,27,14,0,351.0,396.0,0.9,30.0,689.0,411.09,290.4
2017,3,27,14,15,594.5,268.0,1.0,30.0,745.0,367.2,251.73
2017,3,27,14,30,838.0,140.0,1.1,30.0,801.0,303.64,194.2
2017,3,27,14,45,803.0,149.0,1.25,30.0,759.5,248.55,151.15
2017,3,27,15,0,768.0,158.0,1.4,30.0,718.0,188.86,108.76
2017,3,27,15,15,751.0,154.0,1.55,29.5,675.5,133.05,77.83
2017,3,27,15,30,734.0,150.0,1.7,29.0,633.0,93.95,71.66
2017,3,27,15,45,492.0,203.5,1.9,29.0,517.0,126.77,98.6
2017,3,27,16,0,250.0,257.0,2.1,29.0,401.0,163.42,128.5
2017,3,27,16,15,438.5,193.0,2.15,28.5,416.5,125.0,97.96
2017,3,27,16,30,627.0,129.0,2.2,28.0,432.0,89.95,69.7
2017,3,27,16,45,584.5,121.5,2.25,27.5,377.0,86.93,67.65
2017,3,27,17,0,542.0,114.0,2.3,27.0,322.0,81.68,63.63
2017,3,27,17,15,486.0,103.0,2.1,26.0,266.5,74.8,58.25
2017,3,27,17,30,430.0,92.0,1.9,25.0,211.0,67.71,52.49
2017,3,27,17,45,345.5,77.5,1.75,24.0,159.0,57.7,43.97
2017,3,27,18,0,261.0,63.0,1.6,23.0,107.0,47.46,34.89
2017,3,27,18,15,161.0,41.5,1.6,22.5,65.5,32.11,20.97
2017,3,27,18,30,61.0,20.0,1.6,22.0,24.0,15.83,0.35
2017,3,27,18,45,30.5,10.0,1.65,22.0,12.0,8.54,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,44.5,22.5,3.6,19.5,27.5,71.9,20.32
2017,3,28,7,0,89.0,45.0,3.8,20.0,55.0,147.41,114.4
2017,3,28,7,15,163.0,70.5,4.05,20.0,102.0,257.06,209.03
2017,3,28,7,30,237.0,96.0,4.3,20.0,149.0,353.93,291.23
2017,3,28,7,45,320.0,110.0,4.55,20.5,203.5,443.18,364.88
2017,3,28,8,0,403.0,124.0,4.8,21.0,258.0,556.75,454.25
2017,3,28,8,15,201.5,106.5,4.95,21.5,173.5,327.4,268.38
2017,3,28,8,30,0.0,89.0,5.1,22.0,89.0,75.05,56.3
2017,3,28,8,45,11.0,144.0,5.3,22.5,150.0,139.11,108.68
2017,3,28,9,0,22.0,199.0,5.5,23.0,211.0,204.82,160.99
2017,3,28,9,15,11.0,174.5,5.65,23.5,180.5,165.44,128.35
2017,3,28,9,30,0.0,150.0,5.8,24.0,150.0,129.43,98.62
2017,3,28,9,45,0.0,111.0,5.95,24.5,111.0,93.27,69.39
2017,3,28,10,0,0.0,72.0,6.1,25.0,72.0,59.91,42.49
2017,3,28,10,15,23.5,203.0,6.25,25.0,221.0,210.71,162.27
2017,3,28,10,30,47.0,334.0,6.4,25.0,370.0,362.23,278.71
2017,3,28,10,45,29.5,286.5,6.55,25.5,309.5,292.4,223.87
2017,3,28,11,0,12.0,239.0,6.7,26.0,249.0,215.95,164.04
2017,3,28,11,15,12.0,238.0,6.85,26.0,248.0,213.65,162.14
2017,3,28,11,30,12.0,237.0,7.0,26.0,247.0,211.41,160.25
2017,3,28,11,45,12.5,245.0,7.15,26.0,256.0,217.35,164.7
2017,3,28,12,0,13.0,253.0,7.3,26.0,265.0,223.07,168.98
2017,3,28,12,15,58.0,352.0,7.35,26.0,404.0,343.23,261.34
2017,3,28,12,30,103.0,451.0,7.4,26.0,543.0,448.81,340.53
2017,3,28,12,45,158.0,455.0,7.45,26.0,595.5,476.27,361.12
2017,3,28,13,0,213.0,459.0,7.5,26.0,648.0,494.11,374.15
2017,3,28,13,15,143.0,440.0,7.5,26.0,566.5,422.37,319.55
2017,3,28,13,30,73.0,421.0,7.5,26.0,485.0,362.89,274.47
2017,3,28,13,45,75.5,412.5,7.55,26.5,477.5,347.17,261.86
2017,3,28,14,0,78.0,404.0,7.6,27.0,470.0,331.23,248.96
2017,3,28,14,15,65.5,380.0,7.6,26.5,434.0,300.54,226.15
2017,3,28,14,30,53.0,356.0,7.6,26.0,398.0,272.07,205.1
2017,3,28,14,45,340.5,293.0,7.6,26.0,544.0,257.99,182.53
2017,3,28,15,0,628.0,230.0,7.6,26.0,690.0,218.36,140.48
2017,3,28,15,15,314.0,176.0,7.55,26.0,406.0,122.68,83.14
2017,3,28,15,30,0.0,122.0,7.5,26.0,122.0,99.89,77.73
2017,3,28,15,45,267.0,163.5,7.45,26.0,318.0,109.76,86.16
2017,3,28,16,0,534.0,205.0,7.4,26.0,514.0,130.97,104.05
2017,3,28,16,15,502.5,194.5,7.25,25.5,463.5,126.78,101.12
2017,3,28,16,30,471.0,184.0,7.1,25.0,413.0,122.34,97.98
2017,3,28,16,45,439.0,168.0,7.0,24.5,361.0,114.07,91.57
2017,3,28,17,0,407.0,152.0,6.9,24.0,309.0,105.35,84.67
2017,3,28,17,15,352.5,135.5,6.6,23.5,256.0,97.48,78.33
2017,3,28,17,30,298.0,119.0,6.3,23.0,203.0,86.26,68.91
2017,3,28,17,45,234.0,96.5,6.0,22.5,153.0,70.84,55.56
2017,3,28,18,0,170.0,74.0,5.7,22.0,103.0,55.0,41.48
2017,3,28,18,15,97.5,47.0,5.55,21.5,62.0,36.09,24.41
2017,3,28,18,30,25.0,20.0,5.4,21.0,21.0,16.17,1.59
2017,3,28,18,45,12.5,10.0,5.25,21.0,10.5,8.54,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,45,126.0,21.5,2.85,16.0,36.0,156.72,71.95
2017,3,29,7,0,252.0,43.0,3.1,16.0,72.0,302.48,243.45
2017,3,29,7,15,359.5,56.5,3.05,16.0,124.5,411.52,339.71
2017,3,29,7,30,467.0,70.0,3.0,16.0,177.0,532.16,438.98
2017,3,29,7,45,565.0,74.5,3.0,16.5,239.5,637.2,520.36
2017,3,29,8,0,663.0,79.0,3.0,17.0,302.0,743.62,598.46
2017,3,29,8,15,532.0,118.0,2.95,17.5,317.5,673.22,542.33
2017,3,29,8,30,401.0,157.0,2.9,18.0,333.0,602.89,485.09
2017,3,29,8,45,619.0,125.5,2.85,19.0,437.5,784.14,617.27
2017,3,29,9,0,837.0,94.0,2.8,20.0,542.0,952.38,728.79
2017,3,29,9,15,857.5,97.5,2.9,20.5,595.0,977.47,741.28
2017,3,29,9,30,878.0,101.0,3.0,21.0,648.0,998.92,752.66
2017,3,29,9,45,897.0,102.0,3.15,22.0,696.0,1000.79,749.97
2017,3,29,10,0,916.0,103.0,3.3,23.0,744.0,1010.19,752.64
2017,3,29,10,15,926.5,105.0,3.4,23.5,784.0,1008.54,749.11
2017,3,29,10,30,937.0,107.0,3.5,24.0,824.0,1002.85,743.18
2017,3,29,10,45,945.5,107.5,3.65,24.5,856.5,989.65,732.81
2017,3,29,11,0,954.0,108.0,3.8,25.0,889.0,972.46,719.96
2017,3,29,11,15,958.5,109.5,3.95,25.0,913.0,948.81,704.28
2017,3,29,11,30,963.0,111.0,4.1,25.0,937.0,921.38,686.07
2017,3,29,11,45,966.5,110.5,4.25,25.5,952.5,887.63,662.21
2017,3,29,12,0,970.0,110.0,4.4,26.0,968.0,850.51,636.01
2017,3,29,12,15,970.5,110.5,4.45,26.0,974.0,808.85,607.42
2017,3,29,12,30,971.0,111.0,4.5,26.0,980.0,764.34,574.46
2017,3,29,12,45,968.0,111.5,4.6,26.0,976.5,714.95,537.58
2017,3,29,13,0,965.0,112.0,4.7,26.0,973.0,663.45,498.14
2017,3,29,13,15,962.0,111.5,4.7,26.0,960.5,609.3,455.28
2017,3,29,13,30,959.0,111.0,4.7,26.0,948.0,553.53,409.97
2017,3,29,13,45,950.5,111.5,4.7,26.5,926.0,494.73,360.43
2017,3,29,14,0,942.0,112.0,4.7,27.0,904.0,435.33,309.37
2017,3,29,14,15,934.5,110.5,4.7,26.5,874.5,374.52,257.53
2017,3,29,14,30,927.0,109.0,4.7,26.0,845.0,313.55,205.16
2017,3,29,14,45,914.5,108.0,4.7,26.0,807.5,251.99,153.61
2017,3,29,15,0,902.0,107.0,4.7,26.0,770.0,191.3,107.68
2017,3,29,15,15,888.5,104.5,4.55,26.0,726.0,130.72,72.95
2017,3,29,15,30,875.0,102.0,4.4,26.0,682.0,85.09,65.37
2017,3,29,15,45,855.0,99.5,4.25,26.0,632.0,74.28,56.61
2017,3,29,16,0,835.0,97.0,4.1,26.0,582.0,73.75,56.37
2017,3,29,16,15,810.0,93.5,3.7,25.5,527.5,72.41,55.57
2017,3,29,16,30,785.0,90.0,3.3,25.0,473.0,71.02,54.73
2017,3,29,16,45,748.0,85.5,2.95,24.5,415.0,68.67,53.06
2017,3,29,17,0,711.0,81.0,2.6,24.0,357.0,60.7,46.57
2017,3,29,17,15,659.0,74.5,2.35,23.0,298.5,56.83,43.58
2017,3,29,17,30,607.0,68.0,2.1,22.0,240.0,52.88,40.39
2017,3,29,17,45,522.5,59.5,1.9,21.0,183.0,47.05,35.35
2017,3,29,18,0,438.0,51.0,1.7,20.0,126.0,41.19,30.02
2017,3,29,18,15,303.0,37.0,1.8,19.5,79.5,30.24,19.83
2017,3,29,18,30,168.0,23.0,1.9,19.0,33.0,17.92,3.49
2017,3,29,18,45,84.0,11.5,2.05,18.5,16.5,9.82,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,184.5,18.5,3.35,10.5,41.0,202.15,115.54
2017,3,30,7,0,369.0,37.0,3.5,11.0,82.0,387.71,318.99
2017,3,30,7,15,470.0,47.0,3.6,11.5,136.0,495.04,413.84
2017,3,30,7,30,571.0,57.0,3.7,12.0,190.0,607.45,506.77
2017,3,30,7,45,634.0,64.0,3.8,13.0,249.0,685.93,567.28
2017,3,30,8,0,697.0,71.0,3.9,14.0,308.0,765.17,625.07
2017,3,30,8,15,738.5,76.0,4.0,15.0,367.5,815.77,658.84
2017,3,30,8,30,780.0,81.0,4.1,16.0,427.0,871.41,695.12
2017,3,30,8,45,811.5,84.5,4.2,17.0,485.0,913.35,720.38
2017,3,30,9,0,843.0,88.0,4.3,18.0,543.0,952.43,743.13
2017,3,30,9,15,863.5,91.5,4.2,18.5,596.0,977.57,756.03
2017,3,30,9,30,884.0,95.0,4.1,19.0,649.0,987.89,758.66
2017,3,30,9,45,900.0,97.0,4.0,19.5,696.5,999.49,762.39
2017,3,30,10,0,916.0,99.0,3.9,20.0,744.0,1007.21,763.57
2017,3,30,10,15,927.0,101.0,3.75,20.5,784.5,1006.12,758.61
2017,3,30,10,30,938.0,103.0,3.6,21.0,825.0,1000.96,751.17
2017,3,30,10,45,946.0,104.5,3.45,21.5,858.0,988.39,739.0
2017,3,30,11,0,954.0,106.0,3.3,22.0,891.0,971.79,724.43
2017,3,30,11,15,959.0,107.0,3.15,22.0,915.5,948.08,706.71
2017,3,30,11,30,964.0,108.0,3.0,22.0,940.0,920.61,686.66
2017,3,30,11,45,969.5,107.0,2.9,22.5,956.0,888.0,662.37
2017,3,30,12,0,975.0,106.0,2.8,23.0,972.0,851.91,635.88
2017,3,30,12,15,976.0,106.5,2.65,23.5,978.5,810.49,605.57
2017,3,30,12,30,977.0,107.0,2.5,24.0,985.0,766.16,571.32
2017,3,30,12,45,975.0,107.5,2.4,24.5,981.5,717.2,533.48
2017,3,30,13,0,973.0,108.0,2.3,25.0,978.0,666.02,493.4
2017,3,30,13,15,970.5,107.5,2.25,25.0,966.5,611.81,451.44
2017,3,30,13,30,968.0,107.0,2.2,25.0,955.0,555.91,407.01
2017,3,30,13,45,960.5,107.5,2.15,25.0,933.5,497.12,359.14
2017,3,30,14,0,953.0,108.0,2.1,25.0,912.0,437.6,309.39
2017,3,30,14,15,946.5,107.0,2.15,25.0,883.0,376.89,257.82
2017,3,30,14,30,940.0,106.0,2.2,25.0,854.0,315.86,205.57
2017,3,30,14,45,926.0,106.0,2.3,25.0,816.0,253.94,154.28
2017,3,30,15,0,912.0,106.0,2.4,25.0,778.0,193.02,108.45
2017,3,30,15,15,899.0,103.5,2.45,25.0,734.0,131.9,73.28
2017,3,30,15,30,886.0,101.0,2.5,25.0,690.0,84.68,65.22
2017,3,30,15,45,865.0,99.0,2.6,25.0,639.5,74.05,56.62
2017,3,30,16,0,844.0,97.0,2.7,25.0,589.0,73.82,56.64
2017,3,30,16,15,819.5,93.5,2.6,24.5,534.0,72.49,55.84
2017,3,30,16,30,795.0,90.0,2.5,24.0,479.0,71.09,55.0
2017,3,30,16,45,759.0,85.0,2.4,23.5,421.0,68.36,53.01
2017,3,30,17,0,723.0,80.0,2.3,23.0,363.0,60.06,46.21
2017,3,30,17,15,672.0,74.0,2.15,22.0,304.0,56.52,43.49
2017,3,30,17,30,621.0,68.0,2.0,21.0,245.0,52.94,40.61
2017,3,30,17,45,541.5,59.0,1.95,20.0,187.5,46.7,35.22
2017,3,30,18,0,462.0,50.0,1.9,19.0,130.0,40.38,29.47
2017,3,30,18,15,325.5,36.5,2.0,18.5,82.0,29.8,19.61
2017,3,30,18,30,189.0,23.0,2.1,18.0,34.0,19.01,5.01
2017,3,30,18,45,94.5,11.5,2.25,17.5,17.0,9.82,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,188.5,19.0,3.65,12.5,43.0,208.52,132.09
2017,3,31,7,0,377.0,38.0,3.9,13.0,86.0,396.19,324.98
2017,3,31,7,15,476.5,48.0,4.0,14.0,140.5,502.86,417.42
2017,3,31,7,30,576.0,58.0,4.1,15.0,195.0,614.44,507.84
2017,3,31,7,45,636.5,65.0,4.2,16.0,253.5,690.96,566.07
2017,3,31,8,0,697.0,72.0,4.3,17.0,312.0,768.09,621.76
2017,3,31,8,15,736.0,77.0,4.55,17.5,370.5,816.35,655.81
2017,3,31,8,30,775.0,82.0,4.8,18.0,429.0,869.6,692.74
2017,3,31,8,45,801.5,86.5,5.1,19.0,485.0,907.92,717.0
2017,3,31,9,0,828.0,91.0,5.4,20.0,541.0,943.29,738.82
2017,3,31,9,15,847.5,94.0,5.55,20.5,592.5,966.7,752.38
2017,3,31,9,30,867.0,97.0,5.7,21.0,644.0,986.54,763.51
2017,3,31,9,45,881.0,100.0,5.85,22.0,690.0,986.01,758.88
2017,3,31,10,0,895.0,103.0,6.0,23.0,736.0,992.94,759.8
2017,3,31,10,15,905.5,105.0,6.1,23.5,775.5,991.44,756.15
2017,3,31,10,30,916.0,107.0,6.2,24.0,815.0,985.98,749.99
2017,3,31,10,45,923.5,108.5,6.3,24.5,847.0,973.2,738.94
2017,3,31,11,0,931.0,110.0,6.4,25.0,879.0,956.5,725.37
2017,3,31,11,15,936.0,111.0,6.4,25.0,903.0,933.24,708.31
2017,3,31,11,30,941.0,112.0,6.4,25.0,927.0,906.3,688.8
2017,3,31,11,45,944.5,112.5,6.4,25.5,942.0,874.09,664.33
2017,3,31,12,0,948.0,113.0,6.4,26.0,957.0,838.54,637.62
2017,3,31,12,15,949.0,113.5,6.35,26.0,963.5,797.97,608.43
2017,3,31,12,30,950.0,114.0,6.3,26.0,970.0,754.58,574.98
2017,3,31,12,45,950.0,113.5,6.3,26.5,967.5,707.13,537.05
2017,3,31,13,0,950.0,113.0,6.3,27.0,965.0,657.4,496.77
2017,3,31,13,15,947.0,112.5,6.2,27.0,953.5,603.97,453.63
2017,3,31,13,30,944.0,112.0,6.1,27.0,942.0,548.97,408.25
2017,3,31,13,45,939.0,111.5,6.1,27.5,921.5,491.75,359.48
2017,3,31,14,0,934.0,111.0,6.1,28.0,901.0,433.62,309.0
2017,3,31,14,15,926.5,110.0,6.05,27.5,872.0,373.66,257.5
2017,3,31,14,30,919.0,109.0,6.0,27.0,843.0,313.53,205.57
2017,3,31,14,45,900.5,111.0,6.0,27.0,804.0,253.24,155.05
2017,3,31,15,0,882.0,113.0,6.0,27.0,765.0,194.44,110.52
2017,3,31,15,15,868.0,110.5,5.95,27.0,722.0,125.23,68.19
2017,3,31,15,30,854.0,108.0,5.9,27.0,679.0,77.97,59.24
2017,3,31,15,45,828.0,108.0,5.85,27.0,628.0,79.21,60.47
2017,3,31,16,0,802.0,108.0,5.8,27.0,577.0,80.6,61.83
2017,3,31,16,15,776.5,103.5,5.7,26.5,523.0,78.89,60.76
2017,3,31,16,30,751.0,99.0,5.6,26.0,469.0,70.41,53.99
2017,3,31,16,45,709.0,95.5,5.5,25.5,411.5,69.21,53.31
2017,3,31,17,0,667.0,92.0,5.4,25.0,354.0,68.07,52.65
2017,3,31,17,15,615.0,84.5,5.3,24.0,296.5,63.84,49.4
2017,3,31,17,30,563.0,77.0,5.2,23.0,239.0,59.52,45.93
2017,3,31,17,45,478.5,67.0,5.15,22.5,183.0,52.81,40.09
2017,3,31,18,0,394.0,57.0,5.1,22.0,127.0,46.01,33.9
2017,3,31,18,15,267.0,41.0,4.95,21.0,80.5,31.59,20.9
2017,3,31,18,30,140.0,25.0,4.8,20.0,34.0,19.38,5.9
2017,3,31,18,45,70.0,12.5,4.7,19.5,17.0,10.67,0.0
2017,3,31,19,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,6,45,75.5,27.0,4.15,17.5,36.5,118.21,76.43
2017,4,1,7,0,151.0,54.0,4.3,18.0,73.0,224.97,181.17
2017,4,1,7,15,234.5,74.5,4.5,18.0,122.5,320.1,264.77
2017,4,1,7,30,318.0,95.0,4.7,18.0,172.0,437.1,362.96
2017,4,1,7,45,248.5,118.0,4.95,18.5,188.0,391.71,325.09
2017,4,1,8,0,179.0,141.0,5.2,19.0,204.0,338.82,279.98
2017,4,1,8,15,89.5,117.0,5.4,19.5,148.5,218.03,178.46
2017,4,1,8,30,0.0,93.0,5.6,20.0,93.0,78.6,59.69
2017,4,1,8,45,0.0,89.0,5.85,20.5,89.0,74.23,55.81
2017,4,1,9,0,0.0,85.0,6.1,21.0,85.0,70.64,52.54
2017,4,1,9,15,0.0,69.0,6.15,21.5,69.0,57.3,41.36
2017,4,1,9,30,0.0,53.0,6.2,22.0,53.0,43.99,30.31
2017,4,1,9,45,0.0,52.0,6.3,22.5,52.0,43.19,29.49
2017,4,1,10,0,0.0,51.0,6.4,23.0,51.0,42.39,28.69
2017,4,1,10,15,0.0,70.0,6.35,23.0,70.0,58.3,41.42
2017,4,1,10,30,0.0,89.0,6.3,23.0,89.0,74.26,54.11
2017,4,1,10,45,0.0,81.5,6.3,23.5,81.5,68.02,48.91
2017,4,1,11,0,0.0,74.0,6.3,24.0,74.0,61.77,43.77
2017,4,1,11,15,0.0,80.5,6.3,24.5,80.5,67.27,47.98
2017,4,1,11,30,0.0,87.0,6.3,25.0,87.0,72.78,52.18
2017,4,1,11,45,0.0,73.5,6.3,25.5,73.5,61.46,43.1
2017,4,1,12,0,0.0,60.0,6.3,26.0,60.0,50.16,34.07
2017,4,1,12,15,1.0,101.0,6.25,26.0,102.0,85.27,61.69
2017,4,1,12,30,2.0,142.0,6.2,26.0,144.0,120.04,88.85
2017,4,1,12,45,4.0,156.5,6.2,26.0,160.5,133.0,98.93
2017,4,1,13,0,6.0,171.0,6.2,26.0,177.0,145.55,108.69
2017,4,1,13,15,43.0,301.0,6.1,26.0,339.5,266.4,201.61
2017,4,1,13,30,80.0,431.0,6.0,26.0,502.0,373.65,281.68
2017,4,1,13,45,82.5,422.5,5.95,26.0,494.0,357.38,268.88
2017,4,1,14,0,85.0,414.0,5.9,26.0,486.0,340.89,256.05
2017,4,1,14,15,435.0,291.0,5.85,25.5,641.5,334.7,242.66
2017,4,1,14,30,785.0,168.0,5.8,25.0,797.0,313.79,211.98
2017,4,1,14,45,405.5,227.5,5.75,25.0,552.0,222.43,152.63
2017,4,1,15,0,26.0,287.0,5.7,25.0,307.0,222.91,169.02
2017,4,1,15,15,153.5,296.5,5.65,25.0,401.0,205.07,152.03
2017,4,1,15,30,281.0,306.0,5.6,25.0,495.0,185.52,148.27
2017,4,1,15,45,318.0,274.0,5.55,25.0,473.0,171.71,137.4
2017,4,1,16,0,355.0,242.0,5.5,25.0,451.0,156.81,125.58
2017,4,1,16,15,177.5,159.0,5.4,24.5,263.5,107.63,85.32
2017,4,1,16,30,0.0,76.0,5.3,24.0,76.0,63.08,48.2
2017,4,1,16,45,0.0,66.5,5.25,23.5,66.5,55.13,41.72
2017,4,1,17,0,0.0,57.0,5.2,23.0,57.0,47.19,35.15
2017,4,1,17,15,203.0,80.0,5.0,22.5,138.5,60.04,46.44
2017,4,1,17,30,406.0,103.0,4.8,22.0,220.0,74.97,59.47
2017,4,1,17,45,321.0,88.0,4.6,22.0,167.5,64.86,50.58
2017,4,1,18,0,236.0,73.0,4.4,22.0,115.0,54.85,41.48
2017,4,1,18,15,142.0,50.0,4.35,21.5,72.5,38.06,26.33
2017,4,1,18,30,48.0,27.0,4.3,21.0,30.0,21.28,7.72
2017,4,1,18,45,24.0,13.5,4.25,20.5,15.0,11.52,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,3.5,2.65,18.0,3.5,2.87,0.0
2017,4,2,7,0,0.0,7.0,2.8,18.0,7.0,5.74,0.0
2017,4,2,7,15,0.0,11.5,2.9,18.5,11.5,9.45,2.29
2017,4,2,7,30,0.0,16.0,3.0,19.0,16.0,13.16,5.48
2017,4,2,7,45,0.0,21.0,3.1,19.5,21.0,17.29,8.97
2017,4,2,8,0,0.0,26.0,3.2,20.0,26.0,21.44,12.41
2017,4,2,8,15,0.0,31.5,3.4,20.0,31.5,26.01,16.18
2017,4,2,8,30,0.0,37.0,3.6,20.0,37.0,30.59,19.92
2017,4,2,8,45,0.0,24.5,3.85,20.5,24.5,20.24,11.19
2017,4,2,9,0,0.0,12.0,4.1,21.0,12.0,9.91,2.55
2017,4,2,9,15,0.0,32.0,4.15,21.5,32.0,26.5,16.16
2017,4,2,9,30,0.0,52.0,4.2,22.0,52.0,43.16,29.64
2017,4,2,9,45,0.0,69.5,4.3,22.5,69.5,57.8,41.32
2017,4,2,10,0,0.0,87.0,4.4,23.0,87.0,72.49,52.9
2017,4,2,10,15,89.0,238.0,4.4,23.0,307.5,325.72,254.31
2017,4,2,10,30,178.0,389.0,4.4,23.0,528.0,560.51,429.85
2017,4,2,10,45,312.0,367.5,4.4,23.5,622.5,667.77,508.19
2017,4,2,11,0,446.0,346.0,4.4,24.0,717.0,764.91,577.38
2017,4,2,11,15,389.5,382.5,4.4,24.0,713.5,716.53,540.26
2017,4,2,11,30,333.0,419.0,4.4,24.0,710.0,681.57,513.13
2017,4,2,11,45,591.0,289.5,4.45,24.5,816.0,762.82,575.16
2017,4,2,12,0,849.0,160.0,4.5,25.0,922.0,813.16,613.18
2017,4,2,12,15,851.5,160.0,4.6,25.0,929.0,774.71,584.85
2017,4,2,12,30,854.0,160.0,4.7,25.0,936.0,733.6,554.52
2017,4,2,12,45,598.5,298.5,4.8,25.0,841.5,636.38,479.71
2017,4,2,13,0,343.0,437.0,4.9,25.0,747.0,553.78,415.75
2017,4,2,13,15,615.5,286.5,5.05,25.0,834.5,557.77,419.55
2017,4,2,13,30,888.0,136.0,5.2,25.0,922.0,540.78,404.09
2017,4,2,13,45,898.0,127.5,5.4,25.0,907.0,487.17,359.15
2017,4,2,14,0,908.0,119.0,5.6,25.0,892.0,431.28,311.05
2017,4,2,14,15,573.5,258.5,5.6,25.0,741.0,355.1,254.72
2017,4,2,14,30,239.0,398.0,5.6,25.0,590.0,335.03,246.34
2017,4,2,14,45,556.0,259.0,5.65,25.0,679.5,271.48,184.15
2017,4,2,15,0,873.0,120.0,5.7,25.0,769.0,190.83,108.7
2017,4,2,15,15,478.5,214.5,5.65,24.5,567.5,158.42,106.01
2017,4,2,15,30,84.0,309.0,5.6,24.0,366.0,208.44,167.61
2017,4,2,15,45,457.5,205.5,5.55,24.0,478.5,126.37,100.44
2017,4,2,16,0,831.0,102.0,5.5,24.0,591.0,76.78,59.34
2017,4,2,16,15,501.5,160.5,5.35,23.5,448.0,105.42,83.85
2017,4,2,16,30,172.0,219.0,5.2,23.0,305.0,149.57,121.45
2017,4,2,16,45,162.0,195.0,5.05,22.5,268.0,135.3,110.06
2017,4,2,17,0,152.0,171.0,4.9,22.0,231.0,120.5,98.1
2017,4,2,17,15,379.5,120.5,4.75,21.0,239.0,85.32,68.55
2017,4,2,17,30,607.0,70.0,4.6,20.0,247.0,54.19,41.86
2017,4,2,17,45,518.5,62.0,4.45,19.5,189.5,48.79,37.13
2017,4,2,18,0,430.0,54.0,4.3,19.0,132.0,43.42,32.15
2017,4,2,18,15,305.0,39.5,4.4,18.5,84.5,32.16,21.74
2017,4,2,18,30,180.0,25.0,4.5,18.0,37.0,19.45,7.29
2017,4,2,18,45,90.0,12.5,4.6,17.5,18.5,10.67,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,3,6,15,43.0,5.5,4.7,10.5,7.0,0.0,0.0
2017,4,3,6,30,86.0,11.0,4.9,11.0,14.0,71.79,0.0
2017,4,3,6,45,246.0,26.0,5.1,12.0,56.0,271.17,202.67
2017,4,3,7,0,406.0,41.0,5.3,13.0,98.0,425.85,353.41
2017,4,3,7,15,499.0,51.0,5.3,13.5,153.5,528.92,443.27
2017,4,3,7,30,592.0,61.0,5.3,14.0,209.0,636.25,531.45
2017,4,3,7,45,652.0,67.0,5.3,15.0,268.5,711.72,588.98
2017,4,3,8,0,712.0,73.0,5.3,16.0,328.0,787.62,643.77
2017,4,3,8,15,749.5,78.5,5.3,17.0,386.5,835.68,675.18
2017,4,3,8,30,787.0,84.0,5.3,18.0,445.0,888.36,708.89
2017,4,3,8,45,813.5,87.5,5.35,19.0,501.5,925.51,730.59
2017,4,3,9,0,840.0,91.0,5.4,20.0,558.0,959.66,749.77
2017,4,3,9,15,858.5,94.5,5.45,20.5,609.5,982.66,762.3
2017,4,3,9,30,877.0,98.0,5.5,21.0,661.0,990.59,764.3
2017,4,3,9,45,891.5,100.0,5.6,22.0,707.0,1000.52,766.8
2017,4,3,10,0,906.0,102.0,5.7,23.0,753.0,1006.62,766.76
2017,4,3,10,15,916.0,104.0,5.65,23.5,792.5,1004.4,761.69
2017,4,3,10,30,926.0,106.0,5.6,24.0,832.0,998.2,754.13
2017,4,3,10,45,934.0,107.0,5.55,24.5,864.0,985.05,742.07
2017,4,3,11,0,942.0,108.0,5.5,25.0,896.0,967.96,727.57
2017,4,3,11,15,947.0,109.0,5.35,25.5,919.5,944.31,708.17
2017,4,3,11,30,952.0,110.0,5.2,26.0,943.0,916.95,686.5
2017,4,3,11,45,955.0,110.5,5.1,26.5,958.5,883.89,661.45
2017,4,3,12,0,958.0,111.0,5.0,27.0,974.0,847.51,634.3
2017,4,3,12,15,959.5,111.5,4.85,27.0,980.0,806.85,605.28
2017,4,3,12,30,961.0,112.0,4.7,27.0,986.0,763.32,572.32
2017,4,3,12,45,960.5,111.5,4.6,27.5,983.5,715.03,534.38
2017,4,3,13,0,960.0,111.0,4.5,28.0,981.0,664.51,494.23
2017,4,3,13,15,957.5,110.5,4.35,28.0,969.0,610.87,452.0
2017,4,3,13,30,955.0,110.0,4.2,28.0,957.0,555.6,407.44
2017,4,3,13,45,950.0,109.5,4.1,28.0,936.0,497.84,359.93
2017,4,3,14,0,945.0,109.0,4.0,28.0,915.0,439.15,310.5
2017,4,3,14,15,938.0,107.5,3.9,28.0,886.0,378.46,258.62
