Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,17,45,337.0,96.0,3.05,21.5,187.0,70.15,55.34
2017,4,13,18,0,273.0,79.0,2.9,21.0,135.0,59.43,45.87
2017,4,13,18,15,191.0,57.0,2.95,20.5,90.5,43.44,31.55
2017,4,13,18,30,109.0,35.0,3.0,20.0,46.0,27.13,16.21
2017,4,13,18,45,54.5,17.5,3.05,20.0,23.0,14.94,0.0
2017,4,13,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,6,15,51.0,14.0,1.95,15.5,17.5,48.23,0.0
2017,4,14,6,30,102.0,28.0,2.2,16.0,35.0,139.77,90.91
2017,4,14,6,45,207.0,47.0,2.5,16.5,79.5,271.22,219.47
2017,4,14,7,0,312.0,66.0,2.8,17.0,124.0,386.64,318.86
2017,4,14,7,15,163.5,85.5,2.9,17.5,116.5,271.44,224.71
2017,4,14,7,30,15.0,105.0,3.0,18.0,109.0,115.44,91.88
2017,4,14,7,45,54.5,135.0,3.2,18.5,156.0,198.65,161.94
2017,4,14,8,0,94.0,165.0,3.4,19.0,203.0,268.99,219.34
2017,4,14,8,15,376.5,145.0,3.4,19.5,329.5,571.43,462.08
2017,4,14,8,30,659.0,125.0,3.4,20.0,456.0,835.24,654.18
2017,4,14,8,45,501.5,185.5,3.45,20.5,453.5,745.67,583.64
2017,4,14,9,0,344.0,246.0,3.5,21.0,451.0,636.64,497.76
2017,4,14,9,15,555.0,194.0,3.5,21.5,557.0,805.33,622.54
2017,4,14,9,30,766.0,142.0,3.5,22.0,663.0,962.32,727.39
2017,4,14,9,45,785.0,144.0,3.55,22.5,707.5,968.36,727.26
2017,4,14,10,0,804.0,146.0,3.6,23.0,752.0,978.46,731.29
2017,4,14,10,15,815.5,148.5,3.6,23.0,789.5,977.82,729.32
2017,4,14,10,30,827.0,151.0,3.6,23.0,827.0,973.33,725.04
2017,4,14,10,45,642.5,254.5,3.6,23.5,791.5,888.48,663.83
2017,4,14,11,0,458.0,358.0,3.6,24.0,756.0,791.2,590.24
2017,4,14,11,15,414.0,387.5,3.55,24.5,754.5,756.36,563.21
2017,4,14,11,30,370.0,417.0,3.5,25.0,753.0,712.86,530.04
2017,4,14,11,45,606.5,295.0,3.5,25.5,854.5,785.0,583.93
2017,4,14,12,0,843.0,173.0,3.5,26.0,956.0,827.91,615.56
2017,4,14,12,15,624.0,295.5,3.45,26.0,877.0,730.65,542.25
2017,4,14,12,30,405.0,418.0,3.4,26.0,798.0,638.08,472.71
2017,4,14,12,45,366.0,436.0,3.4,26.0,778.5,597.16,442.68
2017,4,14,13,0,327.0,454.0,3.4,26.0,759.0,558.08,413.5
2017,4,14,13,15,211.5,454.5,3.35,26.0,651.0,471.16,349.65
2017,4,14,13,30,96.0,455.0,3.3,26.0,543.0,399.28,296.87
2017,4,14,13,45,462.5,310.5,3.3,26.5,718.0,430.26,316.53
2017,4,14,14,0,829.0,166.0,3.3,27.0,893.0,439.38,313.87
2017,4,14,14,15,820.5,164.0,3.25,26.5,864.0,382.75,266.51
2017,4,14,14,30,812.0,162.0,3.2,26.0,835.0,326.47,219.09
2017,4,14,14,45,546.0,262.5,3.15,26.0,706.5,278.17,187.98
2017,4,14,15,0,280.0,363.0,3.1,26.0,578.0,266.78,189.56
2017,4,14,15,15,520.5,255.5,3.05,26.0,627.5,192.24,127.3
2017,4,14,15,30,761.0,148.0,3.0,26.0,677.0,95.04,73.29
2017,4,14,15,45,504.5,211.5,3.0,26.0,552.5,129.0,101.51
2017,4,14,16,0,248.0,275.0,3.0,26.0,428.0,171.6,136.56
2017,4,14,16,15,456.0,202.5,2.9,25.5,451.5,128.8,102.11
2017,4,14,16,30,664.0,130.0,2.8,25.0,475.0,88.9,69.52
2017,4,14,16,45,626.0,123.0,2.7,25.0,419.5,86.34,67.69
2017,4,14,17,0,588.0,116.0,2.6,25.0,364.0,83.66,65.69
2017,4,14,17,15,539.0,106.5,2.35,24.0,308.0,78.79,62.04
2017,4,14,17,30,490.0,97.0,2.1,23.0,252.0,71.03,55.79
2017,4,14,17,45,422.0,84.0,1.85,22.5,198.5,62.3,48.36
2017,4,14,18,0,354.0,71.0,1.6,22.0,145.0,53.31,40.45
2017,4,14,18,15,256.0,53.5,1.7,21.5,98.0,40.62,29.06
2017,4,14,18,30,158.0,36.0,1.8,21.0,51.0,27.63,16.68
2017,4,14,18,45,79.0,18.0,1.95,20.5,25.5,14.22,0.0
2017,4,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,6,15,0.0,12.0,2.85,17.5,12.0,10.24,0.0
2017,4,15,6,30,0.0,24.0,3.1,18.0,24.0,22.47,10.2
2017,4,15,6,45,28.5,47.0,3.35,18.5,52.5,81.29,61.88
2017,4,15,7,0,57.0,70.0,3.6,19.0,81.0,131.84,105.94
2017,4,15,7,15,81.0,93.5,3.75,19.5,114.5,195.28,159.57
2017,4,15,7,30,105.0,117.0,3.9,20.0,148.0,243.94,199.92
2017,4,15,7,45,73.0,137.0,4.1,20.5,161.0,217.93,177.01
2017,4,15,8,0,41.0,157.0,4.3,21.0,174.0,207.33,166.33
2017,4,15,8,15,167.5,182.0,4.35,21.5,264.5,374.39,302.5
2017,4,15,8,30,294.0,207.0,4.4,22.0,355.0,546.88,435.83
2017,4,15,8,45,270.5,236.5,4.45,22.5,385.0,556.84,439.07
2017,4,15,9,0,247.0,266.0,4.5,23.0,415.0,564.1,441.03
2017,4,15,9,15,317.0,275.0,4.5,23.0,482.0,638.44,496.15
2017,4,15,9,30,387.0,284.0,4.5,23.0,549.0,711.75,549.02
2017,4,15,9,45,315.0,323.5,4.55,23.5,548.5,675.57,517.76
2017,4,15,10,0,243.0,363.0,4.6,24.0,548.0,616.69,471.16
2017,4,15,10,15,231.5,385.0,4.55,24.5,568.0,618.22,469.75
2017,4,15,10,30,220.0,407.0,4.5,25.0,588.0,618.32,467.15
2017,4,15,10,45,121.5,366.0,4.5,25.5,466.5,472.21,357.49
2017,4,15,11,0,23.0,325.0,4.5,26.0,345.0,302.75,228.39
2017,4,15,11,15,241.0,355.5,4.5,26.0,574.0,561.75,425.09
2017,4,15,11,30,459.0,386.0,4.5,26.0,803.0,770.24,574.16
2017,4,15,11,45,442.5,396.5,4.5,26.5,803.5,738.62,548.61
2017,4,15,12,0,426.0,407.0,4.5,27.0,804.0,705.87,523.62
2017,4,15,12,15,295.0,448.0,4.45,27.0,723.5,609.75,452.76
2017,4,15,12,30,164.0,489.0,4.4,27.0,643.0,524.54,389.31
2017,4,15,12,45,130.0,479.0,4.4,27.0,601.0,476.67,354.33
2017,4,15,13,0,96.0,469.0,4.4,27.0,559.0,434.43,323.15
2017,4,15,13,15,152.0,469.0,4.4,27.0,609.0,448.65,333.57
2017,4,15,13,30,208.0,469.0,4.4,27.0,659.0,458.8,340.11
2017,4,15,13,45,148.0,450.0,4.4,27.0,584.0,398.5,295.53
2017,4,15,14,0,88.0,431.0,4.4,27.0,509.0,354.75,263.6
2017,4,15,14,15,257.5,389.0,4.35,26.5,605.5,351.25,257.25
2017,4,15,14,30,427.0,347.0,4.3,26.0,702.0,338.31,240.86
2017,4,15,14,45,443.5,324.0,4.25,26.0,678.5,294.13,204.49
2017,4,15,15,0,460.0,301.0,4.2,26.0,655.0,248.62,168.69
2017,4,15,15,15,253.5,299.0,4.15,25.5,492.5,205.42,147.0
2017,4,15,15,30,47.0,297.0,4.1,25.0,330.0,203.44,162.12
2017,4,15,15,45,294.5,246.0,4.05,25.0,428.5,155.34,123.45
2017,4,15,16,0,542.0,195.0,4.0,25.0,527.0,122.95,97.24
2017,4,15,16,15,583.5,163.0,3.95,24.5,492.0,106.86,84.43
2017,4,15,16,30,625.0,131.0,3.9,24.0,457.0,88.88,69.84
2017,4,15,16,45,577.5,129.0,3.85,24.0,404.0,89.91,71.0
2017,4,15,17,0,530.0,127.0,3.8,24.0,351.0,89.1,70.59
2017,4,15,17,15,515.5,110.5,3.75,23.5,302.0,79.34,62.66
2017,4,15,17,30,501.0,94.0,3.7,23.0,253.0,69.04,54.1
2017,4,15,17,45,432.0,82.0,3.65,23.0,199.5,60.93,47.11
2017,4,15,18,0,363.0,70.0,3.6,23.0,146.0,52.62,39.7
2017,4,15,18,15,263.5,53.5,3.65,22.5,99.5,40.63,28.95
2017,4,15,18,30,164.0,37.0,3.7,22.0,53.0,28.39,17.32
2017,4,15,18,45,82.0,18.5,3.75,21.5,26.5,14.61,0.0
2017,4,15,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,9.0,2.85,19.0,9.0,7.68,0.0
2017,4,16,6,30,0.0,18.0,3.0,19.0,18.0,14.85,5.15
2017,4,16,6,45,0.0,38.0,3.2,19.5,38.0,34.36,22.51
2017,4,16,7,0,0.0,58.0,3.4,20.0,58.0,54.54,39.78
2017,4,16,7,15,2.0,80.5,3.4,20.5,81.5,78.64,60.15
2017,4,16,7,30,4.0,103.0,3.4,21.0,105.0,101.96,79.48
2017,4,16,7,45,37.0,134.5,3.45,21.5,149.5,180.53,144.7
2017,4,16,8,0,70.0,166.0,3.5,22.0,194.0,246.57,198.02
2017,4,16,8,15,52.5,182.5,3.45,22.0,205.5,243.83,194.18
2017,4,16,8,30,35.0,199.0,3.4,22.0,217.0,240.69,190.14
2017,4,16,8,45,19.5,189.0,3.35,22.5,199.5,190.78,149.1
2017,4,16,9,0,4.0,179.0,3.3,23.0,182.0,162.52,125.33
2017,4,16,9,15,2.5,167.0,3.3,23.0,169.0,147.73,113.22
2017,4,16,9,30,1.0,155.0,3.3,23.0,156.0,134.06,102.04
2017,4,16,9,45,19.5,236.5,3.3,23.5,251.5,228.25,175.87
2017,4,16,10,0,38.0,318.0,3.3,24.0,347.0,344.8,264.0
2017,4,16,10,15,23.5,262.5,3.3,24.0,281.0,268.55,205.13
2017,4,16,10,30,9.0,207.0,3.3,24.0,215.0,186.31,141.44
2017,4,16,10,45,50.5,318.0,3.35,24.5,362.0,340.91,259.77
2017,4,16,11,0,92.0,429.0,3.4,25.0,509.0,481.21,362.13
2017,4,16,11,15,59.5,393.5,3.4,25.0,446.0,409.4,308.0
2017,4,16,11,30,27.0,358.0,3.4,25.0,383.0,341.62,257.08
2017,4,16,11,45,152.5,413.5,3.4,25.0,555.5,498.96,375.3
2017,4,16,12,0,278.0,469.0,3.4,25.0,728.0,637.89,474.8
2017,4,16,12,15,250.5,477.5,3.4,25.0,712.0,600.98,446.79
2017,4,16,12,30,223.0,486.0,3.4,25.0,696.0,563.46,419.25
2017,4,16,12,45,152.5,474.0,3.45,25.0,617.5,487.52,363.7
2017,4,16,13,0,82.0,462.0,3.5,25.0,539.0,420.65,314.38
2017,4,16,13,15,243.0,433.5,3.55,25.0,657.0,469.02,350.67
2017,4,16,13,30,404.0,405.0,3.6,25.0,775.0,506.49,376.29
2017,4,16,13,45,408.5,393.0,3.65,25.0,760.0,468.7,346.44
2017,4,16,14,0,413.0,381.0,3.7,25.0,745.0,422.65,310.2
2017,4,16,14,15,353.5,390.5,3.7,24.5,694.5,384.11,280.72
2017,4,16,14,30,294.0,400.0,3.7,24.0,644.0,343.73,250.54
2017,4,16,14,45,306.0,377.5,3.75,24.0,622.5,306.69,220.72
2017,4,16,15,0,318.0,355.0,3.8,24.0,601.0,268.92,191.31
2017,4,16,15,15,302.5,337.0,3.8,24.0,560.5,230.27,165.11
2017,4,16,15,30,287.0,319.0,3.8,24.0,520.0,194.01,154.98
2017,4,16,15,45,250.0,300.5,3.8,24.0,466.5,182.69,146.27
2017,4,16,16,0,213.0,282.0,3.8,24.0,413.0,184.64,148.34
2017,4,16,16,15,142.0,252.5,3.7,23.5,337.0,168.01,135.43
2017,4,16,16,30,71.0,223.0,3.6,23.0,261.0,157.89,127.82
2017,4,16,16,45,194.0,192.5,3.55,23.0,279.0,135.11,109.27
2017,4,16,17,0,317.0,162.0,3.5,23.0,297.0,113.23,91.27
2017,4,16,17,15,289.5,142.5,3.3,22.5,252.0,101.24,81.58
2017,4,16,17,30,262.0,123.0,3.1,22.0,207.0,88.76,71.25
2017,4,16,17,45,318.5,95.5,2.95,22.0,177.5,69.52,54.7
2017,4,16,18,0,375.0,68.0,2.8,22.0,148.0,51.23,38.68
2017,4,16,18,15,275.0,52.5,2.7,21.5,101.5,39.93,28.52
2017,4,16,18,30,175.0,37.0,2.6,21.0,55.0,28.41,17.55
2017,4,16,18,45,87.5,18.5,2.55,20.5,27.5,14.37,0.0
2017,4,16,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.5,1.75,18.0,11.5,9.82,0.0
2017,4,17,6,30,0.0,23.0,1.9,18.0,23.0,19.32,8.83
2017,4,17,6,45,10.5,47.0,2.1,18.5,49.0,56.13,40.95
2017,4,17,7,0,21.0,71.0,2.3,19.0,75.0,101.45,79.68
2017,4,17,7,15,41.0,94.5,2.3,19.0,105.5,144.4,116.51
2017,4,17,7,30,61.0,118.0,2.3,19.0,136.0,187.38,152.58
2017,4,17,7,45,58.5,141.0,2.35,19.5,161.5,209.06,169.36
2017,4,17,8,0,56.0,164.0,2.4,20.0,187.0,229.98,185.07
2017,4,17,8,15,38.5,176.0,2.4,20.0,193.0,221.4,176.72
2017,4,17,8,30,21.0,188.0,2.4,20.0,199.0,194.78,154.08
2017,4,17,8,45,50.0,227.5,2.45,20.5,257.0,283.6,224.32
2017,4,17,9,0,79.0,267.0,2.5,21.0,315.0,353.55,277.65
2017,4,17,9,15,106.5,297.0,2.55,21.5,367.0,409.51,319.14
2017,4,17,9,30,134.0,327.0,2.6,22.0,419.0,485.76,374.53
2017,4,17,9,45,92.5,331.0,2.7,22.5,396.5,419.5,322.45
2017,4,17,10,0,51.0,335.0,2.8,23.0,374.0,375.66,287.33
2017,4,17,10,15,53.5,354.5,2.85,23.0,397.0,392.25,299.3
2017,4,17,10,30,56.0,374.0,2.9,23.0,420.0,408.07,310.42
2017,4,17,10,45,36.0,329.0,2.95,23.5,359.0,337.94,256.81
2017,4,17,11,0,16.0,284.0,3.0,24.0,298.0,259.28,196.56
2017,4,17,11,15,17.5,302.5,3.0,24.0,318.5,275.1,208.49
2017,4,17,11,30,19.0,321.0,3.0,24.0,339.0,290.42,219.76
2017,4,17,11,45,14.5,264.5,3.05,24.0,278.5,235.69,178.22
2017,4,17,12,0,10.0,208.0,3.1,24.0,218.0,182.7,137.72
2017,4,17,12,15,10.5,210.0,3.1,24.0,220.0,183.72,138.53
2017,4,17,12,30,11.0,212.0,3.1,24.0,222.0,184.61,139.17
2017,4,17,12,45,11.0,214.0,3.1,24.0,224.0,185.05,139.46
2017,4,17,13,0,11.0,216.0,3.1,24.0,226.0,185.42,139.71
2017,4,17,13,15,9.5,202.5,3.0,24.0,212.0,172.39,129.67
2017,4,17,13,30,8.0,189.0,2.9,24.0,198.0,159.67,119.88
2017,4,17,13,45,5.0,168.0,2.85,24.0,173.5,140.6,105.19
2017,4,17,14,0,2.0,147.0,2.8,24.0,149.0,122.02,90.86
2017,4,17,14,15,1.0,106.0,2.7,23.5,107.0,88.45,64.81
2017,4,17,14,30,0.0,65.0,2.6,23.0,65.0,54.24,37.91
2017,4,17,14,45,1.5,112.5,2.55,23.0,114.0,93.51,69.2
2017,4,17,15,0,3.0,160.0,2.5,23.0,163.0,130.32,98.29
2017,4,17,15,15,17.5,220.0,2.45,22.5,232.5,174.12,132.5
2017,4,17,15,30,32.0,280.0,2.4,22.0,302.0,194.47,149.18
2017,4,17,15,45,16.0,208.5,2.35,22.0,219.5,162.04,130.11
2017,4,17,16,0,0.0,137.0,2.3,22.0,137.0,110.79,88.08
2017,4,17,16,15,47.5,183.5,2.25,21.5,208.0,136.18,109.89
2017,4,17,16,30,95.0,230.0,2.2,21.0,279.0,162.07,132.08
2017,4,17,16,45,262.5,186.5,2.2,21.0,302.5,126.47,102.66
2017,4,17,17,0,430.0,143.0,2.2,21.0,326.0,98.15,79.06
2017,4,17,17,15,375.5,133.0,2.0,20.5,276.0,92.75,74.9
2017,4,17,17,30,321.0,123.0,1.8,20.0,226.0,89.33,72.27
2017,4,17,17,45,278.5,102.0,1.65,20.0,179.0,75.21,60.06
2017,4,17,18,0,236.0,81.0,1.5,20.0,132.0,60.63,47.17
2017,4,17,18,15,167.0,59.5,1.45,19.5,90.0,45.16,33.3
2017,4,17,18,30,98.0,38.0,1.4,19.0,48.0,29.33,18.6
2017,4,17,18,45,49.0,19.0,1.35,18.5,24.0,14.98,0.0
2017,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,18,6,15,67.5,17.0,1.95,15.5,23.0,63.02,0.0
2017,4,18,6,30,135.0,34.0,2.1,16.0,46.0,179.25,134.3
2017,4,18,6,45,241.0,51.5,2.25,16.5,92.5,304.31,248.27
2017,4,18,7,0,347.0,69.0,2.4,17.0,139.0,420.6,346.74
2017,4,18,7,15,404.0,78.5,2.4,17.5,184.5,489.28,402.33
2017,4,18,7,30,461.0,88.0,2.4,18.0,230.0,560.81,457.12
2017,4,18,7,45,490.0,103.5,2.45,18.5,282.0,616.57,497.58
2017,4,18,8,0,519.0,119.0,2.5,19.0,334.0,671.54,535.97
2017,4,18,8,15,359.0,171.5,2.5,19.5,330.5,566.3,452.02
2017,4,18,8,30,199.0,224.0,2.5,20.0,327.0,453.65,360.43
2017,4,18,8,45,267.5,239.0,2.5,20.5,393.0,556.81,437.69
2017,4,18,9,0,336.0,254.0,2.5,21.0,459.0,638.57,495.88
2017,4,18,9,15,548.5,201.0,2.5,21.5,567.0,808.77,618.55
2017,4,18,9,30,761.0,148.0,2.5,22.0,675.0,967.21,722.26
2017,4,18,9,45,561.5,243.5,2.5,22.5,645.5,855.59,640.97
2017,4,18,10,0,362.0,339.0,2.5,23.0,616.0,728.85,546.71
2017,4,18,10,15,590.5,248.5,2.45,23.0,726.0,870.84,649.13
2017,4,18,10,30,819.0,158.0,2.4,23.0,836.0,975.28,717.2
2017,4,18,10,45,835.5,154.0,2.4,23.5,867.5,964.98,706.99
2017,4,18,11,0,852.0,150.0,2.4,24.0,899.0,950.73,695.54
2017,4,18,11,15,857.5,151.5,2.4,24.0,920.5,928.09,680.12
2017,4,18,11,30,863.0,153.0,2.4,24.0,942.0,890.73,655.13
2017,4,18,11,45,870.5,150.0,2.4,24.5,956.5,859.89,633.3
2017,4,18,12,0,878.0,147.0,2.4,25.0,971.0,825.95,609.37
2017,4,18,12,15,879.0,147.5,2.4,25.0,975.5,786.94,582.77
2017,4,18,12,30,880.0,148.0,2.4,25.0,980.0,745.51,552.95
2017,4,18,12,45,883.5,144.5,2.45,25.5,977.0,700.58,519.38
2017,4,18,13,0,887.0,141.0,2.5,26.0,974.0,653.56,483.55
2017,4,18,13,15,884.0,140.0,2.5,26.0,961.5,602.7,444.73
2017,4,18,13,30,881.0,139.0,2.5,26.0,949.0,550.6,403.87
2017,4,18,13,45,878.5,136.0,2.5,26.0,928.5,496.32,360.18
2017,4,18,14,0,876.0,133.0,2.5,26.0,908.0,441.14,314.5
2017,4,18,14,15,868.5,131.5,2.45,26.0,879.0,384.51,266.65
2017,4,18,14,30,861.0,130.0,2.4,26.0,850.0,327.87,218.28
2017,4,18,14,45,607.5,238.5,2.4,26.0,736.0,275.54,183.28
2017,4,18,15,0,354.0,347.0,2.4,26.0,622.0,270.91,189.06
2017,4,18,15,15,280.0,340.5,2.4,25.5,550.5,230.95,164.65
2017,4,18,15,30,206.0,334.0,2.4,25.0,479.0,213.48,160.24
2017,4,18,15,45,483.0,227.0,2.45,25.0,535.0,136.8,108.0
2017,4,18,16,0,760.0,120.0,2.5,25.0,591.0,86.43,66.9
2017,4,18,16,15,735.0,115.5,2.45,24.5,538.5,77.5,59.86
2017,4,18,16,30,710.0,111.0,2.4,24.0,486.0,76.36,59.26
2017,4,18,16,45,677.0,105.0,2.4,24.0,430.5,73.98,57.49
2017,4,18,17,0,644.0,99.0,2.4,24.0,375.0,71.46,55.58
2017,4,18,17,15,597.5,91.5,2.15,23.5,319.0,67.55,52.56
2017,4,18,17,30,551.0,84.0,1.9,23.0,263.0,63.5,49.32
2017,4,18,17,45,484.5,74.0,1.7,22.5,208.5,57.14,43.95
2017,4,18,18,0,418.0,64.0,1.5,22.0,154.0,50.6,38.19
2017,4,18,18,15,318.0,50.0,1.45,21.0,106.5,38.25,27.22
2017,4,18,18,30,218.0,36.0,1.4,20.0,59.0,27.76,17.32
2017,4,18,18,45,109.0,18.0,1.35,19.5,29.5,14.0,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,95.0,16.0,1.45,17.0,25.0,82.1,0.0
2017,4,19,6,30,190.0,32.0,1.7,17.0,50.0,233.59,177.73
2017,4,19,6,45,293.0,47.5,1.95,17.5,96.5,338.98,275.72
2017,4,19,7,0,396.0,63.0,2.2,18.0,143.0,452.58,370.41
2017,4,19,7,15,465.5,73.5,2.25,18.5,197.0,542.6,441.56
2017,4,19,7,30,535.0,84.0,2.3,19.0,251.0,631.12,507.91
2017,4,19,7,45,334.0,129.5,2.35,19.5,241.0,485.28,393.33
2017,4,19,8,0,133.0,175.0,2.4,20.0,231.0,336.65,271.1
2017,4,19,8,15,418.0,142.5,2.4,20.5,352.5,610.0,486.27
2017,4,19,8,30,703.0,110.0,2.4,21.0,474.0,863.86,664.39
2017,4,19,8,45,738.0,111.0,2.4,22.0,529.0,904.27,684.74
2017,4,19,9,0,773.0,112.0,2.4,23.0,584.0,936.31,701.0
2017,4,19,9,15,409.5,203.0,2.4,23.0,455.0,671.66,513.4
2017,4,19,9,30,46.0,294.0,2.4,23.0,326.0,337.71,258.65
2017,4,19,9,45,200.5,318.0,2.45,23.5,470.5,533.73,408.53
2017,4,19,10,0,355.0,342.0,2.5,24.0,615.0,725.22,544.26
2017,4,19,10,15,274.0,378.5,2.55,24.5,595.5,672.15,501.51
2017,4,19,10,30,193.0,415.0,2.6,25.0,576.0,600.26,447.54
2017,4,19,10,45,537.0,271.0,2.65,25.5,739.5,802.61,595.79
2017,4,19,11,0,881.0,127.0,2.7,26.0,903.0,943.82,689.65
2017,4,19,11,15,886.0,128.5,2.75,26.0,925.0,921.23,673.25
2017,4,19,11,30,891.0,130.0,2.8,26.0,947.0,895.16,656.06
2017,4,19,11,45,878.0,141.5,2.9,26.5,956.5,859.4,631.5
2017,4,19,12,0,865.0,153.0,3.0,27.0,966.0,821.0,605.12
2017,4,19,12,15,539.5,321.5,3.05,27.0,829.5,692.27,510.61
2017,4,19,12,30,214.0,490.0,3.1,27.0,693.0,560.39,412.33
2017,4,19,12,45,543.0,319.0,3.15,27.0,831.5,623.83,462.32
2017,4,19,13,0,872.0,148.0,3.2,27.0,970.0,649.98,482.24
2017,4,19,13,15,495.5,308.5,3.2,27.0,774.5,516.21,381.92
2017,4,19,13,30,119.0,469.0,3.2,27.0,579.0,414.46,306.27
2017,4,19,13,45,236.0,442.0,3.25,27.5,653.0,433.09,318.28
2017,4,19,14,0,353.0,415.0,3.3,28.0,727.0,429.81,312.15
2017,4,19,14,15,322.0,409.0,3.3,28.0,687.0,385.9,278.48
2017,4,19,14,30,291.0,403.0,3.3,28.0,647.0,345.56,247.77
2017,4,19,14,45,562.0,266.0,3.3,28.0,711.5,286.62,192.37
2017,4,19,15,0,833.0,129.0,3.3,28.0,776.0,207.12,120.1
2017,4,19,15,15,819.5,126.0,3.3,27.5,733.5,150.19,82.92
2017,4,19,15,30,806.0,123.0,3.3,27.0,691.0,95.0,61.85
2017,4,19,15,45,491.0,205.0,3.3,27.0,544.0,124.45,97.35
2017,4,19,16,0,176.0,287.0,3.3,27.0,397.0,186.47,148.0
2017,4,19,16,15,452.5,196.0,3.2,26.5,444.0,124.3,97.94
2017,4,19,16,30,729.0,105.0,3.1,26.0,491.0,72.64,55.62
2017,4,19,16,45,699.5,99.0,3.05,26.0,436.0,70.11,53.76
2017,4,19,17,0,670.0,93.0,3.0,26.0,381.0,67.43,51.72
2017,4,19,17,15,625.5,86.0,2.75,25.0,325.0,63.7,48.96
2017,4,19,17,30,581.0,79.0,2.5,24.0,269.0,59.83,45.98
2017,4,19,17,45,521.5,69.5,2.25,23.5,214.5,53.73,40.84
2017,4,19,18,0,462.0,60.0,2.0,23.0,160.0,47.43,35.31
2017,4,19,18,15,361.5,47.5,2.0,22.5,111.5,38.16,26.98
2017,4,19,18,30,261.0,35.0,2.0,22.0,63.0,27.13,16.71
2017,4,19,18,45,130.5,17.5,2.0,21.5,31.5,13.65,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,104.5,17.0,2.7,19.0,27.0,122.35,0.0
2017,4,20,6,30,209.0,34.0,2.9,19.0,54.0,251.26,192.68
2017,4,20,6,45,314.5,48.0,3.15,19.5,101.5,356.9,289.91
2017,4,20,7,0,420.0,62.0,3.4,20.0,149.0,476.03,388.55
2017,4,20,7,15,210.0,58.5,3.5,20.5,102.0,289.64,239.13
2017,4,20,7,30,0.0,55.0,3.6,21.0,55.0,45.52,32.39
2017,4,20,7,45,8.5,103.0,3.7,21.5,106.5,99.83,77.64
2017,4,20,8,0,17.0,151.0,3.8,22.0,158.0,157.95,124.78
2017,4,20,8,15,8.5,104.5,3.8,22.5,108.0,97.6,74.86
2017,4,20,8,30,0.0,58.0,3.8,23.0,58.0,48.08,33.8
2017,4,20,8,45,0.0,107.0,3.85,23.5,107.0,90.26,67.74
2017,4,20,9,0,0.0,156.0,3.9,24.0,156.0,135.62,103.49
2017,4,20,9,15,6.5,192.0,3.85,24.0,197.0,175.52,134.81
2017,4,20,9,30,13.0,228.0,3.8,24.0,238.0,215.23,165.55
2017,4,20,9,45,11.0,219.5,3.8,24.5,228.0,203.19,155.32
2017,4,20,10,0,9.0,211.0,3.8,25.0,218.0,191.88,145.87
2017,4,20,10,15,94.5,314.0,3.75,25.5,393.0,409.06,312.17
2017,4,20,10,30,180.0,417.0,3.7,26.0,568.0,589.69,442.51
2017,4,20,10,45,98.5,356.5,3.7,26.5,439.5,440.62,331.17
2017,4,20,11,0,17.0,296.0,3.7,27.0,311.0,270.86,202.98
2017,4,20,11,15,161.0,373.5,3.65,27.0,521.0,494.55,371.43
2017,4,20,11,30,305.0,451.0,3.6,27.0,731.0,688.48,508.82
2017,4,20,11,45,203.5,463.5,3.6,27.5,652.0,585.26,432.04
2017,4,20,12,0,102.0,476.0,3.6,28.0,573.0,491.94,362.9
2017,4,20,12,15,173.5,481.0,3.55,28.0,646.0,542.41,400.02
2017,4,20,12,30,245.0,486.0,3.5,28.0,719.0,579.05,426.02
2017,4,20,12,45,185.5,485.5,3.5,28.0,662.0,517.98,381.33
2017,4,20,13,0,126.0,485.0,3.5,28.0,605.0,462.17,340.65
2017,4,20,13,15,173.0,478.5,3.5,28.0,640.5,467.24,344.32
2017,4,20,13,30,220.0,472.0,3.5,28.0,676.0,467.46,343.66
2017,4,20,13,45,536.0,310.0,3.5,28.5,790.0,464.66,338.31
2017,4,20,14,0,852.0,148.0,3.5,29.0,904.0,439.91,312.14
2017,4,20,14,15,480.0,281.0,3.5,29.0,704.5,349.76,248.06
2017,4,20,14,30,108.0,414.0,3.5,29.0,505.0,325.52,238.05
2017,4,20,14,45,86.0,384.0,3.5,29.0,454.5,289.44,211.99
2017,4,20,15,0,64.0,354.0,3.5,29.0,404.0,256.86,188.9
2017,4,20,15,15,51.0,322.5,3.5,28.5,361.0,227.79,168.77
2017,4,20,15,30,38.0,291.0,3.5,28.0,318.0,201.1,150.72
2017,4,20,15,45,69.5,287.0,3.5,28.0,332.5,196.92,155.2
2017,4,20,16,0,101.0,283.0,3.5,28.0,347.0,193.86,153.23
2017,4,20,16,15,404.5,198.0,3.45,27.5,418.5,124.57,97.77
2017,4,20,16,30,708.0,113.0,3.4,27.0,490.0,77.49,59.43
2017,4,20,16,45,674.5,107.5,3.35,27.0,434.5,75.51,58.05
2017,4,20,17,0,641.0,102.0,3.3,27.0,379.0,73.43,56.53
2017,4,20,17,15,595.5,94.5,3.05,26.5,323.0,69.62,53.65
2017,4,20,17,30,550.0,87.0,2.8,26.0,267.0,65.68,50.55
2017,4,20,17,45,483.5,77.0,2.55,25.5,212.5,59.41,45.33
2017,4,20,18,0,417.0,67.0,2.3,25.0,158.0,50.69,37.79
2017,4,20,18,15,319.5,52.5,2.25,24.0,110.0,40.07,28.43
2017,4,20,18,30,222.0,38.0,2.2,23.0,62.0,29.25,18.44
2017,4,20,18,45,111.0,19.0,2.15,22.5,31.0,14.76,0.0
2017,4,20,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,6,15,91.5,18.0,4.0,19.5,27.0,116.01,0.0
2017,4,21,6,30,183.0,36.0,4.2,20.0,54.0,234.44,180.82
2017,4,21,6,45,294.5,50.5,4.45,20.5,102.5,344.88,280.52
2017,4,21,7,0,406.0,65.0,4.7,21.0,151.0,464.4,380.33
2017,4,21,7,15,474.0,75.5,4.8,21.0,205.0,553.75,452.64
2017,4,21,7,30,542.0,86.0,4.9,21.0,259.0,641.28,520.55
2017,4,21,7,45,271.0,79.0,5.0,21.5,165.5,379.36,312.11
2017,4,21,8,0,0.0,72.0,5.1,22.0,72.0,59.71,43.72
2017,4,21,8,15,141.5,145.0,5.1,22.5,219.5,300.58,243.57
2017,4,21,8,30,283.0,218.0,5.1,23.0,367.0,549.82,437.21
2017,4,21,8,45,264.0,247.5,5.15,23.5,397.5,563.56,443.25
2017,4,21,9,0,245.0,277.0,5.2,24.0,428.0,552.65,432.14
2017,4,21,9,15,135.5,272.5,5.2,24.5,357.5,430.61,335.21
2017,4,21,9,30,26.0,268.0,5.2,25.0,287.0,267.9,206.06
2017,4,21,9,45,163.5,314.0,5.2,25.5,440.0,492.03,379.22
2017,4,21,10,0,301.0,360.0,5.2,26.0,593.0,691.07,524.41
2017,4,21,10,15,198.5,383.5,5.2,26.0,540.5,583.78,442.51
2017,4,21,10,30,96.0,407.0,5.2,26.0,488.0,479.84,363.01
2017,4,21,10,45,73.0,403.5,5.25,26.5,466.5,446.06,336.56
2017,4,21,11,0,50.0,400.0,5.3,27.0,445.0,413.67,311.0
2017,4,21,11,15,166.5,429.5,5.3,27.0,582.5,552.15,414.86
2017,4,21,11,30,283.0,459.0,5.3,27.0,720.0,676.82,505.06
2017,4,21,11,45,576.5,304.0,5.35,27.5,845.0,769.46,575.64
2017,4,21,12,0,870.0,149.0,5.4,28.0,970.0,822.57,615.79
2017,4,21,12,15,871.0,149.0,5.35,28.0,974.5,783.45,587.45
2017,4,21,12,30,872.0,149.0,5.3,28.0,979.0,742.01,556.42
2017,4,21,12,45,587.5,309.0,5.3,28.5,867.5,641.94,478.05
2017,4,21,13,0,303.0,469.0,5.3,29.0,756.0,555.0,410.0
2017,4,21,13,15,588.0,305.5,5.2,29.0,852.5,561.75,416.05
2017,4,21,13,30,873.0,142.0,5.1,29.0,949.0,550.5,405.33
2017,4,21,13,45,871.5,138.5,5.1,29.0,929.0,496.91,361.43
2017,4,21,14,0,870.0,135.0,5.1,29.0,909.0,442.34,315.75
2017,4,21,14,15,863.0,133.5,5.05,29.0,880.5,386.38,268.07
2017,4,21,14,30,856.0,132.0,5.0,29.0,852.0,330.36,219.93
2017,4,21,14,45,844.0,131.0,4.95,29.0,815.5,266.25,166.63
2017,4,21,15,0,832.0,130.0,4.9,29.0,779.0,209.59,121.88
2017,4,21,15,15,818.5,127.0,4.8,29.0,736.5,152.82,84.14
2017,4,21,15,30,805.0,124.0,4.7,29.0,694.0,97.81,62.07
2017,4,21,15,45,788.0,120.0,4.65,29.0,646.0,84.38,63.98
2017,4,21,16,0,771.0,116.0,4.6,29.0,598.0,83.65,63.59
2017,4,21,16,15,747.5,111.5,4.4,28.5,545.5,82.33,62.86
2017,4,21,16,30,724.0,107.0,4.2,28.0,493.0,73.72,56.08
2017,4,21,16,45,691.5,101.5,4.05,28.0,438.0,71.56,54.51
2017,4,21,17,0,659.0,96.0,3.9,28.0,383.0,69.28,52.83
2017,4,21,17,15,615.0,89.0,3.45,27.0,327.0,65.66,50.19
2017,4,21,17,30,571.0,82.0,3.0,26.0,271.0,61.91,47.35
2017,4,21,17,45,506.5,73.0,2.6,25.5,216.0,56.27,42.66
2017,4,21,18,0,442.0,64.0,2.2,25.0,161.0,50.5,37.64
2017,4,21,18,15,344.0,50.5,2.1,24.5,112.5,38.7,27.23
2017,4,21,18,30,246.0,37.0,2.0,24.0,64.0,28.57,17.86
2017,4,21,18,45,123.0,18.5,1.9,23.5,32.0,14.39,0.0
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,22,6,15,54.5,20.5,4.35,16.5,26.0,83.45,0.0
2017,4,22,6,30,109.0,41.0,4.7,16.0,52.0,169.97,132.85
2017,4,22,6,45,191.5,62.5,5.05,15.5,97.5,264.81,219.5
2017,4,22,7,0,274.0,84.0,5.4,15.0,143.0,364.52,307.3
2017,4,22,7,15,137.0,68.5,5.5,15.0,98.0,219.21,185.05
2017,4,22,7,30,0.0,53.0,5.6,15.0,53.0,43.85,31.86
2017,4,22,7,45,0.0,87.0,5.7,15.0,87.0,74.64,57.97
2017,4,22,8,0,0.0,121.0,5.8,15.0,121.0,107.84,85.7
2017,4,22,8,15,0.5,139.0,5.75,15.0,139.5,124.48,99.26
2017,4,22,8,30,1.0,157.0,5.7,15.0,158.0,141.01,112.58
2017,4,22,8,45,4.0,173.5,5.7,15.0,176.0,158.41,126.62
2017,4,22,9,0,7.0,190.0,5.7,15.0,194.0,175.76,140.51
2017,4,22,9,15,10.0,211.0,5.6,15.5,218.0,197.47,157.52
2017,4,22,9,30,13.0,232.0,5.5,16.0,242.0,218.94,174.13
2017,4,22,9,45,22.0,271.5,5.45,16.5,288.5,264.15,209.69
2017,4,22,10,0,31.0,311.0,5.4,17.0,335.0,329.24,260.15
2017,4,22,10,15,84.5,364.5,5.35,17.0,435.0,432.16,341.03
2017,4,22,10,30,138.0,418.0,5.3,17.0,535.0,549.94,430.77
2017,4,22,10,45,87.5,397.0,5.25,17.5,472.0,453.12,354.26
2017,4,22,11,0,37.0,376.0,5.2,18.0,409.0,378.39,294.61
2017,4,22,11,15,29.5,358.0,5.2,18.0,384.5,348.76,271.51
2017,4,22,11,30,22.0,340.0,5.2,18.0,360.0,309.54,240.85
2017,4,22,11,45,23.0,350.5,5.2,18.5,372.0,316.67,245.76
2017,4,22,12,0,24.0,361.0,5.2,19.0,384.0,323.39,250.27
2017,4,22,12,15,49.0,413.0,5.15,19.0,460.5,387.46,299.47
2017,4,22,12,30,74.0,465.0,5.1,19.0,537.0,439.58,338.74
2017,4,22,12,45,50.0,417.5,5.1,19.5,466.5,375.56,289.16
2017,4,22,13,0,26.0,370.0,5.1,20.0,396.0,315.76,242.88
2017,4,22,13,15,46.0,405.5,5.05,20.0,449.5,347.4,267.15
2017,4,22,13,30,66.0,441.0,5.0,20.0,503.0,374.72,287.58
2017,4,22,13,45,70.0,428.0,5.0,20.5,492.5,357.18,273.41
2017,4,22,14,0,74.0,415.0,5.0,21.0,482.0,339.53,259.2
2017,4,22,14,15,44.0,340.5,4.95,21.0,380.5,270.2,206.58
2017,4,22,14,30,14.0,266.0,4.9,21.0,279.0,214.76,164.64
2017,4,22,14,45,7.0,203.0,4.9,21.0,209.5,164.58,125.85
2017,4,22,15,0,0.0,140.0,4.9,21.0,140.0,114.61,86.78
2017,4,22,15,15,1.5,154.0,4.9,20.5,155.5,124.98,95.43
2017,4,22,15,30,3.0,168.0,4.9,20.0,171.0,134.52,103.52
2017,4,22,15,45,1.5,146.0,4.95,20.0,147.5,117.9,94.66
2017,4,22,16,0,0.0,124.0,5.0,20.0,124.0,101.2,80.86
2017,4,22,16,15,6.0,153.5,4.95,19.5,157.0,122.37,99.3
2017,4,22,16,30,12.0,183.0,4.9,19.0,190.0,141.64,116.22
2017,4,22,16,45,6.0,140.5,4.9,19.0,144.0,111.45,90.86
2017,4,22,17,0,0.0,98.0,4.9,19.0,98.0,79.96,64.08
2017,4,22,17,15,264.0,96.0,4.75,18.5,184.0,66.59,52.81
2017,4,22,17,30,528.0,94.0,4.6,18.0,270.0,70.82,56.78
2017,4,22,17,45,467.5,82.5,4.45,17.5,216.0,61.38,48.62
2017,4,22,18,0,407.0,71.0,4.3,17.0,162.0,53.45,41.55
2017,4,22,18,15,312.0,55.5,4.15,16.5,113.5,42.2,31.29
2017,4,22,18,30,217.0,40.0,4.0,16.0,65.0,30.71,20.44
2017,4,22,18,45,108.5,20.0,3.9,15.5,32.5,15.51,1.27
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,159.5,17.5,3.7,8.5,34.5,170.62,32.36
2017,4,23,6,30,319.0,35.0,3.9,9.0,69.0,337.52,276.19
2017,4,23,6,45,425.0,46.5,4.1,10.0,121.0,448.96,377.94
2017,4,23,7,0,531.0,58.0,4.3,11.0,173.0,567.22,477.58
2017,4,23,7,15,598.0,65.5,4.45,11.5,231.0,651.52,546.0
2017,4,23,7,30,665.0,73.0,4.6,12.0,289.0,737.54,612.46
2017,4,23,7,45,708.5,79.0,4.75,13.0,349.0,800.69,657.44
2017,4,23,8,0,752.0,85.0,4.9,14.0,409.0,856.79,695.51
2017,4,23,8,15,783.0,89.5,4.95,14.5,467.0,904.43,726.93
2017,4,23,8,30,814.0,94.0,5.0,15.0,525.0,949.73,756.0
2017,4,23,8,45,837.0,98.0,5.05,16.0,580.5,983.72,774.97
2017,4,23,9,0,860.0,102.0,5.1,17.0,636.0,1014.53,791.48
2017,4,23,9,15,876.5,105.0,5.0,17.5,687.0,1034.11,800.27
2017,4,23,9,30,893.0,108.0,4.9,18.0,738.0,1037.66,798.01
2017,4,23,9,45,906.5,110.0,4.85,18.5,783.0,1045.59,799.52
2017,4,23,10,0,920.0,112.0,4.8,19.0,828.0,1049.65,798.5
2017,4,23,10,15,929.5,113.5,4.7,19.5,866.0,1045.24,791.45
2017,4,23,10,30,939.0,115.0,4.6,20.0,904.0,1036.86,781.99
2017,4,23,10,45,946.5,116.0,4.55,20.5,935.0,1022.08,768.92
2017,4,23,11,0,954.0,117.0,4.5,21.0,966.0,1003.38,753.47
2017,4,23,11,15,958.5,118.0,4.4,21.0,988.0,978.11,734.95
2017,4,23,11,30,963.0,119.0,4.3,21.0,1010.0,949.2,714.29
2017,4,23,11,45,965.0,120.0,4.25,21.5,1023.5,914.68,688.8
2017,4,23,12,0,967.0,121.0,4.2,22.0,1037.0,876.97,661.23
2017,4,23,12,15,967.5,121.0,4.15,22.0,1041.5,834.33,631.51
2017,4,23,12,30,968.0,121.0,4.1,22.0,1046.0,789.1,598.57
2017,4,23,12,45,969.0,120.0,4.05,22.5,1042.5,741.07,561.12
2017,4,23,13,0,970.0,119.0,4.0,23.0,1039.0,690.89,521.41
2017,4,23,13,15,967.0,118.5,3.95,23.0,1025.5,636.83,478.97
2017,4,23,13,30,964.0,118.0,3.9,23.0,1012.0,581.34,434.29
2017,4,23,13,45,961.0,116.0,3.9,23.0,990.5,523.57,386.72
2017,4,23,14,0,958.0,114.0,3.9,23.0,969.0,464.79,337.0
2017,4,23,14,15,951.5,112.5,3.85,23.0,939.0,404.35,284.81
2017,4,23,14,30,945.0,111.0,3.8,23.0,909.0,343.71,231.85
2017,4,23,14,45,933.5,111.0,3.75,23.5,871.0,282.93,179.24
2017,4,23,15,0,922.0,111.0,3.7,24.0,833.0,222.94,130.56
2017,4,23,15,15,910.0,108.5,3.65,23.5,788.5,162.41,89.61
2017,4,23,15,30,898.0,106.0,3.6,23.0,744.0,103.24,65.14
2017,4,23,15,45,883.0,102.5,3.55,23.0,694.0,85.42,66.41
2017,4,23,16,0,868.0,99.0,3.5,23.0,644.0,73.99,57.05
2017,4,23,16,15,846.5,95.5,3.35,22.5,589.5,72.82,56.39
2017,4,23,16,30,825.0,92.0,3.2,22.0,535.0,71.54,55.64
2017,4,23,16,45,796.0,87.5,3.1,22.0,477.0,69.34,53.99
2017,4,23,17,0,767.0,83.0,3.0,22.0,419.0,67.04,52.23
