Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,17,15,725.5,77.5,2.6,21.0,359.5,58.41,45.2
2017,4,23,17,30,684.0,72.0,2.2,20.0,300.0,55.28,42.79
2017,4,23,17,45,621.0,65.0,1.8,19.5,241.5,50.74,38.95
2017,4,23,18,0,558.0,58.0,1.4,19.0,183.0,46.14,34.87
2017,4,23,18,15,455.0,47.0,1.35,18.0,130.0,37.93,27.43
2017,4,23,18,30,352.0,36.0,1.3,17.0,77.0,29.57,19.47
2017,4,23,18,45,176.0,18.0,1.3,16.0,38.5,14.58,1.71
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,6,15,143.5,19.0,1.2,10.0,34.5,159.03,52.03
2017,4,24,6,30,287.0,38.0,1.4,11.0,69.0,316.23,255.82
2017,4,24,6,45,380.5,52.0,1.65,12.0,119.5,419.28,347.28
2017,4,24,7,0,474.0,66.0,1.9,13.0,170.0,528.8,437.23
2017,4,24,7,15,541.0,75.0,1.95,14.0,227.0,614.02,502.67
2017,4,24,7,30,608.0,84.0,2.0,15.0,284.0,700.77,565.51
2017,4,24,7,45,648.5,92.5,2.15,16.0,341.5,763.18,608.13
2017,4,24,8,0,689.0,101.0,2.3,17.0,399.0,824.75,648.66
2017,4,24,8,15,721.0,106.5,2.45,17.5,456.0,872.91,679.72
2017,4,24,8,30,753.0,112.0,2.6,18.0,513.0,919.0,708.85
2017,4,24,8,45,774.0,118.0,2.8,19.0,566.5,952.28,727.82
2017,4,24,9,0,795.0,124.0,3.0,20.0,620.0,975.49,739.82
2017,4,24,9,15,812.5,127.5,3.0,20.5,669.0,996.3,750.02
2017,4,24,9,30,830.0,131.0,3.0,21.0,718.0,1013.53,757.87
2017,4,24,9,45,841.0,135.0,3.05,21.5,761.0,1021.01,759.83
2017,4,24,10,0,852.0,139.0,3.1,22.0,804.0,1024.64,759.5
2017,4,24,10,15,693.5,229.5,3.15,22.5,787.5,955.66,711.2
2017,4,24,10,30,535.0,320.0,3.2,23.0,771.0,868.97,646.76
2017,4,24,10,45,705.5,236.5,3.25,23.5,852.5,934.61,694.14
2017,4,24,11,0,876.0,153.0,3.3,24.0,934.0,978.58,721.09
2017,4,24,11,15,880.5,154.0,3.35,24.0,955.0,941.45,695.7
2017,4,24,11,30,885.0,155.0,3.4,24.0,976.0,913.88,677.31
2017,4,24,11,45,897.0,149.5,3.5,24.5,991.5,883.91,656.21
2017,4,24,12,0,909.0,144.0,3.6,25.0,1007.0,850.56,632.81
2017,4,24,12,15,909.5,144.0,3.7,25.0,1011.0,809.66,605.34
2017,4,24,12,30,910.0,144.0,3.8,25.0,1015.0,766.38,574.12
2017,4,24,12,45,904.0,146.5,3.9,25.0,1008.5,718.47,538.81
2017,4,24,13,0,898.0,149.0,4.0,25.0,1002.0,669.13,501.58
2017,4,24,13,15,894.0,148.5,4.05,25.0,988.5,617.63,461.67
2017,4,24,13,30,890.0,148.0,4.1,25.0,975.0,565.01,419.79
2017,4,24,13,45,882.5,147.5,4.15,25.5,952.5,509.84,374.09
2017,4,24,14,0,875.0,147.0,4.2,26.0,930.0,454.26,327.03
2017,4,24,14,15,867.0,145.5,4.2,25.5,900.0,397.68,279.42
2017,4,24,14,30,859.0,144.0,4.2,25.0,870.0,335.54,226.93
2017,4,24,14,45,849.0,141.0,4.25,25.0,833.0,276.78,177.03
2017,4,24,15,0,839.0,138.0,4.3,25.0,796.0,218.93,130.56
2017,4,24,15,15,715.0,181.0,4.2,24.5,720.5,170.82,102.81
2017,4,24,15,30,591.0,224.0,4.1,24.0,645.0,146.92,102.88
2017,4,24,15,45,626.0,192.0,4.1,24.0,610.5,116.88,92.22
2017,4,24,16,0,661.0,160.0,4.1,24.0,576.0,101.07,79.4
2017,4,24,16,15,693.0,137.5,3.9,23.5,541.0,90.36,70.88
2017,4,24,16,30,725.0,115.0,3.7,23.0,506.0,78.76,61.49
2017,4,24,16,45,416.0,150.0,3.55,23.0,369.5,99.98,79.72
2017,4,24,17,0,107.0,185.0,3.4,23.0,233.0,128.92,104.44
2017,4,24,17,15,96.5,161.0,3.05,22.0,199.5,117.73,95.67
2017,4,24,17,30,86.0,137.0,2.7,21.0,166.0,101.33,82.27
2017,4,24,17,45,271.0,102.0,2.35,20.5,168.5,75.26,60.01
2017,4,24,18,0,456.0,67.0,2.0,20.0,171.0,52.88,40.55
2017,4,24,18,15,359.0,54.0,1.9,19.0,121.0,41.31,30.24
2017,4,24,18,30,262.0,41.0,1.8,18.0,71.0,31.59,21.14
2017,4,24,18,45,131.0,20.5,1.75,17.5,35.5,15.93,3.13
2017,4,24,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,6,15,91.0,21.5,3.75,15.5,32.0,112.75,46.25
2017,4,25,6,30,182.0,43.0,4.0,16.0,64.0,243.61,195.13
2017,4,25,6,45,279.0,59.5,4.25,17.0,112.0,346.16,286.03
2017,4,25,7,0,376.0,76.0,4.5,18.0,160.0,456.04,378.43
2017,4,25,7,15,442.0,87.5,4.7,18.5,214.0,537.21,443.93
2017,4,25,7,30,508.0,99.0,4.9,19.0,268.0,621.26,508.97
2017,4,25,7,45,254.0,115.0,5.15,20.0,199.5,390.53,321.88
2017,4,25,8,0,0.0,131.0,5.4,21.0,131.0,118.01,91.72
2017,4,25,8,15,2.0,148.5,5.45,21.5,149.5,135.44,105.64
2017,4,25,8,30,4.0,166.0,5.5,22.0,168.0,152.83,119.12
2017,4,25,8,45,45.0,223.5,5.6,23.0,251.5,271.21,213.71
2017,4,25,9,0,86.0,281.0,5.7,24.0,335.0,374.68,293.38
2017,4,25,9,15,105.5,309.5,5.65,24.5,381.0,420.76,327.2
2017,4,25,9,30,125.0,338.0,5.6,25.0,427.0,487.35,375.67
2017,4,25,9,45,265.0,334.0,5.6,25.5,537.5,636.92,487.98
2017,4,25,10,0,405.0,330.0,5.6,26.0,648.0,762.28,578.81
2017,4,25,10,15,359.5,365.5,5.55,26.5,657.0,742.33,559.82
2017,4,25,10,30,314.0,401.0,5.5,27.0,666.0,720.46,540.37
2017,4,25,10,45,285.5,424.0,5.45,27.5,671.0,700.8,523.37
2017,4,25,11,0,257.0,447.0,5.4,28.0,676.0,679.97,505.74
2017,4,25,11,15,242.0,461.5,5.3,28.0,681.5,649.53,482.96
2017,4,25,11,30,227.0,476.0,5.2,28.0,687.0,633.13,470.01
2017,4,25,11,45,241.0,468.0,5.1,28.5,695.0,620.26,459.59
2017,4,25,12,0,255.0,460.0,5.0,29.0,703.0,611.95,452.26
2017,4,25,12,15,556.5,312.0,4.95,29.0,845.0,698.35,518.63
2017,4,25,12,30,858.0,164.0,4.9,29.0,987.0,752.41,559.52
2017,4,25,12,45,859.5,162.0,4.85,29.5,983.5,706.5,523.77
2017,4,25,13,0,861.0,160.0,4.8,30.0,980.0,654.61,483.82
2017,4,25,13,15,680.5,280.0,4.8,30.0,923.0,596.56,438.05
2017,4,25,13,30,500.0,400.0,4.8,30.0,866.0,547.82,399.78
2017,4,25,13,45,460.5,393.0,4.8,30.5,814.5,487.5,353.75
2017,4,25,14,0,421.0,386.0,4.8,31.0,763.0,431.54,310.64
2017,4,25,14,15,628.0,267.5,4.8,31.0,809.5,389.45,273.07
2017,4,25,14,30,835.0,149.0,4.8,31.0,856.0,333.05,221.0
2017,4,25,14,45,820.0,149.0,4.8,31.0,819.0,276.6,174.11
2017,4,25,15,0,805.0,149.0,4.8,31.0,782.0,221.64,131.0
2017,4,25,15,15,791.0,145.5,4.7,31.0,739.5,166.25,93.77
2017,4,25,15,30,777.0,142.0,4.6,31.0,697.0,112.72,70.57
2017,4,25,15,45,761.5,136.5,4.55,31.0,649.5,85.32,64.16
2017,4,25,16,0,746.0,131.0,4.5,31.0,602.0,84.35,63.58
2017,4,25,16,15,704.5,128.0,4.35,30.5,542.5,84.33,63.93
2017,4,25,16,30,663.0,125.0,4.2,30.0,483.0,84.34,64.32
2017,4,25,16,45,495.5,146.5,4.05,29.5,398.0,98.86,76.69
2017,4,25,17,0,328.0,168.0,3.9,29.0,313.0,116.84,92.01
2017,4,25,17,15,302.5,148.5,3.55,28.0,268.0,105.03,82.86
2017,4,25,17,30,277.0,129.0,3.2,27.0,223.0,92.72,73.09
2017,4,25,17,45,249.0,107.0,2.85,26.5,179.5,78.31,61.13
2017,4,25,18,0,221.0,85.0,2.5,26.0,136.0,63.36,48.41
2017,4,25,18,15,170.5,63.5,2.6,25.5,96.5,48.1,35.11
2017,4,25,18,30,120.0,42.0,2.7,25.0,57.0,32.42,21.16
2017,4,25,18,45,60.0,21.0,2.8,24.5,28.5,16.64,3.94
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,6,15,39.5,24.0,2.05,20.5,28.5,69.72,31.09
2017,4,26,6,30,79.0,48.0,2.3,21.0,57.0,142.44,110.16
2017,4,26,6,45,174.0,69.5,2.6,21.5,104.5,260.53,210.48
2017,4,26,7,0,269.0,91.0,2.9,22.0,152.0,370.24,301.57
2017,4,26,7,15,335.0,106.5,3.15,22.5,204.0,468.93,379.98
2017,4,26,7,30,401.0,122.0,3.4,23.0,256.0,554.69,445.86
2017,4,26,7,45,335.5,149.0,3.7,24.0,275.0,513.64,410.76
2017,4,26,8,0,270.0,176.0,4.0,25.0,294.0,487.41,386.58
2017,4,26,8,15,272.0,204.5,4.4,25.5,337.5,524.38,412.48
2017,4,26,8,30,274.0,233.0,4.8,26.0,381.0,559.31,436.56
2017,4,26,8,45,517.0,179.0,5.2,26.5,492.5,757.86,586.73
2017,4,26,9,0,760.0,125.0,5.6,27.0,604.0,942.39,715.41
2017,4,26,9,15,781.0,128.5,5.8,27.0,654.0,966.58,730.23
2017,4,26,9,30,802.0,132.0,6.0,27.0,704.0,987.32,743.67
2017,4,26,9,45,834.0,127.0,6.2,27.5,753.0,1005.99,754.29
2017,4,26,10,0,866.0,122.0,6.4,28.0,802.0,1008.01,753.62
2017,4,26,10,15,877.5,124.0,6.5,28.5,840.5,1006.45,750.17
2017,4,26,10,30,889.0,126.0,6.6,29.0,879.0,1001.03,744.29
2017,4,26,10,45,905.0,123.5,6.7,29.5,912.5,991.56,735.82
2017,4,26,11,0,921.0,121.0,6.8,30.0,946.0,978.13,724.84
2017,4,26,11,15,927.5,122.0,6.85,30.0,969.5,955.43,708.91
2017,4,26,11,30,934.0,123.0,6.9,30.0,993.0,929.09,690.58
2017,4,26,11,45,940.5,122.5,6.95,30.5,1008.5,897.9,667.56
2017,4,26,12,0,947.0,122.0,7.0,31.0,1024.0,863.37,642.33
2017,4,26,12,15,949.5,122.5,7.05,31.0,1030.5,823.47,614.66
2017,4,26,12,30,952.0,123.0,7.1,31.0,1037.0,780.88,583.71
2017,4,26,12,45,954.0,122.0,7.15,31.0,1035.0,734.33,548.6
2017,4,26,13,0,956.0,121.0,7.2,31.0,1033.0,685.6,511.1
2017,4,26,13,15,955.0,120.5,7.15,31.0,1021.5,633.51,470.01
2017,4,26,13,30,954.0,120.0,7.1,31.0,1010.0,579.82,426.71
2017,4,26,13,45,949.0,121.0,7.1,31.0,989.0,523.91,380.71
2017,4,26,14,0,944.0,122.0,7.1,31.0,968.0,467.15,332.9
2017,4,26,14,15,937.5,120.5,7.05,30.5,938.5,407.61,282.62
2017,4,26,14,30,931.0,119.0,7.0,30.0,909.0,347.89,231.53
2017,4,26,14,45,923.5,116.5,6.95,30.0,872.0,287.36,179.98
2017,4,26,15,0,916.0,114.0,6.9,30.0,835.0,227.22,131.68
2017,4,26,15,15,902.5,111.5,6.8,29.5,789.5,167.08,90.92
2017,4,26,15,30,889.0,109.0,6.7,29.0,744.0,108.46,65.6
2017,4,26,15,45,867.0,107.5,6.6,28.5,692.5,77.56,58.51
2017,4,26,16,0,845.0,106.0,6.5,28.0,641.0,77.97,59.17
2017,4,26,16,15,821.0,102.5,6.3,27.5,585.5,76.98,58.69
2017,4,26,16,30,797.0,99.0,6.1,27.0,530.0,75.91,58.14
2017,4,26,16,45,760.0,95.5,5.95,26.5,471.0,74.59,57.38
2017,4,26,17,0,723.0,92.0,5.8,26.0,412.0,66.97,51.3
2017,4,26,17,15,678.0,86.0,5.55,25.0,353.5,63.85,49.06
2017,4,26,17,30,633.0,80.0,5.3,24.0,295.0,60.65,46.67
2017,4,26,17,45,565.5,72.0,5.05,23.5,237.5,55.61,42.47
2017,4,26,18,0,498.0,64.0,4.8,23.0,180.0,50.5,38.01
2017,4,26,18,15,397.0,52.5,4.5,22.0,128.5,42.14,30.58
2017,4,26,18,30,296.0,41.0,4.2,21.0,77.0,31.69,21.0
2017,4,26,18,45,148.0,20.5,3.95,20.5,38.5,15.95,4.26
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,6,15,141.5,20.5,1.75,10.5,37.5,163.81,94.56
2017,4,27,6,30,283.0,41.0,2.0,11.0,75.0,317.26,260.29
2017,4,27,6,45,379.0,53.5,2.3,12.0,125.0,421.5,351.75
2017,4,27,7,0,475.0,66.0,2.6,13.0,175.0,531.66,442.43
2017,4,27,7,15,539.5,75.0,2.7,13.5,231.5,614.53,507.51
2017,4,27,7,30,604.0,84.0,2.8,14.0,288.0,698.93,570.64
2017,4,27,7,45,642.0,92.0,2.9,15.0,344.0,758.2,611.21
2017,4,27,8,0,680.0,100.0,3.0,16.0,400.0,816.55,649.68
2017,4,27,8,15,711.5,105.5,2.95,16.5,456.0,863.98,679.36
2017,4,27,8,30,743.0,111.0,2.9,17.0,512.0,909.39,706.89
2017,4,27,8,45,760.5,117.5,2.9,18.0,564.0,939.63,722.36
2017,4,27,9,0,778.0,124.0,2.9,19.0,616.0,959.92,730.92
2017,4,27,9,15,795.5,127.5,2.85,19.5,664.5,980.59,740.77
2017,4,27,9,30,813.0,131.0,2.8,20.0,713.0,997.76,748.25
2017,4,27,9,45,824.0,135.5,2.75,21.0,755.0,1005.8,748.32
2017,4,27,10,0,835.0,140.0,2.7,22.0,797.0,1010.06,746.12
2017,4,27,10,15,845.0,142.5,2.8,22.5,833.5,1007.32,742.4
2017,4,27,10,30,855.0,145.0,2.9,23.0,870.0,1000.74,736.36
2017,4,27,10,45,863.5,145.5,3.0,23.5,899.5,973.74,717.07
2017,4,27,11,0,872.0,146.0,3.1,24.0,929.0,956.64,704.55
2017,4,27,11,15,877.5,147.5,3.35,24.5,950.5,934.11,689.43
2017,4,27,11,30,883.0,149.0,3.6,25.0,972.0,908.12,671.89
2017,4,27,11,45,892.0,146.0,3.85,25.5,987.0,877.97,651.39
2017,4,27,12,0,901.0,143.0,4.1,26.0,1002.0,844.59,628.53
2017,4,27,12,15,901.5,143.0,4.3,26.5,1006.5,804.09,600.37
2017,4,27,12,30,902.0,143.0,4.5,27.0,1011.0,761.27,568.55
2017,4,27,12,45,903.0,141.5,4.7,27.5,1007.5,715.59,534.39
2017,4,27,13,0,904.0,140.0,4.9,28.0,1004.0,668.02,497.96
2017,4,27,13,15,901.0,139.5,5.0,28.0,991.0,617.13,458.72
2017,4,27,13,30,898.0,139.0,5.1,28.0,978.0,565.01,417.4
2017,4,27,13,45,892.5,138.5,5.25,28.0,956.0,510.65,373.3
2017,4,27,14,0,887.0,138.0,5.4,28.0,934.0,455.66,327.4
2017,4,27,14,15,879.5,136.0,5.4,28.0,904.5,398.59,278.74
2017,4,27,14,30,872.0,134.0,5.4,28.0,875.0,341.53,229.57
2017,4,27,14,45,852.0,137.0,5.45,28.0,835.5,277.76,176.38
2017,4,27,15,0,832.0,140.0,5.5,28.0,796.0,222.21,132.11
2017,4,27,15,15,608.0,223.0,5.45,28.0,688.5,188.82,118.86
2017,4,27,15,30,384.0,306.0,5.4,28.0,581.0,197.41,142.3
2017,4,27,15,45,515.0,236.5,5.35,28.0,579.0,141.57,110.85
2017,4,27,16,0,646.0,167.0,5.3,28.0,577.0,104.9,81.27
2017,4,27,16,15,685.0,141.0,5.05,27.5,543.0,92.19,71.24
2017,4,27,16,30,724.0,115.0,4.8,27.0,509.0,78.5,60.27
2017,4,27,16,45,692.5,109.0,4.55,27.0,453.0,76.25,58.63
2017,4,27,17,0,661.0,103.0,4.3,27.0,397.0,73.85,56.85
2017,4,27,17,15,616.5,96.0,3.85,26.0,340.5,70.43,54.41
2017,4,27,17,30,572.0,89.0,3.4,25.0,284.0,66.89,51.78
2017,4,27,17,45,506.0,79.5,3.0,24.5,228.5,61.04,46.94
2017,4,27,18,0,440.0,70.0,2.6,24.0,173.0,55.05,41.76
2017,4,27,18,15,345.5,56.5,2.6,23.0,123.5,43.02,31.22
2017,4,27,18,30,251.0,43.0,2.6,22.0,74.0,33.01,22.07
2017,4,27,18,45,125.5,21.5,2.6,21.5,37.0,16.66,5.17
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,9.5,21.5,2.45,19.5,22.5,30.58,13.69
2017,4,28,6,30,19.0,43.0,2.7,20.0,45.0,68.09,50.1
2017,4,28,6,45,46.0,68.5,3.0,20.5,78.0,122.21,96.71
2017,4,28,7,0,73.0,94.0,3.3,21.0,111.0,175.03,141.65
2017,4,28,7,15,109.5,115.0,3.55,21.5,148.5,245.82,200.3
2017,4,28,7,30,146.0,136.0,3.8,22.0,186.0,302.68,246.33
2017,4,28,7,45,85.0,150.0,4.05,23.0,180.5,240.69,193.41
2017,4,28,8,0,24.0,164.0,4.3,24.0,175.0,177.22,139.15
2017,4,28,8,15,35.0,192.5,4.4,24.5,210.5,234.65,184.26
2017,4,28,8,30,46.0,221.0,4.5,25.0,246.0,274.4,214.49
2017,4,28,8,45,179.0,247.5,4.6,25.5,359.0,455.18,355.83
2017,4,28,9,0,312.0,274.0,4.7,26.0,472.0,638.03,491.4
2017,4,28,9,15,334.5,292.5,4.75,26.5,519.5,676.39,516.1
2017,4,28,9,30,357.0,311.0,4.8,27.0,567.0,712.85,539.79
2017,4,28,9,45,283.5,349.0,4.85,27.5,560.0,671.8,505.78
2017,4,28,10,0,210.0,387.0,4.9,28.0,553.0,608.46,456.67
2017,4,28,10,15,478.5,291.0,4.9,28.5,691.5,801.37,598.05
2017,4,28,10,30,747.0,195.0,4.9,29.0,830.0,955.66,704.06
2017,4,28,10,45,765.5,191.5,4.95,29.5,861.5,939.2,690.01
2017,4,28,11,0,784.0,188.0,5.0,30.0,893.0,928.54,681.09
2017,4,28,11,15,790.0,189.5,5.0,30.0,913.5,907.28,666.21
2017,4,28,11,30,796.0,191.0,5.0,30.0,934.0,882.64,649.21
2017,4,28,11,45,792.5,196.0,5.0,30.5,944.5,849.85,625.44
2017,4,28,12,0,789.0,201.0,5.0,31.0,955.0,814.46,599.1
2017,4,28,12,15,790.0,201.5,4.95,31.0,959.5,776.53,571.69
2017,4,28,12,30,791.0,202.0,4.9,31.0,964.0,736.45,542.41
2017,4,28,12,45,789.0,202.0,4.9,31.5,959.0,692.12,508.8
2017,4,28,13,0,787.0,202.0,4.9,32.0,954.0,646.44,473.72
2017,4,28,13,15,783.5,201.0,4.8,32.0,941.5,598.05,436.68
2017,4,28,13,30,780.0,200.0,4.7,32.0,929.0,548.88,398.24
2017,4,28,13,45,460.0,329.5,4.6,32.0,757.0,446.19,322.33
2017,4,28,14,0,140.0,459.0,4.5,32.0,585.0,385.14,279.35
2017,4,28,14,15,241.5,427.5,4.4,32.0,636.5,383.75,275.53
2017,4,28,14,30,343.0,396.0,4.3,32.0,688.0,359.26,253.18
2017,4,28,14,45,521.5,297.0,4.25,32.5,720.0,302.02,202.49
2017,4,28,15,0,700.0,198.0,4.2,33.0,752.0,230.24,140.36
2017,4,28,15,15,684.0,193.0,4.1,33.0,710.0,178.81,105.69
2017,4,28,15,30,668.0,188.0,4.0,33.0,668.0,129.65,82.8
2017,4,28,15,45,468.5,236.0,3.95,33.0,562.0,140.24,107.43
2017,4,28,16,0,269.0,284.0,3.9,33.0,456.0,175.71,135.88
2017,4,28,16,15,415.5,224.5,3.8,32.5,463.5,139.61,107.77
2017,4,28,16,30,562.0,165.0,3.7,32.0,471.0,109.1,83.79
2017,4,28,16,45,521.0,156.5,3.6,32.0,417.0,105.3,81.06
2017,4,28,17,0,480.0,148.0,3.5,32.0,363.0,101.3,78.11
2017,4,28,17,15,435.0,135.0,3.35,31.0,309.5,94.07,72.78
2017,4,28,17,30,390.0,122.0,3.2,30.0,256.0,86.52,67.02
2017,4,28,17,45,328.0,106.0,3.05,29.5,204.5,76.4,58.78
2017,4,28,18,0,266.0,90.0,2.9,29.0,153.0,67.0,50.88
2017,4,28,18,15,195.0,68.0,3.2,28.0,107.5,51.33,37.49
2017,4,28,18,30,124.0,46.0,3.5,27.0,62.0,35.3,23.46
2017,4,28,18,45,62.0,23.0,3.85,26.5,31.0,18.17,6.37
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,22.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,21.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,21.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,21.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,29,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,6,15,30.5,25.0,4.7,22.0,29.0,64.17,36.99
2017,4,29,6,30,61.0,50.0,4.8,22.0,58.0,128.52,99.36
2017,4,29,6,45,122.5,78.0,4.9,22.5,104.0,216.82,174.85
2017,4,29,7,0,184.0,106.0,5.0,23.0,150.0,321.4,261.55
2017,4,29,7,15,92.0,83.0,5.25,23.5,105.0,181.8,147.25
2017,4,29,7,30,0.0,60.0,5.5,24.0,60.0,49.69,35.42
2017,4,29,7,45,0.0,90.0,5.8,24.5,90.0,77.01,57.63
2017,4,29,8,0,0.0,120.0,6.1,25.0,120.0,105.75,80.56
2017,4,29,8,15,48.0,179.5,6.2,25.5,206.0,230.83,181.83
2017,4,29,8,30,96.0,239.0,6.3,26.0,292.0,346.32,272.25
2017,4,29,8,45,186.5,261.0,6.45,26.5,376.0,479.04,374.75
2017,4,29,9,0,277.0,283.0,6.6,27.0,460.0,613.21,474.84
2017,4,29,9,15,409.0,271.0,6.55,27.0,554.0,747.93,574.48
2017,4,29,9,30,541.0,259.0,6.5,27.0,648.0,862.98,657.43
2017,4,29,9,45,555.0,268.5,6.5,27.5,688.0,878.7,665.1
2017,4,29,10,0,569.0,278.0,6.5,28.0,728.0,891.42,671.12
2017,4,29,10,15,456.5,337.0,6.35,28.5,708.5,825.7,618.4
2017,4,29,10,30,344.0,396.0,6.2,29.0,689.0,744.31,555.42
2017,4,29,10,45,277.0,427.5,6.1,29.5,668.5,696.01,517.3
2017,4,29,11,0,210.0,459.0,6.0,30.0,648.0,633.12,469.1
2017,4,29,11,15,159.5,467.0,5.85,30.0,613.0,580.58,429.64
2017,4,29,11,30,109.0,475.0,5.7,30.0,578.0,518.78,383.57
2017,4,29,11,45,120.0,485.0,5.55,30.5,599.5,534.66,393.76
2017,4,29,12,0,131.0,495.0,5.4,31.0,621.0,537.46,394.4
2017,4,29,12,15,134.0,498.0,5.2,31.0,627.0,526.53,385.92
2017,4,29,12,30,137.0,501.0,5.0,31.0,633.0,514.72,376.85
2017,4,29,12,45,178.0,498.0,4.85,31.5,669.0,522.79,381.71
2017,4,29,13,0,219.0,495.0,4.7,32.0,705.0,526.8,383.22
2017,4,29,13,15,282.5,470.0,4.55,32.0,737.0,517.9,376.3
2017,4,29,13,30,346.0,445.0,4.4,32.0,769.0,507.4,367.54
2017,4,29,13,45,319.5,443.5,4.3,32.0,737.5,465.24,335.91
2017,4,29,14,0,293.0,442.0,4.2,32.0,706.0,425.77,306.19
2017,4,29,14,15,234.5,436.0,4.0,32.0,643.5,386.76,277.38
2017,4,29,14,30,176.0,430.0,3.8,32.0,581.0,343.97,246.61
2017,4,29,14,45,177.5,410.5,3.65,32.0,557.0,314.12,224.01
2017,4,29,15,0,179.0,391.0,3.5,32.0,533.0,284.55,202.03
2017,4,29,15,15,183.5,368.0,3.35,32.0,507.0,253.83,180.34
2017,4,29,15,30,188.0,345.0,3.2,32.0,481.0,223.12,161.46
2017,4,29,15,45,284.5,302.0,3.05,32.0,491.5,183.06,141.49
2017,4,29,16,0,381.0,259.0,2.9,32.0,502.0,164.7,127.44
2017,4,29,16,15,348.5,250.0,2.8,31.5,457.5,160.84,125.06
2017,4,29,16,30,316.0,241.0,2.7,31.0,413.0,156.67,122.41
2017,4,29,16,45,158.0,145.0,2.6,30.5,231.0,106.93,82.77
2017,4,29,17,0,0.0,49.0,2.5,30.0,49.0,40.55,28.36
2017,4,29,17,15,0.0,42.0,2.9,29.0,42.0,34.71,23.72
2017,4,29,17,30,0.0,35.0,3.3,28.0,35.0,28.89,18.97
2017,4,29,17,45,0.0,28.0,3.7,27.0,28.0,23.08,14.13
2017,4,29,18,0,0.0,21.0,4.1,26.0,21.0,17.29,9.18
2017,4,29,18,15,0.0,14.5,4.95,24.5,14.5,11.92,4.54
2017,4,29,18,30,0.0,8.0,5.8,23.0,8.0,6.56,0.0
2017,4,29,18,45,0.0,4.0,6.65,22.0,4.0,3.28,0.0
2017,4,29,19,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,18.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,16.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,4.5,5.55,11.0,4.5,0.0,0.0
2017,4,30,6,0,0.0,9.0,5.6,11.0,9.0,7.68,0.0
2017,4,30,6,15,116.0,29.5,5.65,11.0,44.5,151.7,104.38
2017,4,30,6,30,232.0,50.0,5.7,11.0,80.0,291.71,242.94
2017,4,30,6,45,355.0,61.0,5.8,11.0,133.0,409.88,349.49
2017,4,30,7,0,478.0,72.0,5.9,11.0,186.0,542.37,462.69
2017,4,30,7,15,542.5,81.0,6.0,11.5,243.0,625.84,530.77
2017,4,30,7,30,607.0,90.0,6.1,12.0,300.0,710.59,597.03
2017,4,30,7,45,675.5,90.0,6.2,12.5,362.5,788.51,655.45
2017,4,30,8,0,744.0,90.0,6.3,13.0,425.0,866.26,711.91
2017,4,30,8,15,775.0,94.5,6.4,13.5,483.0,907.01,738.95
2017,4,30,8,30,806.0,99.0,6.5,14.0,541.0,952.03,768.89
2017,4,30,8,45,842.5,97.5,6.65,15.0,599.0,992.53,793.83
2017,4,30,9,0,879.0,96.0,6.8,16.0,657.0,1018.05,807.54
2017,4,30,9,15,896.0,98.5,6.85,16.5,708.0,1037.47,817.88
2017,4,30,9,30,913.0,101.0,6.9,17.0,759.0,1053.28,825.73
2017,4,30,9,45,932.0,100.0,6.95,18.0,806.5,1063.37,828.01
2017,4,30,10,0,951.0,99.0,7.0,19.0,854.0,1069.58,827.72
2017,4,30,10,15,960.0,101.0,6.95,19.5,892.0,1065.1,821.1
2017,4,30,10,30,969.0,103.0,6.9,20.0,930.0,1056.56,811.9
2017,4,30,10,45,976.5,104.0,6.85,20.5,961.5,1041.48,798.36
2017,4,30,11,0,984.0,105.0,6.8,21.0,993.0,1022.42,782.27
2017,4,30,11,15,988.0,105.5,6.7,21.0,1014.5,995.78,762.33
2017,4,30,11,30,992.0,106.0,6.6,21.0,1036.0,965.49,739.96
2017,4,30,11,45,987.0,111.0,6.5,21.5,1047.0,928.15,711.29
2017,4,30,12,0,982.0,116.0,6.4,22.0,1058.0,887.81,680.65
2017,4,30,12,15,982.0,116.5,6.3,22.0,1062.0,844.89,649.55
2017,4,30,12,30,982.0,117.0,6.2,22.0,1066.0,799.42,615.61
2017,4,30,12,45,980.5,117.0,6.1,22.5,1060.5,750.26,576.1
2017,4,30,13,0,979.0,117.0,6.0,23.0,1055.0,699.17,534.56
2017,4,30,13,15,976.0,116.0,5.9,23.0,1041.5,644.76,490.82
2017,4,30,13,30,973.0,115.0,5.8,23.0,1028.0,588.95,444.96
2017,4,30,13,45,967.0,115.0,5.75,23.5,1005.0,531.23,395.8
2017,4,30,14,0,961.0,115.0,5.7,24.0,982.0,472.79,345.04
2017,4,30,14,15,954.5,114.0,5.55,24.0,952.0,413.0,292.87
2017,4,30,14,30,948.0,113.0,5.4,24.0,922.0,353.01,240.0
2017,4,30,14,45,937.0,112.0,5.3,24.0,884.0,292.0,187.13
2017,4,30,15,0,926.0,111.0,5.2,24.0,846.0,231.77,137.63
2017,4,30,15,15,914.0,109.0,5.05,24.0,801.5,171.81,95.14
2017,4,30,15,30,902.0,107.0,4.9,24.0,757.0,113.19,67.52
2017,4,30,15,45,886.0,104.0,4.75,24.0,707.0,86.17,66.74
2017,4,30,16,0,870.0,101.0,4.6,24.0,657.0,74.93,57.57
2017,4,30,16,15,849.0,97.5,4.35,23.5,602.5,73.84,56.97
2017,4,30,16,30,828.0,94.0,4.1,23.0,548.0,72.63,56.29
2017,4,30,16,45,797.5,90.5,3.85,23.0,490.0,71.21,55.3
2017,4,30,17,0,767.0,87.0,3.6,23.0,432.0,69.74,54.27
2017,4,30,17,15,726.5,81.5,3.05,22.0,373.0,60.95,47.15
2017,4,30,17,30,686.0,76.0,2.5,21.0,314.0,57.94,44.9
2017,4,30,17,45,622.0,69.0,1.95,20.5,255.0,53.5,41.19
2017,4,30,18,0,558.0,62.0,1.4,20.0,196.0,49.0,37.26
2017,4,30,18,15,461.5,51.5,1.3,19.0,142.5,41.35,30.41
2017,4,30,18,30,365.0,41.0,1.2,18.0,89.0,33.57,23.12
2017,4,30,18,45,208.5,25.5,1.15,17.5,50.0,20.95,9.61
2017,4,30,19,0,52.0,10.0,1.1,17.0,11.0,8.54,0.0
2017,4,30,19,15,26.0,5.0,1.05,17.0,5.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,32.5,5.5,3.3,10.5,6.5,0.0,0.0
2017,5,1,6,0,65.0,11.0,3.6,11.0,13.0,54.7,0.0
2017,5,1,6,15,220.5,26.0,3.75,11.5,52.0,241.41,173.75
2017,5,1,6,30,376.0,41.0,3.9,12.0,91.0,391.81,324.22
2017,5,1,6,45,472.0,51.0,4.05,13.0,144.5,496.72,414.77
2017,5,1,7,0,568.0,61.0,4.2,14.0,198.0,606.99,504.45
2017,5,1,7,15,627.0,68.0,4.35,15.0,256.0,684.87,564.3
2017,5,1,7,30,686.0,75.0,4.5,16.0,314.0,763.93,622.08
2017,5,1,7,45,726.5,80.0,4.65,17.0,373.0,823.39,662.78
2017,5,1,8,0,767.0,85.0,4.8,18.0,432.0,876.24,697.31
2017,5,1,8,15,794.5,89.5,5.0,19.0,489.0,920.46,725.04
2017,5,1,8,30,822.0,94.0,5.2,20.0,546.0,962.24,750.53
2017,5,1,8,45,843.0,97.0,5.45,21.0,600.0,992.83,768.13
2017,5,1,9,0,864.0,100.0,5.7,22.0,654.0,1020.25,783.42
2017,5,1,9,15,879.0,103.0,5.65,22.5,703.0,1025.87,782.99
2017,5,1,9,30,894.0,106.0,5.6,23.0,752.0,1040.1,788.81
2017,5,1,9,45,905.0,108.5,5.6,24.0,795.5,1045.99,787.76
2017,5,1,10,0,916.0,111.0,5.6,25.0,839.0,1048.04,784.33
2017,5,1,10,15,924.5,112.5,5.55,25.5,875.5,1042.62,777.27
2017,5,1,10,30,933.0,114.0,5.5,26.0,912.0,1033.32,767.87
2017,5,1,10,45,938.5,115.5,5.5,26.5,941.5,1017.25,754.5
2017,5,1,11,0,944.0,117.0,5.5,27.0,971.0,997.39,738.82
2017,5,1,11,15,948.0,118.0,5.4,27.5,992.0,971.97,718.92
2017,5,1,11,30,952.0,119.0,5.3,28.0,1013.0,943.0,696.85
2017,5,1,11,45,957.0,117.5,5.25,28.5,1026.5,909.27,672.05
2017,5,1,12,0,962.0,116.0,5.2,29.0,1040.0,872.34,645.21
2017,5,1,12,15,962.5,116.0,5.15,29.0,1044.0,830.22,616.16
2017,5,1,12,30,963.0,116.0,5.1,29.0,1048.0,785.61,584.39
2017,5,1,12,45,961.5,116.5,5.05,29.5,1043.0,737.78,547.54
2017,5,1,13,0,960.0,117.0,5.0,30.0,1038.0,688.05,508.74
2017,5,1,13,15,957.0,116.0,4.9,30.0,1024.5,634.67,467.4
2017,5,1,13,30,954.0,115.0,4.8,30.0,1011.0,579.94,424.05
2017,5,1,13,45,948.5,114.5,4.7,30.5,989.0,523.21,377.36
2017,5,1,14,0,943.0,114.0,4.6,31.0,967.0,465.75,329.14
2017,5,1,14,15,936.5,113.0,4.5,31.0,937.0,407.09,279.78
2017,5,1,14,30,930.0,112.0,4.4,31.0,907.0,348.24,229.73
2017,5,1,14,45,919.0,111.0,4.3,31.0,869.5,288.38,179.51
2017,5,1,15,0,908.0,110.0,4.2,31.0,832.0,229.31,132.4
2017,5,1,15,15,896.5,107.5,4.1,30.5,788.5,170.27,91.79
2017,5,1,15,30,885.0,105.0,4.0,30.0,745.0,112.54,64.94
2017,5,1,15,45,866.5,103.5,3.9,30.0,695.0,85.46,64.48
2017,5,1,16,0,848.0,102.0,3.8,30.0,645.0,75.11,56.25
2017,5,1,16,15,826.5,98.5,3.6,29.5,591.5,74.06,55.71
2017,5,1,16,30,805.0,95.0,3.4,29.0,538.0,72.92,55.1
2017,5,1,16,45,774.0,91.0,3.25,29.0,480.5,71.18,53.87
2017,5,1,17,0,743.0,87.0,3.1,29.0,423.0,69.37,52.58
2017,5,1,17,15,703.0,81.5,2.7,27.5,365.0,60.63,45.78
2017,5,1,17,30,663.0,76.0,2.3,26.0,307.0,57.66,43.7
2017,5,1,17,45,602.0,69.0,1.95,25.0,250.0,53.27,40.2
2017,5,1,18,0,541.0,62.0,1.6,24.0,193.0,48.82,36.47
2017,5,1,18,15,448.0,51.5,1.65,23.0,140.5,41.21,29.77
2017,5,1,18,30,355.0,41.0,1.7,22.0,88.0,33.46,22.63
2017,5,1,18,45,208.0,25.5,1.75,21.0,50.0,20.89,9.69
2017,5,1,19,0,61.0,10.0,1.8,20.0,12.0,8.54,0.0
2017,5,1,19,15,30.5,5.0,1.95,20.0,6.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,5,45,31.5,6.0,1.6,13.5,6.5,0.0,0.0
2017,5,2,6,0,63.0,12.0,1.7,14.0,13.0,54.22,0.0
2017,5,2,6,15,206.5,27.5,1.95,14.5,51.5,232.52,168.87
2017,5,2,6,30,350.0,43.0,2.2,15.0,90.0,373.86,304.89
2017,5,2,6,45,438.5,54.0,2.45,16.0,142.0,473.2,388.83
2017,5,2,7,0,527.0,65.0,2.7,17.0,194.0,577.38,471.92
2017,5,2,7,15,585.5,73.0,2.95,18.0,250.5,655.09,530.57
2017,5,2,7,30,644.0,81.0,3.2,19.0,307.0,733.96,587.29
2017,5,2,7,45,683.5,87.0,3.45,20.0,364.5,792.87,627.09
2017,5,2,8,0,723.0,93.0,3.7,21.0,422.0,850.88,665.0
2017,5,2,8,15,751.5,97.5,3.75,21.5,477.5,888.44,687.7
2017,5,2,8,30,780.0,102.0,3.8,22.0,533.0,930.6,713.32
2017,5,2,8,45,798.0,107.0,3.85,23.0,585.0,960.12,728.4
2017,5,2,9,0,816.0,112.0,3.9,24.0,637.0,986.5,741.26
2017,5,2,9,15,832.0,115.0,3.95,24.5,685.0,1005.12,750.31
2017,5,2,9,30,848.0,118.0,4.0,25.0,733.0,1020.2,757.14
2017,5,2,9,45,855.5,123.0,4.05,26.0,774.5,1025.27,755.97
2017,5,2,10,0,863.0,128.0,4.1,27.0,816.0,1013.35,743.86
2017,5,2,10,15,872.0,130.5,4.15,27.5,852.0,1009.67,739.0
2017,5,2,10,30,881.0,133.0,4.2,28.0,888.0,1002.2,731.79
2017,5,2,10,45,883.0,137.0,4.3,28.5,915.0,985.7,719.11
2017,5,2,11,0,885.0,141.0,4.4,29.0,942.0,965.59,704.24
2017,5,2,11,15,889.0,142.5,4.4,29.5,963.0,941.54,686.39
2017,5,2,11,30,893.0,144.0,4.4,30.0,984.0,914.09,666.46
2017,5,2,11,45,899.5,142.0,4.45,30.5,997.5,882.56,644.13
2017,5,2,12,0,906.0,140.0,4.5,31.0,1011.0,847.95,619.79
2017,5,2,12,15,906.0,140.5,4.5,31.0,1015.0,807.46,592.5
2017,5,2,12,30,906.0,141.0,4.5,31.0,1019.0,764.71,561.95
2017,5,2,12,45,903.0,141.5,4.55,31.5,1013.5,717.93,526.83
2017,5,2,13,0,900.0,142.0,4.6,32.0,1008.0,669.61,489.94
2017,5,2,13,15,897.0,141.5,4.6,32.0,994.5,619.21,451.67
2017,5,2,13,30,894.0,141.0,4.6,32.0,981.0,567.61,411.48
2017,5,2,13,45,587.5,293.0,4.7,32.0,840.5,476.71,343.68
2017,5,2,14,0,281.0,445.0,4.8,32.0,700.0,423.65,305.56
2017,5,2,14,15,384.0,393.5,4.8,32.0,729.5,402.15,286.33
2017,5,2,14,30,487.0,342.0,4.8,32.0,759.0,359.99,250.18
2017,5,2,14,45,664.0,238.5,4.85,32.0,781.5,297.89,195.29
2017,5,2,15,0,841.0,135.0,4.9,32.0,804.0,225.89,132.2
2017,5,2,15,15,827.5,132.0,4.9,31.5,761.5,169.22,93.12
2017,5,2,15,30,814.0,129.0,4.9,31.0,719.0,114.31,66.82
2017,5,2,15,45,798.5,125.0,4.95,31.0,671.0,86.87,65.38
2017,5,2,16,0,783.0,121.0,5.0,31.0,623.0,86.33,65.17
2017,5,2,16,15,760.5,116.5,5.0,30.5,570.5,85.19,64.6
2017,5,2,16,30,738.0,112.0,5.0,30.0,518.0,76.41,57.75
2017,5,2,16,45,709.5,106.0,5.0,30.0,463.5,74.11,56.08
2017,5,2,17,0,681.0,100.0,5.0,30.0,409.0,71.64,54.26
2017,5,2,17,15,639.0,93.5,4.75,29.0,352.5,68.49,52.07
2017,5,2,17,30,597.0,87.0,4.5,28.0,296.0,65.22,49.7
2017,5,2,17,45,538.5,78.0,4.25,27.5,241.0,59.73,45.23
2017,5,2,18,0,480.0,69.0,4.0,27.0,186.0,54.07,40.44
2017,5,2,18,15,389.0,57.0,3.8,26.0,135.5,45.51,33.0
2017,5,2,18,30,298.0,45.0,3.6,25.0,85.0,34.62,23.29
2017,5,2,18,45,171.0,28.0,3.45,24.0,48.5,21.68,10.38
2017,5,2,19,0,44.0,11.0,3.3,23.0,12.0,9.39,0.0
2017,5,2,19,15,22.0,5.5,3.3,22.5,6.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.0,3.1,20.5,4.0,0.0,0.0
2017,5,3,6,0,12.0,8.0,3.2,21.0,8.0,15.22,0.0
2017,5,3,6,15,76.0,31.5,3.35,21.5,41.0,127.5,89.68
2017,5,3,6,30,140.0,55.0,3.5,22.0,74.0,211.22,167.87
2017,5,3,6,45,70.0,62.0,3.7,22.5,71.5,140.83,112.18
2017,5,3,7,0,0.0,69.0,3.9,23.0,69.0,62.18,45.86
2017,5,3,7,15,0.0,90.0,4.05,23.5,90.0,82.36,62.48
2017,5,3,7,30,0.0,111.0,4.2,24.0,111.0,102.05,78.31
2017,5,3,7,45,3.0,131.0,4.35,24.5,132.0,123.09,95.05
2017,5,3,8,0,6.0,151.0,4.5,25.0,153.0,144.05,111.42
2017,5,3,8,15,10.5,172.5,4.5,25.5,178.0,168.03,129.95
2017,5,3,8,30,15.0,194.0,4.5,26.0,203.0,191.9,148.1
2017,5,3,8,45,88.5,247.0,4.5,26.5,303.5,340.8,264.82
2017,5,3,9,0,162.0,300.0,4.5,27.0,404.0,493.97,379.33
2017,5,3,9,15,97.0,295.0,4.45,27.0,359.0,393.36,301.13
2017,5,3,9,30,32.0,290.0,4.4,27.0,314.0,316.02,240.14
2017,5,3,9,45,361.0,247.5,4.35,27.5,535.0,660.83,501.77
2017,5,3,10,0,690.0,205.0,4.3,28.0,756.0,944.37,698.75
2017,5,3,10,15,701.5,209.0,4.2,28.5,790.5,945.08,694.08
2017,5,3,10,30,713.0,213.0,4.1,29.0,825.0,942.22,689.18
2017,5,3,10,45,366.0,263.0,4.0,29.5,578.0,634.51,471.41
2017,5,3,11,0,19.0,313.0,3.9,30.0,331.0,287.57,212.31
2017,5,3,11,15,17.0,295.5,3.8,30.0,312.0,268.18,198.5
2017,5,3,11,30,15.0,278.0,3.7,30.0,293.0,249.36,184.35
2017,5,3,11,45,227.0,355.0,3.6,30.5,574.0,516.9,382.49
2017,5,3,12,0,439.0,432.0,3.5,31.0,855.0,738.14,534.61
2017,5,3,12,15,587.5,334.0,3.45,31.0,902.0,741.51,537.89
2017,5,3,12,30,736.0,236.0,3.4,31.0,949.0,730.42,531.95
2017,5,3,12,45,735.0,235.0,3.35,31.0,945.0,686.62,500.23
2017,5,3,13,0,734.0,234.0,3.3,31.0,941.0,641.6,467.2
2017,5,3,13,15,730.5,233.0,3.2,31.0,928.5,594.12,431.57
2017,5,3,13,30,727.0,232.0,3.1,31.0,916.0,546.02,394.69
2017,5,3,13,45,725.5,226.5,3.05,31.5,896.5,495.28,354.44
2017,5,3,14,0,724.0,221.0,3.0,32.0,877.0,444.16,313.04
2017,5,3,14,15,715.0,218.0,3.05,32.0,849.0,391.82,270.82
2017,5,3,14,30,706.0,215.0,3.1,32.0,821.0,340.17,228.53
2017,5,3,14,45,515.0,290.5,3.15,32.0,723.0,299.95,201.31
2017,5,3,15,0,324.0,366.0,3.2,32.0,625.0,284.05,195.61
2017,5,3,15,15,356.0,336.0,3.5,31.5,606.5,244.37,166.99
2017,5,3,15,30,388.0,306.0,3.8,31.0,588.0,201.82,141.57
2017,5,3,15,45,499.5,244.0,4.15,31.0,581.5,144.67,111.74
2017,5,3,16,0,611.0,182.0,4.5,31.0,575.0,113.17,86.84
2017,5,3,16,15,305.5,159.5,4.9,30.5,356.0,98.86,75.73
2017,5,3,16,30,0.0,137.0,5.3,30.0,137.0,110.03,85.34
