Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,16,45,20.0,157.5,5.75,29.5,166.5,123.81,97.2
2017,5,3,17,0,40.0,178.0,6.2,29.0,196.0,129.64,102.62
2017,5,3,17,15,235.0,149.0,6.4,28.0,234.0,104.49,82.46
2017,5,3,17,30,430.0,120.0,6.6,27.0,272.0,85.31,66.91
2017,5,3,17,45,395.5,102.0,6.85,26.5,222.5,73.98,57.54
2017,5,3,18,0,361.0,84.0,7.1,26.0,173.0,62.11,47.46
2017,5,3,18,15,281.0,67.5,6.85,25.0,125.5,50.56,37.44
2017,5,3,18,30,201.0,51.0,6.6,24.0,78.0,38.68,26.82
2017,5,3,18,45,100.5,31.0,6.4,23.0,44.5,24.13,12.53
2017,5,3,19,0,0.0,11.0,6.2,22.0,11.0,9.39,0.0
2017,5,3,19,15,0.0,5.5,5.95,21.5,5.5,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,5,45,40.0,7.0,4.55,12.5,8.0,0.0,0.0
2017,5,4,6,0,80.0,14.0,4.7,13.0,16.0,67.96,0.0
2017,5,4,6,15,221.5,29.0,4.95,13.0,55.5,247.59,188.62
2017,5,4,6,30,363.0,44.0,5.2,13.0,95.0,385.91,321.37
2017,5,4,6,45,452.5,54.5,5.45,13.5,148.0,486.06,409.05
2017,5,4,7,0,542.0,65.0,5.7,14.0,201.0,591.02,496.59
2017,5,4,7,15,601.0,72.5,5.7,14.5,258.0,668.94,558.1
2017,5,4,7,30,660.0,80.0,5.7,15.0,315.0,748.04,617.69
2017,5,4,7,45,701.0,86.0,5.7,16.0,373.5,808.72,659.6
2017,5,4,8,0,742.0,92.0,5.7,17.0,432.0,868.54,699.33
2017,5,4,8,15,771.0,96.5,5.65,17.5,489.0,907.16,723.34
2017,5,4,8,30,800.0,101.0,5.6,18.0,546.0,950.04,750.03
2017,5,4,8,45,821.0,104.5,5.55,18.5,600.0,980.94,767.64
2017,5,4,9,0,842.0,108.0,5.5,19.0,654.0,1008.7,782.89
2017,5,4,9,15,858.0,111.0,5.45,19.5,702.5,1027.4,791.7
2017,5,4,9,30,874.0,114.0,5.4,20.0,751.0,1029.71,789.22
2017,5,4,9,45,886.0,116.5,5.4,20.5,794.5,1036.46,790.5
2017,5,4,10,0,898.0,119.0,5.4,21.0,838.0,1039.44,789.33
2017,5,4,10,15,907.0,121.0,5.35,21.5,874.5,1035.04,782.93
2017,5,4,10,30,916.0,123.0,5.3,22.0,911.0,1026.79,774.15
2017,5,4,10,45,924.0,123.5,5.3,22.5,940.5,1012.22,761.67
2017,5,4,11,0,932.0,124.0,5.3,23.0,970.0,993.86,746.84
2017,5,4,11,15,936.0,125.0,5.3,23.0,991.5,968.6,728.93
2017,5,4,11,30,940.0,126.0,5.3,23.0,1013.0,939.83,708.72
2017,5,4,11,45,943.0,126.5,5.35,23.5,1025.5,906.43,684.27
2017,5,4,12,0,946.0,127.0,5.4,24.0,1038.0,869.93,657.69
2017,5,4,12,15,946.5,127.0,5.45,24.0,1042.0,828.25,628.73
2017,5,4,12,30,947.0,127.0,5.5,24.0,1046.0,784.16,596.74
2017,5,4,12,45,948.0,125.0,5.6,24.5,1042.0,736.76,559.95
2017,5,4,13,0,949.0,123.0,5.7,25.0,1038.0,687.42,520.98
2017,5,4,13,15,946.5,122.5,5.75,25.0,1024.5,635.33,479.88
2017,5,4,13,30,944.0,122.0,5.8,25.0,1011.0,581.87,436.62
2017,5,4,13,45,940.5,120.0,5.85,25.0,989.5,525.71,390.13
2017,5,4,14,0,937.0,118.0,5.9,25.0,968.0,468.66,341.68
2017,5,4,14,15,930.0,116.5,5.9,25.0,938.5,410.01,290.89
2017,5,4,14,30,923.0,115.0,5.9,25.0,909.0,351.26,239.39
2017,5,4,14,45,905.5,118.0,5.95,25.0,869.5,292.97,189.04
2017,5,4,15,0,888.0,121.0,6.0,25.0,830.0,236.09,142.29
2017,5,4,15,15,876.0,118.5,5.95,24.5,786.5,178.26,100.8
2017,5,4,15,30,864.0,116.0,5.9,24.0,743.0,111.36,64.19
2017,5,4,15,45,850.0,112.0,5.9,24.0,695.0,79.52,61.19
2017,5,4,16,0,836.0,108.0,5.9,24.0,647.0,78.6,60.64
2017,5,4,16,15,815.0,104.0,5.8,23.5,593.5,77.41,59.97
2017,5,4,16,30,794.0,100.0,5.7,23.0,540.0,76.09,59.2
2017,5,4,16,45,769.5,94.5,5.6,23.0,484.5,73.51,57.24
2017,5,4,17,0,745.0,89.0,5.5,23.0,429.0,70.75,55.13
2017,5,4,17,15,705.5,83.5,5.15,22.5,371.0,61.93,47.88
2017,5,4,17,30,666.0,78.0,4.8,22.0,313.0,59.02,45.62
2017,5,4,17,45,609.0,70.5,4.45,21.5,256.0,54.33,41.73
2017,5,4,18,0,552.0,63.0,4.1,21.0,199.0,49.53,37.57
2017,5,4,18,15,461.0,53.0,3.7,20.0,146.5,42.36,31.2
2017,5,4,18,30,370.0,43.0,3.3,19.0,94.0,35.07,24.42
2017,5,4,18,45,224.0,28.0,2.9,18.5,54.5,22.98,12.23
2017,5,4,19,0,78.0,13.0,2.5,18.0,15.0,11.1,0.0
2017,5,4,19,15,39.0,6.5,2.45,17.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,35.0,7.5,1.45,11.5,8.5,0.0,0.0
2017,5,5,6,0,70.0,15.0,1.5,12.0,17.0,61.88,0.0
2017,5,5,6,15,209.5,31.0,1.8,13.0,57.0,242.09,185.39
2017,5,5,6,30,349.0,47.0,2.1,14.0,97.0,378.04,310.55
2017,5,5,6,45,443.5,58.0,2.45,15.0,150.5,482.95,398.65
2017,5,5,7,0,538.0,69.0,2.8,16.0,204.0,592.79,486.16
2017,5,5,7,15,597.5,76.5,2.85,17.0,262.0,671.32,544.31
2017,5,5,7,30,657.0,84.0,2.9,18.0,320.0,750.88,600.25
2017,5,5,7,45,698.0,90.0,3.0,19.0,378.5,811.55,640.2
2017,5,5,8,0,739.0,96.0,3.1,20.0,437.0,871.29,678.14
2017,5,5,8,15,768.0,101.0,3.2,20.5,494.0,909.89,701.54
2017,5,5,8,30,797.0,106.0,3.3,21.0,551.0,953.33,728.05
2017,5,5,8,45,817.5,110.5,3.4,21.5,604.5,984.87,746.05
2017,5,5,9,0,838.0,115.0,3.5,22.0,658.0,1013.23,761.88
2017,5,5,9,15,854.0,118.0,3.5,22.5,707.0,1031.83,770.43
2017,5,5,9,30,870.0,121.0,3.5,23.0,756.0,1046.81,776.73
2017,5,5,9,45,881.0,124.0,3.5,23.5,799.5,1039.75,768.65
2017,5,5,10,0,892.0,127.0,3.5,24.0,843.0,1042.08,767.18
2017,5,5,10,15,901.0,129.0,3.45,24.0,879.5,1037.54,762.42
2017,5,5,10,30,910.0,131.0,3.4,24.0,916.0,1029.16,755.39
2017,5,5,10,45,915.5,133.5,3.4,24.5,945.0,1014.04,743.08
2017,5,5,11,0,921.0,136.0,3.4,25.0,974.0,995.15,728.54
2017,5,5,11,15,925.5,137.0,3.35,25.5,995.0,970.3,709.91
2017,5,5,11,30,930.0,138.0,3.3,26.0,1016.0,941.95,689.18
2017,5,5,11,45,933.0,138.0,3.3,26.5,1029.0,908.13,665.3
2017,5,5,12,0,936.0,138.0,3.3,27.0,1042.0,871.28,639.46
2017,5,5,12,15,936.5,138.5,3.25,27.0,1046.0,830.12,611.67
2017,5,5,12,30,937.0,139.0,3.2,27.0,1050.0,786.58,580.79
2017,5,5,12,45,936.5,138.0,3.15,27.5,1045.5,739.17,545.06
2017,5,5,13,0,936.0,137.0,3.1,28.0,1041.0,689.99,507.46
2017,5,5,13,15,933.0,136.5,3.05,28.0,1027.5,638.09,468.08
2017,5,5,13,30,930.0,136.0,3.0,28.0,1014.0,584.92,426.71
2017,5,5,13,45,926.5,134.0,2.95,28.0,992.0,529.4,382.47
2017,5,5,14,0,923.0,132.0,2.9,28.0,970.0,473.03,336.34
2017,5,5,14,15,916.0,130.5,2.9,28.0,940.5,415.06,288.01
2017,5,5,14,30,909.0,129.0,2.9,28.0,911.0,357.01,238.85
2017,5,5,14,45,897.5,128.0,2.9,28.0,873.0,298.33,189.57
2017,5,5,15,0,886.0,127.0,2.9,28.0,835.0,240.48,143.05
2017,5,5,15,15,873.5,124.5,2.85,28.0,791.5,173.31,94.97
2017,5,5,15,30,861.0,122.0,2.8,28.0,748.0,116.25,66.22
2017,5,5,15,45,849.0,117.0,2.8,28.0,700.0,82.57,62.59
2017,5,5,16,0,837.0,112.0,2.8,28.0,652.0,81.17,61.68
2017,5,5,16,15,815.0,108.0,2.7,27.5,598.5,80.07,61.11
2017,5,5,16,30,793.0,104.0,2.6,27.0,545.0,78.86,60.46
2017,5,5,16,45,770.5,97.5,2.55,27.0,489.0,75.68,58.05
2017,5,5,17,0,748.0,91.0,2.5,27.0,433.0,66.11,50.27
2017,5,5,17,15,708.0,85.0,2.15,26.0,375.0,62.98,48.04
2017,5,5,17,30,668.0,79.0,1.8,25.0,317.0,59.73,45.64
2017,5,5,17,45,615.0,71.0,1.45,24.0,260.0,54.72,41.62
2017,5,5,18,0,562.0,63.0,1.1,23.0,203.0,49.55,37.29
2017,5,5,18,15,470.5,53.0,1.15,22.0,149.5,42.35,30.96
2017,5,5,18,30,379.0,43.0,1.2,21.0,96.0,35.04,24.23
2017,5,5,18,45,235.0,28.0,1.25,20.0,56.0,22.94,12.33
2017,5,5,19,0,91.0,13.0,1.3,19.0,16.0,11.1,0.0
2017,5,5,19,15,45.5,6.5,1.3,18.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,51.0,7.5,1.25,12.5,9.5,0.0,0.0
2017,5,6,6,0,102.0,15.0,1.3,13.0,19.0,84.4,0.0
2017,5,6,6,15,238.0,29.5,1.55,13.5,59.0,262.87,203.01
2017,5,6,6,30,374.0,44.0,1.8,14.0,99.0,395.32,323.96
2017,5,6,6,45,460.0,54.5,2.05,15.0,151.5,492.88,405.38
2017,5,6,7,0,546.0,65.0,2.3,16.0,204.0,595.11,486.04
2017,5,6,7,15,602.5,72.5,2.5,17.0,260.5,670.89,542.33
2017,5,6,7,30,659.0,80.0,2.7,18.0,317.0,747.72,596.77
2017,5,6,7,45,698.0,85.5,2.9,19.5,374.5,805.78,634.17
2017,5,6,8,0,737.0,91.0,3.1,21.0,432.0,862.91,669.58
2017,5,6,8,15,764.5,95.5,3.15,21.5,488.0,900.19,691.73
2017,5,6,8,30,792.0,100.0,3.2,22.0,544.0,941.43,716.36
2017,5,6,8,45,813.0,103.5,3.3,23.0,597.0,972.21,732.44
2017,5,6,9,0,834.0,107.0,3.4,24.0,650.0,999.9,746.35
2017,5,6,9,15,849.0,110.0,3.3,24.5,698.0,1017.54,753.48
2017,5,6,9,30,864.0,113.0,3.2,25.0,746.0,1018.9,750.02
2017,5,6,9,45,875.5,115.5,3.15,25.5,788.5,1025.22,750.54
2017,5,6,10,0,887.0,118.0,3.1,26.0,831.0,1027.82,748.75
2017,5,6,10,15,896.0,120.0,2.95,26.5,867.0,1023.6,741.9
2017,5,6,10,30,905.0,122.0,2.8,27.0,903.0,1015.57,732.82
2017,5,6,10,45,911.0,123.5,2.65,27.5,931.5,1000.35,719.35
2017,5,6,11,0,917.0,125.0,2.5,28.0,960.0,981.43,703.77
2017,5,6,11,15,921.5,126.0,2.35,28.0,981.0,957.04,686.28
2017,5,6,11,30,926.0,127.0,2.2,28.0,1002.0,929.17,666.7
2017,5,6,11,45,933.5,124.0,2.1,28.5,1016.5,897.05,643.69
2017,5,6,12,0,941.0,121.0,2.0,29.0,1031.0,861.73,618.77
2017,5,6,12,15,941.5,121.0,1.95,29.0,1034.5,820.49,591.71
2017,5,6,12,30,942.0,121.0,1.9,29.0,1038.0,776.87,562.1
2017,5,6,12,45,940.5,121.0,1.85,29.5,1033.5,729.78,527.53
2017,5,6,13,0,939.0,121.0,1.8,30.0,1029.0,680.93,491.13
2017,5,6,13,15,936.5,120.5,1.75,30.0,1016.0,629.53,453.12
2017,5,6,13,30,934.0,120.0,1.7,30.0,1003.0,576.78,413.08
2017,5,6,13,45,929.5,119.0,1.65,30.5,981.5,521.56,369.37
2017,5,6,14,0,925.0,118.0,1.6,31.0,960.0,465.55,323.99
2017,5,6,14,15,919.0,116.5,1.6,31.0,931.0,408.1,277.29
2017,5,6,14,30,913.0,115.0,1.6,31.0,902.0,350.43,229.55
2017,5,6,14,45,898.0,117.0,1.65,31.0,864.0,292.83,182.27
2017,5,6,15,0,883.0,119.0,1.7,31.0,826.0,236.38,137.8
2017,5,6,15,15,871.0,116.5,1.75,30.5,783.0,179.02,98.0
2017,5,6,15,30,859.0,114.0,1.8,30.0,740.0,123.01,70.24
2017,5,6,15,45,844.0,110.5,1.9,30.0,692.0,78.33,58.57
2017,5,6,16,0,829.0,107.0,2.0,30.0,644.0,77.7,58.29
2017,5,6,16,15,808.5,103.5,2.0,29.5,591.5,76.84,57.92
2017,5,6,16,30,788.0,100.0,2.0,29.0,539.0,75.88,57.47
2017,5,6,16,45,761.5,95.0,2.05,29.0,483.5,73.65,55.85
2017,5,6,17,0,735.0,90.0,2.1,29.0,428.0,65.2,49.07
2017,5,6,17,15,696.0,84.5,1.85,28.0,370.5,62.43,47.15
2017,5,6,17,30,657.0,79.0,1.6,27.0,313.0,59.56,45.09
2017,5,6,17,45,603.0,71.0,1.4,26.0,257.0,54.56,41.12
2017,5,6,18,0,549.0,63.0,1.2,25.0,201.0,49.4,36.83
2017,5,6,18,15,462.5,53.0,1.2,24.0,149.0,42.24,30.6
2017,5,6,18,30,376.0,43.0,1.2,23.0,97.0,34.96,23.96
2017,5,6,18,45,239.0,28.5,1.25,22.0,57.0,23.34,12.69
2017,5,6,19,0,102.0,14.0,1.3,21.0,17.0,11.95,0.0
2017,5,6,19,15,51.0,7.0,1.35,20.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,45,57.5,8.0,1.7,13.5,10.5,6.83,0.0
2017,5,7,6,0,115.0,16.0,1.8,14.0,21.0,124.84,0.0
2017,5,7,6,15,250.5,30.5,1.9,14.5,62.0,273.31,212.27
2017,5,7,6,30,386.0,45.0,2.0,15.0,103.0,406.12,332.04
2017,5,7,6,45,474.5,54.5,2.1,16.0,156.0,505.12,413.68
2017,5,7,7,0,563.0,64.0,2.2,17.0,209.0,608.72,494.13
2017,5,7,7,15,618.5,71.5,2.5,18.0,266.0,684.08,550.03
2017,5,7,7,30,674.0,79.0,2.8,19.0,323.0,760.43,604.2
2017,5,7,7,45,713.5,84.0,3.15,20.0,381.0,818.63,643.47
2017,5,7,8,0,753.0,89.0,3.5,21.0,439.0,869.92,676.74
2017,5,7,8,15,780.0,93.0,3.6,22.0,495.0,912.66,701.78
2017,5,7,8,30,807.0,97.0,3.7,23.0,551.0,952.98,724.64
2017,5,7,8,45,826.5,101.0,3.8,24.0,604.0,983.01,740.13
2017,5,7,9,0,846.0,105.0,3.9,25.0,657.0,1009.88,753.41
2017,5,7,9,15,860.5,108.0,3.9,25.5,705.0,1027.06,761.02
2017,5,7,9,30,875.0,111.0,3.9,26.0,753.0,1028.04,758.1
2017,5,7,9,45,885.5,113.5,3.9,26.5,795.0,1033.35,758.36
2017,5,7,10,0,896.0,116.0,3.9,27.0,837.0,1034.91,756.32
2017,5,7,10,15,904.0,118.0,3.9,27.0,873.0,1029.66,751.52
2017,5,7,10,30,912.0,120.0,3.9,27.0,909.0,1020.59,744.47
2017,5,7,10,45,917.5,121.5,3.9,27.5,937.0,1004.83,731.77
2017,5,7,11,0,923.0,123.0,3.9,28.0,965.0,985.37,716.88
2017,5,7,11,15,926.5,124.0,3.9,28.0,985.0,959.99,699.69
2017,5,7,11,30,930.0,125.0,3.9,28.0,1005.0,931.19,680.32
2017,5,7,11,45,919.0,134.0,3.9,28.5,1013.5,893.73,653.9
2017,5,7,12,0,908.0,143.0,3.9,29.0,1022.0,853.64,625.79
2017,5,7,12,15,908.0,143.0,3.9,29.0,1025.0,812.76,598.32
2017,5,7,12,30,908.0,143.0,3.9,29.0,1028.0,769.7,567.71
2017,5,7,12,45,905.5,143.5,3.95,29.5,1023.0,723.39,532.99
2017,5,7,13,0,903.0,144.0,4.0,30.0,1018.0,675.53,496.5
2017,5,7,13,15,899.5,143.5,4.0,30.0,1004.0,625.03,458.16
2017,5,7,13,30,896.0,143.0,4.0,30.0,990.0,573.39,417.96
2017,5,7,13,45,890.0,142.0,4.05,30.0,968.0,519.26,374.92
2017,5,7,14,0,884.0,141.0,4.1,30.0,946.0,464.58,330.27
2017,5,7,14,15,876.5,139.5,4.1,30.0,916.5,408.7,283.61
2017,5,7,14,30,869.0,138.0,4.1,30.0,887.0,352.82,236.29
2017,5,7,14,45,684.5,219.5,4.15,30.0,794.5,294.72,193.83
2017,5,7,15,0,500.0,301.0,4.2,30.0,702.0,269.14,179.46
2017,5,7,15,15,658.5,216.0,4.2,29.5,715.0,199.01,122.21
2017,5,7,15,30,817.0,131.0,4.2,29.0,728.0,122.02,70.35
2017,5,7,15,45,798.5,128.0,4.25,29.0,679.5,88.39,67.11
2017,5,7,16,0,780.0,125.0,4.3,29.0,631.0,88.56,67.48
2017,5,7,16,15,688.5,137.0,4.3,28.5,557.0,88.68,67.95
2017,5,7,16,30,597.0,149.0,4.3,28.0,483.0,98.31,76.3
2017,5,7,16,45,526.0,150.0,4.35,28.0,422.0,100.74,78.6
2017,5,7,17,0,455.0,151.0,4.4,28.0,361.0,102.3,80.22
2017,5,7,17,15,418.0,139.0,4.2,27.0,312.0,95.97,75.55
2017,5,7,17,30,381.0,127.0,4.0,26.0,263.0,89.31,70.48
2017,5,7,17,45,429.0,100.0,3.85,25.5,228.5,72.73,56.68
2017,5,7,18,0,477.0,73.0,3.7,25.0,194.0,56.97,43.29
2017,5,7,18,15,393.0,60.5,3.6,24.0,143.5,46.03,33.83
2017,5,7,18,30,309.0,48.0,3.5,23.0,93.0,36.83,25.55
2017,5,7,18,45,154.5,32.5,3.4,22.5,55.0,25.0,14.1
2017,5,7,19,0,0.0,17.0,3.3,22.0,17.0,14.51,0.0
2017,5,7,19,15,0.0,8.5,3.4,21.5,8.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,16.5,7.5,2.8,17.0,8.0,6.4,0.0
2017,5,8,6,0,33.0,15.0,2.9,17.0,16.0,45.16,0.0
2017,5,8,6,15,116.5,37.0,2.95,17.5,53.0,165.29,126.68
2017,5,8,6,30,200.0,59.0,3.0,18.0,90.0,262.2,213.82
2017,5,8,6,45,274.0,77.0,3.15,18.5,138.0,366.03,301.5
2017,5,8,7,0,348.0,95.0,3.3,19.0,186.0,458.91,377.59
2017,5,8,7,15,222.5,124.0,3.5,19.5,187.5,373.77,306.86
2017,5,8,7,30,97.0,153.0,3.7,20.0,189.0,259.86,211.42
2017,5,8,7,45,110.5,176.0,3.95,20.5,223.0,315.93,255.69
2017,5,8,8,0,124.0,199.0,4.2,21.0,257.0,353.48,284.13
2017,5,8,8,15,86.5,215.0,4.3,21.0,258.0,310.56,248.09
2017,5,8,8,30,49.0,231.0,4.4,21.0,259.0,286.71,227.04
2017,5,8,8,45,54.0,256.5,4.5,21.5,290.0,316.15,248.97
2017,5,8,9,0,59.0,282.0,4.6,22.0,321.0,344.94,269.99
2017,5,8,9,15,78.5,313.0,4.6,22.0,369.0,394.1,307.26
2017,5,8,9,30,98.0,344.0,4.6,22.0,417.0,442.16,343.11
2017,5,8,9,45,71.0,345.0,4.65,22.5,400.0,408.89,315.55
2017,5,8,10,0,44.0,346.0,4.7,23.0,383.0,376.54,289.03
2017,5,8,10,15,26.5,275.5,4.7,23.5,298.0,282.62,216.52
2017,5,8,10,30,9.0,205.0,4.7,24.0,213.0,184.24,139.81
2017,5,8,10,45,34.5,314.5,4.7,24.5,346.0,320.82,244.46
2017,5,8,11,0,60.0,424.0,4.7,25.0,479.0,444.39,335.45
2017,5,8,11,15,48.5,414.5,4.7,25.0,460.0,417.53,314.6
2017,5,8,11,30,37.0,405.0,4.7,25.0,441.0,391.77,295.05
2017,5,8,11,45,44.5,425.5,4.75,25.5,469.0,409.59,307.61
2017,5,8,12,0,52.0,446.0,4.8,26.0,497.0,425.72,318.72
2017,5,8,12,15,47.5,440.0,4.8,26.0,487.0,408.7,305.92
2017,5,8,12,30,43.0,434.0,4.8,26.0,477.0,392.16,293.58
2017,5,8,12,45,41.5,429.0,4.8,26.0,470.0,378.99,283.79
2017,5,8,13,0,40.0,424.0,4.8,26.0,463.0,366.12,274.22
2017,5,8,13,15,89.0,455.0,4.8,26.0,540.0,409.11,306.14
2017,5,8,13,30,138.0,486.0,4.8,26.0,617.0,437.37,326.38
2017,5,8,13,45,140.0,474.5,4.8,26.5,605.0,413.82,307.8
2017,5,8,14,0,142.0,463.0,4.8,27.0,593.0,390.39,289.33
2017,5,8,14,15,113.5,439.0,4.8,27.0,541.0,348.75,258.45
2017,5,8,14,30,85.0,415.0,4.8,27.0,489.0,323.41,239.96
2017,5,8,14,45,153.0,403.0,4.8,27.0,528.5,307.36,225.27
2017,5,8,15,0,221.0,391.0,4.8,27.0,568.0,295.63,213.36
2017,5,8,15,15,123.0,334.5,4.75,26.5,432.5,233.38,171.37
2017,5,8,15,30,25.0,278.0,4.7,26.0,297.0,211.77,160.03
2017,5,8,15,45,36.5,275.0,4.7,26.0,300.5,190.69,151.41
2017,5,8,16,0,48.0,272.0,4.7,26.0,304.0,188.24,149.9
2017,5,8,16,15,38.5,243.0,4.65,25.5,267.0,171.21,136.78
2017,5,8,16,30,29.0,214.0,4.6,25.0,230.0,153.56,123.03
2017,5,8,16,45,134.0,202.0,4.55,25.0,265.5,140.19,112.42
2017,5,8,17,0,239.0,190.0,4.5,25.0,301.0,128.36,103.0
2017,5,8,17,15,201.5,174.0,4.35,24.5,259.0,123.25,99.29
2017,5,8,17,30,164.0,158.0,4.2,24.0,217.0,112.14,90.41
2017,5,8,17,45,142.5,132.0,4.05,24.0,177.5,95.26,76.24
2017,5,8,18,0,121.0,106.0,3.9,24.0,138.0,77.89,61.36
2017,5,8,18,15,87.0,80.5,3.75,23.5,100.5,60.26,46.06
2017,5,8,18,30,53.0,55.0,3.6,23.0,63.0,42.19,30.1
2017,5,8,18,45,26.5,32.5,3.45,22.5,36.5,25.97,15.02
2017,5,8,19,0,0.0,10.0,3.3,22.0,10.0,8.54,0.0
2017,5,8,19,15,0.0,5.0,3.3,21.5,5.0,4.27,0.0
2017,5,8,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,8.0,4.5,3.1,18.0,5.0,9.15,0.0
2017,5,9,6,0,16.0,9.0,3.2,18.0,10.0,22.14,0.0
2017,5,9,6,15,62.5,34.0,3.35,18.5,42.5,101.89,76.41
2017,5,9,6,30,109.0,59.0,3.5,19.0,75.0,174.48,140.78
2017,5,9,6,45,157.0,85.0,3.7,19.5,120.0,265.35,217.68
2017,5,9,7,0,205.0,111.0,3.9,20.0,165.0,342.02,281.27
2017,5,9,7,15,102.5,72.5,4.05,20.5,99.5,175.16,143.73
2017,5,9,7,30,0.0,34.0,4.2,21.0,34.0,28.07,17.83
2017,5,9,7,45,0.0,50.0,4.35,21.5,50.0,41.37,28.79
2017,5,9,8,0,0.0,66.0,4.5,22.0,66.0,54.72,39.59
2017,5,9,8,15,0.0,85.0,4.6,22.5,85.0,70.62,52.32
2017,5,9,8,30,0.0,104.0,4.7,23.0,104.0,87.52,65.68
2017,5,9,8,45,1.5,137.5,4.8,23.5,139.0,119.62,91.1
2017,5,9,9,0,3.0,171.0,4.9,24.0,174.0,151.95,116.28
2017,5,9,9,15,1.5,153.0,4.9,24.5,154.5,132.71,100.45
2017,5,9,9,30,0.0,135.0,4.9,25.0,135.0,114.49,85.58
2017,5,9,9,45,0.0,126.5,4.95,25.5,126.5,106.81,79.19
2017,5,9,10,0,0.0,118.0,5.0,26.0,118.0,99.33,73.0
2017,5,9,10,15,5.0,164.0,5.0,26.0,168.0,144.5,108.32
2017,5,9,10,30,10.0,210.0,5.0,26.0,218.0,189.66,143.15
2017,5,9,10,45,8.0,188.5,5.0,26.5,195.5,168.07,125.95
2017,5,9,11,0,6.0,167.0,5.0,27.0,173.0,147.01,109.31
2017,5,9,11,15,7.0,173.0,5.0,27.0,180.0,152.66,113.59
2017,5,9,11,30,8.0,179.0,5.0,27.0,187.0,158.14,117.72
2017,5,9,11,45,10.0,201.0,5.05,27.0,211.0,177.88,132.79
2017,5,9,12,0,12.0,223.0,5.1,27.0,235.0,197.14,147.42
2017,5,9,12,15,8.0,187.0,5.15,27.0,195.0,162.8,121.04
2017,5,9,12,30,4.0,151.0,5.2,27.0,155.0,129.16,95.13
2017,5,9,12,45,6.5,172.0,5.3,27.5,178.5,147.7,109.24
2017,5,9,13,0,9.0,193.0,5.4,28.0,202.0,165.68,122.78
2017,5,9,13,15,56.5,335.0,5.45,28.0,389.0,300.66,224.89
2017,5,9,13,30,104.0,477.0,5.5,28.0,576.0,421.16,313.11
2017,5,9,13,45,65.0,414.5,5.6,28.0,476.0,347.11,258.36
2017,5,9,14,0,26.0,352.0,5.7,28.0,376.0,279.05,208.16
2017,5,9,14,15,13.0,234.0,5.75,27.5,246.0,193.38,144.21
2017,5,9,14,30,0.0,116.0,5.8,27.0,116.0,96.11,69.92
2017,5,9,14,45,3.5,153.0,5.85,27.0,156.0,125.99,93.25
2017,5,9,15,0,7.0,190.0,5.9,27.0,196.0,154.06,115.03
2017,5,9,15,15,5.5,180.5,5.95,27.0,185.0,145.56,108.73
2017,5,9,15,30,4.0,171.0,6.0,27.0,174.0,137.29,102.67
2017,5,9,15,45,4.5,176.0,6.05,27.0,179.0,139.89,109.93
2017,5,9,16,0,5.0,181.0,6.1,27.0,184.0,142.83,112.66
2017,5,9,16,15,4.0,173.0,6.05,26.5,175.0,136.47,108.03
2017,5,9,16,30,3.0,165.0,6.0,26.0,166.0,130.01,103.28
2017,5,9,16,45,1.5,93.0,5.95,26.0,93.5,76.92,59.34
2017,5,9,17,0,0.0,21.0,5.9,26.0,21.0,17.33,9.12
2017,5,9,17,15,0.0,18.0,5.75,25.5,18.0,14.84,7.07
2017,5,9,17,30,0.0,15.0,5.6,25.0,15.0,12.35,4.99
2017,5,9,17,45,80.0,65.5,5.45,24.5,86.0,52.07,39.27
2017,5,9,18,0,160.0,116.0,5.3,24.0,157.0,84.03,66.67
2017,5,9,18,15,115.5,86.5,5.1,23.5,112.0,64.13,49.38
2017,5,9,18,30,71.0,57.0,4.9,23.0,67.0,43.62,31.33
2017,5,9,18,45,35.5,32.0,4.75,23.0,37.0,25.38,14.64
2017,5,9,19,0,0.0,7.0,4.6,23.0,7.0,5.75,0.0
2017,5,9,19,15,0.0,3.5,4.6,22.5,3.5,2.99,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.5,3.35,19.5,1.5,1.28,0.0
2017,5,10,6,0,0.0,3.0,3.4,20.0,3.0,2.46,0.0
2017,5,10,6,15,0.0,11.5,3.55,20.0,11.5,9.45,1.81
2017,5,10,6,30,0.0,20.0,3.7,20.0,20.0,16.47,7.96
2017,5,10,6,45,0.0,31.0,3.9,20.5,31.0,25.57,15.74
2017,5,10,7,0,0.0,42.0,4.1,21.0,42.0,34.7,23.45
2017,5,10,7,15,0.0,54.5,4.35,21.5,54.5,45.1,32.08
2017,5,10,7,30,0.0,67.0,4.6,22.0,67.0,55.53,40.57
2017,5,10,7,45,0.0,79.5,4.9,22.5,79.5,66.19,49.1
2017,5,10,8,0,0.0,92.0,5.2,23.0,92.0,77.35,57.91
2017,5,10,8,15,0.0,120.5,5.35,23.5,120.5,103.75,78.94
2017,5,10,8,30,0.0,149.0,5.5,24.0,149.0,130.25,99.69
2017,5,10,8,45,7.0,186.0,5.7,24.5,191.0,172.16,132.68
2017,5,10,9,0,14.0,223.0,5.9,25.0,233.0,214.03,165.08
2017,5,10,9,15,8.0,190.5,5.9,25.5,196.5,174.37,133.05
2017,5,10,9,30,2.0,158.0,5.9,26.0,160.0,137.25,103.22
2017,5,10,9,45,4.0,166.0,5.95,26.5,169.0,146.06,109.76
2017,5,10,10,0,6.0,174.0,6.0,27.0,178.0,154.8,116.16
2017,5,10,10,15,18.5,262.0,5.95,27.0,277.5,246.28,186.63
2017,5,10,10,30,31.0,350.0,5.9,27.0,377.0,356.67,269.62
2017,5,10,10,45,39.0,379.0,5.9,27.5,414.0,387.5,291.53
2017,5,10,11,0,47.0,408.0,5.9,28.0,451.0,416.8,312.24
2017,5,10,11,15,41.5,406.0,5.85,28.0,445.0,403.19,301.59
2017,5,10,11,30,36.0,404.0,5.8,28.0,439.0,389.93,291.35
2017,5,10,11,45,28.5,375.5,5.8,28.5,403.0,351.87,262.42
2017,5,10,12,0,21.0,347.0,5.8,29.0,367.0,309.18,230.11
2017,5,10,12,15,57.0,418.5,5.8,29.0,474.5,397.89,296.11
2017,5,10,12,30,93.0,490.0,5.8,29.0,582.0,473.53,351.09
2017,5,10,12,45,182.0,489.0,5.8,29.5,667.0,519.37,384.3
2017,5,10,13,0,271.0,488.0,5.8,30.0,752.0,550.89,406.27
2017,5,10,13,15,145.0,406.0,5.8,30.0,547.0,401.24,296.94
2017,5,10,13,30,19.0,324.0,5.8,30.0,342.0,272.02,201.28
2017,5,10,13,45,93.0,395.0,5.8,30.0,480.5,346.71,256.39
2017,5,10,14,0,167.0,466.0,5.8,30.0,619.0,403.02,296.0
2017,5,10,14,15,158.5,450.0,5.75,30.0,592.0,371.81,272.17
2017,5,10,14,30,150.0,434.0,5.7,30.0,565.0,341.99,249.55
2017,5,10,14,45,185.5,413.0,5.7,30.0,567.5,321.35,232.33
2017,5,10,15,0,221.0,392.0,5.7,30.0,570.0,297.09,212.38
2017,5,10,15,15,217.5,370.5,5.65,29.5,538.0,264.12,188.98
2017,5,10,15,30,214.0,349.0,5.6,29.0,506.0,232.06,168.76
2017,5,10,15,45,248.5,318.5,5.6,28.5,490.0,189.67,149.25
2017,5,10,16,0,283.0,288.0,5.6,28.0,474.0,177.27,140.03
2017,5,10,16,15,207.5,269.5,5.6,27.5,400.0,178.27,141.6
2017,5,10,16,30,132.0,251.0,5.6,27.0,326.0,166.94,133.11
2017,5,10,16,45,189.0,221.0,5.6,27.0,316.0,151.33,120.79
2017,5,10,17,0,246.0,191.0,5.6,27.0,306.0,129.0,102.76
2017,5,10,17,15,207.0,175.5,5.45,26.5,263.5,124.25,99.4
2017,5,10,17,30,168.0,160.0,5.3,26.0,221.0,113.42,90.82
2017,5,10,17,45,137.0,135.5,5.2,25.5,179.5,97.34,77.58
2017,5,10,18,0,106.0,111.0,5.1,25.0,138.0,80.85,63.67
2017,5,10,18,15,73.5,84.5,4.85,24.5,101.0,62.76,48.03
2017,5,10,18,30,41.0,58.0,4.6,24.0,64.0,44.81,32.22
2017,5,10,18,45,20.5,33.0,4.45,23.5,36.0,26.42,15.56
2017,5,10,19,0,0.0,8.0,4.3,23.0,8.0,6.57,0.0
2017,5,10,19,15,0.0,4.0,4.2,22.5,4.0,3.41,0.0
2017,5,10,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,16.0,7.5,0.85,20.5,8.5,17.03,0.0
2017,5,11,6,0,32.0,15.0,0.9,21.0,17.0,43.91,2.39
2017,5,11,6,15,103.0,38.5,1.0,21.0,53.5,155.63,118.75
2017,5,11,6,30,174.0,62.0,1.1,21.0,90.0,245.44,196.63
2017,5,11,6,45,231.0,83.5,1.2,21.5,136.0,322.94,260.98
2017,5,11,7,0,288.0,105.0,1.3,22.0,182.0,403.3,324.98
2017,5,11,7,15,148.5,116.5,1.25,22.0,156.5,276.95,223.2
2017,5,11,7,30,9.0,128.0,1.2,22.0,131.0,128.44,100.05
2017,5,11,7,45,4.5,104.0,1.2,22.5,105.5,94.53,72.29
2017,5,11,8,0,0.0,80.0,1.2,23.0,80.0,66.42,48.9
2017,5,11,8,15,0.0,88.5,1.25,23.0,88.5,73.63,54.59
2017,5,11,8,30,0.0,97.0,1.3,23.0,97.0,81.11,60.4
2017,5,11,8,45,0.0,109.5,1.4,23.5,109.5,92.2,68.92
2017,5,11,9,0,0.0,122.0,1.5,24.0,122.0,103.26,77.31
2017,5,11,9,15,0.0,133.5,1.65,24.5,134.0,113.38,84.88
2017,5,11,9,30,0.0,145.0,1.8,25.0,146.0,123.44,92.36
2017,5,11,9,45,0.0,90.0,2.0,25.5,90.5,75.1,54.09
2017,5,11,10,0,0.0,35.0,2.2,26.0,35.0,29.14,17.58
2017,5,11,10,15,4.5,117.5,2.35,26.5,121.5,103.37,76.03
2017,5,11,10,30,9.0,200.0,2.5,27.0,208.0,179.79,134.54
2017,5,11,10,45,10.0,209.0,2.65,27.5,218.0,187.98,140.2
2017,5,11,11,0,11.0,218.0,2.8,28.0,228.0,195.99,145.84
2017,5,11,11,15,31.5,327.0,2.85,28.5,357.0,320.9,238.62
2017,5,11,11,30,52.0,436.0,2.9,29.0,486.0,433.0,318.58
2017,5,11,11,45,26.5,286.0,2.95,29.5,312.0,271.28,200.25
2017,5,11,12,0,1.0,136.0,3.0,30.0,138.0,115.04,82.86
2017,5,11,12,15,27.5,295.5,3.0,30.0,323.0,271.93,200.94
2017,5,11,12,30,54.0,455.0,3.0,30.0,508.0,417.19,305.48
2017,5,11,12,45,32.0,328.0,3.0,30.0,359.5,292.13,214.71
2017,5,11,13,0,10.0,201.0,3.0,30.0,211.0,172.86,126.55
2017,5,11,13,15,170.5,328.5,2.95,30.0,491.0,353.52,261.2
2017,5,11,13,30,331.0,456.0,2.9,30.0,771.0,510.17,370.65
2017,5,11,13,45,225.0,458.0,2.85,30.5,670.0,443.47,320.93
2017,5,11,14,0,119.0,460.0,2.8,31.0,569.0,379.68,275.09
2017,5,11,14,15,115.0,444.0,2.7,30.5,546.5,352.97,256.04
2017,5,11,14,30,111.0,428.0,2.6,30.0,524.0,339.71,246.47
2017,5,11,14,45,57.5,294.5,2.55,30.0,344.5,231.83,168.97
2017,5,11,15,0,4.0,161.0,2.5,30.0,165.0,131.66,96.09
2017,5,11,15,15,2.0,89.5,2.4,29.5,91.5,74.92,52.97
2017,5,11,15,30,0.0,18.0,2.3,29.0,18.0,14.94,6.19
2017,5,11,15,45,132.5,155.5,2.2,29.0,242.0,99.91,76.49
2017,5,11,16,0,265.0,293.0,2.1,29.0,466.0,179.41,140.57
2017,5,11,16,15,275.5,265.5,1.95,28.5,432.5,167.21,131.29
2017,5,11,16,30,286.0,238.0,1.8,28.0,399.0,154.09,121.42
2017,5,11,16,45,143.0,165.0,1.65,28.0,245.5,119.05,93.33
2017,5,11,17,0,0.0,92.0,1.5,28.0,92.0,75.79,57.99
2017,5,11,17,15,0.0,79.5,1.3,27.5,79.5,65.83,50.06
2017,5,11,17,30,0.0,67.0,1.1,27.0,67.0,55.53,41.66
2017,5,11,17,45,117.5,89.0,0.95,26.5,119.5,68.64,52.95
2017,5,11,18,0,235.0,111.0,0.8,26.0,172.0,80.5,63.0
2017,5,11,18,15,173.0,87.5,0.7,25.5,126.5,64.38,49.16
2017,5,11,18,30,111.0,64.0,0.6,25.0,81.0,48.33,35.08
2017,5,11,18,45,61.5,38.0,0.5,25.0,47.0,29.61,18.15
2017,5,11,19,0,12.0,12.0,0.4,25.0,13.0,10.16,0.0
2017,5,11,19,15,6.0,6.0,0.35,24.5,6.5,5.12,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,9.5,3.4,15.5,13.5,54.33,0.0
2017,5,12,6,0,139.0,19.0,3.6,16.0,27.0,151.08,38.01
2017,5,12,6,15,264.0,33.0,3.95,16.5,68.5,286.54,228.02
2017,5,12,6,30,389.0,47.0,4.3,17.0,110.0,411.9,339.0
2017,5,12,6,45,470.5,56.5,4.7,17.5,162.0,505.3,418.2
2017,5,12,7,0,552.0,66.0,5.1,18.0,214.0,602.85,497.29
2017,5,12,7,15,605.5,73.0,5.2,18.5,270.0,675.41,552.82
2017,5,12,7,30,659.0,80.0,5.3,19.0,326.0,748.86,606.75
2017,5,12,7,45,699.0,85.0,5.4,19.5,383.5,807.1,647.44
2017,5,12,8,0,739.0,90.0,5.5,20.0,441.0,858.63,682.12
2017,5,12,8,15,766.0,94.0,5.45,20.5,496.0,901.03,708.57
2017,5,12,8,30,793.0,98.0,5.4,21.0,551.0,941.07,732.84
2017,5,12,8,45,815.0,101.0,5.4,22.0,604.0,972.18,749.25
2017,5,12,9,0,837.0,104.0,5.4,23.0,657.0,1000.27,763.37
2017,5,12,9,15,852.0,107.0,5.35,23.5,704.5,1005.39,762.73
2017,5,12,9,30,867.0,110.0,5.3,24.0,752.0,1019.51,768.57
2017,5,12,9,45,878.5,112.0,5.25,24.5,794.5,1025.37,768.82
2017,5,12,10,0,890.0,114.0,5.2,25.0,837.0,1027.57,766.8
2017,5,12,10,15,898.0,116.0,5.15,25.5,872.0,1022.51,760.1
2017,5,12,10,30,906.0,118.0,5.1,26.0,907.0,1013.69,751.13
2017,5,12,10,45,911.5,119.5,5.05,26.5,935.0,998.21,737.93
2017,5,12,11,0,917.0,121.0,5.0,27.0,963.0,979.08,722.52
2017,5,12,11,15,921.0,122.0,4.95,27.0,983.5,954.52,705.12
2017,5,12,11,30,925.0,123.0,4.9,27.0,1004.0,926.54,685.53
2017,5,12,11,45,930.5,121.0,4.9,27.5,1017.0,893.95,661.88
2017,5,12,12,0,936.0,119.0,4.9,28.0,1030.0,858.3,636.21
2017,5,12,12,15,936.0,119.5,4.9,28.0,1033.5,817.59,608.35
2017,5,12,12,30,936.0,120.0,4.9,28.0,1037.0,774.58,578.04
2017,5,12,12,45,934.5,120.0,4.9,28.5,1032.0,728.16,542.46
2017,5,12,13,0,933.0,120.0,4.9,29.0,1027.0,680.04,505.05
2017,5,12,13,15,930.0,119.5,4.9,29.0,1013.5,629.13,465.86
2017,5,12,13,30,927.0,119.0,4.9,29.0,1000.0,576.95,424.68
2017,5,12,13,45,922.5,118.0,4.9,29.5,979.0,522.6,380.01
2017,5,12,14,0,918.0,117.0,4.9,30.0,958.0,467.47,333.75
2017,5,12,14,15,912.0,116.0,4.9,30.0,929.5,411.22,286.34
2017,5,12,14,30,906.0,115.0,4.9,30.0,901.0,354.76,238.05
2017,5,12,14,45,899.0,112.5,4.9,30.0,865.5,297.11,189.04
2017,5,12,15,0,892.0,110.0,4.9,30.0,830.0,239.82,142.09
2017,5,12,15,15,881.0,107.5,4.85,30.0,788.0,182.6,100.26
2017,5,12,15,30,870.0,105.0,4.8,30.0,746.0,126.6,69.67
2017,5,12,15,45,854.5,103.0,4.8,30.0,698.5,84.65,63.77
2017,5,12,16,0,839.0,101.0,4.8,30.0,651.0,73.71,55.06
2017,5,12,16,15,820.0,97.5,4.7,29.5,599.5,72.71,54.55
2017,5,12,16,30,801.0,94.0,4.6,29.0,548.0,71.6,53.95
2017,5,12,16,45,773.5,90.5,4.5,28.5,492.5,70.25,53.16
2017,5,12,17,0,746.0,87.0,4.4,28.0,437.0,68.83,52.31
2017,5,12,17,15,709.5,82.0,4.0,27.5,380.5,60.54,45.65
2017,5,12,17,30,673.0,77.0,3.6,27.0,324.0,57.96,43.72
2017,5,12,17,45,618.5,70.5,3.2,26.5,268.0,54.0,40.55
2017,5,12,18,0,564.0,64.0,2.8,26.0,212.0,49.98,37.18
2017,5,12,18,15,481.0,54.5,2.5,24.5,159.5,43.25,31.46
2017,5,12,18,30,398.0,45.0,2.2,23.0,107.0,36.4,25.34
2017,5,12,18,45,264.0,31.5,1.95,22.0,65.5,25.71,15.34
2017,5,12,19,0,130.0,18.0,1.7,21.0,24.0,14.04,0.0
2017,5,12,19,15,65.0,9.0,1.7,20.5,12.0,7.68,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,5,45,70.5,10.0,1.45,14.5,14.0,55.45,0.0
2017,5,13,6,0,141.0,20.0,1.6,15.0,28.0,155.18,51.85
2017,5,13,6,15,268.0,34.5,1.7,15.5,70.5,291.14,231.69
2017,5,13,6,30,395.0,49.0,1.8,16.0,113.0,418.96,342.16
2017,5,13,6,45,475.5,58.5,1.9,17.0,165.5,512.04,417.61
2017,5,13,7,0,556.0,68.0,2.0,18.0,218.0,609.01,491.76
2017,5,13,7,15,609.5,75.5,2.0,19.0,274.5,682.43,543.76
2017,5,13,7,30,663.0,83.0,2.0,20.0,331.0,756.7,593.65
2017,5,13,7,45,700.5,88.5,2.05,21.0,388.5,813.38,629.23
2017,5,13,8,0,738.0,94.0,2.1,22.0,446.0,869.04,662.92
2017,5,13,8,15,765.0,98.5,2.05,22.5,501.0,905.63,683.0
2017,5,13,8,30,792.0,103.0,2.0,23.0,556.0,946.26,705.47
2017,5,13,8,45,812.5,106.5,2.0,23.5,608.5,976.44,721.15
2017,5,13,9,0,833.0,110.0,2.0,24.0,661.0,1003.53,734.79
2017,5,13,9,15,848.0,113.0,2.05,24.5,708.5,1021.11,742.92
2017,5,13,9,30,863.0,116.0,2.1,25.0,756.0,1022.21,740.74
2017,5,13,9,45,874.5,118.0,2.15,26.0,798.0,1027.95,740.41
2017,5,13,10,0,886.0,120.0,2.2,27.0,840.0,1030.02,737.87
2017,5,13,10,15,895.0,122.0,2.2,27.0,876.0,1025.85,733.93
2017,5,13,10,30,904.0,124.0,2.2,27.0,912.0,1017.91,727.84
2017,5,13,10,45,911.0,125.0,2.2,27.5,940.5,1003.26,716.3
2017,5,13,11,0,918.0,126.0,2.2,28.0,969.0,984.93,702.67
2017,5,13,11,15,922.5,126.5,2.15,28.5,990.0,960.23,684.65
2017,5,13,11,30,927.0,127.0,2.1,29.0,1011.0,932.09,664.66
2017,5,13,11,45,932.0,126.0,2.1,29.5,1024.0,899.8,642.65
2017,5,13,12,0,937.0,125.0,2.1,30.0,1037.0,864.41,618.69
2017,5,13,12,15,937.5,125.5,2.05,30.0,1041.0,823.91,592.2
2017,5,13,12,30,938.0,126.0,2.0,30.0,1045.0,781.09,563.27
2017,5,13,12,45,938.5,124.5,2.0,30.5,1041.0,734.73,529.74
2017,5,13,13,0,939.0,123.0,2.0,31.0,1037.0,686.58,494.29
2017,5,13,13,15,936.5,122.5,2.0,31.0,1024.0,635.69,457.04
2017,5,13,13,30,934.0,122.0,2.0,31.0,1011.0,583.47,417.73
2017,5,13,13,45,931.0,120.0,2.05,31.5,990.0,528.81,374.91
2017,5,13,14,0,928.0,118.0,2.1,32.0,969.0,473.23,330.18
2017,5,13,14,15,922.0,117.0,2.1,32.0,940.0,416.48,283.99
2017,5,13,14,30,916.0,116.0,2.1,32.0,911.0,359.51,236.75
2017,5,13,14,45,898.0,119.0,2.15,32.0,872.5,302.08,189.56
2017,5,13,15,0,880.0,122.0,2.2,32.0,834.0,246.11,145.1
2017,5,13,15,15,868.5,119.5,2.25,31.5,791.5,189.44,104.64
2017,5,13,15,30,857.0,117.0,2.3,31.0,749.0,123.73,66.76
2017,5,13,15,45,843.5,113.0,2.4,31.0,702.0,79.44,59.2
2017,5,13,16,0,830.0,109.0,2.5,31.0,655.0,78.6,58.74
2017,5,13,16,15,809.5,105.5,2.55,30.5,602.5,77.8,58.43
2017,5,13,16,30,789.0,102.0,2.6,30.0,550.0,76.9,58.03
2017,5,13,16,45,763.5,97.0,2.7,30.0,495.0,74.75,56.49
2017,5,13,17,0,738.0,92.0,2.8,30.0,440.0,66.25,49.68
2017,5,13,17,15,700.5,86.5,2.6,29.0,383.0,63.54,47.85
2017,5,13,17,30,663.0,81.0,2.4,28.0,326.0,60.73,45.86
2017,5,13,17,45,610.5,73.5,2.25,27.0,269.5,56.17,42.3
