Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,18,0,558.0,66.0,2.1,26.0,213.0,51.47,38.46
2017,5,13,18,15,476.5,56.0,2.05,25.0,161.0,44.41,32.39
2017,5,13,18,30,395.0,46.0,2.0,24.0,109.0,37.19,25.91
2017,5,13,18,45,267.0,32.0,2.0,23.0,67.0,26.1,15.66
2017,5,13,19,0,139.0,18.0,2.0,22.0,25.0,14.05,0.0
2017,5,13,19,15,69.5,9.0,2.05,21.5,12.5,7.68,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,58.0,10.5,1.2,15.5,14.0,47.58,0.0
2017,5,14,6,0,116.0,21.0,1.3,16.0,28.0,140.11,55.15
2017,5,14,6,15,230.0,37.0,1.4,16.5,68.5,263.82,209.34
2017,5,14,6,30,344.0,53.0,1.5,17.0,109.0,380.76,310.53
2017,5,14,6,45,424.5,64.0,1.6,18.0,160.5,476.16,387.6
2017,5,14,7,0,505.0,75.0,1.7,19.0,212.0,573.57,462.01
2017,5,14,7,15,558.5,83.5,2.15,20.0,267.0,647.04,516.72
2017,5,14,7,30,612.0,92.0,2.6,21.0,322.0,721.32,569.94
2017,5,14,7,45,653.5,97.5,3.1,22.5,378.5,780.72,609.69
2017,5,14,8,0,695.0,103.0,3.6,24.0,435.0,839.29,647.59
2017,5,14,8,15,722.5,108.0,3.65,24.5,489.0,882.14,673.75
2017,5,14,8,30,750.0,113.0,3.7,25.0,543.0,922.87,698.07
2017,5,14,8,45,772.0,116.5,3.75,25.5,594.5,947.36,711.05
2017,5,14,9,0,794.0,120.0,3.8,26.0,646.0,975.67,726.67
2017,5,14,9,15,809.5,123.5,3.75,26.5,693.0,994.14,734.99
2017,5,14,9,30,825.0,127.0,3.7,27.0,740.0,1009.17,741.15
2017,5,14,9,45,837.5,129.0,3.65,28.0,781.5,1015.87,740.48
2017,5,14,10,0,850.0,131.0,3.6,29.0,823.0,1018.91,737.64
2017,5,14,10,15,859.0,133.5,3.55,29.0,858.0,1001.95,724.99
2017,5,14,10,30,868.0,136.0,3.5,29.0,893.0,994.78,719.03
2017,5,14,10,45,874.5,137.0,3.5,29.5,921.0,980.08,707.19
2017,5,14,11,0,881.0,138.0,3.5,30.0,949.0,961.83,693.28
2017,5,14,11,15,885.0,139.0,3.45,30.5,969.0,937.8,675.48
2017,5,14,11,30,889.0,140.0,3.4,31.0,989.0,910.47,655.71
2017,5,14,11,45,890.0,142.0,3.35,31.5,1000.5,878.26,632.89
2017,5,14,12,0,891.0,144.0,3.3,32.0,1012.0,843.18,608.29
2017,5,14,12,15,891.5,144.5,3.25,32.0,1015.5,804.0,582.21
2017,5,14,12,30,892.0,145.0,3.2,32.0,1019.0,762.68,553.25
2017,5,14,12,45,890.5,144.5,3.15,32.5,1014.5,717.43,519.69
2017,5,14,13,0,889.0,144.0,3.1,33.0,1010.0,670.71,484.55
2017,5,14,13,15,886.0,143.5,3.05,33.0,997.0,621.74,448.07
2017,5,14,13,30,883.0,143.0,3.0,33.0,984.0,571.62,409.82
2017,5,14,13,45,878.0,142.0,3.0,33.0,963.0,519.21,369.03
2017,5,14,14,0,873.0,141.0,3.0,33.0,942.0,466.15,326.6
2017,5,14,14,15,866.0,139.5,3.0,33.0,913.5,411.6,282.06
2017,5,14,14,30,859.0,138.0,3.0,33.0,885.0,357.0,236.73
2017,5,14,14,45,853.5,133.5,3.0,33.0,850.5,301.14,190.43
2017,5,14,15,0,848.0,129.0,3.0,33.0,816.0,245.52,145.79
2017,5,14,15,15,836.0,126.5,3.0,32.5,774.0,181.43,99.53
2017,5,14,15,30,824.0,124.0,3.0,32.0,732.0,127.19,69.62
2017,5,14,15,45,809.5,120.0,3.05,32.0,685.5,83.03,61.85
2017,5,14,16,0,795.0,116.0,3.1,32.0,639.0,82.39,61.57
2017,5,14,16,15,774.0,112.0,3.1,31.5,588.0,81.49,61.18
2017,5,14,16,30,753.0,108.0,3.1,31.0,537.0,80.47,60.7
2017,5,14,16,45,727.5,102.5,3.1,31.0,483.0,71.3,53.41
2017,5,14,17,0,702.0,97.0,3.1,31.0,429.0,69.1,51.82
2017,5,14,17,15,664.5,91.0,2.85,30.5,373.5,66.23,49.76
2017,5,14,17,30,627.0,85.0,2.6,30.0,318.0,63.25,47.55
2017,5,14,17,45,575.5,77.0,2.4,29.5,263.5,58.48,43.77
2017,5,14,18,0,524.0,69.0,2.2,29.0,209.0,53.55,39.7
2017,5,14,18,15,444.5,59.0,2.05,27.5,158.0,46.64,33.92
2017,5,14,18,30,365.0,49.0,1.9,26.0,107.0,39.59,27.71
2017,5,14,18,45,245.5,34.0,1.75,25.0,66.5,26.33,15.77
2017,5,14,19,0,126.0,19.0,1.6,24.0,26.0,14.79,0.0
2017,5,14,19,15,63.0,9.5,1.7,23.5,13.0,8.11,0.0
2017,5,14,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,0.0,7.5,2.05,17.5,7.5,6.4,0.0
2017,5,15,6,0,0.0,15.0,2.3,18.0,15.0,12.37,0.22
2017,5,15,6,15,4.0,35.5,2.6,18.5,36.0,37.54,24.79
2017,5,15,6,30,8.0,56.0,2.9,19.0,57.0,62.16,46.24
2017,5,15,6,45,19.5,78.5,3.2,20.0,83.0,105.67,83.14
2017,5,15,7,0,31.0,101.0,3.5,21.0,109.0,139.74,111.62
2017,5,15,7,15,39.5,123.5,3.55,21.5,137.0,170.96,137.13
2017,5,15,7,30,48.0,146.0,3.6,22.0,165.0,201.98,161.85
2017,5,15,7,45,376.5,122.5,3.7,22.5,301.0,539.0,434.48
2017,5,15,8,0,705.0,99.0,3.8,23.0,437.0,843.8,655.97
2017,5,15,8,15,384.5,171.0,3.85,23.5,358.5,614.62,482.18
2017,5,15,8,30,64.0,243.0,3.9,24.0,280.0,314.77,245.31
2017,5,15,8,45,432.0,178.5,3.95,25.0,462.5,672.81,522.56
2017,5,15,9,0,800.0,114.0,4.0,26.0,645.0,974.82,729.35
2017,5,15,9,15,814.5,117.0,4.0,26.5,691.5,991.77,734.95
2017,5,15,9,30,829.0,120.0,4.0,27.0,738.0,1005.3,740.52
2017,5,15,9,45,839.0,123.0,4.05,27.5,778.0,1010.7,741.18
2017,5,15,10,0,849.0,126.0,4.1,28.0,818.0,999.34,731.04
2017,5,15,10,15,857.5,128.0,4.1,28.5,852.5,995.03,725.57
2017,5,15,10,30,866.0,130.0,4.1,29.0,887.0,987.09,717.85
2017,5,15,10,45,872.0,131.5,4.1,29.5,914.0,972.63,706.07
2017,5,15,11,0,878.0,133.0,4.1,30.0,941.0,954.63,692.18
2017,5,15,11,15,881.5,134.0,4.1,30.5,961.0,930.43,674.39
2017,5,15,11,30,885.0,135.0,4.1,31.0,981.0,902.96,654.6
2017,5,15,11,45,897.0,129.0,4.1,31.5,995.0,873.62,633.7
2017,5,15,12,0,909.0,123.0,4.1,32.0,1009.0,841.07,610.72
2017,5,15,12,15,675.5,285.0,4.1,32.0,945.5,768.26,557.3
2017,5,15,12,30,442.0,447.0,4.1,32.0,882.0,690.75,498.87
2017,5,15,12,45,431.0,441.0,4.1,32.5,863.5,645.87,466.56
2017,5,15,13,0,420.0,435.0,4.1,33.0,845.0,601.79,434.32
2017,5,15,13,15,444.0,427.0,4.1,33.0,855.5,577.58,416.44
2017,5,15,13,30,468.0,419.0,4.1,33.0,866.0,550.98,396.18
2017,5,15,13,45,679.0,269.5,4.15,33.0,901.5,510.52,365.56
2017,5,15,14,0,890.0,120.0,4.2,33.0,937.0,460.59,324.51
2017,5,15,14,15,748.5,209.5,4.25,33.0,882.5,407.83,282.9
2017,5,15,14,30,607.0,299.0,4.3,33.0,828.0,378.3,259.63
2017,5,15,14,45,696.5,226.5,4.35,33.0,810.0,309.43,202.56
2017,5,15,15,0,786.0,154.0,4.4,33.0,792.0,242.9,146.8
2017,5,15,15,15,773.0,151.0,4.45,33.0,751.0,190.23,108.58
2017,5,15,15,30,760.0,148.0,4.5,33.0,710.0,139.27,79.96
2017,5,15,15,45,717.5,155.5,4.6,33.0,659.0,93.57,70.08
2017,5,15,16,0,675.0,163.0,4.7,33.0,608.0,100.71,76.07
2017,5,15,16,15,662.0,151.5,4.75,32.5,559.0,96.71,73.26
2017,5,15,16,30,649.0,140.0,4.8,32.0,510.0,92.24,70.05
2017,5,15,16,45,630.5,130.0,4.85,32.0,460.0,88.24,67.06
2017,5,15,17,0,612.0,120.0,4.9,32.0,410.0,83.86,63.73
2017,5,15,17,15,572.5,112.0,4.85,31.0,356.5,80.31,61.33
2017,5,15,17,30,533.0,104.0,4.8,30.0,303.0,76.58,58.69
2017,5,15,17,45,475.0,94.5,4.75,29.5,249.5,69.1,52.69
2017,5,15,18,0,417.0,85.0,4.7,29.0,196.0,62.87,47.55
2017,5,15,18,15,342.0,70.5,4.65,28.5,147.5,52.78,38.93
2017,5,15,18,30,267.0,56.0,4.6,28.0,99.0,42.42,29.82
2017,5,15,18,45,168.5,37.5,4.55,27.5,61.0,28.71,17.53
2017,5,15,19,0,70.0,19.0,4.5,27.0,23.0,15.09,0.0
2017,5,15,19,15,35.0,9.5,4.6,26.5,11.5,8.11,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,9.5,4.0,20.0,9.5,8.11,0.0
2017,5,16,6,0,0.0,19.0,4.1,20.0,19.0,16.35,2.74
2017,5,16,6,15,61.0,45.0,4.3,20.5,55.5,119.82,91.9
2017,5,16,6,30,122.0,71.0,4.5,21.0,92.0,203.52,164.29
2017,5,16,6,45,180.0,95.5,4.75,21.5,138.5,298.68,244.21
2017,5,16,7,0,238.0,120.0,5.0,22.0,185.0,381.84,312.59
2017,5,16,7,15,230.5,134.5,5.15,22.5,209.5,393.99,321.37
2017,5,16,7,30,223.0,149.0,5.3,23.0,234.0,405.76,329.19
2017,5,16,7,45,111.5,118.0,5.45,23.5,160.5,238.74,192.76
2017,5,16,8,0,0.0,87.0,5.6,24.0,87.0,72.55,53.66
2017,5,16,8,15,0.0,113.0,5.7,24.5,113.0,96.36,72.62
2017,5,16,8,30,0.0,139.0,5.8,25.0,139.0,120.27,91.3
2017,5,16,8,45,0.0,136.5,5.9,25.5,136.5,117.0,88.19
2017,5,16,9,0,0.0,134.0,6.0,26.0,134.0,114.14,85.47
2017,5,16,9,15,7.0,188.5,6.0,26.0,194.0,171.26,130.36
2017,5,16,9,30,14.0,243.0,6.0,26.0,254.0,228.91,174.92
2017,5,16,9,45,12.0,231.5,6.05,26.5,241.0,214.3,162.79
2017,5,16,10,0,10.0,220.0,6.1,27.0,228.0,200.42,151.42
2017,5,16,10,15,9.5,210.5,6.1,27.5,219.0,190.37,143.14
2017,5,16,10,30,9.0,201.0,6.1,28.0,210.0,180.65,135.17
2017,5,16,10,45,11.0,206.5,6.15,28.5,217.0,186.72,139.44
2017,5,16,11,0,13.0,212.0,6.2,29.0,224.0,192.62,143.54
2017,5,16,11,15,11.0,192.5,6.2,29.0,203.0,173.09,128.46
2017,5,16,11,30,9.0,173.0,6.2,29.0,182.0,153.94,113.7
2017,5,16,11,45,8.5,175.5,6.2,29.5,184.5,155.03,114.21
2017,5,16,12,0,8.0,178.0,6.2,30.0,187.0,156.06,114.67
2017,5,16,12,15,9.5,191.0,6.2,30.0,201.0,167.36,123.22
2017,5,16,12,30,11.0,204.0,6.2,30.0,215.0,178.3,131.48
2017,5,16,12,45,12.0,202.0,6.25,30.0,214.0,176.2,129.87
2017,5,16,13,0,13.0,200.0,6.3,30.0,213.0,173.99,128.21
2017,5,16,13,15,23.5,300.0,6.35,30.0,323.0,255.11,189.24
2017,5,16,13,30,34.0,400.0,6.4,30.0,433.0,330.22,244.8
2017,5,16,13,45,19.5,278.0,6.45,30.0,296.5,228.19,168.88
2017,5,16,14,0,5.0,156.0,6.5,30.0,160.0,130.62,95.25
2017,5,16,14,15,10.0,215.5,6.55,30.0,224.5,178.34,131.67
2017,5,16,14,30,15.0,275.0,6.6,30.0,289.0,222.86,165.29
2017,5,16,14,45,12.5,249.5,6.65,30.0,260.5,201.12,149.04
2017,5,16,15,0,10.0,224.0,6.7,30.0,232.0,179.94,133.25
2017,5,16,15,15,5.0,183.0,6.7,29.5,187.0,147.56,109.17
2017,5,16,15,30,0.0,142.0,6.7,29.0,142.0,115.61,85.12
2017,5,16,15,45,0.0,124.5,6.75,29.0,124.5,101.97,78.23
2017,5,16,16,0,0.0,107.0,6.8,29.0,107.0,88.41,67.36
2017,5,16,16,15,0.0,91.5,6.75,28.5,91.5,76.14,57.61
2017,5,16,16,30,0.0,76.0,6.7,28.0,76.0,63.13,47.14
2017,5,16,16,45,0.0,102.5,6.65,28.0,102.5,84.22,64.91
2017,5,16,17,0,0.0,129.0,6.6,28.0,129.0,103.07,80.86
2017,5,16,17,15,0.0,112.0,6.5,27.5,112.0,90.03,70.41
2017,5,16,17,30,0.0,95.0,6.4,27.0,95.0,76.87,59.71
2017,5,16,17,45,148.5,100.5,6.3,26.5,140.5,76.59,59.74
2017,5,16,18,0,297.0,106.0,6.2,26.0,186.0,77.93,60.99
2017,5,16,18,15,229.0,86.5,6.05,25.5,139.5,64.23,49.19
2017,5,16,18,30,161.0,67.0,5.9,25.0,93.0,50.22,36.82
2017,5,16,18,45,93.5,42.5,5.75,24.5,56.5,32.54,20.99
2017,5,16,19,0,26.0,18.0,5.6,24.0,20.0,14.7,0.07
2017,5,16,19,15,13.0,9.0,5.6,23.5,10.0,7.68,0.0
2017,5,16,19,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,21.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,20.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.55,21.0,1.5,1.23,0.0
2017,5,17,6,30,0.0,3.0,0.5,21.0,3.0,2.46,0.0
2017,5,17,6,45,0.0,5.0,0.5,21.5,5.0,4.1,0.0
2017,5,17,7,0,0.0,7.0,0.5,22.0,7.0,5.75,0.0
2017,5,17,7,15,0.0,10.0,0.6,22.0,10.0,8.23,1.26
2017,5,17,7,30,0.0,13.0,0.7,22.0,13.0,10.71,3.32
2017,5,17,7,45,0.0,32.5,0.8,22.5,32.5,26.84,16.69
2017,5,17,8,0,0.0,52.0,0.9,23.0,52.0,43.06,29.88
2017,5,17,8,15,0.0,63.5,1.0,23.5,63.5,52.67,37.48
2017,5,17,8,30,0.0,75.0,1.1,24.0,75.0,62.3,45.01
2017,5,17,8,45,6.0,145.5,1.25,25.0,149.5,131.51,99.78
2017,5,17,9,0,12.0,216.0,1.4,26.0,224.0,204.53,155.51
2017,5,17,9,15,20.5,253.5,1.45,26.5,268.5,248.05,187.77
2017,5,17,9,30,29.0,291.0,1.5,27.0,313.0,312.18,234.66
2017,5,17,9,45,46.0,331.0,1.6,27.5,368.0,367.32,274.25
2017,5,17,10,0,63.0,371.0,1.7,28.0,423.0,420.97,311.99
2017,5,17,10,15,76.5,397.5,1.7,28.5,463.5,455.29,335.06
2017,5,17,10,30,90.0,424.0,1.7,29.0,504.0,488.09,356.82
2017,5,17,10,45,94.5,440.5,1.75,29.5,526.5,500.62,364.25
2017,5,17,11,0,99.0,457.0,1.8,30.0,549.0,512.08,371.04
2017,5,17,11,15,479.5,304.5,1.75,30.0,762.0,743.34,536.48
2017,5,17,11,30,860.0,152.0,1.7,30.0,975.0,896.1,637.14
2017,5,17,11,45,862.5,153.5,1.65,30.5,987.5,865.45,613.94
2017,5,17,12,0,865.0,155.0,1.6,31.0,1000.0,831.95,590.92
2017,5,17,12,15,866.0,155.0,1.55,31.5,1004.0,793.62,564.86
2017,5,17,12,30,867.0,155.0,1.5,32.0,1008.0,753.26,535.98
2017,5,17,12,45,870.5,152.0,1.5,32.5,1005.0,710.75,505.68
2017,5,17,13,0,874.0,149.0,1.5,33.0,1002.0,666.5,473.58
2017,5,17,13,15,871.5,148.0,1.55,33.0,989.0,618.37,439.3
2017,5,17,13,30,869.0,147.0,1.6,33.0,976.0,569.11,403.11
2017,5,17,13,45,867.0,144.0,1.7,33.0,956.5,517.76,364.47
2017,5,17,14,0,865.0,141.0,1.8,33.0,937.0,465.51,323.78
2017,5,17,14,15,857.5,139.0,1.85,33.0,908.5,411.14,280.25
2017,5,17,14,30,850.0,137.0,1.9,33.0,880.0,356.79,235.83
2017,5,17,14,45,838.5,136.0,2.0,33.0,844.0,295.31,186.24
2017,5,17,15,0,827.0,135.0,2.1,33.0,808.0,240.68,142.78
2017,5,17,15,15,814.0,132.5,2.2,32.5,766.5,186.15,103.44
2017,5,17,15,30,801.0,130.0,2.3,32.0,725.0,133.25,73.48
2017,5,17,15,45,780.5,128.0,2.45,32.0,677.0,87.25,65.19
2017,5,17,16,0,760.0,126.0,2.6,32.0,629.0,88.07,66.11
2017,5,17,16,15,737.5,122.0,2.75,31.5,578.5,79.41,59.45
2017,5,17,16,30,715.0,118.0,2.9,31.0,528.0,78.84,59.34
2017,5,17,16,45,682.0,114.0,3.05,31.0,473.5,78.01,58.9
2017,5,17,17,0,649.0,110.0,3.2,31.0,419.0,77.14,58.43
2017,5,17,17,15,609.5,103.0,3.35,30.0,365.0,73.99,56.3
2017,5,17,17,30,570.0,96.0,3.5,29.0,311.0,70.68,53.98
2017,5,17,17,45,504.0,89.5,3.65,28.5,256.5,67.38,51.45
2017,5,17,18,0,438.0,83.0,3.8,28.0,202.0,61.58,46.67
2017,5,17,18,15,360.5,70.5,3.8,27.0,153.0,52.85,39.27
2017,5,17,18,30,283.0,58.0,3.8,26.0,104.0,43.93,31.41
2017,5,17,18,45,170.5,40.0,3.85,25.5,65.0,30.57,19.36
2017,5,17,19,0,58.0,22.0,3.9,25.0,26.0,17.31,2.11
2017,5,17,19,15,29.0,11.0,3.95,24.5,13.0,9.39,0.0
2017,5,17,19,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,28.5,12.0,3.35,22.0,14.0,29.26,0.0
2017,5,18,6,0,57.0,24.0,3.4,22.0,28.0,91.64,48.06
2017,5,18,6,15,140.0,45.5,3.55,22.0,66.5,193.37,151.42
2017,5,18,6,30,223.0,67.0,3.7,22.0,105.0,289.69,234.69
2017,5,18,6,45,111.5,57.0,3.9,22.5,76.0,178.21,144.56
2017,5,18,7,0,0.0,47.0,4.1,23.0,47.0,38.86,26.64
2017,5,18,7,15,0.0,79.5,4.3,23.5,79.5,68.54,51.1
2017,5,18,7,30,0.0,112.0,4.5,24.0,112.0,100.77,77.16
2017,5,18,7,45,0.0,119.0,4.7,24.5,119.0,105.29,80.36
2017,5,18,8,0,0.0,126.0,4.9,25.0,126.0,110.3,83.92
2017,5,18,8,15,5.0,157.5,5.05,25.5,160.5,145.17,111.45
2017,5,18,8,30,10.0,189.0,5.2,26.0,195.0,180.0,138.45
2017,5,18,8,45,8.0,188.0,5.35,27.0,193.0,174.68,133.17
2017,5,18,9,0,6.0,187.0,5.5,28.0,191.0,170.01,128.52
2017,5,18,9,15,13.5,229.0,5.55,28.5,239.0,216.71,164.15
2017,5,18,9,30,21.0,271.0,5.6,29.0,287.0,263.16,198.91
2017,5,18,9,45,57.5,331.0,5.7,29.5,377.5,378.89,285.78
2017,5,18,10,0,94.0,391.0,5.8,30.0,468.0,473.3,354.57
2017,5,18,10,15,216.5,400.0,5.8,30.0,587.0,616.24,460.11
2017,5,18,10,30,339.0,409.0,5.8,30.0,706.0,752.02,557.04
2017,5,18,10,45,191.0,407.0,5.85,30.5,575.5,576.67,427.98
2017,5,18,11,0,43.0,405.0,5.9,31.0,445.0,409.88,302.81
2017,5,18,11,15,138.0,446.0,5.9,31.0,577.5,541.03,399.82
2017,5,18,11,30,233.0,487.0,5.9,31.0,710.0,648.66,476.96
2017,5,18,11,45,186.5,496.0,5.95,31.5,676.0,600.05,439.92
2017,5,18,12,0,140.0,505.0,6.0,32.0,642.0,553.42,404.82
2017,5,18,12,15,252.5,480.0,6.0,32.0,728.0,605.29,443.6
2017,5,18,12,30,365.0,455.0,6.0,32.0,814.0,643.69,471.71
2017,5,18,12,45,537.5,352.5,6.05,32.5,879.0,653.37,479.64
2017,5,18,13,0,710.0,250.0,6.1,33.0,944.0,645.3,473.9
2017,5,18,13,15,707.0,249.0,6.1,33.0,932.5,599.93,439.38
2017,5,18,13,30,704.0,248.0,6.1,33.0,921.0,554.01,403.83
2017,5,18,13,45,691.0,250.5,6.1,33.0,899.5,505.31,365.49
2017,5,18,14,0,678.0,253.0,6.1,33.0,878.0,457.31,326.91
2017,5,18,14,15,457.5,342.5,6.1,33.0,758.5,395.17,280.98
2017,5,18,14,30,237.0,432.0,6.1,33.0,639.0,370.22,265.12
2017,5,18,14,45,212.0,416.0,6.15,33.0,596.0,332.84,237.35
2017,5,18,15,0,187.0,400.0,6.2,33.0,553.0,298.64,212.53
2017,5,18,15,15,252.5,366.5,6.25,32.5,561.5,256.67,179.6
2017,5,18,15,30,318.0,333.0,6.3,32.0,570.0,221.79,155.02
2017,5,18,15,45,305.0,312.5,6.35,32.0,528.0,187.3,145.32
2017,5,18,16,0,292.0,292.0,6.4,32.0,486.0,179.0,139.18
2017,5,18,16,15,330.0,258.5,6.4,31.5,461.5,164.15,128.01
2017,5,18,16,30,368.0,225.0,6.4,31.0,437.0,148.05,115.73
2017,5,18,16,45,402.0,202.5,6.4,30.5,413.0,136.96,107.38
2017,5,18,17,0,436.0,180.0,6.4,30.0,389.0,119.7,93.84
2017,5,18,17,15,394.5,166.0,6.35,29.5,337.5,112.59,88.52
2017,5,18,17,30,353.0,152.0,6.3,29.0,286.0,107.73,84.97
2017,5,18,17,45,296.0,135.0,6.25,28.5,235.0,96.56,76.0
2017,5,18,18,0,239.0,118.0,6.2,28.0,184.0,85.06,66.49
2017,5,18,18,15,178.5,95.0,6.0,27.5,137.5,69.42,53.17
2017,5,18,18,30,118.0,72.0,5.8,27.0,91.0,53.84,39.58
2017,5,18,18,45,64.5,44.5,5.6,26.5,54.5,34.34,22.39
2017,5,18,19,0,11.0,17.0,5.4,26.0,18.0,14.21,1.41
2017,5,18,19,15,5.5,8.5,5.3,25.5,9.0,7.26,0.0
2017,5,18,19,30,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,22.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,13.0,10.5,4.55,22.0,11.5,17.64,0.0
2017,5,19,6,0,26.0,21.0,4.6,22.0,23.0,50.82,25.42
2017,5,19,6,15,84.5,47.0,4.75,22.0,60.5,139.64,108.22
2017,5,19,6,30,143.0,73.0,4.9,22.0,98.0,236.82,191.16
2017,5,19,6,45,71.5,64.5,5.1,22.5,77.0,140.29,112.66
2017,5,19,7,0,0.0,56.0,5.3,23.0,56.0,46.37,32.87
2017,5,19,7,15,0.0,52.5,5.4,23.5,52.5,43.44,30.39
2017,5,19,7,30,0.0,49.0,5.5,24.0,49.0,40.53,27.84
2017,5,19,7,45,20.0,119.0,5.65,25.0,129.0,135.69,105.78
2017,5,19,8,0,40.0,189.0,5.8,26.0,209.0,235.92,185.09
2017,5,19,8,15,43.0,212.5,5.85,26.5,236.0,261.94,204.27
2017,5,19,8,30,46.0,236.0,5.9,27.0,263.0,287.49,222.9
2017,5,19,8,45,82.5,272.5,6.0,27.5,326.0,361.87,279.83
2017,5,19,9,0,119.0,309.0,6.1,28.0,389.0,457.65,351.18
2017,5,19,9,15,209.0,324.5,6.15,28.5,476.5,560.55,428.06
2017,5,19,9,30,299.0,340.0,6.2,29.0,564.0,684.43,517.4
2017,5,19,9,45,325.5,353.5,6.3,30.0,609.5,717.24,537.71
2017,5,19,10,0,352.0,367.0,6.4,31.0,655.0,747.9,556.53
2017,5,19,10,15,340.5,388.5,6.45,31.0,677.0,746.6,553.94
2017,5,19,10,30,329.0,410.0,6.5,31.0,699.0,743.26,550.16
2017,5,19,10,45,545.5,306.0,6.55,31.5,802.5,849.02,627.87
2017,5,19,11,0,762.0,202.0,6.6,32.0,906.0,925.04,681.52
2017,5,19,11,15,457.5,347.5,6.6,32.0,773.0,763.27,562.69
2017,5,19,11,30,153.0,493.0,6.6,32.0,640.0,584.17,428.45
2017,5,19,11,45,146.0,499.0,6.6,32.5,640.5,568.69,416.46
2017,5,19,12,0,139.0,505.0,6.6,33.0,641.0,552.69,403.74
2017,5,19,12,15,91.5,471.5,6.6,33.0,561.5,469.04,343.14
2017,5,19,12,30,44.0,438.0,6.6,33.0,482.0,396.48,290.06
2017,5,19,12,45,44.0,436.5,6.6,33.5,480.5,387.04,282.67
2017,5,19,13,0,44.0,435.0,6.6,34.0,479.0,377.62,275.21
2017,5,19,13,15,30.0,361.0,6.55,34.0,391.0,305.69,222.97
2017,5,19,13,30,16.0,287.0,6.5,34.0,303.0,242.0,176.34
2017,5,19,13,45,26.0,337.5,6.5,34.0,362.0,275.03,200.67
2017,5,19,14,0,36.0,388.0,6.5,34.0,421.0,308.87,225.22
2017,5,19,14,15,23.0,301.5,6.45,33.5,322.5,238.43,174.04
2017,5,19,14,30,10.0,215.0,6.4,33.0,224.0,176.63,128.74
2017,5,19,14,45,9.5,212.0,6.4,33.0,220.5,172.75,126.02
2017,5,19,15,0,9.0,209.0,6.4,33.0,217.0,168.87,123.29
2017,5,19,15,15,6.0,185.5,6.35,32.5,190.5,149.63,109.32
2017,5,19,15,30,3.0,162.0,6.3,32.0,164.0,130.87,95.63
2017,5,19,15,45,8.5,192.0,6.3,32.0,198.0,151.41,116.84
2017,5,19,16,0,14.0,222.0,6.3,32.0,232.0,171.08,132.88
2017,5,19,16,15,27.5,226.5,6.2,31.5,243.5,162.18,126.41
2017,5,19,16,30,41.0,231.0,6.1,31.0,255.0,163.72,128.34
2017,5,19,16,45,169.5,210.5,6.0,30.5,294.0,145.65,114.39
2017,5,19,17,0,298.0,190.0,5.9,30.0,333.0,128.96,101.4
2017,5,19,17,15,261.0,175.0,5.75,29.5,289.0,120.22,94.78
2017,5,19,17,30,224.0,160.0,5.6,29.0,245.0,111.11,87.73
2017,5,19,17,45,197.0,137.0,5.45,29.0,203.0,99.39,78.16
2017,5,19,18,0,170.0,114.0,5.3,29.0,161.0,83.78,65.12
2017,5,19,18,15,129.5,90.5,5.1,28.5,121.5,67.42,51.27
2017,5,19,18,30,89.0,67.0,4.9,28.0,82.0,50.72,36.83
2017,5,19,18,45,44.5,43.5,4.7,27.5,51.0,33.69,21.82
2017,5,19,19,0,0.0,20.0,4.5,27.0,20.0,16.38,3.17
2017,5,19,19,15,0.0,10.0,4.35,26.5,10.0,8.54,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,1.95,22.0,1.0,0.82,0.0
2017,5,20,6,30,0.0,2.0,2.0,22.0,2.0,1.64,0.0
2017,5,20,6,45,0.0,3.0,2.15,22.5,3.0,2.46,0.0
2017,5,20,7,0,0.0,4.0,2.3,23.0,4.0,3.28,0.0
2017,5,20,7,15,0.0,5.0,2.4,23.0,5.0,4.11,0.0
2017,5,20,7,30,0.0,6.0,2.5,23.0,6.0,4.94,0.0
2017,5,20,7,45,0.0,11.0,2.65,23.5,11.0,9.07,1.85
2017,5,20,8,0,0.0,16.0,2.8,24.0,16.0,13.21,5.22
2017,5,20,8,15,0.0,25.0,2.95,24.0,25.0,20.67,11.29
2017,5,20,8,30,0.0,34.0,3.1,24.0,34.0,28.15,17.33
2017,5,20,8,45,0.0,35.5,3.3,24.5,35.5,29.43,18.24
2017,5,20,9,0,0.0,37.0,3.5,25.0,37.0,30.7,19.14
2017,5,20,9,15,0.0,54.5,3.7,25.5,54.5,45.31,30.72
2017,5,20,9,30,0.0,72.0,3.9,26.0,72.0,59.98,42.21
2017,5,20,9,45,0.0,70.0,4.15,26.5,70.0,58.35,40.72
2017,5,20,10,0,0.0,68.0,4.4,27.0,68.0,56.73,39.27
2017,5,20,10,15,0.0,86.0,4.0,27.0,86.0,71.9,51.09
2017,5,20,10,30,0.0,104.0,3.6,27.0,104.0,87.36,63.06
2017,5,20,10,45,0.0,111.5,3.25,27.5,111.5,93.81,67.82
2017,5,20,11,0,0.0,119.0,2.9,28.0,119.0,100.23,72.53
2017,5,20,11,15,3.0,140.5,2.8,28.0,144.0,121.25,88.71
2017,5,20,11,30,6.0,162.0,2.7,28.0,169.0,141.96,104.53
2017,5,20,11,45,8.5,184.0,2.6,28.5,193.0,162.28,119.67
2017,5,20,12,0,11.0,206.0,2.5,29.0,217.0,182.13,134.29
2017,5,20,12,15,20.5,302.5,2.6,29.0,323.0,272.66,201.6
2017,5,20,12,30,30.0,399.0,2.7,29.0,429.0,354.57,260.96
2017,5,20,12,45,49.0,434.0,2.8,29.5,482.5,388.52,284.78
2017,5,20,13,0,68.0,469.0,2.9,30.0,536.0,418.82,305.8
2017,5,20,13,15,41.0,366.5,2.85,29.5,407.0,316.32,232.42
2017,5,20,13,30,14.0,264.0,2.8,29.0,278.0,222.91,164.34
2017,5,20,13,45,10.5,220.5,2.75,29.0,231.0,185.26,136.45
2017,5,20,14,0,7.0,177.0,2.7,29.0,184.0,148.22,108.64
2017,5,20,14,15,7.5,182.5,2.4,28.5,189.5,151.88,111.7
2017,5,20,14,30,8.0,188.0,2.1,28.0,195.0,155.34,114.57
2017,5,20,14,45,14.0,239.0,1.8,28.0,251.0,194.0,143.61
2017,5,20,15,0,20.0,290.0,1.5,28.0,307.0,228.95,169.41
2017,5,20,15,15,103.5,323.5,1.35,27.5,402.0,228.83,166.22
2017,5,20,15,30,187.0,357.0,1.2,27.0,497.0,239.27,173.01
2017,5,20,15,45,241.5,324.5,1.05,27.0,493.0,206.17,161.34
2017,5,20,16,0,296.0,292.0,0.9,27.0,489.0,178.96,140.27
2017,5,20,16,15,148.0,214.5,1.55,26.0,313.0,148.08,116.89
2017,5,20,16,30,0.0,137.0,2.2,25.0,137.0,110.35,86.94
2017,5,20,16,45,59.0,171.0,2.85,24.5,199.5,127.9,102.16
2017,5,20,17,0,118.0,205.0,3.5,24.0,262.0,140.99,113.73
2017,5,20,17,15,93.5,185.5,3.85,23.0,227.0,133.5,108.34
2017,5,20,17,30,69.0,166.0,4.2,22.0,192.0,119.84,97.58
2017,5,20,17,45,123.0,146.5,4.6,21.5,184.5,104.09,84.58
2017,5,20,18,0,177.0,127.0,5.0,21.0,177.0,91.33,73.81
2017,5,20,18,15,131.0,99.0,4.9,20.5,131.5,72.52,57.44
2017,5,20,18,30,85.0,71.0,4.8,20.0,86.0,53.24,40.33
2017,5,20,18,45,50.0,43.5,4.75,19.5,51.5,33.77,22.79
2017,5,20,19,0,15.0,16.0,4.7,19.0,17.0,13.52,2.39
2017,5,20,19,15,7.5,8.0,4.5,18.5,8.5,6.83,0.0
2017,5,20,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,4.5,3.05,18.0,4.5,3.84,0.0
2017,5,21,6,0,0.0,9.0,3.1,18.0,9.0,7.39,0.0
2017,5,21,6,15,0.0,29.0,3.2,18.0,29.0,23.96,13.94
2017,5,21,6,30,0.0,49.0,3.3,18.0,49.0,44.19,31.33
2017,5,21,6,45,7.0,73.5,3.45,18.0,75.5,75.61,58.34
2017,5,21,7,0,14.0,98.0,3.6,18.0,102.0,106.39,84.57
2017,5,21,7,15,7.0,77.5,3.75,18.0,79.5,72.55,55.92
2017,5,21,7,30,0.0,57.0,3.9,18.0,57.0,47.19,34.2
2017,5,21,7,45,0.0,81.0,4.05,18.5,81.0,67.4,50.87
2017,5,21,8,0,0.0,105.0,4.2,19.0,105.0,89.49,68.8
2017,5,21,8,15,0.0,118.0,4.3,19.0,118.0,101.02,77.98
2017,5,21,8,30,0.0,131.0,4.4,19.0,131.0,112.51,87.05
2017,5,21,8,45,2.0,153.0,4.55,19.5,154.5,134.49,104.46
2017,5,21,9,0,4.0,175.0,4.7,20.0,178.0,156.4,121.58
2017,5,21,9,15,8.0,204.0,4.7,20.0,210.0,186.87,145.63
2017,5,21,9,30,12.0,233.0,4.7,20.0,242.0,217.11,169.24
2017,5,21,9,45,55.0,312.5,4.7,20.5,357.5,356.46,278.08
2017,5,21,10,0,98.0,392.0,4.7,21.0,473.0,478.13,369.47
2017,5,21,10,15,56.5,334.5,4.6,21.0,382.0,370.71,286.4
2017,5,21,10,30,15.0,277.0,4.5,21.0,291.0,254.73,196.05
2017,5,21,10,45,17.0,298.0,4.4,21.5,314.0,273.96,210.36
2017,5,21,11,0,19.0,319.0,4.3,22.0,337.0,292.72,223.91
2017,5,21,11,15,145.5,398.0,4.2,22.0,538.0,503.23,384.42
2017,5,21,11,30,272.0,477.0,4.1,22.0,739.0,684.02,515.2
2017,5,21,11,45,222.0,491.5,4.05,22.0,707.0,626.28,471.28
2017,5,21,12,0,172.0,506.0,4.0,22.0,675.0,580.3,436.74
2017,5,21,12,15,134.5,500.5,4.1,22.0,633.5,529.83,399.54
2017,5,21,12,30,97.0,495.0,4.2,22.0,592.0,481.29,363.48
2017,5,21,12,45,85.5,485.0,4.3,22.0,569.5,453.57,343.04
2017,5,21,13,0,74.0,475.0,4.4,22.0,547.0,427.28,323.56
2017,5,21,13,15,53.0,435.0,4.55,22.0,486.5,374.78,284.54
2017,5,21,13,30,32.0,395.0,4.7,22.0,426.0,325.93,247.99
2017,5,21,13,45,40.0,403.5,4.85,22.0,441.0,328.93,250.43
2017,5,21,14,0,48.0,412.0,5.0,22.0,456.0,330.46,251.53
2017,5,21,14,15,36.0,370.5,5.05,22.0,403.5,290.31,221.18
2017,5,21,14,30,24.0,329.0,5.1,22.0,351.0,264.99,202.25
2017,5,21,14,45,21.5,308.0,5.2,22.0,326.5,245.6,187.6
2017,5,21,15,0,19.0,287.0,5.3,22.0,302.0,226.77,173.38
2017,5,21,15,15,9.5,214.5,5.35,21.5,222.0,171.33,131.08
2017,5,21,15,30,0.0,142.0,5.4,21.0,142.0,115.67,87.85
2017,5,21,15,45,0.0,142.0,5.45,21.0,142.0,115.18,91.8
2017,5,21,16,0,0.0,142.0,5.5,21.0,142.0,114.9,91.84
2017,5,21,16,15,0.0,119.5,5.35,20.5,119.5,97.79,77.85
2017,5,21,16,30,0.0,97.0,5.2,20.0,97.0,80.35,63.43
2017,5,21,16,45,0.0,71.5,5.1,20.0,71.5,59.34,45.66
2017,5,21,17,0,0.0,46.0,5.0,20.0,46.0,38.07,27.45
2017,5,21,17,15,0.0,39.5,4.8,19.5,39.5,32.65,22.92
2017,5,21,17,30,0.0,33.0,4.6,19.0,33.0,27.24,18.32
2017,5,21,17,45,0.0,26.5,4.45,18.5,26.5,21.85,13.66
2017,5,21,18,0,0.0,20.0,4.3,18.0,20.0,16.47,8.94
2017,5,21,18,15,0.0,14.5,4.3,17.5,14.5,11.92,4.9
2017,5,21,18,30,0.0,9.0,4.3,17.0,9.0,7.39,0.82
2017,5,21,18,45,0.0,5.0,4.3,17.0,5.0,4.1,0.0
2017,5,21,19,0,0.0,1.0,4.3,17.0,1.0,0.82,0.0
2017,5,21,19,15,0.0,0.5,4.2,16.5,0.5,0.43,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,26.0,12.5,3.45,15.0,14.5,28.04,0.0
2017,5,22,6,0,52.0,25.0,3.4,15.0,29.0,77.91,47.89
2017,5,22,6,15,123.5,47.5,3.4,15.0,67.0,182.71,147.38
2017,5,22,6,30,195.0,70.0,3.4,15.0,105.0,271.15,225.47
2017,5,22,6,45,97.5,63.0,3.4,15.5,80.5,159.05,132.15
2017,5,22,7,0,0.0,56.0,3.4,16.0,56.0,46.37,33.87
2017,5,22,7,15,0.0,42.0,3.4,16.0,42.0,34.7,23.99
2017,5,22,7,30,0.0,28.0,3.4,16.0,28.0,23.1,14.05
2017,5,22,7,45,0.0,68.0,3.4,16.5,68.0,56.38,42.04
2017,5,22,8,0,0.0,108.0,3.4,17.0,108.0,92.36,71.73
2017,5,22,8,15,0.0,119.5,3.45,17.5,119.5,102.43,79.57
2017,5,22,8,30,0.0,131.0,3.5,18.0,131.0,112.49,87.33
2017,5,22,8,45,39.0,215.0,3.6,18.5,241.0,250.94,199.65
2017,5,22,9,0,78.0,299.0,3.7,19.0,351.0,381.68,301.24
2017,5,22,9,15,63.0,309.5,3.85,19.5,353.5,372.13,291.54
2017,5,22,9,30,48.0,320.0,4.0,20.0,356.0,362.62,282.47
2017,5,22,9,45,30.0,280.5,4.15,20.5,303.5,297.55,231.06
2017,5,22,10,0,12.0,241.0,4.3,21.0,251.0,221.66,171.03
2017,5,22,10,15,16.0,275.0,4.45,21.0,289.0,255.54,197.31
2017,5,22,10,30,20.0,309.0,4.6,21.0,327.0,288.87,222.74
2017,5,22,10,45,30.5,354.0,4.85,21.5,382.0,354.59,272.39
2017,5,22,11,0,41.0,399.0,5.1,22.0,437.0,402.22,307.64
2017,5,22,11,15,31.5,376.0,5.15,22.0,406.0,366.06,279.83
2017,5,22,11,30,22.0,353.0,5.2,22.0,375.0,320.72,245.18
2017,5,22,11,45,45.0,411.5,5.3,22.5,456.0,397.71,303.17
2017,5,22,12,0,68.0,470.0,5.4,23.0,537.0,459.65,348.65
2017,5,22,12,15,40.5,358.5,5.05,23.0,399.0,335.26,254.9
2017,5,22,12,30,13.0,247.0,4.7,23.0,261.0,215.48,163.34
2017,5,22,12,45,11.5,222.0,4.35,23.5,234.0,192.4,145.34
2017,5,22,13,0,10.0,197.0,4.0,24.0,207.0,169.75,127.57
2017,5,22,13,15,15.5,270.0,3.7,24.0,285.5,230.51,174.07
2017,5,22,13,30,21.0,343.0,3.4,24.0,364.0,288.27,217.39
2017,5,22,13,45,22.0,343.5,3.15,24.0,364.5,285.85,215.28
2017,5,22,14,0,23.0,344.0,2.9,24.0,365.0,283.16,213.13
2017,5,22,14,15,19.5,312.5,2.85,24.0,330.5,255.12,192.15
2017,5,22,14,30,16.0,281.0,2.8,24.0,296.0,227.9,171.76
2017,5,22,14,45,17.0,280.5,2.8,24.5,295.0,225.03,169.4
2017,5,22,15,0,18.0,280.0,2.8,25.0,294.0,221.78,166.76
2017,5,22,15,15,22.5,284.0,2.8,25.0,301.5,221.61,166.77
2017,5,22,15,30,27.0,288.0,2.8,25.0,309.0,204.82,154.31
2017,5,22,15,45,15.5,233.0,2.85,25.0,245.0,179.58,142.43
2017,5,22,16,0,4.0,178.0,2.9,25.0,181.0,140.96,111.48
2017,5,22,16,15,2.0,162.5,2.9,25.0,164.0,129.34,102.36
2017,5,22,16,30,0.0,147.0,2.9,25.0,147.0,117.61,93.03
2017,5,22,16,45,0.0,127.0,2.9,25.0,127.0,102.52,80.83
2017,5,22,17,0,0.0,107.0,2.9,25.0,107.0,87.22,68.34
2017,5,22,17,15,0.0,93.5,2.8,24.5,93.5,76.6,59.78
2017,5,22,17,30,0.0,80.0,2.7,24.0,80.0,65.89,51.01
2017,5,22,17,45,254.5,76.5,2.6,23.5,148.0,54.47,41.46
2017,5,22,18,0,509.0,73.0,2.5,23.0,216.0,56.13,43.01
2017,5,22,18,15,436.0,63.0,2.25,22.0,166.0,49.39,37.21
2017,5,22,18,30,363.0,53.0,2.0,21.0,116.0,40.58,29.37
2017,5,22,18,45,253.5,38.5,1.75,20.5,75.0,29.67,19.38
2017,5,22,19,0,144.0,24.0,1.5,20.0,34.0,18.61,6.5
2017,5,22,19,15,72.0,12.0,1.6,19.5,17.0,10.24,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,5,45,57.5,13.0,0.5,16.5,17.5,49.51,0.0
2017,5,23,6,0,115.0,26.0,0.6,17.0,35.0,153.95,100.36
2017,5,23,6,15,209.5,43.5,0.8,17.5,75.0,256.59,204.66
2017,5,23,6,30,304.0,61.0,1.0,18.0,115.0,359.67,292.06
2017,5,23,6,45,367.0,75.0,1.2,18.5,163.0,438.03,356.43
2017,5,23,7,0,430.0,89.0,1.4,19.0,211.0,520.06,420.35
2017,5,23,7,15,218.5,109.5,1.5,19.5,172.0,345.63,281.23
2017,5,23,7,30,7.0,130.0,1.6,20.0,133.0,127.02,99.5
2017,5,23,7,45,12.0,151.5,1.7,21.0,157.0,151.6,119.31
2017,5,23,8,0,17.0,173.0,1.8,22.0,181.0,176.13,138.12
2017,5,23,8,15,53.5,214.0,1.8,22.5,244.5,273.54,214.89
2017,5,23,8,30,90.0,255.0,1.8,23.0,308.0,354.12,275.91
2017,5,23,8,45,73.0,271.0,1.8,23.5,316.5,349.9,270.13
2017,5,23,9,0,56.0,287.0,1.8,24.0,325.0,345.24,264.55
2017,5,23,9,15,155.5,318.5,1.75,24.5,433.5,498.63,387.26
2017,5,23,9,30,255.0,350.0,1.7,25.0,542.0,650.3,484.32
2017,5,23,9,45,234.5,375.0,1.65,25.5,559.0,626.81,463.93
2017,5,23,10,0,214.0,400.0,1.6,26.0,576.0,623.63,458.82
2017,5,23,10,15,124.0,381.5,1.55,26.0,484.5,505.08,373.25
2017,5,23,10,30,34.0,363.0,1.5,26.0,393.0,371.85,275.69
2017,5,23,10,45,415.5,270.0,1.5,26.5,654.5,689.62,508.55
2017,5,23,11,0,797.0,177.0,1.5,27.0,916.0,935.38,669.08
2017,5,23,11,15,802.0,178.5,1.5,27.0,935.5,913.76,651.96
2017,5,23,11,30,807.0,180.0,1.5,27.0,955.0,888.87,635.9
2017,5,23,11,45,814.0,178.0,1.5,27.5,968.0,859.45,615.76
2017,5,23,12,0,821.0,176.0,1.5,28.0,981.0,827.06,593.78
2017,5,23,12,15,444.5,325.0,1.55,28.0,761.5,630.01,456.8
2017,5,23,12,30,68.0,474.0,1.6,28.0,542.0,443.43,321.82
2017,5,23,12,45,140.0,489.0,1.65,28.0,627.0,492.66,358.37
2017,5,23,13,0,212.0,504.0,1.7,28.0,712.0,532.89,386.35
2017,5,23,13,15,159.5,493.5,1.75,28.0,649.0,474.42,344.71
2017,5,23,13,30,107.0,483.0,1.8,28.0,586.0,429.24,312.74
2017,5,23,13,45,440.5,337.0,1.9,28.0,746.5,452.83,329.2
2017,5,23,14,0,774.0,191.0,2.0,28.0,907.0,463.69,331.42
2017,5,23,14,15,565.0,295.0,2.3,27.5,809.0,408.06,290.69
2017,5,23,14,30,356.0,399.0,2.6,27.0,711.0,377.59,270.7
2017,5,23,14,45,183.5,312.5,2.9,27.0,473.0,267.07,193.21
2017,5,23,15,0,11.0,226.0,3.2,27.0,235.0,181.91,135.52
2017,5,23,15,15,15.5,247.0,3.75,26.0,259.0,195.34,146.71
2017,5,23,15,30,20.0,268.0,4.3,25.0,283.0,206.74,156.5
2017,5,23,15,45,26.5,266.0,4.85,24.5,284.5,186.33,148.63
2017,5,23,16,0,33.0,264.0,5.4,24.0,286.0,184.2,147.75
2017,5,23,16,15,20.5,224.0,5.9,23.0,237.5,171.41,138.33
2017,5,23,16,30,8.0,184.0,6.4,22.0,189.0,143.51,116.11
2017,5,23,16,45,4.0,129.0,6.9,21.0,131.5,104.05,83.61
2017,5,23,17,0,0.0,74.0,7.4,20.0,74.0,61.41,47.61
2017,5,23,17,15,0.0,64.5,7.1,19.5,64.5,53.45,41.01
2017,5,23,17,30,0.0,55.0,6.8,19.0,55.0,45.52,34.32
