Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,17,45,0.0,46.5,6.55,18.5,46.5,38.44,28.26
2017,5,23,18,0,0.0,38.0,6.3,18.0,38.0,31.37,22.11
2017,5,23,18,15,0.0,29.0,5.9,17.5,29.0,23.91,15.49
2017,5,23,18,30,0.0,20.0,5.5,17.0,20.0,16.46,8.79
2017,5,23,18,45,0.0,13.0,5.15,17.0,13.0,10.68,3.49
2017,5,23,19,0,0.0,6.0,4.8,17.0,6.0,4.92,0.0
2017,5,23,19,15,0.0,3.0,4.7,16.5,3.0,2.56,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,85.0,13.5,3.4,12.5,20.0,68.31,0.0
2017,5,24,6,0,170.0,27.0,3.7,13.0,40.0,195.55,134.01
2017,5,24,6,15,285.5,41.0,3.65,13.5,83.5,309.21,254.05
2017,5,24,6,30,401.0,55.0,3.6,14.0,127.0,430.94,359.43
2017,5,24,6,45,475.0,65.0,3.55,15.0,179.5,519.74,432.21
2017,5,24,7,0,549.0,75.0,3.5,16.0,232.0,611.85,503.52
2017,5,24,7,15,600.5,82.0,3.6,17.0,287.5,682.73,555.35
2017,5,24,7,30,652.0,89.0,3.7,18.0,343.0,754.23,605.36
2017,5,24,7,45,691.5,94.0,3.8,19.5,400.0,811.86,642.05
2017,5,24,8,0,731.0,99.0,3.9,21.0,457.0,868.56,676.75
2017,5,24,8,15,757.0,103.5,3.9,21.5,511.5,903.62,697.32
2017,5,24,8,30,783.0,108.0,3.9,22.0,566.0,943.12,720.77
2017,5,24,8,45,806.0,110.0,3.95,23.0,618.0,973.97,736.78
2017,5,24,9,0,829.0,112.0,4.0,24.0,670.0,1001.84,750.65
2017,5,24,9,15,844.0,115.0,3.95,24.5,717.0,1019.51,758.44
2017,5,24,9,30,859.0,118.0,3.9,25.0,764.0,1020.65,755.4
2017,5,24,9,45,872.5,119.0,3.9,25.5,806.0,1027.55,756.82
2017,5,24,10,0,886.0,120.0,3.9,26.0,848.0,1030.87,755.99
2017,5,24,10,15,894.0,122.0,3.85,26.0,883.0,1026.04,751.17
2017,5,24,10,30,902.0,124.0,3.8,26.0,918.0,1017.51,744.16
2017,5,24,10,45,912.0,123.0,3.8,26.5,947.0,1004.27,733.14
2017,5,24,11,0,922.0,122.0,3.8,27.0,976.0,987.36,719.92
2017,5,24,11,15,926.0,123.0,3.8,27.5,996.0,963.15,702.08
2017,5,24,11,30,930.0,124.0,3.8,28.0,1016.0,935.53,682.16
2017,5,24,11,45,940.0,118.5,3.8,28.5,1031.0,904.15,659.87
2017,5,24,12,0,950.0,113.0,3.8,29.0,1046.0,869.56,635.51
2017,5,24,12,15,950.5,113.5,3.75,29.0,1049.5,829.46,608.46
2017,5,24,12,30,951.0,114.0,3.7,29.0,1053.0,787.05,579.59
2017,5,24,12,45,952.5,112.0,3.7,29.5,1049.5,741.45,545.48
2017,5,24,13,0,954.0,110.0,3.7,30.0,1046.0,693.99,509.44
2017,5,24,13,15,951.5,109.5,3.6,30.0,1033.0,643.46,471.1
2017,5,24,13,30,949.0,109.0,3.5,30.0,1020.0,591.55,430.82
2017,5,24,13,45,947.0,106.5,3.45,30.0,999.5,537.28,387.88
2017,5,24,14,0,945.0,104.0,3.4,30.0,979.0,481.94,342.93
2017,5,24,14,15,939.0,103.0,3.3,30.0,950.5,425.25,295.79
2017,5,24,14,30,933.0,102.0,3.2,30.0,922.0,368.31,247.6
2017,5,24,14,45,923.0,101.5,3.1,30.0,886.0,310.62,198.81
2017,5,24,15,0,913.0,101.0,3.0,30.0,850.0,253.57,151.71
2017,5,24,15,15,902.5,99.0,2.9,30.0,808.0,196.36,108.29
2017,5,24,15,30,892.0,97.0,2.8,30.0,766.0,140.3,73.91
2017,5,24,15,45,880.0,94.0,2.7,30.0,719.5,84.95,63.86
2017,5,24,16,0,868.0,91.0,2.6,30.0,673.0,78.27,58.67
2017,5,24,16,15,850.5,88.0,2.4,29.5,621.5,76.59,57.61
2017,5,24,16,30,833.0,85.0,2.2,29.0,570.0,65.56,48.86
2017,5,24,16,45,810.0,81.5,2.05,29.0,515.5,63.98,47.75
2017,5,24,17,0,787.0,78.0,1.9,29.0,461.0,62.3,46.55
2017,5,24,17,15,754.5,73.5,1.6,28.5,405.0,59.67,44.63
2017,5,24,17,30,722.0,69.0,1.3,28.0,349.0,56.93,42.6
2017,5,24,17,45,674.0,64.0,1.05,27.5,293.0,53.56,39.97
2017,5,24,18,0,626.0,59.0,0.8,27.0,237.0,46.05,33.72
2017,5,24,18,15,554.5,52.0,0.85,26.0,184.0,41.14,29.58
2017,5,24,18,30,483.0,45.0,0.9,25.0,131.0,36.18,25.18
2017,5,24,18,45,362.5,34.5,0.95,24.0,86.0,28.02,17.77
2017,5,24,19,0,242.0,24.0,1.0,23.0,41.0,19.75,7.97
2017,5,24,19,15,121.0,12.0,1.1,22.0,20.5,10.24,0.0
2017,5,24,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,120.0,12.5,3.95,15.5,21.5,90.84,0.0
2017,5,25,6,0,240.0,25.0,4.1,16.0,43.0,244.79,169.49
2017,5,25,6,15,356.0,36.0,4.25,16.5,88.0,359.15,292.31
2017,5,25,6,30,472.0,47.0,4.4,17.0,133.0,478.1,394.12
2017,5,25,6,45,543.5,54.5,4.6,17.5,185.5,563.24,464.65
2017,5,25,7,0,615.0,62.0,4.8,18.0,238.0,651.75,534.44
2017,5,25,7,15,661.0,68.0,5.2,19.0,294.0,717.9,583.83
2017,5,25,7,30,707.0,74.0,5.6,20.0,350.0,779.02,627.62
2017,5,25,7,45,739.5,78.5,6.1,21.0,405.5,831.14,663.82
2017,5,25,8,0,772.0,83.0,6.6,22.0,461.0,881.85,698.15
2017,5,25,8,15,795.0,86.5,6.7,22.5,514.5,920.11,722.41
2017,5,25,8,30,818.0,90.0,6.8,23.0,568.0,955.94,744.64
2017,5,25,8,45,832.0,94.0,6.95,24.0,617.5,980.58,757.45
2017,5,25,9,0,846.0,98.0,7.1,25.0,667.0,989.96,759.45
2017,5,25,9,15,858.5,100.5,7.1,25.5,713.0,1004.75,766.24
2017,5,25,9,30,871.0,103.0,7.1,26.0,759.0,1016.16,770.75
2017,5,25,9,45,876.5,107.5,7.15,27.0,798.0,1019.14,768.24
2017,5,25,10,0,882.0,112.0,7.2,28.0,837.0,1018.45,763.41
2017,5,25,10,15,889.5,114.0,7.1,28.5,871.5,1013.45,756.62
2017,5,25,10,30,897.0,116.0,7.0,29.0,906.0,1004.78,747.55
2017,5,25,10,45,900.0,119.0,6.9,29.5,932.5,989.1,733.89
2017,5,25,11,0,903.0,122.0,6.8,30.0,959.0,969.86,718.05
2017,5,25,11,15,907.0,123.0,6.7,30.5,979.0,946.21,699.41
2017,5,25,11,30,911.0,124.0,6.6,31.0,999.0,919.21,678.69
2017,5,25,11,45,910.0,126.5,6.55,31.5,1010.0,886.02,654.12
2017,5,25,12,0,909.0,129.0,6.5,32.0,1021.0,850.01,627.74
2017,5,25,12,15,909.5,129.0,6.4,32.0,1025.0,810.69,600.22
2017,5,25,12,30,910.0,129.0,6.3,32.0,1029.0,769.25,570.55
2017,5,25,12,45,909.0,129.0,6.25,32.5,1024.5,724.99,536.38
2017,5,25,13,0,908.0,129.0,6.2,33.0,1020.0,679.2,500.63
2017,5,25,13,15,905.0,128.5,6.1,33.0,1007.0,630.39,462.99
2017,5,25,13,30,902.0,128.0,6.0,33.0,994.0,580.38,423.62
2017,5,25,13,45,897.5,127.0,5.9,33.5,973.5,528.24,380.99
2017,5,25,14,0,893.0,126.0,5.8,34.0,953.0,475.34,336.99
2017,5,25,14,15,886.0,124.5,5.7,34.0,924.5,420.64,291.54
2017,5,25,14,30,879.0,123.0,5.6,34.0,896.0,365.85,245.35
2017,5,25,14,45,866.0,123.5,5.55,34.0,860.0,310.87,199.17
2017,5,25,15,0,853.0,124.0,5.5,34.0,824.0,256.85,154.97
2017,5,25,15,15,841.0,121.5,5.4,34.0,783.0,202.37,113.92
2017,5,25,15,30,829.0,119.0,5.3,34.0,742.0,139.14,73.67
2017,5,25,15,45,813.5,116.0,5.2,34.0,695.5,86.47,64.08
2017,5,25,16,0,798.0,113.0,5.1,34.0,649.0,79.85,58.98
2017,5,25,16,15,778.5,109.0,5.0,33.5,599.0,78.9,58.54
2017,5,25,16,30,759.0,105.0,4.9,33.0,549.0,77.82,58.0
2017,5,25,16,45,732.5,101.0,4.85,32.5,495.5,76.5,57.27
2017,5,25,17,0,706.0,97.0,4.8,32.0,442.0,68.56,51.1
2017,5,25,17,15,671.0,91.5,4.5,31.5,387.5,66.07,49.36
2017,5,25,17,30,636.0,86.0,4.2,31.0,333.0,63.46,47.48
2017,5,25,17,45,586.0,79.0,3.95,30.5,279.0,59.47,44.39
2017,5,25,18,0,536.0,72.0,3.7,30.0,225.0,55.37,41.08
2017,5,25,18,15,463.5,62.5,3.55,29.0,174.0,48.97,35.75
2017,5,25,18,30,391.0,53.0,3.4,28.0,123.0,42.41,30.03
2017,5,25,18,45,279.5,39.5,3.3,27.0,81.0,30.48,19.53
2017,5,25,19,0,168.0,26.0,3.2,26.0,39.0,20.17,8.41
2017,5,25,19,15,84.0,13.0,3.45,25.5,19.5,11.1,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,5.0,3.35,21.5,5.0,4.27,0.0
2017,5,26,6,0,0.0,10.0,3.5,22.0,10.0,8.22,0.07
2017,5,26,6,15,0.0,21.5,3.65,22.5,21.5,17.72,8.66
2017,5,26,6,30,0.0,33.0,3.8,23.0,33.0,27.25,16.79
2017,5,26,6,45,0.0,47.5,4.0,23.5,47.5,39.3,26.91
2017,5,26,7,0,0.0,62.0,4.2,24.0,62.0,51.87,37.31
2017,5,26,7,15,0.0,77.5,4.3,24.5,77.5,66.08,48.85
2017,5,26,7,30,0.0,93.0,4.4,25.0,93.0,80.16,60.06
2017,5,26,7,45,3.0,125.5,4.55,25.5,127.0,114.51,87.56
2017,5,26,8,0,6.0,158.0,4.7,26.0,161.0,148.96,114.6
2017,5,26,8,15,16.5,189.5,4.7,26.5,199.0,189.56,146.3
2017,5,26,8,30,27.0,221.0,4.7,27.0,237.0,249.74,192.5
2017,5,26,8,45,15.0,196.0,4.75,27.5,205.5,189.41,144.38
2017,5,26,9,0,3.0,171.0,4.8,28.0,174.0,151.49,113.84
2017,5,26,9,15,5.0,182.0,4.7,28.0,186.5,162.91,122.47
2017,5,26,9,30,7.0,193.0,4.6,28.0,199.0,174.29,130.97
2017,5,26,9,45,8.5,202.5,4.6,28.5,210.0,183.69,137.64
2017,5,26,10,0,10.0,212.0,4.6,29.0,221.0,193.01,144.22
2017,5,26,10,15,7.0,182.0,4.55,29.0,188.5,162.38,120.51
2017,5,26,10,30,4.0,152.0,4.5,29.0,156.0,132.72,97.56
2017,5,26,10,45,5.5,156.0,4.45,29.5,161.0,137.4,100.89
2017,5,26,11,0,7.0,160.0,4.4,30.0,166.0,141.96,104.07
2017,5,26,11,15,7.0,163.0,4.3,30.5,169.5,144.16,105.39
2017,5,26,11,30,7.0,166.0,4.2,31.0,173.0,146.29,106.67
2017,5,26,11,45,8.0,168.0,4.15,31.5,176.5,148.33,107.94
2017,5,26,12,0,9.0,170.0,4.1,32.0,180.0,150.23,109.1
2017,5,26,12,15,14.5,257.0,4.0,32.0,272.0,226.57,165.92
2017,5,26,12,30,20.0,344.0,3.9,32.0,364.0,300.72,219.96
2017,5,26,12,45,52.5,414.5,3.85,32.5,466.5,375.91,273.79
2017,5,26,13,0,85.0,485.0,3.8,33.0,569.0,442.48,320.13
2017,5,26,13,15,147.5,488.0,3.7,33.0,631.5,464.17,335.3
2017,5,26,13,30,210.0,491.0,3.6,33.0,694.0,482.9,347.77
2017,5,26,13,45,235.0,475.0,3.55,33.5,697.5,464.17,332.86
2017,5,26,14,0,260.0,459.0,3.5,34.0,701.0,432.22,308.38
2017,5,26,14,15,535.5,304.0,3.45,34.0,782.0,405.03,283.53
2017,5,26,14,30,811.0,149.0,3.4,34.0,863.0,356.32,238.5
2017,5,26,14,45,600.0,249.5,3.4,34.0,766.5,309.77,205.72
2017,5,26,15,0,389.0,350.0,3.4,34.0,670.0,301.75,204.71
2017,5,26,15,15,575.5,245.5,3.35,34.0,692.0,228.22,143.19
2017,5,26,15,30,762.0,141.0,3.3,34.0,714.0,148.47,82.39
2017,5,26,15,45,619.5,189.0,3.3,34.0,636.0,117.0,88.26
2017,5,26,16,0,477.0,237.0,3.3,34.0,558.0,141.43,107.91
2017,5,26,16,15,487.0,214.0,3.25,33.5,519.5,131.93,100.89
2017,5,26,16,30,497.0,191.0,3.2,33.0,481.0,121.57,93.16
2017,5,26,16,45,539.5,158.5,3.2,32.5,446.0,105.05,80.38
2017,5,26,17,0,582.0,126.0,3.2,32.0,411.0,86.74,65.95
2017,5,26,17,15,538.5,120.5,2.95,31.5,359.5,85.21,65.1
2017,5,26,17,30,495.0,115.0,2.7,31.0,308.0,81.66,62.53
2017,5,26,17,45,435.0,105.5,2.45,30.5,256.0,75.85,58.01
2017,5,26,18,0,375.0,96.0,2.2,30.0,204.0,69.88,53.2
2017,5,26,18,15,311.5,80.5,2.15,29.0,157.0,59.45,44.54
2017,5,26,18,30,248.0,65.0,2.1,28.0,110.0,48.68,35.29
2017,5,26,18,45,163.5,45.5,2.05,27.5,71.0,35.15,23.36
2017,5,26,19,0,79.0,26.0,2.0,27.0,32.0,20.44,8.85
2017,5,26,19,15,39.5,13.0,2.3,26.5,16.0,11.1,0.0
2017,5,26,19,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,34.0,13.5,3.55,23.0,16.0,34.23,0.0
2017,5,27,6,0,68.0,27.0,3.6,23.0,32.0,106.63,70.42
2017,5,27,6,15,141.0,48.5,3.8,23.5,71.0,195.66,153.88
2017,5,27,6,30,214.0,70.0,4.0,24.0,110.0,284.44,229.4
2017,5,27,6,45,107.0,63.0,4.25,24.5,83.0,166.19,133.89
2017,5,27,7,0,0.0,56.0,4.5,25.0,56.0,46.37,32.57
2017,5,27,7,15,0.0,70.0,4.6,25.0,70.0,58.45,42.5
2017,5,27,7,30,0.0,84.0,4.7,25.0,84.0,71.09,52.68
2017,5,27,7,45,18.5,137.0,4.85,25.5,146.0,141.46,109.93
2017,5,27,8,0,37.0,190.0,5.0,26.0,208.0,233.07,182.36
2017,5,27,8,15,44.5,216.0,5.05,26.5,240.5,266.63,207.52
2017,5,27,8,30,52.0,242.0,5.1,27.0,273.0,299.71,231.98
2017,5,27,8,45,54.0,264.5,5.15,27.5,299.0,322.56,248.09
2017,5,27,9,0,56.0,287.0,5.2,28.0,325.0,344.87,263.63
2017,5,27,9,15,62.0,312.5,5.2,28.5,357.5,374.07,284.25
2017,5,27,9,30,68.0,338.0,5.2,29.0,390.0,402.48,304.01
2017,5,27,9,45,40.5,294.5,5.2,30.0,326.0,322.58,242.19
2017,5,27,10,0,13.0,251.0,5.2,31.0,262.0,231.87,172.32
2017,5,27,10,15,15.0,260.0,5.15,31.0,273.5,240.71,178.81
2017,5,27,10,30,17.0,269.0,5.1,31.0,285.0,249.39,185.03
2017,5,27,10,45,18.0,277.0,5.05,31.5,294.5,256.03,189.3
2017,5,27,11,0,19.0,285.0,5.0,32.0,304.0,262.48,193.43
2017,5,27,11,15,19.5,291.0,4.95,32.0,310.5,266.5,196.16
2017,5,27,11,30,20.0,297.0,4.9,32.0,317.0,279.42,205.44
2017,5,27,11,45,134.0,377.0,4.85,32.5,509.0,452.06,332.51
2017,5,27,12,0,248.0,457.0,4.8,33.0,701.0,606.05,440.45
2017,5,27,12,15,248.5,458.5,4.75,33.0,704.0,586.26,425.44
2017,5,27,12,30,249.0,460.0,4.7,33.0,707.0,565.62,410.48
2017,5,27,12,45,225.5,483.0,4.7,33.5,705.5,547.19,395.7
2017,5,27,13,0,202.0,506.0,4.7,34.0,704.0,528.99,381.18
2017,5,27,13,15,286.5,471.0,4.7,34.0,748.5,527.3,380.27
2017,5,27,13,30,371.0,436.0,4.7,34.0,793.0,523.71,376.97
2017,5,27,13,45,296.5,451.5,4.7,34.0,733.5,469.08,337.02
2017,5,27,14,0,222.0,467.0,4.7,34.0,674.0,432.32,310.15
2017,5,27,14,15,464.5,341.0,4.7,34.0,756.0,402.54,284.15
2017,5,27,14,30,707.0,215.0,4.7,34.0,838.0,361.92,246.06
2017,5,27,14,45,388.5,297.0,4.7,34.0,637.5,288.75,198.0
2017,5,27,15,0,70.0,379.0,4.7,34.0,437.0,280.69,202.42
2017,5,27,15,15,390.0,274.5,4.65,33.5,570.5,218.63,144.26
2017,5,27,15,30,710.0,170.0,4.6,33.0,704.0,154.06,88.55
2017,5,27,15,45,692.0,165.0,4.6,33.0,659.5,105.94,70.27
2017,5,27,16,0,674.0,160.0,4.6,33.0,615.0,97.61,73.49
2017,5,27,16,15,651.0,154.5,4.45,32.5,566.0,97.25,73.59
2017,5,27,16,30,628.0,149.0,4.3,32.0,517.0,96.73,73.57
2017,5,27,16,45,584.0,146.5,4.2,32.0,463.5,97.82,74.74
2017,5,27,17,0,540.0,144.0,4.1,32.0,410.0,97.91,75.1
2017,5,27,17,15,501.5,135.0,3.7,31.5,358.5,93.34,71.79
2017,5,27,17,30,463.0,126.0,3.3,31.0,307.0,88.54,68.23
2017,5,27,17,45,367.5,122.0,2.95,30.5,252.0,86.35,66.74
2017,5,27,18,0,272.0,118.0,2.6,30.0,197.0,85.5,66.23
2017,5,27,18,15,216.5,97.0,2.5,29.5,151.0,71.19,54.25
2017,5,27,18,30,161.0,76.0,2.4,29.0,105.0,56.48,41.64
2017,5,27,18,45,80.5,49.5,2.35,28.5,64.0,38.22,25.8
2017,5,27,19,0,0.0,23.0,2.3,28.0,23.0,18.87,7.93
2017,5,27,19,15,0.0,11.5,2.9,27.5,11.5,9.82,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,27.0,13.0,1.3,22.5,15.0,29.13,0.0
2017,5,28,6,0,54.0,26.0,1.4,23.0,30.0,80.67,52.6
2017,5,28,6,15,118.5,49.5,1.4,23.0,68.0,180.34,141.06
2017,5,28,6,30,183.0,73.0,1.4,23.0,106.0,264.86,212.24
2017,5,28,6,45,263.0,83.0,1.4,23.5,149.0,343.22,276.69
2017,5,28,7,0,343.0,93.0,1.4,24.0,192.0,449.48,359.1
2017,5,28,7,15,259.5,125.5,1.3,24.0,209.5,404.27,321.54
2017,5,28,7,30,176.0,158.0,1.2,24.0,227.0,352.62,279.11
2017,5,28,7,45,204.5,181.0,1.2,24.5,273.0,406.92,319.4
2017,5,28,8,0,233.0,204.0,1.2,25.0,319.0,482.56,373.06
2017,5,28,8,15,254.5,226.5,1.2,25.5,365.5,529.8,404.62
2017,5,28,8,30,276.0,249.0,1.2,26.0,412.0,576.17,434.97
2017,5,28,8,45,310.5,266.0,1.2,26.5,464.0,627.99,468.81
2017,5,28,9,0,345.0,283.0,1.2,27.0,516.0,678.8,501.09
2017,5,28,9,15,208.5,312.0,1.2,27.0,456.0,544.92,404.01
2017,5,28,9,30,72.0,341.0,1.2,27.0,396.0,409.83,304.36
2017,5,28,9,45,75.5,358.5,1.25,27.5,419.0,426.06,315.67
2017,5,28,10,0,79.0,376.0,1.3,28.0,442.0,441.69,325.5
2017,5,28,10,15,206.0,392.5,1.3,28.0,572.5,597.82,436.44
2017,5,28,10,30,333.0,409.0,1.3,28.0,703.0,746.36,535.76
2017,5,28,10,45,370.5,404.5,1.35,28.5,741.0,762.62,544.34
2017,5,28,11,0,408.0,400.0,1.4,29.0,779.0,787.83,559.7
2017,5,28,11,15,340.0,439.0,1.45,29.0,760.0,730.82,520.46
2017,5,28,11,30,272.0,478.0,1.5,29.0,741.0,685.85,489.3
2017,5,28,11,45,261.5,487.5,1.6,29.5,742.5,664.64,474.55
2017,5,28,12,0,251.0,497.0,1.7,30.0,744.0,642.42,458.83
2017,5,28,12,15,251.5,499.0,1.7,30.0,747.5,621.79,444.72
2017,5,28,12,30,252.0,501.0,1.7,30.0,751.0,600.26,429.87
2017,5,28,12,45,244.0,501.0,1.75,30.0,741.5,573.82,411.69
2017,5,28,13,0,236.0,501.0,1.8,30.0,732.0,547.27,393.26
2017,5,28,13,15,218.0,496.5,1.85,30.0,708.5,512.15,368.69
2017,5,28,13,30,200.0,492.0,1.9,30.0,685.0,478.82,345.16
2017,5,28,13,45,246.0,471.5,1.95,30.5,704.0,458.1,329.51
2017,5,28,14,0,292.0,451.0,2.0,31.0,723.0,441.81,316.02
2017,5,28,14,15,260.0,443.5,2.0,31.0,680.0,399.77,285.26
2017,5,28,14,30,228.0,436.0,2.0,31.0,637.0,374.16,266.35
2017,5,28,14,45,216.0,419.0,2.05,31.0,604.0,340.06,241.19
2017,5,28,15,0,204.0,402.0,2.1,31.0,571.0,307.68,217.56
2017,5,28,15,15,120.5,354.5,2.1,31.0,453.5,250.55,179.39
2017,5,28,15,30,37.0,307.0,2.1,31.0,336.0,217.45,159.19
2017,5,28,15,45,18.5,190.5,2.15,31.0,205.0,141.74,103.84
2017,5,28,16,0,0.0,74.0,2.2,31.0,74.0,61.56,44.77
2017,5,28,16,15,0.0,81.5,2.15,30.5,81.5,67.78,50.17
2017,5,28,16,30,0.0,89.0,2.1,30.0,89.0,74.02,55.57
2017,5,28,16,45,0.0,58.5,2.1,30.0,58.5,48.51,34.73
2017,5,28,17,0,0.0,28.0,2.1,30.0,28.0,23.14,13.74
2017,5,28,17,15,0.0,24.5,1.9,29.5,24.5,20.22,11.41
2017,5,28,17,30,0.0,21.0,1.7,29.0,21.0,17.31,9.04
2017,5,28,17,45,0.0,17.5,1.5,29.0,17.5,14.41,6.62
2017,5,28,18,0,0.0,14.0,1.3,29.0,14.0,11.52,4.16
2017,5,28,18,15,0.0,10.5,1.3,28.0,10.5,8.63,1.71
2017,5,28,18,30,0.0,7.0,1.3,27.0,7.0,5.74,0.0
2017,5,28,18,45,0.0,4.5,1.3,26.5,4.5,3.69,0.0
2017,5,28,19,0,0.0,2.0,1.3,26.0,2.0,1.64,0.0
2017,5,28,19,15,0.0,1.0,1.4,25.5,1.0,0.85,0.0
2017,5,28,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,3.0,20.0,6.5,5.55,0.0
2017,5,29,6,0,0.0,13.0,3.1,20.0,13.0,10.7,2.06
2017,5,29,6,15,0.0,29.0,3.2,19.5,29.0,23.95,13.95
2017,5,29,6,30,0.0,45.0,3.3,19.0,45.0,38.31,26.37
2017,5,29,6,45,0.0,64.0,3.4,19.0,64.0,56.87,42.21
2017,5,29,7,0,0.0,83.0,3.5,19.0,83.0,74.9,57.41
2017,5,29,7,15,0.0,101.5,3.6,19.0,101.5,91.97,71.55
2017,5,29,7,30,0.0,120.0,3.7,19.0,120.0,108.79,85.26
2017,5,29,7,45,19.0,155.5,3.85,19.0,165.0,162.28,129.65
2017,5,29,8,0,38.0,191.0,4.0,19.0,210.0,235.1,188.64
2017,5,29,8,15,39.0,212.5,4.0,19.0,234.0,256.71,204.99
2017,5,29,8,30,40.0,234.0,4.0,19.0,258.0,277.92,220.95
2017,5,29,8,45,40.5,254.5,4.0,19.5,280.0,297.04,234.66
2017,5,29,9,0,41.0,275.0,4.0,20.0,302.0,315.74,247.9
2017,5,29,9,15,45.0,299.0,3.9,20.0,331.0,341.45,266.97
2017,5,29,9,30,49.0,323.0,3.8,20.0,360.0,366.5,285.32
2017,5,29,9,45,45.0,335.5,3.7,20.5,371.0,370.36,286.66
2017,5,29,10,0,41.0,348.0,3.6,21.0,382.0,374.05,287.97
2017,5,29,10,15,60.0,383.5,3.4,21.5,435.5,423.92,324.44
2017,5,29,10,30,79.0,419.0,3.2,22.0,489.0,471.93,358.54
2017,5,29,10,45,98.5,442.0,3.0,22.5,532.0,505.81,381.8
2017,5,29,11,0,118.0,465.0,2.8,23.0,575.0,552.72,413.78
2017,5,29,11,15,96.5,465.0,2.65,23.0,556.0,508.31,380.4
2017,5,29,11,30,75.0,465.0,2.5,23.0,537.0,479.96,358.88
2017,5,29,11,45,249.5,452.0,2.45,23.5,696.5,623.7,463.97
2017,5,29,12,0,424.0,439.0,2.4,24.0,856.0,736.68,542.3
2017,5,29,12,15,418.5,440.5,2.4,24.0,853.5,702.96,517.58
2017,5,29,12,30,413.0,442.0,2.4,24.0,851.0,671.41,495.2
2017,5,29,12,45,389.5,446.0,2.4,24.0,830.5,629.05,464.8
2017,5,29,13,0,366.0,450.0,2.4,24.0,810.0,588.16,435.16
2017,5,29,13,15,541.5,345.0,2.25,24.0,870.0,583.9,432.54
2017,5,29,13,30,717.0,240.0,2.1,24.0,930.0,563.01,416.02
2017,5,29,13,45,498.0,347.5,2.0,24.0,822.0,491.05,361.19
2017,5,29,14,0,279.0,455.0,1.9,24.0,714.0,439.17,322.72
2017,5,29,14,15,497.5,333.5,1.7,24.0,779.5,411.59,297.59
2017,5,29,14,30,716.0,212.0,1.5,24.0,845.0,364.78,254.44
2017,5,29,14,45,713.5,203.5,1.3,24.0,813.0,313.13,210.97
2017,5,29,15,0,711.0,195.0,1.1,24.0,781.0,261.82,168.51
2017,5,29,15,15,697.0,191.0,1.0,24.0,741.5,212.01,130.35
2017,5,29,15,30,683.0,187.0,0.9,24.0,702.0,164.1,99.32
2017,5,29,15,45,672.5,178.0,0.85,24.5,659.0,115.34,78.51
2017,5,29,16,0,662.0,169.0,0.8,25.0,616.0,102.7,79.85
2017,5,29,16,15,639.0,163.0,0.85,25.0,567.5,102.27,79.79
2017,5,29,16,30,616.0,157.0,0.9,25.0,519.0,101.67,79.58
2017,5,29,16,45,383.5,184.5,0.95,25.0,402.5,118.26,93.6
2017,5,29,17,0,151.0,212.0,1.0,25.0,286.0,145.51,116.38
2017,5,29,17,15,139.0,188.5,0.95,24.5,250.5,131.41,105.3
2017,5,29,17,30,127.0,165.0,0.9,24.0,215.0,116.81,93.74
2017,5,29,17,45,255.5,132.0,0.9,24.0,213.0,94.39,75.19
2017,5,29,18,0,384.0,99.0,0.9,24.0,211.0,71.94,56.27
2017,5,29,18,15,316.0,84.0,1.0,23.5,163.5,61.89,47.71
2017,5,29,18,30,248.0,69.0,1.1,23.0,116.0,51.52,38.57
2017,5,29,18,45,159.0,49.5,1.2,22.5,76.0,37.97,26.41
2017,5,29,19,0,70.0,30.0,1.3,22.0,36.0,23.35,12.06
2017,5,29,19,15,35.0,15.0,1.5,22.0,18.0,12.8,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,5,30,5,45,22.5,14.5,0.3,19.5,16.5,27.4,0.0
2017,5,30,6,0,45.0,29.0,0.3,20.0,33.0,81.22,54.23
2017,5,30,6,15,115.5,52.5,0.4,20.5,72.0,183.49,144.23
2017,5,30,6,30,186.0,76.0,0.5,21.0,111.0,272.01,217.9
2017,5,30,6,45,258.5,93.5,0.65,22.0,159.0,355.89,285.36
2017,5,30,7,0,331.0,111.0,0.8,23.0,207.0,444.64,353.59
2017,5,30,7,15,383.5,124.0,1.05,23.0,258.0,533.01,420.04
2017,5,30,7,30,436.0,137.0,1.3,23.0,309.0,605.16,473.18
2017,5,30,7,45,480.5,146.0,1.55,23.5,362.0,665.85,515.96
2017,5,30,8,0,525.0,155.0,1.8,24.0,415.0,726.72,557.48
2017,5,30,8,15,378.5,205.5,1.9,24.5,404.0,625.78,480.33
2017,5,30,8,30,232.0,256.0,2.0,25.0,393.0,518.27,397.63
2017,5,30,8,45,308.0,264.0,2.15,25.5,462.5,622.87,473.24
2017,5,30,9,0,384.0,272.0,2.3,26.0,532.0,705.57,530.31
2017,5,30,9,15,533.5,231.5,2.35,26.5,619.0,831.2,616.53
2017,5,30,9,30,683.0,191.0,2.4,27.0,706.0,943.39,688.81
2017,5,30,9,45,703.0,191.5,2.45,27.5,747.0,956.16,693.62
2017,5,30,10,0,723.0,192.0,2.5,28.0,788.0,965.57,697.32
2017,5,30,10,15,734.0,195.5,2.5,28.0,822.0,965.69,696.12
2017,5,30,10,30,745.0,199.0,2.5,28.0,856.0,962.33,692.92
2017,5,30,10,45,559.0,307.0,2.55,28.0,808.5,864.23,625.21
2017,5,30,11,0,373.0,415.0,2.6,28.0,761.0,757.92,549.78
2017,5,30,11,15,426.5,416.5,2.65,28.0,820.5,798.38,577.89
2017,5,30,11,30,480.0,418.0,2.7,28.0,880.0,822.83,594.2
2017,5,30,11,45,614.0,324.5,2.75,28.0,923.5,825.65,599.25
2017,5,30,12,0,748.0,231.0,2.8,28.0,967.0,824.22,601.07
2017,5,30,12,15,526.0,361.0,2.8,28.0,880.0,724.33,528.02
2017,5,30,12,30,304.0,491.0,2.8,28.0,793.0,630.88,459.29
2017,5,30,12,45,249.0,498.5,2.85,28.0,745.0,575.89,420.49
2017,5,30,13,0,194.0,506.0,2.9,28.0,697.0,524.66,383.78
2017,5,30,13,15,105.5,407.0,2.95,28.0,510.5,382.0,281.78
2017,5,30,13,30,17.0,308.0,3.0,28.0,324.0,259.36,191.97
2017,5,30,13,45,8.5,204.5,3.05,28.0,212.5,171.85,126.86
2017,5,30,14,0,0.0,101.0,3.1,28.0,101.0,84.1,59.99
2017,5,30,14,15,1.0,121.0,3.1,28.0,122.5,100.65,72.91
2017,5,30,14,30,2.0,141.0,3.1,28.0,144.0,116.77,85.4
2017,5,30,14,45,1.5,139.0,3.1,28.0,141.0,114.72,83.93
2017,5,30,15,0,1.0,137.0,3.1,28.0,138.0,112.73,82.56
2017,5,30,15,15,0.5,114.0,3.05,28.0,114.5,94.36,68.49
2017,5,30,15,30,0.0,91.0,3.0,28.0,91.0,75.9,54.28
2017,5,30,15,45,0.0,80.0,3.0,28.0,80.0,66.63,47.15
2017,5,30,16,0,0.0,69.0,3.0,28.0,69.0,57.38,41.98
2017,5,30,16,15,5.5,132.0,2.85,27.5,135.5,107.34,83.39
2017,5,30,16,30,11.0,195.0,2.7,27.0,202.0,151.16,119.63
2017,5,30,16,45,5.5,163.5,2.6,27.0,167.0,128.63,101.53
2017,5,30,17,0,0.0,132.0,2.5,27.0,132.0,105.56,82.89
2017,5,30,17,15,0.0,115.5,2.2,26.5,115.5,92.91,72.84
2017,5,30,17,30,0.0,99.0,1.9,26.0,99.0,80.14,62.53
2017,5,30,17,45,0.0,83.0,1.6,25.5,83.0,67.63,52.25
2017,5,30,18,0,0.0,67.0,1.3,25.0,67.0,55.01,41.68
2017,5,30,18,15,0.0,51.5,1.25,24.0,51.5,42.63,31.16
2017,5,30,18,30,0.0,36.0,1.2,23.0,36.0,29.74,19.97
2017,5,30,18,45,0.0,23.5,1.15,22.5,23.5,19.37,10.77
2017,5,30,19,0,0.0,11.0,1.1,22.0,11.0,9.04,1.29
2017,5,30,19,15,0.0,5.5,1.1,22.0,5.5,4.69,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,8.0,0.3,20.5,8.0,6.83,0.0
2017,5,31,6,0,0.0,16.0,0.3,21.0,16.0,13.18,3.98
2017,5,31,6,15,0.0,33.5,0.4,21.0,33.5,28.3,17.46
2017,5,31,6,30,0.0,51.0,0.5,21.0,51.0,45.65,32.27
2017,5,31,6,45,0.0,72.0,0.65,21.5,72.0,66.57,49.8
2017,5,31,7,0,0.0,93.0,0.8,22.0,93.0,86.74,66.36
2017,5,31,7,15,8.0,116.0,0.95,22.5,119.0,115.96,90.25
2017,5,31,7,30,16.0,139.0,1.1,23.0,145.0,145.13,113.58
2017,5,31,7,45,11.5,150.0,1.3,23.5,155.0,148.9,115.73
2017,5,31,8,0,7.0,161.0,1.5,24.0,165.0,152.92,118.09
2017,5,31,8,15,11.0,182.0,1.7,24.5,188.5,175.94,135.71
2017,5,31,8,30,15.0,203.0,1.9,25.0,212.0,198.85,152.95
2017,5,31,8,45,11.0,199.5,2.1,25.5,206.5,188.73,144.17
2017,5,31,9,0,7.0,196.0,2.3,26.0,201.0,179.43,136.17
2017,5,31,9,15,8.5,208.0,2.35,26.0,214.0,191.03,144.8
2017,5,31,9,30,10.0,220.0,2.4,26.0,227.0,202.57,153.32
2017,5,31,9,45,15.0,256.0,2.5,26.0,268.0,240.15,181.71
2017,5,31,10,0,20.0,292.0,2.6,26.0,309.0,277.29,209.38
2017,5,31,10,15,14.5,248.5,2.55,26.0,261.5,229.69,172.94
2017,5,31,10,30,9.0,205.0,2.5,26.0,214.0,184.19,138.08
2017,5,31,10,45,54.0,332.0,2.5,26.0,382.5,355.93,267.85
2017,5,31,11,0,99.0,459.0,2.5,26.0,551.0,514.2,381.38
2017,5,31,11,15,253.0,440.5,2.45,26.0,682.5,653.59,481.18
2017,5,31,11,30,407.0,422.0,2.4,26.0,814.0,754.56,551.41
2017,5,31,11,45,323.5,460.5,2.35,26.5,774.5,694.17,505.72
2017,5,31,12,0,240.0,499.0,2.3,27.0,735.0,631.0,459.34
2017,5,31,12,15,225.5,504.0,2.25,27.0,726.5,604.4,440.47
2017,5,31,12,30,211.0,509.0,2.2,27.0,718.0,577.91,421.39
2017,5,31,12,45,122.0,458.5,2.2,27.0,579.5,458.33,336.53
2017,5,31,13,0,33.0,408.0,2.2,27.0,441.0,350.82,258.77
2017,5,31,13,15,23.5,331.5,2.15,27.0,355.0,280.13,207.56
2017,5,31,13,30,14.0,255.0,2.1,27.0,269.0,216.14,160.3
2017,5,31,13,45,10.5,212.0,2.1,27.0,222.0,178.79,132.44
2017,5,31,14,0,7.0,169.0,2.1,27.0,175.0,142.03,104.66
2017,5,31,14,15,7.5,179.5,2.1,26.5,186.0,149.72,110.88
2017,5,31,14,30,8.0,190.0,2.1,26.0,197.0,157.13,116.84
2017,5,31,14,45,10.0,215.5,2.15,26.0,224.5,175.92,131.24
2017,5,31,15,0,12.0,241.0,2.2,26.0,252.0,193.41,144.63
2017,5,31,15,15,24.5,275.0,2.2,26.0,294.5,203.73,152.12
2017,5,31,15,30,37.0,309.0,2.2,26.0,337.0,219.14,163.83
2017,5,31,15,45,297.0,260.0,2.2,26.0,463.0,166.86,121.64
2017,5,31,16,0,557.0,211.0,2.2,26.0,589.0,128.08,100.37
2017,5,31,16,15,278.5,181.0,2.1,25.5,370.0,119.71,94.08
2017,5,31,16,30,0.0,151.0,2.0,25.0,151.0,120.63,95.35
2017,5,31,16,45,0.0,120.5,1.9,25.0,120.5,97.88,76.82
2017,5,31,17,0,0.0,90.0,1.8,25.0,90.0,74.49,57.55
2017,5,31,17,15,0.0,79.0,1.6,24.5,79.0,65.57,50.38
2017,5,31,17,30,0.0,68.0,1.4,24.0,68.0,56.37,42.84
2017,5,31,17,45,0.0,56.5,1.2,24.0,56.5,46.77,34.75
2017,5,31,18,0,0.0,45.0,1.0,24.0,45.0,37.19,26.57
2017,5,31,18,15,0.0,35.0,0.95,23.5,35.0,28.89,19.41
2017,5,31,18,30,0.0,25.0,0.9,23.0,25.0,20.6,12.13
2017,5,31,18,45,0.0,16.0,0.9,22.5,16.0,13.16,5.53
2017,5,31,19,0,0.0,7.0,0.9,22.0,7.0,5.74,0.0
2017,5,31,19,15,0.0,3.5,0.95,22.0,3.5,2.99,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,1,5,45,88.5,14.5,1.2,19.5,22.0,71.42,0.0
2017,6,1,6,0,177.0,29.0,1.4,20.0,44.0,206.48,147.15
2017,6,1,6,15,284.5,42.0,1.5,20.0,86.0,308.09,246.1
2017,6,1,6,30,392.0,55.0,1.6,20.0,128.0,423.25,342.16
2017,6,1,6,45,468.0,63.0,1.7,20.5,179.0,510.63,411.35
2017,6,1,7,0,544.0,71.0,1.8,21.0,230.0,601.39,479.7
2017,6,1,7,15,592.0,77.5,1.85,21.5,283.5,668.01,526.85
2017,6,1,7,30,640.0,84.0,1.9,22.0,337.0,735.23,572.56
2017,6,1,7,45,320.0,114.5,1.95,23.0,241.0,472.85,374.83
2017,6,1,8,0,0.0,145.0,2.0,24.0,145.0,129.24,98.49
2017,6,1,8,15,22.0,191.0,2.0,24.5,204.0,196.32,152.35
2017,6,1,8,30,44.0,237.0,2.0,25.0,263.0,285.32,220.57
2017,6,1,8,45,36.5,248.5,2.0,25.5,271.5,285.88,219.13
2017,6,1,9,0,29.0,260.0,2.0,26.0,280.0,286.45,218.1
2017,6,1,9,15,25.0,266.0,2.05,26.5,284.0,264.53,200.5
2017,6,1,9,30,21.0,272.0,2.1,27.0,288.0,263.73,198.92
2017,6,1,9,45,105.0,337.5,2.15,27.5,423.5,454.41,340.47
2017,6,1,10,0,189.0,403.0,2.2,28.0,559.0,601.46,443.44
2017,6,1,10,15,106.0,363.5,2.2,28.0,452.0,468.59,346.68
2017,6,1,10,30,23.0,324.0,2.2,28.0,345.0,305.59,226.74
2017,6,1,10,45,35.5,369.0,2.25,28.5,402.0,373.93,276.51
2017,6,1,11,0,48.0,414.0,2.3,29.0,459.0,423.24,310.84
2017,6,1,11,15,161.5,445.5,2.3,29.0,601.0,562.75,411.04
2017,6,1,11,30,275.0,477.0,2.3,29.0,743.0,688.3,497.28
2017,6,1,11,45,184.0,483.5,2.35,29.5,662.5,588.75,425.8
2017,6,1,12,0,93.0,490.0,2.4,30.0,582.0,498.06,360.75
2017,6,1,12,15,122.5,501.0,2.4,30.0,622.5,522.6,378.51
2017,6,1,12,30,152.0,512.0,2.4,30.0,663.0,537.39,388.74
2017,6,1,12,45,143.0,508.5,2.4,30.0,650.5,511.23,370.08
2017,6,1,13,0,134.0,505.0,2.4,30.0,638.0,486.01,352.2
2017,6,1,13,15,518.5,307.0,2.4,30.0,809.0,544.7,397.0
2017,6,1,13,30,903.0,109.0,2.4,30.0,980.0,573.75,416.49
2017,6,1,13,45,899.5,108.0,2.4,30.0,960.5,522.75,376.25
2017,6,1,14,0,896.0,107.0,2.4,30.0,941.0,470.87,334.66
2017,6,1,14,15,890.5,106.0,2.4,30.0,914.5,417.54,290.88
2017,6,1,14,30,885.0,105.0,2.4,30.0,888.0,363.93,245.94
2017,6,1,14,45,856.5,115.5,2.4,30.0,849.5,311.36,202.07
2017,6,1,15,0,828.0,126.0,2.4,30.0,811.0,261.08,160.99
2017,6,1,15,15,817.0,123.5,2.4,30.0,771.5,199.38,113.58
2017,6,1,15,30,806.0,121.0,2.4,30.0,732.0,147.18,79.52
2017,6,1,15,45,548.5,210.0,2.4,30.0,614.5,136.59,93.01
2017,6,1,16,0,291.0,299.0,2.4,30.0,497.0,181.71,141.57
2017,6,1,16,15,514.5,203.0,2.4,29.5,521.0,125.64,97.28
2017,6,1,16,30,738.0,107.0,2.4,29.0,545.0,78.46,59.39
2017,6,1,16,45,711.0,103.5,2.45,29.0,493.0,70.72,53.28
2017,6,1,17,0,684.0,100.0,2.5,29.0,441.0,69.89,52.81
2017,6,1,17,15,650.0,94.5,2.4,28.5,388.0,67.53,51.17
2017,6,1,17,30,616.0,89.0,2.3,28.0,335.0,65.05,49.39
2017,6,1,17,45,562.5,83.0,2.2,28.0,281.5,61.89,46.88
2017,6,1,18,0,509.0,77.0,2.1,28.0,228.0,58.69,44.25
2017,6,1,18,15,440.0,67.5,1.95,27.0,178.5,52.49,39.1
2017,6,1,18,30,371.0,58.0,1.8,26.0,129.0,44.15,31.88
2017,6,1,18,45,265.0,44.5,1.65,25.5,87.0,34.08,22.89
2017,6,1,19,0,159.0,31.0,1.5,25.0,45.0,23.9,12.81
2017,6,1,19,15,79.5,15.5,1.6,24.5,22.5,13.23,0.0
2017,6,1,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,8.0,1.2,20.5,8.0,6.83,0.0
2017,6,2,6,0,0.0,16.0,1.3,21.0,16.0,13.18,4.03
2017,6,2,6,15,0.0,33.0,1.4,21.0,33.0,27.53,16.8
2017,6,2,6,30,0.0,50.0,1.5,21.0,50.0,44.26,31.1
2017,6,2,6,45,0.0,70.0,1.65,21.5,70.0,63.95,47.64
2017,6,2,7,0,0.0,90.0,1.8,22.0,90.0,82.99,63.34
2017,6,2,7,15,1.5,109.5,1.8,22.0,110.0,102.34,79.17
2017,6,2,7,30,3.0,129.0,1.8,22.0,130.0,121.5,94.55
2017,6,2,7,45,96.0,169.0,1.85,22.5,216.5,287.41,229.34
2017,6,2,8,0,189.0,209.0,1.9,23.0,303.0,424.53,334.91
2017,6,2,8,15,165.0,236.0,1.95,23.5,324.5,431.07,336.19
2017,6,2,8,30,141.0,263.0,2.0,24.0,346.0,435.52,336.64
2017,6,2,8,45,83.0,257.5,2.05,24.5,307.5,343.31,264.65
2017,6,2,9,0,25.0,252.0,2.1,25.0,269.0,253.33,193.64
2017,6,2,9,15,59.0,301.5,2.1,25.5,345.0,358.39,272.92
2017,6,2,9,30,93.0,351.0,2.1,26.0,421.0,442.17,333.33
2017,6,2,9,45,54.5,310.0,2.15,26.5,351.5,352.92,265.57
2017,6,2,10,0,16.0,269.0,2.2,27.0,282.0,251.63,188.61
2017,6,2,10,15,25.5,317.0,2.15,27.5,339.0,322.15,240.58
2017,6,2,10,30,35.0,365.0,2.1,28.0,396.0,374.77,277.75
2017,6,2,10,45,83.5,416.5,2.1,28.5,493.5,466.4,343.22
2017,6,2,11,0,132.0,468.0,2.1,29.0,591.0,568.97,413.73
2017,6,2,11,15,227.0,466.0,2.1,29.0,682.5,641.55,464.53
2017,6,2,11,30,322.0,464.0,2.1,29.0,774.0,718.17,516.72
2017,6,2,11,45,363.5,451.0,2.1,29.5,805.5,720.24,516.82
2017,6,2,12,0,405.0,438.0,2.1,30.0,837.0,718.64,514.95
2017,6,2,12,15,301.0,474.5,2.05,30.0,772.0,641.35,460.3
2017,6,2,12,30,197.0,511.0,2.0,30.0,707.0,569.74,409.53
2017,6,2,12,45,263.5,491.0,2.0,30.0,751.5,578.14,416.36
2017,6,2,13,0,330.0,471.0,2.0,30.0,796.0,582.07,419.08
2017,6,2,13,15,339.0,460.0,2.0,30.0,790.5,552.79,398.11
2017,6,2,13,30,348.0,449.0,2.0,30.0,785.0,522.92,376.5
2017,6,2,13,45,403.0,423.5,2.0,30.0,805.0,505.29,362.79
2017,6,2,14,0,458.0,398.0,2.0,30.0,825.0,473.48,338.13
2017,6,2,14,15,278.0,414.5,2.0,30.0,672.0,390.99,280.02
2017,6,2,14,30,98.0,431.0,2.0,30.0,519.0,343.3,248.61
2017,6,2,14,45,216.0,403.0,2.05,30.0,585.5,333.22,237.51
2017,6,2,15,0,334.0,375.0,2.1,30.0,652.0,308.87,214.47
2017,6,2,15,15,279.5,367.0,2.1,29.5,591.0,269.29,187.69
2017,6,2,15,30,225.0,359.0,2.1,29.0,530.0,250.32,178.07
2017,6,2,15,45,466.5,252.0,2.15,29.0,578.5,157.28,109.72
2017,6,2,16,0,708.0,145.0,2.2,29.0,627.0,88.8,67.37
2017,6,2,16,15,481.5,201.0,2.2,29.0,517.5,123.8,96.11
2017,6,2,16,30,255.0,257.0,2.2,29.0,408.0,162.94,127.97
2017,6,2,16,45,431.5,190.5,2.2,29.0,418.0,122.39,95.52
2017,6,2,17,0,608.0,124.0,2.2,29.0,428.0,85.15,65.36
