Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,17,15,572.0,117.0,2.0,28.5,376.0,82.49,63.59
2017,6,2,17,30,536.0,110.0,1.8,28.0,324.0,79.67,61.6
2017,6,2,17,45,486.0,100.5,1.65,27.5,272.5,72.75,56.11
2017,6,2,18,0,436.0,91.0,1.5,27.0,221.0,66.72,51.21
2017,6,2,18,15,369.5,78.5,1.5,26.5,173.0,58.25,44.07
2017,6,2,18,30,303.0,66.0,1.5,26.0,125.0,49.56,36.47
2017,6,2,18,45,215.0,49.0,1.5,25.5,84.0,37.21,25.52
2017,6,2,19,0,127.0,32.0,1.5,25.0,43.0,25.0,13.8
2017,6,2,19,15,63.5,16.0,1.6,24.5,21.5,13.66,0.0
2017,6,2,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,5,45,32.0,14.5,1.05,20.5,17.0,33.71,0.0
2017,6,3,6,0,64.0,29.0,1.2,21.0,34.0,108.43,75.19
2017,6,3,6,15,120.0,48.0,1.25,21.5,67.5,176.75,139.34
2017,6,3,6,30,176.0,67.0,1.3,22.0,101.0,247.3,199.33
2017,6,3,6,45,225.0,84.5,1.4,22.5,141.5,312.86,253.36
2017,6,3,7,0,274.0,102.0,1.5,23.0,182.0,381.16,307.47
2017,6,3,7,15,297.0,122.5,1.55,23.5,225.5,432.6,345.9
2017,6,3,7,30,320.0,143.0,1.6,24.0,269.0,483.89,382.9
2017,6,3,7,45,190.0,172.0,1.65,24.5,250.0,380.39,299.72
2017,6,3,8,0,60.0,201.0,1.7,25.0,231.0,268.74,209.19
2017,6,3,8,15,42.5,210.0,1.75,25.5,232.5,256.8,198.64
2017,6,3,8,30,25.0,219.0,1.8,26.0,234.0,225.59,173.03
2017,6,3,8,45,98.0,266.0,1.85,26.5,331.5,368.39,282.34
2017,6,3,9,0,171.0,313.0,1.9,27.0,429.0,513.78,387.49
2017,6,3,9,15,235.0,327.0,1.9,27.5,498.0,588.72,439.19
2017,6,3,9,30,299.0,341.0,1.9,28.0,567.0,684.61,503.66
2017,6,3,9,45,324.5,354.5,1.95,28.5,612.0,716.75,523.11
2017,6,3,10,0,350.0,368.0,2.0,29.0,657.0,746.8,541.46
2017,6,3,10,15,325.0,393.5,2.0,29.0,670.5,736.58,532.38
2017,6,3,10,30,300.0,419.0,2.0,29.0,684.0,724.55,522.58
2017,6,3,10,45,253.5,444.0,2.05,29.5,673.0,689.8,496.56
2017,6,3,11,0,207.0,469.0,2.1,30.0,662.0,640.26,460.98
2017,6,3,11,15,266.5,465.5,2.05,30.0,718.5,689.55,494.77
2017,6,3,11,30,326.0,462.0,2.0,30.0,775.0,720.11,515.05
2017,6,3,11,45,301.5,476.5,2.0,30.5,769.0,690.22,492.76
2017,6,3,12,0,277.0,491.0,2.0,31.0,763.0,659.87,470.67
2017,6,3,12,15,272.5,494.5,1.95,31.0,763.5,635.89,453.99
2017,6,3,12,30,268.0,498.0,1.9,31.0,764.0,611.24,436.72
2017,6,3,12,45,236.5,502.0,1.85,31.0,736.5,571.1,408.51
2017,6,3,13,0,205.0,506.0,1.8,31.0,709.0,532.8,381.53
2017,6,3,13,15,177.5,500.0,1.75,31.0,674.0,492.4,353.12
2017,6,3,13,30,150.0,494.0,1.7,31.0,639.0,454.87,326.59
2017,6,3,13,45,235.0,469.0,1.65,31.0,691.0,463.16,331.7
2017,6,3,14,0,320.0,444.0,1.6,31.0,743.0,452.35,322.17
2017,6,3,14,15,385.5,403.5,1.55,30.5,753.0,425.81,301.33
2017,6,3,14,30,451.0,363.0,1.5,30.0,763.0,382.71,267.48
2017,6,3,14,45,379.0,373.5,1.45,30.0,700.5,347.29,241.4
2017,6,3,15,0,307.0,384.0,1.4,30.0,638.0,308.71,214.37
2017,6,3,15,15,249.0,373.5,1.35,30.0,573.5,268.54,187.19
2017,6,3,15,30,191.0,363.0,1.3,30.0,509.0,249.43,177.1
2017,6,3,15,45,267.0,325.0,1.3,30.0,515.0,200.77,144.27
2017,6,3,16,0,343.0,287.0,1.3,30.0,521.0,176.57,136.85
2017,6,3,16,15,332.5,265.5,1.25,29.5,478.5,167.16,130.14
2017,6,3,16,30,322.0,244.0,1.2,29.0,436.0,157.09,122.81
2017,6,3,16,45,246.5,229.0,1.2,29.0,368.0,148.93,116.73
2017,6,3,17,0,171.0,214.0,1.2,29.0,300.0,147.02,115.65
2017,6,3,17,15,158.0,191.0,1.15,28.5,263.0,133.2,105.07
2017,6,3,17,30,145.0,168.0,1.1,28.0,226.0,118.91,93.95
2017,6,3,17,45,130.0,144.0,1.05,28.0,190.0,103.56,81.56
2017,6,3,18,0,115.0,120.0,1.0,28.0,154.0,87.75,68.53
2017,6,3,18,15,92.0,96.5,0.9,27.0,120.5,71.73,55.28
2017,6,3,18,30,69.0,73.0,0.8,26.0,87.0,55.3,41.31
2017,6,3,18,45,37.5,51.0,0.75,25.5,58.0,39.99,27.88
2017,6,3,19,0,6.0,29.0,0.7,25.0,29.0,23.49,12.77
2017,6,3,19,15,3.0,14.5,0.7,24.5,14.5,12.38,0.0
2017,6,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,11.0,1.5,20.5,11.0,9.39,0.0
2017,6,4,6,0,0.0,22.0,1.7,21.0,22.0,18.17,7.77
2017,6,4,6,15,8.5,43.5,1.85,21.0,45.0,48.94,34.49
2017,6,4,6,30,17.0,65.0,2.0,21.0,68.0,87.77,67.51
2017,6,4,6,45,33.0,87.0,2.15,21.5,95.5,125.3,99.33
2017,6,4,7,0,49.0,109.0,2.3,22.0,123.0,162.8,130.45
2017,6,4,7,15,24.5,80.0,2.4,22.5,87.0,98.4,76.79
2017,6,4,7,30,0.0,51.0,2.5,23.0,51.0,42.19,29.31
2017,6,4,7,45,0.0,82.5,2.6,23.5,82.5,68.71,50.86
2017,6,4,8,0,0.0,114.0,2.7,24.0,114.0,98.02,74.22
2017,6,4,8,15,42.0,185.0,2.75,24.5,209.5,226.43,177.15
2017,6,4,8,30,84.0,256.0,2.8,25.0,305.0,348.2,270.51
2017,6,4,8,45,47.0,232.5,2.9,25.5,260.5,278.08,214.32
2017,6,4,9,0,10.0,209.0,3.0,26.0,216.0,195.1,148.43
2017,6,4,9,15,9.0,205.5,3.0,26.0,212.0,189.13,143.53
2017,6,4,9,30,8.0,202.0,3.0,26.0,208.0,183.63,138.91
2017,6,4,9,45,7.5,193.5,3.0,26.5,200.0,174.41,131.23
2017,6,4,10,0,7.0,185.0,3.0,27.0,192.0,165.57,123.93
2017,6,4,10,15,80.0,313.0,2.95,27.0,384.0,372.38,281.41
2017,6,4,10,30,153.0,441.0,2.9,27.0,576.0,585.06,433.52
2017,6,4,10,45,294.5,418.5,2.85,27.5,688.5,704.25,516.78
2017,6,4,11,0,436.0,396.0,2.8,28.0,801.0,811.66,589.32
2017,6,4,11,15,618.0,286.0,2.7,28.0,874.5,856.74,622.16
2017,6,4,11,30,800.0,176.0,2.6,28.0,948.0,883.24,640.69
2017,6,4,11,45,827.5,159.5,2.55,28.5,966.5,859.38,622.83
2017,6,4,12,0,855.0,143.0,2.5,29.0,985.0,822.05,596.63
2017,6,4,12,15,855.5,143.5,2.4,29.0,989.0,785.27,571.73
2017,6,4,12,30,856.0,144.0,2.3,29.0,993.0,746.55,544.62
2017,6,4,12,45,603.5,301.5,2.25,29.0,899.0,661.36,480.74
2017,6,4,13,0,351.0,459.0,2.2,29.0,805.0,587.52,425.11
2017,6,4,13,15,308.0,470.5,2.15,29.0,771.5,542.62,392.98
2017,6,4,13,30,265.0,482.0,2.1,29.0,738.0,501.16,362.93
2017,6,4,13,45,154.5,445.5,2.05,29.0,594.5,408.22,296.89
2017,6,4,14,0,44.0,409.0,2.0,29.0,451.0,328.71,240.48
2017,6,4,14,15,22.0,242.0,1.95,28.5,263.0,196.89,144.76
2017,6,4,14,30,0.0,75.0,1.9,28.0,75.0,62.73,43.47
2017,6,4,14,45,0.0,72.0,1.85,28.0,72.0,60.15,41.65
2017,6,4,15,0,0.0,69.0,1.8,28.0,69.0,57.58,39.73
2017,6,4,15,15,0.0,65.5,1.7,28.0,65.5,54.6,37.48
2017,6,4,15,30,0.0,62.0,1.6,28.0,62.0,51.63,35.23
2017,6,4,15,45,0.0,43.5,1.5,28.0,43.5,36.15,23.1
2017,6,4,16,0,0.0,25.0,1.4,28.0,25.0,20.73,11.64
2017,6,4,16,15,15.5,126.5,1.3,28.0,136.0,98.52,75.93
2017,6,4,16,30,31.0,228.0,1.2,28.0,247.0,162.48,127.84
2017,6,4,16,45,73.5,221.5,1.1,28.0,260.0,158.13,124.54
2017,6,4,17,0,116.0,215.0,1.0,28.0,273.0,146.77,115.79
2017,6,4,17,15,112.0,190.0,0.9,27.5,241.0,132.08,104.48
2017,6,4,17,30,108.0,165.0,0.8,27.0,209.0,116.83,92.52
2017,6,4,17,45,99.0,140.5,0.7,27.0,176.5,101.27,79.9
2017,6,4,18,0,90.0,116.0,0.6,27.0,144.0,85.2,66.62
2017,6,4,18,15,74.5,93.5,0.55,26.5,113.0,69.81,53.77
2017,6,4,18,30,59.0,71.0,0.5,26.0,82.0,55.04,41.1
2017,6,4,18,45,34.0,50.0,0.5,25.5,56.0,39.38,27.4
2017,6,4,19,0,9.0,29.0,0.5,25.0,30.0,23.5,12.89
2017,6,4,19,15,4.5,14.5,0.55,24.5,15.0,12.02,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,5,5,45,89.0,14.0,2.1,18.5,21.5,71.22,0.0
2017,6,5,6,0,178.0,28.0,2.4,19.0,43.0,205.31,149.17
2017,6,5,6,15,277.0,41.5,2.45,19.5,84.5,300.71,242.08
2017,6,5,6,30,376.0,55.0,2.5,20.0,126.0,409.99,334.0
2017,6,5,6,45,450.0,63.5,2.55,21.0,175.5,495.59,401.95
2017,6,5,7,0,524.0,72.0,2.6,22.0,225.0,584.6,468.9
2017,6,5,7,15,571.0,78.5,2.75,22.5,277.5,649.71,516.15
2017,6,5,7,30,618.0,85.0,2.9,23.0,330.0,715.43,562.17
2017,6,5,7,45,659.0,88.0,3.05,24.0,384.0,770.89,598.18
2017,6,5,8,0,700.0,91.0,3.2,25.0,438.0,825.72,632.71
2017,6,5,8,15,725.0,95.5,3.25,25.5,489.5,860.66,653.31
2017,6,5,8,30,750.0,100.0,3.3,26.0,541.0,898.9,676.0
2017,6,5,8,45,772.5,101.5,3.35,27.0,590.5,928.5,691.17
2017,6,5,9,0,795.0,103.0,3.4,28.0,640.0,955.38,704.39
2017,6,5,9,15,809.0,105.5,3.35,28.5,684.5,971.83,711.39
2017,6,5,9,30,823.0,108.0,3.3,29.0,729.0,972.65,708.3
2017,6,5,9,45,834.5,110.0,3.25,29.5,769.0,979.49,709.44
2017,6,5,10,0,846.0,112.0,3.2,30.0,809.0,982.93,708.44
2017,6,5,10,15,854.0,113.5,3.15,30.0,842.5,978.84,704.2
2017,6,5,10,30,862.0,115.0,3.1,30.0,876.0,971.28,697.94
2017,6,5,10,45,592.5,279.5,3.1,30.5,810.5,873.67,629.93
2017,6,5,11,0,323.0,444.0,3.1,31.0,745.0,739.77,532.08
2017,6,5,11,15,318.5,456.5,3.1,31.0,758.5,728.93,524.74
2017,6,5,11,30,314.0,469.0,3.1,31.0,772.0,716.3,515.44
2017,6,5,11,45,587.0,304.0,3.1,31.5,879.0,788.23,569.1
2017,6,5,12,0,860.0,139.0,3.1,32.0,986.0,823.45,594.56
2017,6,5,12,15,635.5,293.0,3.15,32.0,921.0,752.12,542.36
2017,6,5,12,30,411.0,447.0,3.2,32.0,856.0,676.53,486.14
2017,6,5,12,45,425.0,448.5,3.25,32.0,869.5,658.16,473.49
2017,6,5,13,0,439.0,450.0,3.3,32.0,883.0,632.67,455.42
2017,6,5,13,15,412.0,440.5,3.3,31.5,843.0,583.63,421.3
2017,6,5,13,30,385.0,431.0,3.3,31.0,803.0,532.04,384.99
2017,6,5,13,45,610.5,286.0,3.35,31.0,862.5,503.22,363.68
2017,6,5,14,0,836.0,141.0,3.4,31.0,922.0,470.56,335.94
2017,6,5,14,15,829.5,139.5,3.45,31.0,895.0,419.61,294.11
2017,6,5,14,30,823.0,138.0,3.5,31.0,868.0,368.56,251.42
2017,6,5,14,45,791.0,150.0,3.55,31.0,830.0,312.9,205.75
2017,6,5,15,0,759.0,162.0,3.6,31.0,792.0,265.78,167.33
2017,6,5,15,15,562.5,245.5,3.55,30.5,700.0,235.31,151.03
2017,6,5,15,30,366.0,329.0,3.5,30.0,608.0,236.27,162.31
2017,6,5,15,45,189.5,275.5,3.5,29.5,420.0,188.0,136.85
2017,6,5,16,0,13.0,222.0,3.5,29.0,232.0,171.52,134.16
2017,6,5,16,15,6.5,154.5,3.45,28.5,159.5,123.91,96.39
2017,6,5,16,30,0.0,87.0,3.4,28.0,87.0,72.35,54.61
2017,6,5,16,45,0.0,111.5,3.35,28.0,111.5,91.23,70.49
2017,6,5,17,0,0.0,136.0,3.3,28.0,136.0,108.54,85.06
2017,6,5,17,15,0.0,119.5,3.1,27.5,119.5,95.91,75.04
2017,6,5,17,30,0.0,103.0,2.9,27.0,103.0,83.18,64.81
2017,6,5,17,45,0.0,87.0,2.75,26.5,87.0,70.7,54.62
2017,6,5,18,0,0.0,71.0,2.6,26.0,71.0,58.12,44.14
2017,6,5,18,15,0.0,56.0,2.35,25.5,56.0,46.18,33.99
2017,6,5,18,30,0.0,41.0,2.1,25.0,41.0,33.9,23.36
2017,6,5,18,45,0.0,28.0,1.85,24.5,28.0,23.11,13.86
2017,6,5,19,0,0.0,15.0,1.6,24.0,15.0,12.35,4.17
2017,6,5,19,15,0.0,7.5,1.65,23.5,7.5,6.16,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,84.5,15.0,3.15,20.0,22.0,69.04,0.0
2017,6,6,6,0,169.0,30.0,3.3,20.0,44.0,203.09,147.25
2017,6,6,6,15,265.5,44.0,3.45,20.5,85.0,296.25,238.14
2017,6,6,6,30,362.0,58.0,3.6,21.0,126.0,398.17,324.96
2017,6,6,6,45,435.0,67.5,3.75,21.5,176.0,487.66,397.57
2017,6,6,7,0,508.0,77.0,3.9,22.0,226.0,576.77,466.65
2017,6,6,7,15,556.0,84.5,4.0,22.5,278.5,643.81,515.98
2017,6,6,7,30,604.0,92.0,4.1,23.0,331.0,711.45,563.95
2017,6,6,7,45,644.5,96.5,4.2,24.0,385.0,768.27,601.28
2017,6,6,8,0,685.0,101.0,4.3,25.0,439.0,824.38,636.97
2017,6,6,8,15,711.0,105.5,4.35,25.5,491.0,865.07,661.96
2017,6,6,8,30,737.0,110.0,4.4,26.0,543.0,897.73,681.06
2017,6,6,8,45,491.0,207.5,4.45,26.5,507.0,764.45,582.8
2017,6,6,9,0,245.0,305.0,4.5,27.0,471.0,601.94,457.57
2017,6,6,9,15,273.0,322.5,4.5,27.5,519.5,644.5,487.09
2017,6,6,9,30,301.0,340.0,4.5,28.0,568.0,685.52,514.11
2017,6,6,9,45,175.0,349.5,4.55,28.5,483.5,538.43,404.23
2017,6,6,10,0,49.0,359.0,4.6,29.0,399.0,393.6,294.09
2017,6,6,10,15,93.0,399.0,4.6,29.0,480.0,472.83,352.87
2017,6,6,10,30,137.0,439.0,4.6,29.0,561.0,567.5,420.53
2017,6,6,10,45,501.0,286.5,4.7,29.5,749.0,789.67,584.47
2017,6,6,11,0,865.0,134.0,4.8,30.0,937.0,948.61,692.98
2017,6,6,11,15,869.5,134.5,4.85,30.0,957.5,926.26,676.82
2017,6,6,11,30,874.0,135.0,4.9,30.0,978.0,900.69,659.69
2017,6,6,11,45,868.5,142.0,5.0,30.5,988.5,868.84,637.32
2017,6,6,12,0,863.0,149.0,5.1,31.0,999.0,834.23,613.07
2017,6,6,12,15,864.5,149.0,5.15,31.0,1003.5,797.45,588.24
2017,6,6,12,30,866.0,149.0,5.2,31.0,1008.0,758.66,561.02
2017,6,6,12,45,871.0,144.5,5.3,31.5,1006.0,717.57,530.17
2017,6,6,13,0,876.0,140.0,5.4,32.0,1004.0,674.81,497.53
2017,6,6,13,15,873.5,139.5,5.45,32.0,992.5,628.48,462.39
2017,6,6,13,30,871.0,139.0,5.5,32.0,981.0,580.96,425.5
2017,6,6,13,45,872.0,134.0,5.55,32.0,963.0,531.14,385.98
2017,6,6,14,0,873.0,129.0,5.6,32.0,945.0,480.09,344.43
2017,6,6,14,15,635.0,254.5,5.6,32.0,839.0,413.81,293.92
2017,6,6,14,30,397.0,380.0,5.6,32.0,733.0,387.65,275.45
2017,6,6,14,45,625.0,248.5,5.65,32.0,779.0,325.27,220.35
2017,6,6,15,0,853.0,117.0,5.7,32.0,825.0,266.53,164.62
2017,6,6,15,15,842.0,114.5,5.65,31.5,785.5,212.75,122.65
2017,6,6,15,30,831.0,112.0,5.6,31.0,746.0,160.15,87.44
2017,6,6,15,45,821.0,107.5,5.6,31.0,702.0,107.78,63.79
2017,6,6,16,0,811.0,103.0,5.6,31.0,658.0,73.26,54.34
2017,6,6,16,15,793.5,100.0,5.5,30.5,609.5,72.74,54.22
2017,6,6,16,30,776.0,97.0,5.4,30.0,561.0,72.1,54.01
2017,6,6,16,45,755.0,92.5,5.35,30.0,509.5,70.28,52.7
2017,6,6,17,0,734.0,88.0,5.3,30.0,458.0,68.3,51.27
2017,6,6,17,15,703.0,83.5,5.05,29.5,404.5,66.05,49.72
2017,6,6,17,30,672.0,79.0,4.8,29.0,351.0,58.34,43.56
2017,6,6,17,45,628.5,73.0,4.6,28.5,298.0,54.9,40.89
2017,6,6,18,0,585.0,67.0,4.4,28.0,245.0,51.34,38.04
2017,6,6,18,15,521.5,59.5,3.95,27.5,194.0,46.37,33.85
2017,6,6,18,30,458.0,52.0,3.5,27.0,143.0,41.31,29.4
2017,6,6,18,45,356.5,41.0,3.05,26.5,99.0,33.0,21.98
2017,6,6,19,0,255.0,30.0,2.6,26.0,55.0,24.53,13.77
2017,6,6,19,15,127.5,15.0,2.45,25.5,27.5,12.17,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,7,5,45,110.5,14.0,1.45,20.0,23.5,85.45,0.0
2017,6,7,6,0,221.0,28.0,1.6,21.0,47.0,235.67,170.58
2017,6,7,6,15,326.0,40.0,1.65,21.5,90.0,339.56,269.9
2017,6,7,6,30,431.0,52.0,1.7,22.0,133.0,449.79,360.16
2017,6,7,6,45,501.0,60.0,1.75,23.0,184.0,533.04,424.36
2017,6,7,7,0,571.0,68.0,1.8,24.0,235.0,619.48,487.28
2017,6,7,7,15,617.5,74.5,1.75,25.0,289.0,685.47,531.43
2017,6,7,7,30,664.0,81.0,1.7,26.0,343.0,752.0,573.67
2017,6,7,7,45,697.5,85.5,1.65,27.0,397.5,803.51,603.64
2017,6,7,8,0,731.0,90.0,1.6,28.0,452.0,848.67,628.26
2017,6,7,8,15,755.5,94.0,1.7,28.5,504.5,888.53,651.59
2017,6,7,8,30,780.0,98.0,1.8,29.0,557.0,926.14,673.17
2017,6,7,8,45,796.5,102.0,1.95,29.5,606.5,953.13,688.3
2017,6,7,9,0,813.0,106.0,2.1,30.0,656.0,977.17,701.59
2017,6,7,9,15,827.0,109.0,2.2,30.0,701.5,994.31,711.41
2017,6,7,9,30,841.0,112.0,2.3,30.0,747.0,995.45,711.3
2017,6,7,9,45,851.5,114.0,2.4,30.5,787.0,1001.17,712.96
2017,6,7,10,0,862.0,116.0,2.5,31.0,827.0,1003.45,712.52
2017,6,7,10,15,870.0,118.0,2.55,31.5,861.0,999.67,707.95
2017,6,7,10,30,878.0,120.0,2.6,32.0,895.0,992.34,701.36
2017,6,7,10,45,884.0,121.5,2.65,32.5,922.5,978.99,691.17
2017,6,7,11,0,890.0,123.0,2.7,33.0,950.0,962.14,678.95
2017,6,7,11,15,894.0,124.0,2.7,33.0,970.0,939.52,664.17
2017,6,7,11,30,898.0,125.0,2.7,33.0,990.0,913.6,647.4
2017,6,7,11,45,899.0,126.5,2.75,33.0,1002.0,882.35,627.59
2017,6,7,12,0,900.0,128.0,2.8,33.0,1014.0,848.22,605.86
2017,6,7,12,15,900.5,128.0,2.8,33.0,1018.0,809.92,580.99
2017,6,7,12,30,901.0,128.0,2.8,33.0,1022.0,769.55,554.37
2017,6,7,12,45,900.0,128.0,2.8,33.5,1018.5,726.46,522.99
2017,6,7,13,0,899.0,128.0,2.8,34.0,1015.0,681.96,490.09
2017,6,7,13,15,896.0,127.5,2.8,34.0,1002.5,634.46,455.42
2017,6,7,13,30,893.0,127.0,2.8,34.0,990.0,585.76,418.98
2017,6,7,13,45,645.5,266.5,2.85,34.0,884.0,508.71,361.93
2017,6,7,14,0,398.0,406.0,2.9,34.0,778.0,464.24,329.06
2017,6,7,14,15,634.0,264.5,2.9,34.0,837.0,420.77,293.36
2017,6,7,14,30,870.0,123.0,2.9,34.0,896.0,376.79,252.83
2017,6,7,14,45,843.5,131.5,2.95,34.0,857.5,324.03,209.49
2017,6,7,15,0,817.0,140.0,3.0,34.0,819.0,266.15,163.28
2017,6,7,15,15,805.0,137.0,3.0,33.5,779.5,212.79,122.51
2017,6,7,15,30,793.0,134.0,3.0,33.0,740.0,160.91,88.13
2017,6,7,15,45,779.0,130.0,3.05,33.0,695.5,109.96,64.93
2017,6,7,16,0,765.0,126.0,3.1,33.0,651.0,86.78,64.67
2017,6,7,16,15,745.0,122.0,3.1,32.5,602.0,86.22,64.6
2017,6,7,16,30,725.0,118.0,3.1,32.0,553.0,77.73,58.06
2017,6,7,16,45,703.0,112.0,3.1,32.0,501.5,75.75,56.68
2017,6,7,17,0,681.0,106.0,3.1,32.0,450.0,73.57,55.11
2017,6,7,17,15,647.0,100.0,2.85,31.5,396.5,71.03,53.36
2017,6,7,17,30,613.0,94.0,2.6,31.0,343.0,68.35,51.46
2017,6,7,17,45,570.5,85.5,2.4,30.5,290.5,63.56,47.74
2017,6,7,18,0,528.0,77.0,2.2,30.0,238.0,58.54,43.73
2017,6,7,18,15,462.5,67.5,2.05,29.0,188.0,52.33,38.64
2017,6,7,18,30,397.0,58.0,1.9,28.0,138.0,45.94,33.17
2017,6,7,18,45,302.0,45.0,1.75,27.0,95.0,34.56,23.25
2017,6,7,19,0,207.0,32.0,1.6,26.0,52.0,24.74,14.04
2017,6,7,19,15,103.5,16.0,1.6,25.5,26.0,12.46,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,64.0,15.0,1.7,21.5,20.5,55.35,0.0
2017,6,8,6,0,128.0,30.0,2.0,22.0,41.0,173.72,124.16
2017,6,8,6,15,215.5,47.0,2.2,22.5,81.0,263.42,208.97
2017,6,8,6,30,303.0,64.0,2.4,23.0,121.0,360.31,290.44
2017,6,8,6,45,371.0,76.5,2.6,23.5,169.5,440.58,355.88
2017,6,8,7,0,439.0,89.0,2.8,24.0,218.0,524.93,421.13
2017,6,8,7,15,488.0,98.5,2.75,24.5,269.0,591.35,469.29
2017,6,8,7,30,537.0,108.0,2.7,25.0,320.0,668.55,523.31
2017,6,8,7,45,572.5,116.0,2.65,26.0,372.0,723.76,558.33
2017,6,8,8,0,608.0,124.0,2.6,27.0,424.0,778.1,591.54
2017,6,8,8,15,635.5,130.0,2.4,27.5,475.0,820.93,615.9
2017,6,8,8,30,663.0,136.0,2.2,28.0,526.0,861.88,638.18
2017,6,8,8,45,680.0,143.0,2.0,28.5,573.5,891.22,652.03
2017,6,8,9,0,697.0,150.0,1.8,29.0,621.0,917.89,663.71
2017,6,8,9,15,714.0,154.0,1.6,29.0,665.5,938.17,672.2
2017,6,8,9,30,731.0,158.0,1.4,29.0,710.0,955.42,678.48
2017,6,8,9,45,736.5,166.0,1.25,29.5,748.0,962.31,677.48
2017,6,8,10,0,742.0,174.0,1.1,30.0,786.0,965.8,674.44
2017,6,8,10,15,752.5,177.0,1.05,30.0,819.5,956.91,666.97
2017,6,8,10,30,763.0,180.0,1.0,30.0,853.0,953.37,663.07
2017,6,8,10,45,766.5,185.0,1.0,30.5,879.5,941.47,653.69
2017,6,8,11,0,770.0,190.0,1.0,31.0,906.0,926.21,642.51
2017,6,8,11,15,403.0,298.5,1.0,31.0,674.5,672.23,476.32
2017,6,8,11,30,36.0,407.0,1.0,31.0,443.0,393.39,281.19
2017,6,8,11,45,234.0,425.5,1.05,31.5,656.5,589.33,420.08
2017,6,8,12,0,432.0,444.0,1.1,32.0,870.0,750.67,525.02
2017,6,8,12,15,251.0,460.5,1.1,32.0,708.5,592.88,417.74
2017,6,8,12,30,70.0,477.0,1.1,32.0,547.0,449.23,318.9
2017,6,8,12,45,432.5,334.0,1.1,32.5,761.0,576.01,410.88
2017,6,8,13,0,795.0,191.0,1.1,33.0,975.0,666.06,471.13
2017,6,8,13,15,792.0,190.0,1.15,33.0,963.5,620.38,438.24
2017,6,8,13,30,789.0,189.0,1.2,33.0,952.0,573.88,405.05
2017,6,8,13,45,784.5,187.0,1.25,33.0,933.5,525.21,369.31
2017,6,8,14,0,780.0,185.0,1.3,33.0,915.0,476.13,332.1
2017,6,8,14,15,530.5,306.5,1.35,33.0,796.5,413.96,287.84
2017,6,8,14,30,281.0,428.0,1.4,33.0,678.0,379.08,265.46
2017,6,8,14,45,526.0,294.0,1.5,33.0,740.0,332.27,223.94
2017,6,8,15,0,771.0,160.0,1.6,33.0,802.0,270.05,167.54
2017,6,8,15,15,759.0,156.5,1.65,32.5,763.0,218.92,128.85
2017,6,8,15,30,747.0,153.0,1.7,32.0,724.0,169.3,96.05
2017,6,8,15,45,731.5,149.0,1.75,32.0,680.0,111.62,66.68
2017,6,8,16,0,716.0,145.0,1.8,32.0,636.0,88.54,66.3
2017,6,8,16,15,556.5,187.0,1.85,31.5,551.5,116.82,89.43
2017,6,8,16,30,397.0,229.0,1.9,31.0,467.0,150.06,116.53
2017,6,8,16,45,511.5,175.5,1.95,31.0,453.5,114.21,88.05
2017,6,8,17,0,626.0,122.0,2.0,31.0,440.0,83.61,63.51
2017,6,8,17,15,591.5,115.0,1.9,30.5,387.5,80.88,61.68
2017,6,8,17,30,557.0,108.0,1.8,30.0,335.0,77.98,59.65
2017,6,8,17,45,515.5,98.0,1.7,30.0,284.0,72.52,55.29
2017,6,8,18,0,474.0,88.0,1.6,30.0,233.0,64.85,48.99
2017,6,8,18,15,410.0,76.5,1.5,29.0,184.0,57.02,42.58
2017,6,8,18,30,346.0,65.0,1.4,28.0,135.0,48.98,35.73
2017,6,8,18,45,261.0,50.0,1.3,27.0,93.5,38.06,26.19
2017,6,8,19,0,176.0,35.0,1.2,26.0,52.0,26.91,15.84
2017,6,8,19,15,88.0,17.5,1.25,25.5,26.0,13.59,0.0
2017,6,8,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,5,45,39.0,15.5,3.3,21.5,18.5,39.14,0.0
2017,6,9,6,0,78.0,31.0,3.5,22.0,37.0,122.82,86.52
2017,6,9,6,15,152.0,51.5,3.7,22.5,76.0,206.87,164.1
2017,6,9,6,30,226.0,72.0,3.9,23.0,115.0,294.72,238.89
2017,6,9,6,45,113.0,63.0,4.1,23.5,84.5,185.84,150.41
2017,6,9,7,0,0.0,54.0,4.3,24.0,54.0,44.69,31.33
2017,6,9,7,15,4.0,93.5,4.3,24.0,95.5,86.4,65.78
2017,6,9,7,30,8.0,133.0,4.3,24.0,137.0,130.57,101.59
2017,6,9,7,45,4.0,139.5,4.35,24.5,142.0,130.12,100.43
2017,6,9,8,0,0.0,146.0,4.4,25.0,147.0,130.23,99.74
2017,6,9,8,15,6.5,172.0,4.35,25.5,176.5,160.94,123.79
2017,6,9,8,30,13.0,198.0,4.3,26.0,206.0,191.58,147.32
2017,6,9,8,45,175.5,241.0,4.25,26.5,359.5,438.86,341.0
2017,6,9,9,0,338.0,284.0,4.2,27.0,513.0,672.12,511.65
2017,6,9,9,15,286.0,319.0,4.1,27.0,521.5,653.78,493.74
2017,6,9,9,30,234.0,354.0,4.0,27.0,530.0,611.01,460.29
2017,6,9,9,45,136.5,348.5,3.9,27.0,452.5,498.35,375.58
2017,6,9,10,0,39.0,343.0,3.8,27.0,375.0,366.9,275.77
2017,6,9,10,15,42.5,355.0,3.75,27.0,391.5,377.55,283.56
2017,6,9,10,30,46.0,367.0,3.7,27.0,408.0,387.74,290.56
2017,6,9,10,45,46.5,378.0,3.65,27.5,420.5,393.52,293.66
2017,6,9,11,0,47.0,389.0,3.6,28.0,433.0,398.82,296.44
2017,6,9,11,15,288.0,356.0,3.55,28.0,633.0,607.83,452.13
2017,6,9,11,30,529.0,323.0,3.5,28.0,833.0,785.74,577.63
2017,6,9,11,45,477.5,383.5,3.5,28.0,848.5,767.49,561.31
2017,6,9,12,0,426.0,444.0,3.5,28.0,864.0,746.16,544.38
2017,6,9,12,15,426.5,448.0,3.45,28.0,870.0,719.34,525.29
2017,6,9,12,30,427.0,452.0,3.4,28.0,876.0,693.9,506.97
2017,6,9,12,45,325.5,478.0,3.35,28.5,801.0,613.49,448.15
2017,6,9,13,0,224.0,504.0,3.3,29.0,726.0,545.37,397.92
2017,6,9,13,15,246.0,492.5,3.15,29.0,733.5,529.82,386.55
2017,6,9,13,30,268.0,481.0,3.0,29.0,741.0,504.06,367.46
2017,6,9,13,45,174.0,466.0,2.9,29.0,634.0,432.99,316.04
2017,6,9,14,0,80.0,451.0,2.8,29.0,527.0,373.8,273.62
2017,6,9,14,15,164.5,443.5,2.65,29.0,592.5,379.71,276.39
2017,6,9,14,30,249.0,436.0,2.5,29.0,658.0,373.6,268.87
2017,6,9,14,45,477.0,316.0,2.45,29.0,720.5,332.69,230.81
2017,6,9,15,0,705.0,196.0,2.4,29.0,783.0,271.99,174.95
2017,6,9,15,15,691.5,192.0,2.35,29.0,745.0,222.81,136.76
2017,6,9,15,30,678.0,188.0,2.3,29.0,707.0,175.41,104.48
2017,6,9,15,45,512.0,238.5,2.3,29.0,617.0,157.45,106.69
2017,6,9,16,0,346.0,289.0,2.3,29.0,527.0,177.36,138.54
2017,6,9,16,15,339.0,267.0,2.15,28.5,486.0,167.82,131.53
2017,6,9,16,30,332.0,245.0,2.0,28.0,445.0,157.61,123.98
2017,6,9,16,45,305.0,225.5,1.95,28.0,396.0,147.78,116.47
2017,6,9,17,0,278.0,206.0,1.9,28.0,347.0,137.42,108.47
2017,6,9,17,15,258.0,186.0,1.75,27.5,305.5,126.35,100.01
2017,6,9,17,30,238.0,166.0,1.6,27.0,264.0,114.74,90.97
2017,6,9,17,45,217.0,144.0,1.45,26.5,223.0,101.39,80.3
2017,6,9,18,0,196.0,122.0,1.3,26.0,182.0,87.48,68.92
2017,6,9,18,15,163.5,100.0,1.3,25.5,143.5,74.67,58.19
2017,6,9,18,30,131.0,78.0,1.3,25.0,105.0,59.08,44.78
2017,6,9,18,45,89.0,56.5,1.35,25.0,72.0,43.47,30.98
2017,6,9,19,0,47.0,35.0,1.4,25.0,39.0,27.58,16.52
2017,6,9,19,15,23.5,17.5,1.55,24.5,19.5,14.19,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,47.5,15.5,2.8,20.5,19.5,44.76,0.0
2017,6,10,6,0,95.0,31.0,3.0,21.0,39.0,134.8,95.98
2017,6,10,6,15,177.0,50.0,3.15,21.5,78.5,222.57,177.61
2017,6,10,6,30,259.0,69.0,3.3,22.0,118.0,332.55,269.87
2017,6,10,6,45,330.5,82.5,3.5,22.5,166.0,415.21,338.13
2017,6,10,7,0,402.0,96.0,3.7,23.0,214.0,502.28,407.22
2017,6,10,7,15,452.0,107.0,3.75,23.5,265.0,570.29,458.12
2017,6,10,7,30,502.0,118.0,3.8,24.0,316.0,639.81,508.13
2017,6,10,7,45,547.0,124.0,3.85,24.5,369.0,708.36,555.73
2017,6,10,8,0,592.0,130.0,3.9,25.0,422.0,769.24,596.38
2017,6,10,8,15,365.5,196.0,3.85,25.5,383.0,599.95,466.99
2017,6,10,8,30,139.0,262.0,3.8,26.0,344.0,431.96,333.9
2017,6,10,8,45,213.0,279.0,3.8,26.5,417.0,521.68,401.28
2017,6,10,9,0,287.0,296.0,3.8,27.0,490.0,634.14,481.52
2017,6,10,9,15,511.5,226.5,3.75,27.5,601.0,802.76,602.81
2017,6,10,9,30,736.0,157.0,3.7,28.0,712.0,959.39,706.38
2017,6,10,9,45,752.0,158.5,3.7,28.5,752.5,961.78,703.82
2017,6,10,10,0,768.0,160.0,3.7,29.0,793.0,969.16,705.89
2017,6,10,10,15,546.0,288.0,3.7,29.5,748.0,867.85,633.22
2017,6,10,10,30,324.0,416.0,3.7,30.0,703.0,745.84,542.93
2017,6,10,10,45,565.5,291.0,3.7,30.5,809.5,856.87,623.16
2017,6,10,11,0,807.0,166.0,3.7,31.0,916.0,938.93,677.46
2017,6,10,11,15,812.0,167.5,3.7,31.0,936.0,918.26,662.73
2017,6,10,11,30,817.0,169.0,3.7,31.0,956.0,894.33,646.69
2017,6,10,11,45,813.0,175.0,3.75,31.5,966.5,863.51,625.12
2017,6,10,12,0,809.0,181.0,3.8,32.0,977.0,829.95,601.79
2017,6,10,12,15,810.0,181.0,3.8,32.0,982.0,792.98,576.51
2017,6,10,12,30,811.0,181.0,3.8,32.0,987.0,754.01,549.07
2017,6,10,12,45,544.0,336.0,3.85,32.5,876.5,655.76,475.19
2017,6,10,13,0,277.0,491.0,3.9,33.0,766.0,565.53,407.3
2017,6,10,13,15,541.5,334.5,3.95,33.0,862.0,583.22,422.27
2017,6,10,13,30,806.0,178.0,4.0,33.0,958.0,576.96,417.57
2017,6,10,13,45,801.0,176.5,4.05,33.5,939.0,527.72,378.64
2017,6,10,14,0,796.0,175.0,4.1,34.0,920.0,478.08,338.72
2017,6,10,14,15,789.5,173.0,4.1,34.0,894.0,427.27,297.72
2017,6,10,14,30,783.0,171.0,4.1,34.0,868.0,376.58,256.01
2017,6,10,14,45,780.5,164.0,4.1,34.0,837.0,324.02,212.46
2017,6,10,15,0,778.0,157.0,4.1,34.0,806.0,271.56,169.4
2017,6,10,15,15,766.0,154.0,4.1,33.5,767.0,220.39,130.02
2017,6,10,15,30,754.0,151.0,4.1,33.0,728.0,170.71,96.61
2017,6,10,15,45,734.0,149.5,4.15,33.0,683.5,114.04,67.46
2017,6,10,16,0,714.0,148.0,4.2,33.0,639.0,90.13,67.39
2017,6,10,16,15,693.0,143.0,4.2,32.5,591.0,89.75,67.46
2017,6,10,16,30,672.0,138.0,4.2,32.0,543.0,89.21,67.4
2017,6,10,16,45,642.0,133.5,4.25,32.0,491.5,88.72,67.24
2017,6,10,17,0,612.0,129.0,4.3,32.0,440.0,88.15,67.04
2017,6,10,17,15,576.5,121.5,4.25,31.5,388.0,85.26,65.08
2017,6,10,17,30,541.0,114.0,4.2,31.0,336.0,82.2,62.93
2017,6,10,17,45,493.0,104.5,4.2,30.5,284.5,75.32,57.55
2017,6,10,18,0,445.0,95.0,4.2,30.0,233.0,69.38,52.81
2017,6,10,18,15,380.0,83.0,4.05,29.0,184.0,61.35,46.24
2017,6,10,18,30,315.0,71.0,3.9,28.0,135.0,53.1,39.22
2017,6,10,18,45,229.0,54.5,3.8,27.5,93.5,41.22,28.78
2017,6,10,19,0,143.0,38.0,3.7,27.0,52.0,29.44,17.88
2017,6,10,19,15,71.5,19.0,3.75,26.5,26.0,15.05,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,45,66.0,16.0,3.0,20.5,21.5,57.44,0.0
2017,6,11,6,0,132.0,32.0,3.1,21.0,43.0,163.44,117.57
2017,6,11,6,15,232.0,47.5,3.3,21.5,84.5,276.25,220.82
2017,6,11,6,30,332.0,63.0,3.5,22.0,126.0,381.25,309.74
2017,6,11,6,45,409.0,73.0,3.75,22.5,176.0,466.4,379.49
2017,6,11,7,0,486.0,83.0,4.0,23.0,226.0,563.64,455.1
2017,6,11,7,15,536.5,91.0,4.05,23.5,278.5,633.19,506.21
2017,6,11,7,30,587.0,99.0,4.1,24.0,331.0,703.4,555.91
2017,6,11,7,45,413.5,151.0,4.15,25.0,326.5,606.68,478.74
2017,6,11,8,0,240.0,203.0,4.2,26.0,322.0,486.63,381.56
2017,6,11,8,15,200.0,232.5,4.15,26.5,339.0,460.66,359.14
2017,6,11,8,30,160.0,262.0,4.1,27.0,356.0,452.94,349.83
2017,6,11,8,45,474.5,188.0,4.1,27.5,501.5,724.77,554.24
2017,6,11,9,0,789.0,114.0,4.1,28.0,647.0,962.0,714.63
2017,6,11,9,15,595.5,210.0,4.05,28.5,628.5,878.42,652.87
2017,6,11,9,30,402.0,306.0,4.0,29.0,610.0,750.94,557.93
2017,6,11,9,45,366.0,339.5,3.95,29.5,627.5,742.92,549.11
2017,6,11,10,0,330.0,373.0,3.9,30.0,645.0,732.45,538.1
2017,6,11,10,15,596.5,249.5,3.85,30.0,766.0,884.82,647.33
2017,6,11,10,30,863.0,126.0,3.8,30.0,887.0,984.41,711.96
2017,6,11,10,45,870.5,126.5,3.8,30.5,914.5,971.87,700.71
2017,6,11,11,0,878.0,127.0,3.8,31.0,942.0,955.87,688.23
2017,6,11,11,15,882.0,128.0,3.8,31.0,962.5,933.66,673.24
2017,6,11,11,30,886.0,129.0,3.8,31.0,983.0,908.19,656.22
2017,6,11,11,45,888.0,129.5,3.8,31.5,995.0,877.42,634.46
2017,6,11,12,0,890.0,130.0,3.8,32.0,1007.0,843.79,610.9
2017,6,11,12,15,890.5,130.5,3.8,32.0,1011.5,806.38,586.03
2017,6,11,12,30,891.0,131.0,3.8,32.0,1016.0,766.88,559.41
2017,6,11,12,45,890.5,130.5,3.8,32.5,1012.5,724.33,527.82
2017,6,11,13,0,890.0,130.0,3.8,33.0,1009.0,680.39,494.74
2017,6,11,13,15,887.5,129.5,3.8,33.0,997.5,633.79,460.12
2017,6,11,13,30,885.0,129.0,3.8,33.0,986.0,585.95,423.74
2017,6,11,13,45,881.5,128.0,3.8,33.5,967.0,536.15,384.2
2017,6,11,14,0,878.0,127.0,3.8,34.0,948.0,485.48,343.11
2017,6,11,14,15,872.0,125.5,3.8,34.0,921.5,432.82,300.36
2017,6,11,14,30,866.0,124.0,3.8,34.0,895.0,379.95,256.55
2017,6,11,14,45,858.0,122.0,3.8,34.0,862.0,326.19,211.72
2017,6,11,15,0,850.0,120.0,3.8,34.0,829.0,272.85,167.71
2017,6,11,15,15,839.0,118.0,3.75,34.0,789.5,219.62,126.17
2017,6,11,15,30,828.0,116.0,3.7,34.0,750.0,167.52,90.87
2017,6,11,15,45,814.5,113.0,3.7,34.0,705.5,105.4,58.51
2017,6,11,16,0,801.0,110.0,3.7,34.0,661.0,77.19,56.73
2017,6,11,16,15,783.0,106.5,3.65,33.5,612.5,76.54,56.53
2017,6,11,16,30,765.0,103.0,3.6,33.0,564.0,75.76,56.22
2017,6,11,16,45,741.5,99.0,3.6,32.5,512.5,74.42,55.46
2017,6,11,17,0,718.0,95.0,3.6,32.0,461.0,72.97,54.62
2017,6,11,17,15,686.0,90.0,3.45,31.5,407.5,64.49,47.96
2017,6,11,17,30,654.0,85.0,3.3,31.0,354.0,62.2,46.35
2017,6,11,17,45,610.0,78.5,3.15,31.0,301.0,58.58,43.49
2017,6,11,18,0,566.0,72.0,3.0,31.0,248.0,54.83,40.44
2017,6,11,18,15,502.0,64.0,2.7,30.0,197.0,49.62,36.22
2017,6,11,18,30,438.0,56.0,2.4,29.0,146.0,44.32,31.7
2017,6,11,18,45,340.5,44.5,2.1,28.0,102.0,35.74,24.18
2017,6,11,19,0,243.0,33.0,1.8,27.0,58.0,25.58,14.88
2017,6,11,19,15,121.5,16.5,2.0,26.5,29.0,12.86,0.0
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,97.0,15.0,2.4,21.5,23.5,77.11,0.0
2017,6,12,6,0,194.0,30.0,2.7,22.0,47.0,220.09,158.75
2017,6,12,6,15,300.5,43.0,2.8,22.5,89.5,319.87,254.73
2017,6,12,6,30,407.0,56.0,2.9,23.0,132.0,434.21,349.59
2017,6,12,6,45,484.0,63.5,3.0,23.5,183.5,522.23,419.47
2017,6,12,7,0,561.0,71.0,3.1,24.0,235.0,613.6,488.53
2017,6,12,7,15,608.5,77.5,3.05,24.5,288.5,680.27,535.66
2017,6,12,7,30,656.0,84.0,3.0,25.0,342.0,747.52,581.19
2017,6,12,7,45,364.5,144.0,3.0,25.5,291.0,551.56,432.93
2017,6,12,8,0,73.0,204.0,3.0,26.0,240.0,285.0,222.09
2017,6,12,8,15,432.0,149.0,2.95,26.5,399.5,631.48,490.52
2017,6,12,8,30,791.0,94.0,2.9,27.0,559.0,931.39,694.56
2017,6,12,8,45,814.0,94.5,2.9,27.5,609.5,960.9,707.9
2017,6,12,9,0,837.0,95.0,2.9,28.0,660.0,975.74,713.88
2017,6,12,9,15,595.5,209.5,2.9,28.5,625.5,877.89,645.8
2017,6,12,9,30,354.0,324.0,2.9,29.0,591.0,721.99,532.0
2017,6,12,9,45,621.0,213.0,2.9,29.5,712.0,896.05,654.48
2017,6,12,10,0,888.0,102.0,2.9,30.0,833.0,1015.18,727.51
2017,6,12,10,15,896.0,103.5,2.9,30.5,867.5,1011.24,721.23
2017,6,12,10,30,904.0,105.0,2.9,31.0,902.0,1003.69,713.96
2017,6,12,10,45,910.5,105.5,2.95,31.5,930.0,990.07,703.45
2017,6,12,11,0,917.0,106.0,3.0,32.0,958.0,972.9,690.87
2017,6,12,11,15,920.5,107.0,3.0,32.0,978.5,949.94,675.75
2017,6,12,11,30,924.0,108.0,3.0,32.0,999.0,923.64,658.58
2017,6,12,11,45,919.0,113.5,3.05,32.5,1009.5,890.74,636.22
2017,6,12,12,0,914.0,119.0,3.1,33.0,1020.0,854.99,612.03
2017,6,12,12,15,915.0,119.0,3.15,33.0,1024.5,817.05,587.56
2017,6,12,12,30,916.0,119.0,3.2,33.0,1029.0,776.92,561.45
2017,6,12,12,45,916.0,118.5,3.25,33.5,1025.5,733.94,530.35
2017,6,12,13,0,916.0,118.0,3.3,34.0,1022.0,689.42,497.44
2017,6,12,13,15,913.5,117.5,3.3,34.0,1010.5,641.8,462.48
2017,6,12,13,30,911.0,117.0,3.3,34.0,999.0,592.88,425.69
2017,6,12,13,45,907.5,115.5,3.35,34.0,980.0,541.58,386.31
2017,6,12,14,0,904.0,114.0,3.4,34.0,961.0,489.38,345.12
2017,6,12,14,15,898.5,113.0,3.4,34.0,934.5,436.01,301.86
2017,6,12,14,30,893.0,112.0,3.4,34.0,908.0,382.33,257.43
2017,6,12,14,45,871.5,118.5,3.45,34.0,871.0,328.76,213.06
2017,6,12,15,0,850.0,125.0,3.5,34.0,834.0,276.84,170.58
2017,6,12,15,15,649.5,208.5,3.5,34.0,735.5,228.61,140.37
2017,6,12,15,30,449.0,292.0,3.5,34.0,637.0,217.2,141.87
2017,6,12,15,45,625.5,202.5,3.55,34.0,651.5,141.86,89.61
2017,6,12,16,0,802.0,113.0,3.6,34.0,666.0,79.04,58.18
2017,6,12,16,15,783.5,110.0,3.65,33.5,617.5,78.78,58.33
2017,6,12,16,30,765.0,107.0,3.7,33.0,569.0,78.43,58.37
2017,6,12,16,45,741.5,102.5,3.75,33.0,517.0,76.85,57.31
2017,6,12,17,0,718.0,98.0,3.8,33.0,465.0,68.6,50.8
2017,6,12,17,15,686.0,93.0,3.7,32.5,411.5,66.51,49.4
