Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,17,30,654.0,88.0,3.6,32.0,358.0,64.3,47.88
2017,6,12,17,45,610.0,81.0,3.5,31.5,304.5,60.39,44.9
2017,6,12,18,0,566.0,74.0,3.4,31.0,251.0,56.33,41.7
2017,6,12,18,15,501.5,66.0,3.2,30.0,199.5,51.19,37.53
2017,6,12,18,30,437.0,58.0,3.0,29.0,148.0,45.94,33.07
2017,6,12,18,45,341.0,46.0,2.85,28.0,104.0,37.0,25.24
2017,6,12,19,0,245.0,34.0,2.7,27.0,60.0,26.34,15.52
2017,6,12,19,15,122.5,17.0,2.95,26.5,30.0,13.25,0.0
2017,6,12,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,76.5,15.5,2.55,22.5,22.0,63.9,0.0
2017,6,13,6,0,153.0,31.0,2.8,23.0,44.0,193.0,137.82
2017,6,13,6,15,254.0,46.0,3.0,23.5,85.5,290.03,229.95
2017,6,13,6,30,355.0,61.0,3.2,24.0,127.0,396.05,318.86
2017,6,13,6,45,229.0,86.0,3.4,24.5,134.5,317.39,256.74
2017,6,13,7,0,103.0,111.0,3.6,25.0,142.0,228.48,183.21
2017,6,13,7,15,361.5,101.0,3.65,25.5,238.5,480.97,386.89
2017,6,13,7,30,620.0,91.0,3.7,26.0,335.0,723.34,565.76
2017,6,13,7,45,461.0,142.0,3.75,26.5,338.5,640.14,500.56
2017,6,13,8,0,302.0,193.0,3.8,27.0,342.0,533.65,416.07
2017,6,13,8,15,304.5,217.5,3.8,27.5,382.5,566.43,437.95
2017,6,13,8,30,307.0,242.0,3.8,28.0,423.0,597.42,457.51
2017,6,13,8,45,553.5,176.0,3.85,28.5,536.0,800.3,604.43
2017,6,13,9,0,800.0,110.0,3.9,29.0,649.0,968.3,714.35
2017,6,13,9,15,814.0,113.0,3.9,29.5,694.5,985.6,721.16
2017,6,13,9,30,828.0,116.0,3.9,30.0,740.0,999.62,727.02
2017,6,13,9,45,842.5,116.5,3.95,30.5,781.0,995.09,721.22
2017,6,13,10,0,857.0,117.0,4.0,31.0,822.0,1000.11,721.98
2017,6,13,10,15,865.0,118.5,4.05,31.5,856.0,996.16,716.99
2017,6,13,10,30,873.0,120.0,4.1,32.0,890.0,988.7,709.96
2017,6,13,10,45,882.5,119.0,4.15,32.5,918.0,976.71,700.19
2017,6,13,11,0,892.0,118.0,4.2,33.0,946.0,961.23,688.33
2017,6,13,11,15,638.0,273.0,4.25,33.0,872.0,866.38,623.9
2017,6,13,11,30,384.0,428.0,4.3,33.0,798.0,743.15,534.85
2017,6,13,11,45,637.5,279.0,4.4,33.5,902.5,813.61,587.74
2017,6,13,12,0,891.0,130.0,4.5,34.0,1007.0,845.68,610.51
2017,6,13,12,15,891.5,130.0,4.55,34.0,1011.0,807.93,585.18
2017,6,13,12,30,892.0,130.0,4.6,34.0,1015.0,768.11,558.55
2017,6,13,12,45,893.5,127.5,4.65,34.5,1012.0,725.55,527.1
2017,6,13,13,0,895.0,125.0,4.7,35.0,1009.0,681.49,494.08
2017,6,13,13,15,892.5,124.5,4.75,35.0,997.5,634.82,459.56
2017,6,13,13,30,890.0,124.0,4.8,35.0,986.0,586.88,423.23
2017,6,13,13,45,889.0,120.0,4.85,35.0,967.5,536.19,383.96
2017,6,13,14,0,888.0,116.0,4.9,35.0,949.0,484.42,342.77
2017,6,13,14,15,882.0,115.0,4.95,35.0,922.0,431.72,299.83
2017,6,13,14,30,876.0,114.0,5.0,35.0,895.0,378.79,255.79
2017,6,13,14,45,590.5,250.5,5.05,35.0,769.0,322.3,216.74
2017,6,13,15,0,305.0,387.0,5.1,35.0,643.0,315.12,218.14
2017,6,13,15,15,214.5,376.5,5.1,34.5,552.0,283.13,198.2
2017,6,13,15,30,124.0,366.0,5.1,34.0,461.0,247.61,176.97
2017,6,13,15,45,477.0,229.5,5.1,34.0,563.5,153.44,101.4
2017,6,13,16,0,830.0,93.0,5.1,34.0,666.0,78.42,57.72
2017,6,13,16,15,813.0,90.0,5.1,33.5,617.5,76.89,56.83
2017,6,13,16,30,796.0,87.0,5.1,33.0,569.0,65.62,48.01
2017,6,13,16,45,770.0,85.5,5.15,33.0,517.0,65.47,48.08
2017,6,13,17,0,744.0,84.0,5.2,33.0,465.0,65.35,48.16
2017,6,13,17,15,714.0,80.0,5.2,32.5,412.0,63.35,46.82
2017,6,13,17,30,684.0,76.0,5.2,32.0,359.0,61.28,45.4
2017,6,13,17,45,631.5,72.5,5.2,31.5,304.5,54.35,39.88
2017,6,13,18,0,579.0,69.0,5.2,31.0,250.0,52.58,38.57
2017,6,13,18,15,516.0,62.0,5.1,30.5,199.5,48.07,34.84
2017,6,13,18,30,453.0,55.0,5.0,30.0,149.0,43.5,30.88
2017,6,13,18,45,340.5,45.0,4.9,29.5,104.0,36.09,24.32
2017,6,13,19,0,228.0,35.0,4.8,29.0,59.0,27.03,15.95
2017,6,13,19,15,114.0,17.5,4.7,28.5,29.5,13.62,0.0
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,55.5,16.0,3.5,23.0,20.5,50.39,0.0
2017,6,14,6,0,111.0,32.0,3.6,23.0,41.0,148.46,105.01
2017,6,14,6,15,204.5,48.5,3.85,23.5,81.0,257.0,203.68
2017,6,14,6,30,298.0,65.0,4.1,24.0,121.0,356.98,288.22
2017,6,14,6,45,369.0,77.0,4.35,24.5,169.0,438.63,355.47
2017,6,14,7,0,440.0,89.0,4.6,25.0,217.0,524.67,423.07
2017,6,14,7,15,224.5,111.5,4.65,25.5,177.0,351.15,283.37
2017,6,14,7,30,9.0,134.0,4.7,26.0,137.0,132.74,102.34
2017,6,14,7,45,34.0,166.5,4.8,27.0,183.0,205.92,160.82
2017,6,14,8,0,59.0,199.0,4.9,28.0,229.0,265.13,206.49
2017,6,14,8,15,31.0,183.0,4.9,28.5,198.5,213.25,164.06
2017,6,14,8,30,3.0,167.0,4.9,29.0,168.0,150.26,113.14
2017,6,14,8,45,4.0,174.5,4.95,29.5,176.5,157.03,117.89
2017,6,14,9,0,5.0,182.0,5.0,30.0,185.0,163.94,122.65
2017,6,14,9,15,11.0,220.5,5.0,30.5,228.5,205.61,154.08
2017,6,14,9,30,17.0,259.0,5.0,31.0,272.0,247.08,184.78
2017,6,14,9,45,93.0,330.5,5.0,31.5,406.5,413.97,309.79
2017,6,14,10,0,169.0,402.0,5.0,32.0,541.0,580.91,429.0
2017,6,14,10,15,112.0,399.0,5.0,32.0,493.0,511.85,377.03
2017,6,14,10,30,55.0,396.0,5.0,32.0,445.0,425.87,313.41
2017,6,14,10,45,42.5,384.0,5.0,32.5,422.5,395.82,290.59
2017,6,14,11,0,30.0,372.0,5.0,33.0,400.0,366.98,268.56
2017,6,14,11,15,31.0,383.5,5.0,33.0,413.5,373.48,273.01
2017,6,14,11,30,32.0,395.0,5.0,33.0,427.0,379.37,276.95
2017,6,14,11,45,29.0,387.5,5.05,33.5,416.5,364.27,265.31
2017,6,14,12,0,26.0,380.0,5.1,34.0,406.0,349.51,254.02
2017,6,14,12,15,30.0,397.0,5.05,34.0,427.0,361.27,262.36
2017,6,14,12,30,34.0,414.0,5.0,34.0,448.0,371.76,269.72
2017,6,14,12,45,40.5,429.0,5.0,34.5,469.0,381.15,275.82
2017,6,14,13,0,47.0,444.0,5.0,35.0,490.0,389.24,280.92
2017,6,14,13,15,40.5,423.0,5.0,35.0,463.0,361.15,260.8
2017,6,14,13,30,34.0,402.0,5.0,35.0,436.0,334.57,241.79
2017,6,14,13,45,122.0,437.0,5.0,35.5,553.0,388.86,280.0
2017,6,14,14,0,210.0,472.0,5.0,36.0,670.0,436.8,311.84
2017,6,14,14,15,145.5,449.0,5.0,36.0,584.0,377.12,269.28
2017,6,14,14,30,81.0,426.0,5.0,36.0,498.0,337.22,241.55
2017,6,14,14,45,54.5,375.5,5.0,36.0,423.5,287.84,206.62
2017,6,14,15,0,28.0,325.0,5.0,36.0,349.0,242.51,174.7
2017,6,14,15,15,138.5,342.0,4.95,35.5,450.0,251.95,177.75
2017,6,14,15,30,249.0,359.0,4.9,35.0,551.0,244.14,168.89
2017,6,14,15,45,310.0,321.5,4.9,35.0,546.0,206.89,144.33
2017,6,14,16,0,371.0,284.0,4.9,35.0,541.0,175.11,133.84
2017,6,14,16,15,527.5,209.5,4.85,34.5,545.0,128.74,97.91
2017,6,14,16,30,684.0,135.0,4.8,34.0,549.0,87.28,65.24
2017,6,14,16,45,521.0,164.0,4.8,34.0,462.5,107.13,81.52
2017,6,14,17,0,358.0,193.0,4.8,34.0,376.0,131.08,101.11
2017,6,14,17,15,304.5,177.0,4.65,33.5,321.0,121.65,94.04
2017,6,14,17,30,251.0,161.0,4.5,33.0,266.0,111.88,86.63
2017,6,14,17,45,370.5,124.5,4.4,32.5,254.0,87.35,66.94
2017,6,14,18,0,490.0,88.0,4.3,32.0,242.0,66.57,50.02
2017,6,14,18,15,426.0,77.5,4.05,31.0,192.5,57.75,42.85
2017,6,14,18,30,362.0,67.0,3.8,30.0,143.0,50.44,36.69
2017,6,14,18,45,277.5,52.0,3.6,29.5,100.5,39.55,27.2
2017,6,14,19,0,193.0,37.0,3.4,29.0,58.0,28.43,17.11
2017,6,14,19,15,96.5,18.5,3.45,28.5,29.0,14.35,0.0
2017,6,14,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,5,45,16.5,14.5,3.35,22.5,16.0,23.29,0.0
2017,6,15,6,0,33.0,29.0,3.5,23.0,32.0,71.75,47.6
2017,6,15,6,15,81.0,51.0,3.65,23.5,64.5,138.07,107.32
2017,6,15,6,30,129.0,73.0,3.8,24.0,97.0,204.32,163.88
2017,6,15,6,45,191.5,88.0,4.0,24.5,137.0,289.51,234.61
2017,6,15,7,0,254.0,103.0,4.2,25.0,177.0,364.05,295.11
2017,6,15,7,15,263.0,128.5,4.3,25.5,219.5,409.42,329.39
2017,6,15,7,30,272.0,154.0,4.4,26.0,262.0,453.41,361.56
2017,6,15,7,45,245.0,179.5,4.55,27.0,287.0,462.06,364.55
2017,6,15,8,0,218.0,205.0,4.7,28.0,312.0,446.71,349.7
2017,6,15,8,15,233.0,228.5,4.75,28.5,355.0,488.07,378.91
2017,6,15,8,30,248.0,252.0,4.8,29.0,398.0,550.64,422.58
2017,6,15,8,45,482.5,197.0,4.85,29.5,511.5,743.16,564.81
2017,6,15,9,0,717.0,142.0,4.9,30.0,625.0,928.34,690.69
2017,6,15,9,15,733.5,146.0,4.9,30.5,669.5,948.54,699.85
2017,6,15,9,30,750.0,150.0,4.9,31.0,714.0,958.04,702.92
2017,6,15,9,45,766.5,151.0,4.9,31.5,754.5,968.99,707.14
2017,6,15,10,0,783.0,152.0,4.9,32.0,795.0,976.54,709.21
2017,6,15,10,15,792.5,154.0,4.85,32.5,829.0,974.64,704.84
2017,6,15,10,30,802.0,156.0,4.8,33.0,863.0,969.27,698.44
2017,6,15,10,45,811.5,156.5,4.75,33.5,891.0,958.88,688.96
2017,6,15,11,0,821.0,157.0,4.7,34.0,919.0,945.01,677.57
2017,6,15,11,15,826.0,158.5,4.65,34.0,939.5,924.48,663.4
2017,6,15,11,30,831.0,160.0,4.6,34.0,960.0,900.66,647.2
2017,6,15,11,45,833.0,161.0,4.55,34.5,972.5,870.6,625.68
2017,6,15,12,0,835.0,162.0,4.5,35.0,985.0,837.68,602.38
2017,6,15,12,15,836.0,162.5,4.45,35.0,989.5,800.9,577.79
2017,6,15,12,30,837.0,163.0,4.4,35.0,994.0,761.97,550.39
2017,6,15,12,45,839.0,161.0,4.35,35.5,992.0,712.47,514.51
2017,6,15,13,0,841.0,159.0,4.3,36.0,990.0,671.12,483.43
2017,6,15,13,15,838.5,158.0,4.2,36.0,979.0,626.26,450.14
2017,6,15,13,30,836.0,157.0,4.1,36.0,968.0,580.31,415.35
2017,6,15,13,45,834.0,154.5,4.1,36.0,950.0,532.64,378.68
2017,6,15,14,0,832.0,152.0,4.1,36.0,932.0,484.05,340.36
2017,6,15,14,15,826.0,150.5,4.05,36.0,906.5,430.63,297.65
2017,6,15,14,30,820.0,149.0,4.0,36.0,881.0,378.75,255.17
2017,6,15,14,45,828.5,136.5,4.0,36.0,853.0,330.31,214.34
2017,6,15,15,0,837.0,124.0,4.0,36.0,825.0,276.04,169.52
2017,6,15,15,15,826.5,122.0,4.0,36.0,786.0,223.63,128.68
2017,6,15,15,30,816.0,120.0,4.0,36.0,747.0,162.55,86.3
2017,6,15,15,45,803.0,116.5,4.0,36.0,703.5,110.75,60.63
2017,6,15,16,0,790.0,113.0,4.0,36.0,660.0,78.68,57.41
2017,6,15,16,15,772.0,110.0,3.95,35.5,612.0,78.45,57.55
2017,6,15,16,30,754.0,107.0,3.9,35.0,564.0,78.12,57.61
2017,6,15,16,45,730.5,102.5,3.9,35.0,512.5,76.56,56.57
2017,6,15,17,0,707.0,98.0,3.9,35.0,461.0,68.33,50.13
2017,6,15,17,15,675.0,93.0,3.75,34.5,408.5,66.25,48.75
2017,6,15,17,30,643.0,88.0,3.6,34.0,356.0,64.06,47.26
2017,6,15,17,45,598.5,81.5,3.5,33.5,303.0,60.54,44.61
2017,6,15,18,0,554.0,75.0,3.4,33.0,250.0,56.89,41.79
2017,6,15,18,15,491.0,67.0,3.1,32.0,199.5,51.8,37.71
2017,6,15,18,30,428.0,59.0,2.8,31.0,149.0,46.61,33.34
2017,6,15,18,45,331.5,47.0,2.55,30.5,105.0,36.11,24.25
2017,6,15,19,0,235.0,35.0,2.3,30.0,61.0,27.05,15.97
2017,6,15,19,15,117.5,17.5,2.55,29.5,30.5,13.62,0.0
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,16,5,45,69.5,15.5,3.8,22.5,21.0,59.15,0.0
2017,6,16,6,0,139.0,31.0,3.9,23.0,42.0,182.42,129.3
2017,6,16,6,15,238.0,46.0,4.05,23.5,83.0,277.81,220.55
2017,6,16,6,30,337.0,61.0,4.2,24.0,124.0,381.43,308.13
2017,6,16,6,45,415.0,70.5,4.35,24.5,173.5,466.78,377.62
2017,6,16,7,0,493.0,80.0,4.5,25.0,223.0,565.1,453.76
2017,6,16,7,15,542.5,87.5,4.55,25.5,275.5,633.2,503.69
2017,6,16,7,30,592.0,95.0,4.6,26.0,328.0,701.97,552.28
2017,6,16,7,45,636.5,98.5,4.65,26.5,382.5,761.21,592.31
2017,6,16,8,0,681.0,102.0,4.7,27.0,437.0,819.91,630.87
2017,6,16,8,15,707.0,106.5,4.65,27.5,488.5,860.78,655.4
2017,6,16,8,30,733.0,111.0,4.6,28.0,540.0,893.5,673.88
2017,6,16,8,45,754.5,113.5,4.6,29.0,589.5,923.54,689.25
2017,6,16,9,0,776.0,116.0,4.6,30.0,639.0,950.84,702.7
2017,6,16,9,15,791.5,119.5,4.55,30.5,684.0,970.23,711.89
2017,6,16,9,30,807.0,123.0,4.5,31.0,729.0,986.4,719.02
2017,6,16,9,45,818.5,125.0,4.5,31.5,769.5,993.43,720.5
2017,6,16,10,0,830.0,127.0,4.5,32.0,810.0,983.75,711.27
2017,6,16,10,15,839.0,129.0,4.45,32.0,844.0,981.5,708.38
2017,6,16,10,30,848.0,131.0,4.4,32.0,878.0,975.77,703.34
2017,6,16,10,45,855.0,132.5,4.35,32.5,906.0,964.11,693.19
2017,6,16,11,0,862.0,134.0,4.3,33.0,934.0,949.0,681.01
2017,6,16,11,15,866.5,135.0,4.25,33.5,954.5,927.71,664.99
2017,6,16,11,30,871.0,136.0,4.2,34.0,975.0,903.17,647.04
2017,6,16,11,45,884.5,129.0,4.2,34.5,991.0,876.47,628.05
2017,6,16,12,0,898.0,122.0,4.2,35.0,1007.0,846.54,607.01
2017,6,16,12,15,899.0,122.5,4.15,35.0,1012.0,809.68,582.47
2017,6,16,12,30,900.0,123.0,4.1,35.0,1017.0,770.62,556.41
2017,6,16,12,45,900.0,122.0,4.05,35.5,1014.0,728.02,525.04
2017,6,16,13,0,900.0,121.0,4.0,36.0,1011.0,683.96,492.07
2017,6,16,13,15,898.0,120.5,3.95,36.0,1000.0,637.52,457.81
2017,6,16,13,30,896.0,120.0,3.9,36.0,989.0,589.75,421.79
2017,6,16,13,45,892.5,119.0,3.9,36.5,970.5,539.66,382.51
2017,6,16,14,0,889.0,118.0,3.9,37.0,952.0,488.68,341.68
2017,6,16,14,15,883.5,116.5,3.85,37.0,925.5,435.86,299.25
2017,6,16,14,30,878.0,115.0,3.8,37.0,899.0,382.74,255.7
2017,6,16,14,45,855.5,121.5,3.75,37.0,862.0,329.69,212.19
2017,6,16,15,0,833.0,128.0,3.7,37.0,825.0,278.39,170.6
2017,6,16,15,15,822.0,125.5,3.7,36.5,786.5,217.02,123.65
2017,6,16,15,30,811.0,123.0,3.7,36.0,748.0,164.73,87.97
2017,6,16,15,45,796.5,120.5,3.7,36.0,703.5,113.73,62.64
2017,6,16,16,0,782.0,118.0,3.7,36.0,659.0,81.61,59.72
2017,6,16,16,15,763.5,114.0,3.65,35.5,611.0,80.86,59.46
2017,6,16,16,30,745.0,110.0,3.6,35.0,563.0,79.96,59.08
2017,6,16,16,45,721.5,105.5,3.6,35.0,511.5,71.54,52.51
2017,6,16,17,0,698.0,101.0,3.6,35.0,460.0,70.14,51.58
2017,6,16,17,15,665.5,96.0,3.45,34.5,407.5,68.15,50.28
2017,6,16,17,30,633.0,91.0,3.3,34.0,355.0,66.05,48.88
2017,6,16,17,45,589.5,84.0,3.15,33.5,302.0,62.26,46.03
2017,6,16,18,0,546.0,77.0,3.0,33.0,249.0,58.33,42.98
2017,6,16,18,15,483.5,68.5,2.8,32.0,199.0,52.92,38.64
2017,6,16,18,30,421.0,60.0,2.6,31.0,149.0,47.37,33.98
2017,6,16,18,45,328.5,47.5,2.4,30.5,105.0,36.46,24.55
2017,6,16,19,0,236.0,35.0,2.2,30.0,61.0,27.05,16.0
2017,6,16,19,15,118.0,17.5,2.5,29.5,30.5,13.62,0.0
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.5,15.5,4.35,23.5,20.0,45.91,0.0
2017,6,17,6,0,99.0,31.0,4.5,24.0,40.0,137.26,95.56
2017,6,17,6,15,189.0,49.0,4.6,24.0,79.5,229.46,181.74
2017,6,17,6,30,279.0,67.0,4.7,24.0,119.0,344.61,278.58
2017,6,17,6,45,363.0,78.0,4.85,24.5,168.5,434.67,353.03
2017,6,17,7,0,447.0,89.0,5.0,25.0,218.0,530.16,428.26
2017,6,17,7,15,498.0,98.0,5.05,25.5,270.0,597.89,478.75
2017,6,17,7,30,549.0,107.0,5.1,26.0,322.0,676.54,535.6
2017,6,17,7,45,600.0,109.5,5.2,26.5,377.0,740.26,579.75
2017,6,17,8,0,651.0,112.0,5.3,27.0,432.0,803.5,622.43
2017,6,17,8,15,678.5,117.0,5.3,27.5,483.5,846.0,648.9
2017,6,17,8,30,706.0,122.0,5.3,28.0,535.0,886.61,673.65
2017,6,17,8,45,734.5,122.5,5.3,28.5,585.5,920.41,693.32
2017,6,17,9,0,763.0,123.0,5.3,29.0,636.0,945.69,706.97
2017,6,17,9,15,778.0,126.5,5.25,29.5,681.0,964.5,715.9
2017,6,17,9,30,793.0,130.0,5.2,30.0,726.0,980.11,722.72
2017,6,17,9,45,806.5,131.5,5.2,30.5,766.5,988.63,725.24
2017,6,17,10,0,820.0,133.0,5.2,31.0,807.0,993.72,725.65
2017,6,17,10,15,829.0,135.0,5.15,31.5,841.0,977.75,711.96
2017,6,17,10,30,838.0,137.0,5.1,32.0,875.0,972.06,705.39
2017,6,17,10,45,844.5,138.0,5.1,32.5,902.5,959.51,694.78
2017,6,17,11,0,851.0,139.0,5.1,33.0,930.0,943.59,682.15
2017,6,17,11,15,855.5,140.0,5.05,33.0,949.5,922.48,667.35
2017,6,17,11,30,860.0,141.0,5.0,33.0,969.0,898.15,650.53
2017,6,17,11,45,842.5,155.5,5.0,33.5,976.0,862.83,625.45
2017,6,17,12,0,825.0,170.0,5.0,34.0,983.0,837.43,607.12
2017,6,17,12,15,826.0,170.0,4.95,34.0,987.5,800.46,581.86
2017,6,17,12,30,827.0,170.0,4.9,34.0,992.0,761.38,553.98
2017,6,17,12,45,827.5,168.5,4.9,34.5,989.0,719.19,522.68
2017,6,17,13,0,828.0,167.0,4.9,35.0,986.0,675.72,490.02
2017,6,17,13,15,825.0,166.5,4.85,35.0,974.5,629.57,455.71
2017,6,17,13,30,822.0,166.0,4.8,35.0,963.0,582.45,419.95
2017,6,17,13,45,819.0,163.5,4.75,35.0,944.5,533.06,381.75
2017,6,17,14,0,816.0,161.0,4.7,35.0,926.0,483.02,342.11
2017,6,17,14,15,809.0,159.0,4.65,35.0,900.0,431.23,300.33
2017,6,17,14,30,802.0,157.0,4.6,35.0,874.0,379.56,257.83
2017,6,17,14,45,801.5,150.0,4.6,35.0,843.5,326.75,213.97
2017,6,17,15,0,801.0,143.0,4.6,35.0,813.0,273.79,170.25
2017,6,17,15,15,789.5,140.0,4.55,35.0,775.0,221.5,129.27
2017,6,17,15,30,778.0,137.0,4.5,35.0,737.0,170.6,93.98
2017,6,17,15,45,766.0,132.5,4.5,35.0,694.0,120.29,68.3
2017,6,17,16,0,754.0,128.0,4.5,35.0,651.0,87.34,64.57
2017,6,17,16,15,735.0,124.0,4.45,34.5,603.5,86.88,64.56
2017,6,17,16,30,716.0,120.0,4.4,34.0,556.0,78.35,58.05
2017,6,17,16,45,615.0,137.0,4.4,34.0,488.0,90.2,67.85
2017,6,17,17,0,514.0,154.0,4.4,34.0,420.0,102.85,78.33
2017,6,17,17,15,428.0,151.5,4.25,33.5,356.0,102.03,78.12
2017,6,17,17,30,342.0,149.0,4.1,33.0,292.0,105.7,81.57
2017,6,17,17,45,318.0,131.0,4.0,33.0,249.0,94.43,72.59
2017,6,17,18,0,294.0,113.0,3.9,33.0,206.0,82.72,63.11
2017,6,17,18,15,257.5,94.0,3.8,32.0,164.0,69.83,52.69
2017,6,17,18,30,221.0,75.0,3.7,31.0,122.0,56.55,41.62
2017,6,17,18,45,166.0,56.5,3.6,30.5,86.0,43.15,30.07
2017,6,17,19,0,111.0,38.0,3.5,30.0,50.0,29.45,17.95
2017,6,17,19,15,55.5,19.0,3.6,29.5,25.0,15.1,0.51
2017,6,17,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,23.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,56.5,15.5,4.05,23.0,20.5,50.5,0.0
2017,6,18,6,0,113.0,31.0,4.2,23.0,41.0,147.04,102.84
2017,6,18,6,15,208.0,48.0,4.35,23.5,81.0,258.61,204.96
2017,6,18,6,30,303.0,65.0,4.5,24.0,121.0,360.46,291.23
2017,6,18,6,45,388.5,74.5,4.7,24.5,171.0,450.5,365.56
2017,6,18,7,0,474.0,84.0,4.9,25.0,221.0,546.14,440.32
2017,6,18,7,15,502.5,93.5,4.95,25.5,266.0,604.2,483.2
2017,6,18,7,30,531.0,103.0,5.0,26.0,311.0,655.18,519.27
2017,6,18,7,45,601.5,104.5,5.1,26.5,373.0,735.37,575.87
2017,6,18,8,0,672.0,106.0,5.2,27.0,435.0,816.03,631.0
2017,6,18,8,15,698.5,110.5,5.2,27.5,487.0,857.29,656.31
2017,6,18,8,30,725.0,115.0,5.2,28.0,539.0,896.63,680.01
2017,6,18,8,45,751.0,116.5,5.2,28.5,589.5,923.34,694.68
2017,6,18,9,0,777.0,118.0,5.2,29.0,640.0,954.11,712.06
2017,6,18,9,15,792.0,121.0,5.15,29.5,685.0,972.49,720.57
2017,6,18,9,30,807.0,124.0,5.1,30.0,730.0,987.65,727.01
2017,6,18,9,45,820.5,125.5,5.05,31.0,771.0,996.23,727.65
2017,6,18,10,0,834.0,127.0,5.0,32.0,812.0,988.08,717.42
2017,6,18,10,15,842.5,129.0,4.9,32.5,846.0,985.38,712.23
2017,6,18,10,30,851.0,131.0,4.8,33.0,880.0,979.22,704.89
2017,6,18,10,45,857.5,132.0,4.75,33.5,907.5,966.64,693.98
2017,6,18,11,0,864.0,133.0,4.7,34.0,935.0,950.66,681.23
2017,6,18,11,15,868.0,134.0,4.65,34.0,955.0,928.99,666.33
2017,6,18,11,30,872.0,135.0,4.6,34.0,975.0,904.09,649.44
2017,6,18,11,45,878.0,133.0,4.55,34.5,988.5,875.26,628.73
2017,6,18,12,0,884.0,131.0,4.5,35.0,1002.0,843.45,606.18
2017,6,18,12,15,884.5,131.5,4.5,35.0,1007.0,806.52,581.68
2017,6,18,12,30,885.0,132.0,4.5,35.0,1012.0,767.48,555.58
2017,6,18,12,45,883.5,132.0,4.5,35.5,1008.5,725.05,524.23
2017,6,18,13,0,882.0,132.0,4.5,36.0,1005.0,681.36,491.51
2017,6,18,13,15,652.5,280.5,4.55,36.0,922.5,609.75,437.41
2017,6,18,13,30,423.0,429.0,4.6,36.0,840.0,550.61,392.75
2017,6,18,13,45,645.0,279.5,4.65,36.5,892.0,524.73,373.13
2017,6,18,14,0,867.0,130.0,4.7,37.0,944.0,488.18,342.74
2017,6,18,14,15,681.0,245.5,4.75,36.5,874.0,434.8,302.59
2017,6,18,14,30,495.0,361.0,4.8,36.0,804.0,405.66,281.44
2017,6,18,14,45,496.0,340.5,4.85,36.0,770.5,358.38,244.41
2017,6,18,15,0,497.0,320.0,4.9,36.0,737.0,311.48,207.73
2017,6,18,15,15,428.0,328.5,4.9,35.5,675.0,269.59,178.82
2017,6,18,15,30,359.0,337.0,4.9,35.0,613.0,246.95,166.59
2017,6,18,15,45,454.0,278.5,4.95,35.0,607.0,182.11,121.87
2017,6,18,16,0,549.0,220.0,5.0,35.0,601.0,131.7,99.74
2017,6,18,16,15,581.0,190.0,4.95,34.5,567.0,116.9,88.53
2017,6,18,16,30,613.0,160.0,4.9,34.0,533.0,101.96,77.04
2017,6,18,16,45,635.5,136.0,4.9,34.0,492.0,89.82,67.54
2017,6,18,17,0,658.0,112.0,4.9,34.0,451.0,76.77,57.21
2017,6,18,17,15,622.5,107.0,4.85,33.5,399.5,75.12,56.22
2017,6,18,17,30,587.0,102.0,4.8,33.0,348.0,73.39,55.14
2017,6,18,17,45,545.0,93.5,4.75,32.5,296.0,68.87,51.71
2017,6,18,18,0,503.0,85.0,4.7,32.0,244.0,64.13,48.0
2017,6,18,18,15,443.0,74.5,4.45,31.5,195.0,57.41,42.48
2017,6,18,18,30,383.0,64.0,4.2,31.0,146.0,48.37,34.82
2017,6,18,18,45,290.0,51.5,4.0,30.5,103.0,39.21,26.84
2017,6,18,19,0,197.0,39.0,3.8,30.0,60.0,29.92,18.35
2017,6,18,19,15,98.5,19.5,3.75,29.5,30.0,15.11,0.89
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,19,5,45,53.0,15.5,2.55,23.5,20.0,48.16,0.0
2017,6,19,6,0,106.0,31.0,2.7,24.0,40.0,142.02,98.15
2017,6,19,6,15,198.5,49.0,2.8,24.5,80.5,253.12,198.95
2017,6,19,6,30,291.0,67.0,2.9,25.0,121.0,353.85,283.19
2017,6,19,6,45,379.0,76.5,3.0,25.5,171.0,445.43,357.53
2017,6,19,7,0,467.0,86.0,3.1,26.0,221.0,542.78,432.09
2017,6,19,7,15,364.5,117.0,3.1,26.0,236.0,504.04,400.66
2017,6,19,7,30,262.0,148.0,3.1,26.0,251.0,435.88,345.9
2017,6,19,7,45,466.0,128.0,3.15,26.5,343.5,626.31,490.55
2017,6,19,8,0,670.0,108.0,3.2,27.0,436.0,816.47,622.62
2017,6,19,8,15,384.0,182.0,3.0,27.5,374.5,623.76,478.05
2017,6,19,8,30,98.0,256.0,2.8,28.0,313.0,362.5,277.11
2017,6,19,8,45,105.0,281.5,2.6,28.5,347.5,394.16,299.83
2017,6,19,9,0,112.0,307.0,2.4,29.0,382.0,425.09,320.4
2017,6,19,9,15,168.0,329.5,2.15,29.5,451.5,523.65,389.85
2017,6,19,9,30,224.0,352.0,1.9,30.0,521.0,599.21,440.31
2017,6,19,9,45,133.5,349.5,1.7,31.0,451.5,497.05,363.22
2017,6,19,10,0,43.0,347.0,1.5,32.0,382.0,375.63,273.21
2017,6,19,10,15,93.5,392.0,1.4,32.0,473.0,466.97,338.32
2017,6,19,10,30,144.0,437.0,1.3,32.0,564.0,573.74,410.15
2017,6,19,10,45,117.0,444.0,1.2,32.5,549.5,544.28,386.74
2017,6,19,11,0,90.0,451.0,1.1,33.0,535.0,499.7,354.51
2017,6,19,11,15,81.5,456.0,0.9,33.0,533.5,488.11,345.25
2017,6,19,11,30,73.0,461.0,0.7,33.0,532.0,476.58,335.77
2017,6,19,11,45,89.0,478.0,0.55,33.5,565.0,496.81,347.57
2017,6,19,12,0,105.0,495.0,0.4,34.0,598.0,514.8,357.22
2017,6,19,12,15,62.0,417.0,0.65,34.0,478.0,403.75,284.28
2017,6,19,12,30,19.0,339.0,0.9,34.0,358.0,296.83,211.42
2017,6,19,12,45,17.0,305.5,1.2,34.5,322.5,265.35,189.86
2017,6,19,13,0,15.0,272.0,1.5,35.0,287.0,234.62,168.02
2017,6,19,13,15,15.0,273.5,1.6,35.0,288.5,233.88,167.67
2017,6,19,13,30,15.0,275.0,1.7,35.0,290.0,233.1,167.19
2017,6,19,13,45,15.5,284.0,1.85,35.0,299.5,238.33,171.08
2017,6,19,14,0,16.0,293.0,2.0,35.0,309.0,243.22,174.73
2017,6,19,14,15,74.0,369.0,2.05,35.0,436.0,308.01,220.34
2017,6,19,14,30,132.0,445.0,2.1,35.0,563.0,355.13,251.79
2017,6,19,14,45,300.0,385.5,2.15,35.0,640.5,340.2,235.77
2017,6,19,15,0,468.0,326.0,2.2,35.0,718.0,308.85,205.96
2017,6,19,15,15,403.5,332.5,2.25,34.5,659.5,268.1,178.13
2017,6,19,15,30,339.0,339.0,2.3,34.0,601.0,246.09,166.29
2017,6,19,15,45,536.5,236.5,2.35,34.0,622.5,164.36,106.4
2017,6,19,16,0,734.0,134.0,2.4,34.0,644.0,90.7,67.38
2017,6,19,16,15,715.0,129.5,2.4,33.5,596.5,81.57,60.5
2017,6,19,16,30,696.0,125.0,2.4,33.0,549.0,81.0,60.39
2017,6,19,16,45,675.0,118.5,2.45,33.0,499.5,78.95,58.95
2017,6,19,17,0,654.0,112.0,2.5,33.0,450.0,76.68,57.33
2017,6,19,17,15,621.0,106.0,2.45,32.5,398.5,74.36,55.79
2017,6,19,17,30,588.0,100.0,2.4,32.0,347.0,71.9,54.11
2017,6,19,17,45,549.0,91.5,2.4,31.5,296.0,67.36,50.65
2017,6,19,18,0,510.0,83.0,2.4,31.0,245.0,62.58,46.89
2017,6,19,18,15,447.5,73.5,2.15,30.5,196.0,56.59,41.98
2017,6,19,18,30,385.0,64.0,1.9,30.0,147.0,48.37,34.99
2017,6,19,18,45,299.5,50.5,1.7,29.5,104.0,38.51,26.4
2017,6,19,19,0,214.0,37.0,1.5,29.0,61.0,28.47,17.32
2017,6,19,19,15,107.0,18.5,1.55,28.5,30.5,14.36,0.92
2017,6,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,86.0,14.0,2.3,23.5,21.0,68.57,0.0
2017,6,20,6,0,172.0,28.0,2.5,24.0,42.0,198.37,138.24
2017,6,20,6,15,274.5,41.0,2.65,24.5,83.0,296.25,233.54
2017,6,20,6,30,377.0,54.0,2.8,25.0,124.0,406.59,325.17
2017,6,20,6,45,449.5,63.0,3.0,26.0,173.0,491.26,391.85
2017,6,20,7,0,522.0,72.0,3.2,27.0,222.0,579.39,457.86
2017,6,20,7,15,570.0,78.5,3.2,27.5,274.5,645.39,504.83
2017,6,20,7,30,618.0,85.0,3.2,28.0,327.0,712.11,550.4
2017,6,20,7,45,653.0,90.5,3.25,28.5,380.0,765.5,585.11
2017,6,20,8,0,688.0,96.0,3.3,29.0,433.0,818.06,618.31
2017,6,20,8,15,714.0,100.5,3.4,29.5,485.0,859.21,643.21
2017,6,20,8,30,740.0,105.0,3.5,30.0,537.0,892.93,662.78
2017,6,20,8,45,528.0,195.5,3.6,30.5,518.0,787.17,587.2
2017,6,20,9,0,316.0,286.0,3.7,31.0,499.0,652.29,486.01
2017,6,20,9,15,233.0,321.5,3.75,31.5,484.5,580.88,432.1
2017,6,20,9,30,150.0,357.0,3.8,32.0,470.0,529.45,391.35
2017,6,20,9,45,130.0,375.0,3.9,32.5,477.0,521.34,383.52
2017,6,20,10,0,110.0,393.0,4.0,33.0,484.0,491.89,360.76
2017,6,20,10,15,217.5,400.5,4.0,33.5,589.0,619.26,451.15
2017,6,20,10,30,325.0,408.0,4.0,34.0,694.0,740.47,533.36
2017,6,20,10,45,328.0,421.5,4.05,34.5,718.5,742.23,531.97
2017,6,20,11,0,331.0,435.0,4.1,35.0,743.0,741.88,529.89
2017,6,20,11,15,218.0,458.0,4.1,35.0,662.5,629.02,450.67
2017,6,20,11,30,105.0,481.0,4.1,35.0,582.0,523.54,375.44
2017,6,20,11,45,129.5,493.5,4.15,35.5,620.0,554.7,396.65
2017,6,20,12,0,154.0,506.0,4.2,36.0,658.0,571.36,407.28
2017,6,20,12,15,522.5,316.5,4.2,36.0,835.0,694.41,498.78
2017,6,20,12,30,891.0,127.0,4.2,36.0,1012.0,769.39,554.3
2017,6,20,12,45,892.0,126.0,4.2,36.5,1009.5,727.9,523.29
2017,6,20,13,0,893.0,125.0,4.2,37.0,1007.0,684.9,491.3
2017,6,20,13,15,890.5,124.0,4.25,37.0,996.0,638.19,457.24
2017,6,20,13,30,888.0,123.0,4.3,37.0,985.0,590.23,421.42
2017,6,20,13,45,884.0,122.0,4.35,37.0,966.5,540.36,383.26
2017,6,20,14,0,880.0,121.0,4.4,37.0,948.0,489.64,343.44
2017,6,20,14,15,874.0,120.0,4.45,37.0,922.0,437.46,301.53
2017,6,20,14,30,868.0,119.0,4.5,37.0,896.0,385.03,258.51
2017,6,20,14,45,859.5,118.0,4.55,37.0,863.0,331.82,214.48
2017,6,20,15,0,851.0,117.0,4.6,37.0,830.0,279.04,171.1
2017,6,20,15,15,840.5,114.5,4.6,36.5,791.5,225.62,129.54
2017,6,20,15,30,830.0,112.0,4.6,36.0,753.0,173.27,93.35
2017,6,20,15,45,605.5,197.5,4.65,36.0,650.5,143.1,88.19
2017,6,20,16,0,381.0,283.0,4.7,36.0,548.0,174.59,132.88
2017,6,20,16,15,574.0,192.0,4.65,35.5,558.5,117.94,88.9
2017,6,20,16,30,767.0,101.0,4.6,35.0,569.0,74.16,54.4
2017,6,20,16,45,744.5,97.5,4.55,35.0,518.0,73.13,53.8
2017,6,20,17,0,722.0,94.0,4.5,35.0,467.0,72.02,53.11
2017,6,20,17,15,691.5,89.0,4.4,34.5,414.5,63.63,46.6
2017,6,20,17,30,661.0,84.0,4.3,34.0,362.0,61.32,45.0
2017,6,20,17,45,619.0,78.0,4.2,33.5,309.0,58.05,42.56
2017,6,20,18,0,577.0,72.0,4.1,33.0,256.0,54.66,39.94
2017,6,20,18,15,516.5,64.5,3.8,32.0,205.5,49.86,36.11
2017,6,20,18,30,456.0,57.0,3.5,31.0,155.0,44.97,32.0
2017,6,20,18,45,364.5,46.0,3.2,30.5,110.0,36.85,24.91
2017,6,20,19,0,273.0,35.0,2.9,30.0,65.0,28.54,17.3
2017,6,20,19,15,136.5,17.5,2.9,29.5,32.5,13.64,0.82
2017,6,20,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,101.0,13.5,2.4,22.5,21.5,77.96,0.0
2017,6,21,6,0,202.0,27.0,2.8,23.0,43.0,217.01,151.57
2017,6,21,6,15,307.0,39.5,2.9,23.5,85.5,322.16,254.95
2017,6,21,6,30,412.0,52.0,3.0,24.0,128.0,431.62,345.99
2017,6,21,6,45,486.0,60.0,3.1,25.0,178.5,517.33,413.36
2017,6,21,7,0,560.0,68.0,3.2,26.0,229.0,606.55,479.81
2017,6,21,7,15,607.5,74.5,3.3,26.5,282.5,673.16,527.39
2017,6,21,7,30,655.0,81.0,3.4,27.0,336.0,740.45,573.63
2017,6,21,7,45,692.5,84.5,3.5,28.0,390.5,794.39,607.63
2017,6,21,8,0,730.0,88.0,3.6,29.0,445.0,842.42,636.52
2017,6,21,8,15,754.5,92.0,3.65,29.5,497.5,882.67,660.42
2017,6,21,8,30,779.0,96.0,3.7,30.0,550.0,920.74,682.5
2017,6,21,8,45,800.0,98.0,3.75,30.5,600.5,950.35,698.65
2017,6,21,9,0,821.0,100.0,3.8,31.0,651.0,977.17,712.92
2017,6,21,9,15,835.5,103.0,3.85,31.5,697.0,983.29,713.67
2017,6,21,9,30,850.0,106.0,3.9,32.0,743.0,998.38,720.53
2017,6,21,9,45,862.0,107.5,4.0,32.5,784.0,1005.87,722.83
2017,6,21,10,0,874.0,109.0,4.1,33.0,825.0,1009.92,723.09
2017,6,21,10,15,882.0,110.5,4.2,33.0,859.5,1006.4,720.14
2017,6,21,10,30,890.0,112.0,4.3,33.0,894.0,999.34,715.09
2017,6,21,10,45,897.0,112.5,4.4,33.5,922.5,986.72,705.15
2017,6,21,11,0,904.0,113.0,4.5,34.0,951.0,970.59,693.11
2017,6,21,11,15,908.5,114.0,4.55,34.5,972.5,949.12,677.5
2017,6,21,11,30,913.0,115.0,4.6,35.0,994.0,924.28,659.84
2017,6,21,11,45,915.0,116.0,4.7,35.5,1007.0,894.01,638.93
2017,6,21,12,0,917.0,117.0,4.8,36.0,1020.0,860.74,616.14
2017,6,21,12,15,918.0,117.5,4.85,36.0,1025.5,823.51,591.85
2017,6,21,12,30,919.0,118.0,4.9,36.0,1031.0,783.99,565.87
2017,6,21,12,45,921.0,116.5,4.95,36.5,1029.0,741.85,535.39
2017,6,21,13,0,923.0,115.0,5.0,37.0,1027.0,698.02,502.76
2017,6,21,13,15,921.0,114.5,5.0,37.0,1016.5,650.72,467.88
2017,6,21,13,30,919.0,114.0,5.0,37.0,1006.0,602.02,431.16
2017,6,21,13,45,917.0,112.5,5.05,37.0,988.0,551.35,392.2
2017,6,21,14,0,915.0,111.0,5.1,37.0,970.0,499.59,351.33
2017,6,21,14,15,910.0,109.5,5.1,37.0,944.5,445.72,307.78
2017,6,21,14,30,905.0,108.0,5.1,37.0,919.0,391.45,263.0
2017,6,21,14,45,896.0,108.0,5.1,37.0,886.0,336.8,217.51
2017,6,21,15,0,887.0,108.0,5.1,37.0,853.0,282.58,172.72
2017,6,21,15,15,877.5,106.0,5.05,36.5,814.0,227.69,129.74
2017,6,21,15,30,868.0,104.0,5.0,36.0,775.0,173.74,92.22
2017,6,21,15,45,857.0,101.5,5.0,36.0,731.0,120.53,64.86
2017,6,21,16,0,846.0,99.0,5.0,36.0,687.0,82.18,60.2
2017,6,21,16,15,746.0,124.5,5.0,35.5,615.5,87.27,64.6
2017,6,21,16,30,646.0,150.0,5.0,35.0,544.0,95.85,71.84
2017,6,21,16,45,549.0,162.0,5.0,35.0,476.0,106.14,80.35
2017,6,21,17,0,452.0,174.0,5.0,35.0,408.0,114.16,87.09
2017,6,21,17,15,558.5,127.5,4.9,34.0,384.0,88.78,67.2
2017,6,21,17,30,665.0,81.0,4.8,33.0,360.0,59.25,43.48
2017,6,21,17,45,611.5,79.5,4.75,32.5,308.0,59.04,43.57
2017,6,21,18,0,558.0,78.0,4.7,32.0,256.0,59.07,43.79
2017,6,21,18,15,505.0,68.5,4.45,31.5,206.0,52.94,38.76
2017,6,21,18,30,452.0,59.0,4.2,31.0,156.0,46.58,33.35
2017,6,21,18,45,369.0,47.0,3.95,30.5,111.5,37.7,25.62
2017,6,21,19,0,286.0,35.0,3.7,30.0,67.0,28.56,17.33
2017,6,21,19,15,143.0,17.5,3.6,29.5,33.5,13.65,1.05
2017,6,21,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,0.0,11.5,3.0,22.5,11.5,9.82,0.0
2017,6,22,6,0,0.0,23.0,3.1,23.0,23.0,20.07,8.61
2017,6,22,6,15,13.5,43.0,3.0,23.5,45.5,59.97,42.97
2017,6,22,6,30,27.0,63.0,2.9,24.0,68.0,93.21,71.36
2017,6,22,6,45,39.5,84.5,2.85,24.5,94.5,127.5,100.16
2017,6,22,7,0,52.0,106.0,2.8,25.0,121.0,161.54,128.1
2017,6,22,7,15,75.5,131.0,2.8,25.5,158.0,210.38,167.46
2017,6,22,7,30,99.0,156.0,2.8,26.0,195.0,277.97,220.27
2017,6,22,7,45,419.0,118.5,2.8,27.0,318.0,569.37,447.53
2017,6,22,8,0,739.0,81.0,2.8,28.0,441.0,842.04,636.11
2017,6,22,8,15,762.5,84.5,2.75,28.5,493.0,880.85,656.27
2017,6,22,8,30,786.0,88.0,2.7,29.0,545.0,917.5,676.42
2017,6,22,8,45,633.0,160.0,2.65,30.0,549.5,862.41,634.36
2017,6,22,9,0,480.0,232.0,2.6,31.0,554.0,779.74,572.48
2017,6,22,9,15,317.0,294.5,2.6,31.5,513.0,658.24,483.79
2017,6,22,9,30,154.0,357.0,2.6,32.0,472.0,533.76,391.32
2017,6,22,9,45,514.5,228.5,2.6,32.5,644.5,796.7,579.42
2017,6,22,10,0,875.0,100.0,2.6,33.0,817.0,1001.36,708.48
2017,6,22,10,15,883.0,101.5,2.6,33.5,851.5,998.14,701.9
2017,6,22,10,30,891.0,103.0,2.6,34.0,886.0,991.37,695.21
2017,6,22,10,45,899.5,102.5,2.6,34.5,915.0,979.49,685.53
2017,6,22,11,0,908.0,102.0,2.6,35.0,944.0,964.08,673.86
2017,6,22,11,15,912.5,103.0,2.6,35.0,965.0,942.91,660.12
2017,6,22,11,30,917.0,104.0,2.6,35.0,986.0,918.36,644.37
2017,6,22,11,45,904.0,115.5,2.6,35.5,995.0,884.64,621.57
2017,6,22,12,0,891.0,127.0,2.6,36.0,1004.0,848.1,597.05
2017,6,22,12,15,668.0,291.5,2.5,36.0,951.0,785.14,551.99
2017,6,22,12,30,445.0,456.0,2.4,36.0,898.0,714.56,499.99
2017,6,22,12,45,449.5,453.0,2.35,36.5,898.5,682.96,477.82
2017,6,22,13,0,454.0,450.0,2.3,37.0,899.0,650.8,454.76
2017,6,22,13,15,447.0,442.5,2.15,37.0,880.5,608.04,424.89
2017,6,22,13,30,440.0,435.0,2.0,37.0,862.0,566.01,395.14
2017,6,22,13,45,454.0,419.5,1.95,37.5,853.0,530.18,368.71
2017,6,22,14,0,468.0,404.0,1.9,38.0,844.0,493.17,340.84
