Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,14,15,673.0,261.0,1.75,38.0,874.0,444.34,302.78
2017,6,22,14,30,878.0,118.0,1.6,38.0,904.0,389.28,256.64
2017,6,22,14,45,871.0,116.0,1.45,38.0,872.0,335.33,212.95
2017,6,22,15,0,864.0,114.0,1.3,38.0,840.0,281.65,169.74
2017,6,22,15,15,854.0,112.0,1.15,38.0,801.5,227.9,128.4
2017,6,22,15,30,844.0,110.0,1.0,38.0,763.0,175.15,92.34
2017,6,22,15,45,831.0,107.5,0.9,38.0,719.0,123.09,66.1
2017,6,22,16,0,818.0,105.0,0.8,38.0,675.0,74.11,53.08
2017,6,22,16,15,746.0,123.0,0.65,37.5,613.5,86.24,62.96
2017,6,22,16,30,674.0,141.0,0.5,37.0,552.0,90.54,66.64
2017,6,22,16,45,709.0,114.5,0.4,37.0,513.0,76.85,56.03
2017,6,22,17,0,744.0,88.0,0.3,37.0,474.0,67.99,49.2
2017,6,22,17,15,710.5,85.0,0.4,36.5,420.5,66.81,48.6
2017,6,22,17,30,677.0,82.0,0.5,36.0,367.0,60.08,43.48
2017,6,22,17,45,634.0,76.5,0.65,36.0,313.5,57.08,41.22
2017,6,22,18,0,591.0,71.0,0.8,36.0,260.0,53.99,38.81
2017,6,22,18,15,530.0,63.5,0.8,34.5,209.0,49.14,35.08
2017,6,22,18,30,469.0,56.0,0.8,33.0,158.0,44.18,31.06
2017,6,22,18,45,375.0,45.5,0.85,32.0,112.5,36.43,24.41
2017,6,22,19,0,281.0,35.0,0.9,31.0,67.0,28.52,17.26
2017,6,22,19,15,140.5,17.5,1.0,30.5,33.5,13.65,1.22
2017,6,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,23,5,45,33.5,15.0,3.2,23.5,17.5,34.8,0.0
2017,6,23,6,0,67.0,30.0,3.5,24.0,35.0,111.86,74.08
2017,6,23,6,15,150.5,49.5,3.7,24.5,73.0,202.56,158.71
2017,6,23,6,30,234.0,69.0,3.9,25.0,111.0,295.6,237.49
2017,6,23,6,45,326.0,79.5,4.1,26.0,160.0,405.67,326.67
2017,6,23,7,0,418.0,90.0,4.3,27.0,209.0,505.79,404.75
2017,6,23,7,15,469.5,99.5,4.3,27.5,260.0,573.66,454.8
2017,6,23,7,30,521.0,109.0,4.3,28.0,311.0,643.23,504.25
2017,6,23,7,45,570.5,112.5,4.35,29.0,364.5,714.95,552.54
2017,6,23,8,0,620.0,116.0,4.4,30.0,418.0,777.59,592.67
2017,6,23,8,15,648.0,121.5,4.4,30.5,469.0,820.86,619.21
2017,6,23,8,30,676.0,127.0,4.4,31.0,520.0,862.34,644.12
2017,6,23,8,45,701.5,129.5,4.45,31.5,569.5,895.52,663.22
2017,6,23,9,0,727.0,132.0,4.5,32.0,619.0,926.28,680.56
2017,6,23,9,15,743.5,136.0,4.4,32.5,663.5,940.1,685.83
2017,6,23,9,30,760.0,140.0,4.3,33.0,708.0,957.97,693.92
2017,6,23,9,45,773.0,142.0,4.25,34.0,748.0,966.84,694.95
2017,6,23,10,0,786.0,144.0,4.2,35.0,788.0,972.36,693.97
2017,6,23,10,15,795.5,146.5,4.05,35.5,822.0,971.47,689.9
2017,6,23,10,30,805.0,149.0,3.9,36.0,856.0,967.1,683.8
2017,6,23,10,45,812.5,150.5,3.75,36.5,884.0,956.27,673.75
2017,6,23,11,0,820.0,152.0,3.6,37.0,912.0,942.01,661.74
2017,6,23,11,15,824.5,153.0,3.5,37.5,932.0,921.07,645.99
2017,6,23,11,30,829.0,154.0,3.4,38.0,952.0,884.26,620.34
2017,6,23,11,45,813.0,168.0,3.3,38.5,959.5,863.65,605.25
2017,6,23,12,0,797.0,182.0,3.2,39.0,967.0,827.79,580.41
2017,6,23,12,15,798.5,182.0,3.15,39.0,972.0,792.12,556.81
2017,6,23,12,30,800.0,182.0,3.1,39.0,977.0,754.35,531.04
2017,6,23,12,45,798.0,182.5,3.05,39.0,974.0,712.92,502.41
2017,6,23,13,0,796.0,183.0,3.0,39.0,971.0,670.46,472.58
2017,6,23,13,15,793.0,182.5,3.0,39.0,960.0,625.64,440.71
2017,6,23,13,30,790.0,182.0,3.0,39.0,949.0,579.94,407.46
2017,6,23,13,45,783.0,182.0,3.0,39.5,930.5,531.77,370.87
2017,6,23,14,0,776.0,182.0,3.0,40.0,912.0,483.37,333.33
2017,6,23,14,15,769.0,180.0,3.05,40.0,886.5,433.55,294.77
2017,6,23,14,30,762.0,178.0,3.1,40.0,861.0,383.91,255.47
2017,6,23,14,45,736.5,185.0,3.2,40.0,825.0,329.1,212.55
2017,6,23,15,0,711.0,192.0,3.3,40.0,789.0,281.44,175.07
2017,6,23,15,15,697.5,188.5,3.35,39.5,751.5,232.19,137.93
2017,6,23,15,30,684.0,185.0,3.4,39.0,714.0,184.66,105.6
2017,6,23,15,45,661.5,183.0,3.45,39.0,670.5,139.37,82.2
2017,6,23,16,0,639.0,181.0,3.5,39.0,627.0,107.59,79.18
2017,6,23,16,15,524.0,206.0,3.55,38.5,554.0,126.26,94.23
2017,6,23,16,30,409.0,231.0,3.6,38.0,481.0,141.74,106.83
2017,6,23,16,45,468.0,195.0,3.65,38.0,457.0,124.57,93.71
2017,6,23,17,0,527.0,159.0,3.7,38.0,433.0,105.97,79.37
2017,6,23,17,15,491.5,149.0,3.75,37.5,382.5,101.14,76.02
2017,6,23,17,30,456.0,139.0,3.8,37.0,332.0,96.04,72.39
2017,6,23,17,45,407.0,127.5,3.85,36.5,281.5,89.53,67.52
2017,6,23,18,0,358.0,116.0,3.9,36.0,231.0,82.74,62.31
2017,6,23,18,15,300.0,100.0,3.8,35.5,183.5,74.1,55.38
2017,6,23,18,30,242.0,84.0,3.7,35.0,136.0,62.69,45.92
2017,6,23,18,45,172.5,63.5,3.65,34.5,95.0,47.98,33.49
2017,6,23,19,0,103.0,43.0,3.6,34.0,54.0,32.97,20.5
2017,6,23,19,15,51.5,21.5,3.65,33.5,27.0,16.96,2.97
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,11.5,1.55,24.5,11.5,9.82,0.0
2017,6,24,6,0,0.0,23.0,1.6,25.0,23.0,20.36,8.5
2017,6,24,6,15,26.0,45.5,1.6,25.0,50.0,74.69,54.69
2017,6,24,6,30,52.0,68.0,1.6,25.0,77.0,122.11,94.93
2017,6,24,6,45,93.5,88.0,1.6,25.5,111.5,192.98,153.47
2017,6,24,7,0,135.0,108.0,1.6,26.0,146.0,252.1,201.27
2017,6,24,7,15,129.0,132.0,1.8,26.5,175.0,276.92,219.73
2017,6,24,7,30,123.0,156.0,2.0,27.0,204.0,300.17,236.46
2017,6,24,7,45,61.5,146.5,2.2,27.5,170.5,207.19,161.62
2017,6,24,8,0,0.0,137.0,2.4,28.0,137.0,121.3,91.26
2017,6,24,8,15,3.0,156.5,2.6,28.5,158.5,141.94,107.16
2017,6,24,8,30,6.0,176.0,2.8,29.0,180.0,162.51,122.62
2017,6,24,8,45,3.0,163.5,3.05,29.5,165.5,145.55,108.75
2017,6,24,9,0,0.0,151.0,3.3,30.0,151.0,129.76,95.94
2017,6,24,9,15,11.0,211.5,3.1,30.5,220.0,197.15,147.33
2017,6,24,9,30,22.0,272.0,2.9,31.0,289.0,265.16,197.67
2017,6,24,9,45,26.5,298.5,2.75,31.5,319.5,313.2,231.88
2017,6,24,10,0,31.0,325.0,2.6,32.0,350.0,341.01,250.85
2017,6,24,10,15,50.5,366.5,2.35,32.0,410.0,398.26,291.44
2017,6,24,10,30,70.0,408.0,2.1,32.0,470.0,453.64,329.58
2017,6,24,10,45,52.0,395.0,1.85,32.5,442.0,416.58,301.16
2017,6,24,11,0,34.0,382.0,1.6,33.0,414.0,381.02,274.37
2017,6,24,11,15,39.5,403.5,1.55,33.0,441.5,400.75,287.97
2017,6,24,11,30,45.0,425.0,1.5,33.0,469.0,419.21,300.29
2017,6,24,11,45,38.0,412.5,1.45,33.5,449.5,395.11,282.4
2017,6,24,12,0,31.0,400.0,1.4,34.0,430.0,371.85,265.37
2017,6,24,12,15,23.0,335.0,1.6,33.5,357.5,304.02,218.67
2017,6,24,12,30,15.0,270.0,1.8,33.0,285.0,236.83,171.25
2017,6,24,12,45,18.0,310.5,2.0,33.0,328.5,270.31,195.76
2017,6,24,13,0,21.0,351.0,2.2,33.0,372.0,302.44,218.84
2017,6,24,13,15,52.0,412.5,2.35,32.5,463.5,361.33,261.55
2017,6,24,13,30,83.0,474.0,2.5,32.0,555.0,415.62,300.29
2017,6,24,13,45,155.0,472.5,2.7,31.5,619.5,431.73,312.18
2017,6,24,14,0,227.0,471.0,2.9,31.0,684.0,446.92,322.63
2017,6,24,14,15,265.5,447.5,2.95,30.5,690.5,415.31,299.19
2017,6,24,14,30,304.0,424.0,3.0,30.0,697.0,391.0,280.11
2017,6,24,14,45,307.5,405.5,3.1,29.5,673.0,355.84,253.31
2017,6,24,15,0,311.0,387.0,3.2,29.0,649.0,320.82,226.46
2017,6,24,15,15,287.5,373.0,3.2,28.5,606.0,283.55,199.39
2017,6,24,15,30,264.0,359.0,3.2,28.0,563.0,249.32,176.05
2017,6,24,15,45,239.0,340.0,3.25,28.0,517.0,229.93,166.21
2017,6,24,16,0,214.0,321.0,3.3,28.0,471.0,203.97,160.35
2017,6,24,16,15,199.5,297.5,3.3,27.5,429.0,192.35,151.9
2017,6,24,16,30,185.0,274.0,3.3,27.0,387.0,180.15,142.88
2017,6,24,16,45,152.0,249.0,3.35,27.0,336.0,166.32,132.17
2017,6,24,17,0,119.0,224.0,3.4,27.0,285.0,151.95,120.95
2017,6,24,17,15,67.5,186.0,3.45,26.5,220.0,135.24,107.89
2017,6,24,17,30,16.0,148.0,3.5,26.0,155.0,114.96,91.63
2017,6,24,17,45,10.0,127.5,3.55,26.0,132.0,99.59,79.05
2017,6,24,18,0,4.0,107.0,3.6,26.0,109.0,84.1,66.17
2017,6,24,18,15,165.5,89.5,3.65,25.5,126.0,66.18,51.08
2017,6,24,18,30,327.0,72.0,3.7,25.0,143.0,53.72,40.35
2017,6,24,18,45,242.0,56.5,3.8,25.0,101.0,42.62,30.46
2017,6,24,19,0,157.0,41.0,3.9,25.0,59.0,31.78,20.47
2017,6,24,19,15,78.5,20.5,3.9,24.5,29.5,16.29,3.13
2017,6,24,19,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,49.5,14.0,4.35,21.0,18.0,44.39,0.0
2017,6,25,6,0,99.0,28.0,4.4,21.0,36.0,129.26,86.34
2017,6,25,6,15,188.5,45.0,4.45,21.0,74.0,239.34,190.68
2017,6,25,6,30,278.0,62.0,4.5,21.0,112.0,335.92,274.33
2017,6,25,6,45,366.5,71.0,4.55,21.5,160.5,426.49,350.31
2017,6,25,7,0,455.0,80.0,4.6,22.0,209.0,523.07,426.85
2017,6,25,7,15,504.5,88.0,4.6,22.0,259.5,598.07,484.3
2017,6,25,7,30,554.0,96.0,4.6,22.0,310.0,666.54,534.85
2017,6,25,7,45,401.5,146.5,4.65,22.5,314.0,588.36,471.39
2017,6,25,8,0,249.0,197.0,4.7,23.0,318.0,487.63,388.49
2017,6,25,8,15,253.5,221.5,4.65,23.0,357.0,521.42,412.75
2017,6,25,8,30,258.0,246.0,4.6,23.0,396.0,553.7,435.02
2017,6,25,8,45,139.5,243.5,4.6,23.5,326.0,406.04,318.29
2017,6,25,9,0,21.0,241.0,4.6,24.0,256.0,238.57,184.22
2017,6,25,9,15,395.0,185.0,4.55,24.0,479.5,637.18,496.72
2017,6,25,9,30,769.0,129.0,4.5,24.0,703.0,955.13,720.58
2017,6,25,9,45,476.5,263.0,4.45,24.5,625.5,795.74,601.57
2017,6,25,10,0,184.0,397.0,4.4,25.0,548.0,592.07,446.63
2017,6,25,10,15,500.0,266.5,4.3,25.0,700.0,802.51,604.83
2017,6,25,10,30,816.0,136.0,4.2,25.0,852.0,951.55,707.33
2017,6,25,10,45,828.0,134.0,4.15,25.5,881.0,942.26,697.43
2017,6,25,11,0,840.0,132.0,4.1,26.0,910.0,929.59,686.58
2017,6,25,11,15,507.0,310.5,4.0,26.5,783.5,783.57,580.48
2017,6,25,11,30,174.0,489.0,3.9,27.0,657.0,604.69,445.65
2017,6,25,11,45,186.0,477.0,3.8,27.5,658.5,589.64,434.84
2017,6,25,12,0,198.0,465.0,3.7,28.0,660.0,573.62,422.56
2017,6,25,12,15,339.5,406.0,3.6,28.0,742.5,622.38,459.41
2017,6,25,12,30,481.0,347.0,3.5,28.0,825.0,658.77,486.2
2017,6,25,12,45,435.0,393.5,3.45,28.5,825.0,630.28,462.89
2017,6,25,13,0,389.0,440.0,3.4,29.0,825.0,606.81,443.5
2017,6,25,13,15,383.0,437.0,3.35,29.0,812.5,572.46,418.33
2017,6,25,13,30,377.0,434.0,3.3,29.0,800.0,538.53,393.16
2017,6,25,13,45,317.5,449.0,3.25,29.0,753.5,489.79,357.1
2017,6,25,14,0,258.0,464.0,3.2,29.0,707.0,446.19,324.87
2017,6,25,14,15,349.5,415.5,3.15,29.0,735.0,429.5,310.49
2017,6,25,14,30,441.0,367.0,3.1,29.0,763.0,393.94,280.79
2017,6,25,14,45,579.5,278.5,3.1,29.5,778.5,344.14,237.3
2017,6,25,15,0,718.0,190.0,3.1,30.0,794.0,282.93,183.31
2017,6,25,15,15,374.0,246.5,3.05,29.5,560.5,215.23,144.23
2017,6,25,15,30,30.0,303.0,3.0,29.0,327.0,218.28,161.48
2017,6,25,15,45,88.5,314.0,2.95,29.0,377.0,221.18,162.87
2017,6,25,16,0,147.0,325.0,2.9,29.0,427.0,204.46,159.97
2017,6,25,16,15,210.5,293.5,2.85,29.0,428.5,190.63,149.48
2017,6,25,16,30,274.0,262.0,2.8,29.0,430.0,165.24,129.65
2017,6,25,16,45,427.5,201.5,2.75,29.0,436.5,127.74,99.78
2017,6,25,17,0,581.0,141.0,2.7,29.0,443.0,95.32,73.65
2017,6,25,17,15,290.5,125.5,2.5,28.5,276.5,83.41,64.25
2017,6,25,17,30,0.0,110.0,2.3,28.0,110.0,88.55,68.92
2017,6,25,17,45,0.0,93.5,2.1,27.5,93.5,75.75,58.56
2017,6,25,18,0,0.0,77.0,1.9,27.0,77.0,62.85,47.93
2017,6,25,18,15,151.0,77.0,1.65,26.5,110.0,57.7,43.67
2017,6,25,18,30,302.0,77.0,1.4,26.0,143.0,57.15,43.09
2017,6,25,18,45,226.0,59.5,1.2,25.5,101.0,44.74,32.19
2017,6,25,19,0,150.0,42.0,1.0,25.0,59.0,32.45,21.07
2017,6,25,19,15,75.0,21.0,0.95,24.5,29.5,16.65,3.5
2017,6,25,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,86.0,13.0,1.4,22.5,19.5,67.39,0.0
2017,6,26,6,0,172.0,26.0,1.6,23.0,39.0,191.95,127.62
2017,6,26,6,15,276.0,38.5,1.6,23.0,79.0,292.92,230.51
2017,6,26,6,30,380.0,51.0,1.6,23.0,119.0,404.25,323.07
2017,6,26,6,45,455.0,59.0,1.65,23.5,168.0,489.48,390.27
2017,6,26,7,0,530.0,67.0,1.7,24.0,217.0,578.42,456.84
2017,6,26,7,15,431.5,101.0,1.65,24.5,240.5,541.64,427.52
2017,6,26,7,30,333.0,135.0,1.6,25.0,264.0,483.14,380.74
2017,6,26,7,45,517.5,110.5,1.6,25.5,345.5,662.26,511.27
2017,6,26,8,0,702.0,86.0,1.6,26.0,427.0,812.12,610.56
2017,6,26,8,15,511.0,160.0,1.6,26.5,423.5,721.74,544.01
2017,6,26,8,30,320.0,234.0,1.6,27.0,420.0,600.91,453.18
2017,6,26,8,45,554.0,167.5,1.65,27.5,523.5,791.03,587.67
2017,6,26,9,0,788.0,101.0,1.7,28.0,627.0,944.86,684.05
2017,6,26,9,15,802.5,104.0,1.75,28.5,672.0,963.34,691.48
2017,6,26,9,30,817.0,107.0,1.8,29.0,717.0,966.28,690.67
2017,6,26,9,45,600.5,226.5,1.85,29.5,688.5,890.53,639.55
2017,6,26,10,0,384.0,346.0,1.9,30.0,660.0,760.34,547.46
2017,6,26,10,15,420.0,331.5,1.95,30.0,688.5,788.66,567.25
2017,6,26,10,30,456.0,317.0,2.0,30.0,717.0,796.5,572.58
2017,6,26,10,45,416.0,362.5,2.1,30.5,736.5,785.58,562.4
2017,6,26,11,0,376.0,408.0,2.2,31.0,756.0,759.87,543.04
2017,6,26,11,15,311.0,444.0,2.3,31.0,736.5,715.64,512.03
2017,6,26,11,30,246.0,480.0,2.4,31.0,717.0,671.55,480.99
2017,6,26,11,45,293.5,470.0,2.5,31.5,756.5,684.41,489.99
2017,6,26,12,0,341.0,460.0,2.6,32.0,796.0,693.33,495.77
2017,6,26,12,15,268.0,485.0,2.65,32.0,749.5,632.06,452.69
2017,6,26,12,30,195.0,510.0,2.7,32.0,703.0,573.87,411.74
2017,6,26,12,45,247.0,497.0,2.75,32.0,741.5,581.54,417.88
2017,6,26,13,0,299.0,484.0,2.8,32.0,780.0,580.59,417.43
2017,6,26,13,15,220.5,489.5,2.85,32.0,706.5,517.47,372.53
2017,6,26,13,30,142.0,495.0,2.9,32.0,633.0,457.0,329.64
2017,6,26,13,45,476.0,326.0,2.95,32.0,776.0,480.8,347.08
2017,6,26,14,0,810.0,157.0,3.0,32.0,919.0,483.43,344.93
2017,6,26,14,15,422.0,262.5,3.0,31.5,658.5,351.58,251.18
2017,6,26,14,30,34.0,368.0,3.0,31.0,398.0,285.44,208.57
2017,6,26,14,45,187.0,373.5,3.05,31.0,531.5,315.36,226.27
2017,6,26,15,0,340.0,379.0,3.1,31.0,665.0,323.72,225.8
2017,6,26,15,15,334.5,361.0,3.15,30.5,631.5,285.96,197.64
2017,6,26,15,30,329.0,343.0,3.2,30.0,598.0,249.35,172.06
2017,6,26,15,45,205.5,328.0,3.3,30.0,484.5,222.28,159.93
2017,6,26,16,0,82.0,313.0,3.4,30.0,371.0,211.34,164.91
2017,6,26,16,15,133.0,294.0,3.4,29.5,379.5,189.39,148.33
2017,6,26,16,30,184.0,275.0,3.4,29.0,388.0,180.64,142.14
2017,6,26,16,45,246.0,240.5,3.45,29.0,377.5,154.69,121.72
2017,6,26,17,0,308.0,206.0,3.5,29.0,367.0,137.62,108.32
2017,6,26,17,15,154.0,106.0,3.35,28.5,186.5,75.49,57.66
2017,6,26,17,30,0.0,6.0,3.2,28.0,6.0,4.94,0.0
2017,6,26,17,45,0.0,5.0,3.1,27.5,5.0,4.11,0.0
2017,6,26,18,0,0.0,4.0,3.0,27.0,4.0,3.29,0.0
2017,6,26,18,15,0.0,3.0,2.9,26.5,3.0,2.46,0.0
2017,6,26,18,30,0.0,2.0,2.8,26.0,2.0,1.64,0.0
2017,6,26,18,45,0.0,1.5,2.7,25.5,1.5,1.23,0.0
2017,6,26,19,0,0.0,1.0,2.6,25.0,1.0,0.82,0.0
2017,6,26,19,15,0.0,0.5,2.7,24.5,0.5,0.41,0.0
2017,6,26,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,27,5,45,33.5,12.5,1.5,21.5,15.0,32.58,0.0
2017,6,27,6,0,67.0,25.0,1.8,22.0,30.0,99.56,63.25
2017,6,27,6,15,118.5,43.0,1.85,22.0,61.0,166.6,130.44
2017,6,27,6,30,170.0,61.0,1.9,22.0,92.0,231.93,187.1
2017,6,27,6,45,201.0,81.0,2.0,22.5,129.0,286.65,232.76
2017,6,27,7,0,232.0,101.0,2.1,23.0,166.0,342.25,277.44
2017,6,27,7,15,192.5,127.5,2.1,23.5,189.5,345.53,277.74
2017,6,27,7,30,153.0,154.0,2.1,24.0,213.0,325.19,259.59
2017,6,27,7,45,157.0,179.0,2.15,24.5,247.5,358.68,284.03
2017,6,27,8,0,161.0,204.0,2.2,25.0,282.0,391.16,306.89
2017,6,27,8,15,89.0,202.5,2.25,25.5,246.5,294.28,229.5
2017,6,27,8,30,17.0,201.0,2.3,26.0,211.0,199.3,152.78
2017,6,27,8,45,50.0,248.5,2.4,26.5,281.0,300.45,230.68
2017,6,27,9,0,83.0,296.0,2.5,27.0,351.0,383.61,292.21
2017,6,27,9,15,177.5,318.0,2.6,27.5,447.0,521.05,393.27
2017,6,27,9,30,272.0,340.0,2.7,28.0,543.0,657.62,489.15
2017,6,27,9,45,235.5,367.5,2.85,28.5,550.5,621.29,460.46
2017,6,27,10,0,199.0,395.0,3.0,29.0,558.0,605.39,446.81
2017,6,27,10,15,208.0,413.0,3.1,29.0,590.0,623.88,459.22
2017,6,27,10,30,217.0,431.0,3.2,29.0,622.0,640.74,470.3
2017,6,27,10,45,201.5,448.5,3.3,29.5,630.0,631.62,461.91
2017,6,27,11,0,186.0,466.0,3.4,30.0,638.0,621.59,453.15
2017,6,27,11,15,202.0,475.5,3.45,30.0,666.5,632.19,460.38
2017,6,27,11,30,218.0,485.0,3.5,30.0,695.0,640.68,466.03
2017,6,27,11,45,260.0,482.5,3.55,30.5,736.0,666.91,483.46
2017,6,27,12,0,302.0,480.0,3.6,31.0,777.0,678.57,490.76
2017,6,27,12,15,309.5,480.5,3.65,31.0,786.5,661.36,478.68
2017,6,27,12,30,317.0,481.0,3.7,31.0,796.0,642.48,465.49
2017,6,27,12,45,586.5,310.0,3.75,31.0,891.0,667.82,487.89
2017,6,27,13,0,856.0,139.0,3.8,31.0,986.0,674.53,495.39
2017,6,27,13,15,514.0,318.0,3.85,31.0,825.0,563.26,411.63
2017,6,27,13,30,172.0,497.0,3.9,31.0,664.0,475.47,345.61
2017,6,27,13,45,509.0,315.5,3.95,31.0,797.0,490.91,357.29
2017,6,27,14,0,846.0,134.0,4.0,31.0,930.0,486.93,350.35
2017,6,27,14,15,491.5,290.5,4.0,31.0,750.0,398.37,285.4
2017,6,27,14,30,137.0,447.0,4.0,31.0,570.0,359.7,260.92
2017,6,27,14,45,477.5,287.5,4.05,31.0,693.0,324.81,225.57
2017,6,27,15,0,818.0,128.0,4.1,31.0,816.0,282.2,179.17
2017,6,27,15,15,480.0,249.5,4.1,30.5,649.0,236.65,155.69
2017,6,27,15,30,142.0,371.0,4.1,30.0,482.0,255.4,184.42
2017,6,27,15,45,109.5,341.0,4.15,30.0,423.5,236.8,173.64
2017,6,27,16,0,77.0,311.0,4.2,30.0,365.0,210.26,164.25
2017,6,27,16,15,83.0,290.0,4.15,29.5,345.0,198.42,155.68
2017,6,27,16,30,89.0,269.0,4.1,29.0,325.0,186.14,146.67
2017,6,27,16,45,229.5,231.5,4.1,29.0,356.0,149.49,117.58
2017,6,27,17,0,370.0,194.0,4.1,29.0,387.0,131.69,103.54
2017,6,27,17,15,449.5,154.5,4.0,28.5,363.0,103.97,81.31
2017,6,27,17,30,529.0,115.0,3.9,28.0,339.0,82.01,63.5
2017,6,27,17,45,500.0,102.0,3.8,27.5,289.5,73.44,56.66
2017,6,27,18,0,471.0,89.0,3.7,27.0,240.0,65.26,49.99
2017,6,27,18,15,420.0,77.0,3.4,26.5,193.0,57.23,43.28
2017,6,27,18,30,369.0,65.0,3.1,26.0,146.0,48.94,36.14
2017,6,27,18,45,298.0,51.0,2.8,25.5,104.5,38.84,27.22
2017,6,27,19,0,227.0,37.0,2.5,25.0,63.0,28.48,17.81
2017,6,27,19,15,113.5,18.5,2.4,24.5,31.5,14.36,2.41
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,86.0,12.5,1.95,21.0,19.0,66.86,0.0
2017,6,28,6,0,172.0,25.0,2.2,21.0,38.0,189.02,123.51
2017,6,28,6,15,279.0,37.5,2.25,21.5,78.5,297.92,236.02
2017,6,28,6,30,386.0,50.0,2.3,22.0,119.0,407.36,328.06
2017,6,28,6,45,454.0,59.5,2.35,22.5,167.5,488.87,393.49
2017,6,28,7,0,522.0,69.0,2.4,23.0,216.0,573.78,458.21
2017,6,28,7,15,261.0,76.0,2.35,23.5,149.5,355.27,287.45
2017,6,28,7,30,0.0,83.0,2.3,24.0,83.0,70.29,51.99
2017,6,28,7,45,0.0,105.5,2.3,25.0,105.5,91.33,68.87
2017,6,28,8,0,0.0,128.0,2.3,26.0,128.0,112.28,85.02
2017,6,28,8,15,3.0,152.0,2.3,26.5,154.0,137.53,104.56
2017,6,28,8,30,6.0,176.0,2.3,27.0,180.0,162.68,123.68
2017,6,28,8,45,41.5,234.5,2.35,27.5,262.0,275.78,210.97
2017,6,28,9,0,77.0,293.0,2.4,28.0,344.0,374.14,283.85
2017,6,28,9,15,79.5,316.5,2.45,28.0,372.5,397.58,299.8
2017,6,28,9,30,82.0,340.0,2.5,28.0,401.0,420.29,315.43
2017,6,28,9,45,176.0,361.5,2.6,28.5,502.5,554.39,412.6
2017,6,28,10,0,270.0,383.0,2.7,29.0,604.0,684.98,502.87
2017,6,28,10,15,141.0,310.0,2.75,29.5,426.0,450.58,334.69
2017,6,28,10,30,12.0,237.0,2.8,30.0,248.0,215.98,159.4
2017,6,28,10,45,141.5,344.0,2.9,30.5,475.0,470.61,348.51
2017,6,28,11,0,271.0,451.0,3.0,31.0,702.0,702.63,508.25
2017,6,28,11,15,161.5,443.5,3.0,31.0,594.5,565.09,410.08
2017,6,28,11,30,52.0,436.0,3.0,31.0,487.0,435.97,317.19
2017,6,28,11,45,46.0,431.0,3.05,31.5,476.5,418.93,304.7
2017,6,28,12,0,40.0,426.0,3.1,32.0,466.0,402.31,292.1
2017,6,28,12,15,62.5,457.5,3.1,32.0,519.5,439.56,318.7
2017,6,28,12,30,85.0,489.0,3.1,32.0,573.0,473.21,342.24
2017,6,28,12,45,62.0,458.5,3.15,32.5,520.0,421.52,304.79
2017,6,28,13,0,39.0,428.0,3.2,33.0,467.0,373.17,269.87
2017,6,28,13,15,56.5,447.5,3.2,33.0,503.0,390.97,282.73
2017,6,28,13,30,74.0,467.0,3.2,33.0,539.0,406.03,293.22
2017,6,28,13,45,140.5,470.5,3.2,33.5,604.5,423.76,304.91
2017,6,28,14,0,207.0,474.0,3.2,34.0,670.0,440.62,314.99
2017,6,28,14,15,543.5,291.5,3.2,33.5,784.0,420.48,296.77
2017,6,28,14,30,880.0,109.0,3.2,33.0,898.0,387.66,264.0
2017,6,28,14,45,820.5,138.5,3.2,33.0,853.5,331.7,218.76
2017,6,28,15,0,761.0,168.0,3.2,33.0,809.0,287.5,183.15
2017,6,28,15,15,749.0,165.0,3.2,33.0,771.5,237.12,143.38
2017,6,28,15,30,737.0,162.0,3.2,33.0,734.0,179.61,102.19
2017,6,28,15,45,433.5,243.5,3.2,33.0,575.0,165.12,109.16
2017,6,28,16,0,130.0,325.0,3.2,33.0,416.0,204.11,157.31
2017,6,28,16,15,244.0,285.0,3.15,32.5,440.5,174.78,134.95
2017,6,28,16,30,358.0,245.0,3.1,32.0,465.0,157.64,122.1
2017,6,28,16,45,488.0,188.0,3.1,32.0,459.0,120.56,92.82
2017,6,28,17,0,618.0,131.0,3.1,32.0,453.0,88.81,67.44
2017,6,28,17,15,584.0,123.5,3.0,31.5,401.0,86.0,65.58
2017,6,28,17,30,550.0,116.0,2.9,31.0,349.0,83.0,63.5
2017,6,28,17,45,501.0,108.0,2.8,30.5,297.0,77.45,59.25
2017,6,28,18,0,452.0,100.0,2.7,30.0,245.0,72.6,55.47
2017,6,28,18,15,391.5,87.5,2.45,29.5,196.5,64.37,48.69
2017,6,28,18,30,331.0,75.0,2.2,29.0,148.0,55.88,41.47
2017,6,28,18,45,251.5,58.5,2.0,28.5,105.0,44.12,31.24
2017,6,28,19,0,172.0,42.0,1.8,28.0,62.0,32.05,20.45
2017,6,28,19,15,86.0,21.0,1.95,27.5,31.0,16.68,3.68
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,29,5,45,64.5,13.5,1.75,22.5,18.0,53.62,0.0
2017,6,29,6,0,129.0,27.0,2.0,23.0,36.0,162.67,102.78
2017,6,29,6,15,231.0,42.0,2.15,23.5,75.5,266.11,208.65
2017,6,29,6,30,333.0,57.0,2.3,24.0,115.0,371.14,297.09
2017,6,29,6,45,418.5,65.5,2.45,25.0,165.0,466.64,373.14
2017,6,29,7,0,504.0,74.0,2.6,26.0,215.0,564.43,446.74
2017,6,29,7,15,554.0,81.0,2.7,26.5,267.5,632.56,495.79
2017,6,29,7,30,604.0,88.0,2.8,27.0,320.0,701.52,543.55
2017,6,29,7,45,646.5,92.0,2.9,27.5,374.0,759.91,582.15
2017,6,29,8,0,689.0,96.0,3.0,28.0,428.0,817.8,619.35
2017,6,29,8,15,715.0,100.5,3.05,28.5,480.5,859.26,644.13
2017,6,29,8,30,741.0,105.0,3.1,29.0,533.0,893.19,663.51
2017,6,29,8,45,764.5,107.5,3.2,29.5,583.0,925.85,682.19
2017,6,29,9,0,788.0,110.0,3.3,30.0,633.0,955.84,698.96
2017,6,29,9,15,803.0,112.5,3.35,30.5,678.5,974.24,707.77
2017,6,29,9,30,818.0,115.0,3.4,31.0,724.0,989.45,714.65
2017,6,29,9,45,832.0,116.0,3.45,31.5,765.5,985.77,709.47
2017,6,29,10,0,846.0,117.0,3.5,32.0,807.0,991.66,710.78
2017,6,29,10,15,854.5,119.0,3.55,32.0,841.5,989.61,708.5
2017,6,29,10,30,863.0,121.0,3.6,32.0,876.0,984.05,704.18
2017,6,29,10,45,870.5,121.5,3.65,32.5,904.5,972.5,694.75
2017,6,29,11,0,878.0,122.0,3.7,33.0,933.0,957.49,683.29
2017,6,29,11,15,882.5,123.0,3.75,33.0,954.0,936.72,669.63
2017,6,29,11,30,887.0,124.0,3.8,33.0,975.0,912.63,653.9
2017,6,29,11,45,890.5,123.5,3.85,33.5,988.5,883.18,633.39
2017,6,29,12,0,894.0,123.0,3.9,34.0,1002.0,850.77,611.01
2017,6,29,12,15,895.0,123.0,3.9,34.0,1007.5,814.04,586.77
2017,6,29,12,30,896.0,123.0,3.9,34.0,1013.0,775.07,560.93
2017,6,29,12,45,896.0,122.5,3.95,34.5,1010.5,733.23,530.71
2017,6,29,13,0,896.0,122.0,4.0,35.0,1008.0,689.91,498.53
2017,6,29,13,15,894.0,121.5,4.0,35.0,997.5,643.83,464.65
2017,6,29,13,30,892.0,121.0,4.0,35.0,987.0,596.43,428.98
2017,6,29,13,45,887.0,121.0,4.0,35.5,968.5,546.58,389.85
2017,6,29,14,0,882.0,121.0,4.0,36.0,950.0,495.95,349.26
2017,6,29,14,15,876.5,119.5,4.0,36.0,925.0,443.53,307.17
2017,6,29,14,30,871.0,118.0,4.0,36.0,900.0,390.79,263.89
2017,6,29,14,45,864.0,116.0,4.0,36.0,868.0,337.16,219.42
2017,6,29,15,0,857.0,114.0,4.0,36.0,836.0,283.79,175.34
2017,6,29,15,15,847.0,112.0,4.0,35.5,797.5,230.32,133.31
2017,6,29,15,30,837.0,110.0,4.0,35.0,759.0,177.83,96.27
2017,6,29,15,45,605.5,198.5,4.0,35.0,654.0,147.39,90.41
2017,6,29,16,0,374.0,287.0,4.0,35.0,549.0,176.27,134.59
2017,6,29,16,15,575.5,192.5,3.95,34.5,562.5,117.82,89.1
2017,6,29,16,30,777.0,98.0,3.9,34.0,576.0,72.18,53.01
2017,6,29,16,45,755.0,94.5,3.9,34.0,525.0,71.07,52.34
2017,6,29,17,0,733.0,91.0,3.9,34.0,474.0,69.87,51.56
2017,6,29,17,15,703.0,86.5,3.8,33.5,421.0,67.72,50.13
2017,6,29,17,30,673.0,82.0,3.7,33.0,368.0,59.93,44.04
2017,6,29,17,45,630.5,76.5,3.6,32.5,314.5,56.95,41.82
2017,6,29,18,0,588.0,71.0,3.5,32.0,261.0,53.87,39.46
2017,6,29,18,15,528.0,63.5,3.3,31.0,210.0,49.03,35.58
2017,6,29,18,30,468.0,56.0,3.1,30.0,159.0,44.08,31.43
2017,6,29,18,45,372.0,46.0,2.9,29.5,113.5,36.75,24.99
2017,6,29,19,0,276.0,36.0,2.7,29.0,68.0,29.3,18.12
2017,6,29,19,15,138.0,18.0,2.95,28.5,34.0,14.02,2.19
2017,6,29,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,60.5,13.5,4.15,24.5,18.0,50.97,0.0
2017,6,30,6,0,121.0,27.0,4.3,25.0,36.0,156.62,96.3
2017,6,30,6,15,228.0,42.0,4.45,25.0,75.5,264.02,206.72
2017,6,30,6,30,335.0,57.0,4.6,25.0,115.0,372.69,299.54
2017,6,30,6,45,167.5,44.0,4.85,25.5,73.0,220.56,178.6
2017,6,30,7,0,0.0,31.0,5.1,26.0,31.0,25.57,15.37
2017,6,30,7,15,0.0,47.0,5.1,26.5,47.0,38.86,26.25
2017,6,30,7,30,0.0,63.0,5.1,27.0,63.0,52.19,36.96
2017,6,30,7,45,0.0,99.5,5.2,27.5,99.5,85.39,63.49
2017,6,30,8,0,0.0,136.0,5.3,28.0,136.0,120.55,91.09
2017,6,30,8,15,43.0,192.0,5.35,28.5,217.0,236.79,183.33
2017,6,30,8,30,86.0,248.0,5.4,29.0,298.0,341.99,264.05
2017,6,30,8,45,54.5,246.0,5.45,29.5,279.0,302.4,231.3
2017,6,30,9,0,23.0,244.0,5.5,30.0,260.0,243.94,184.63
2017,6,30,9,15,58.0,293.5,5.5,30.5,336.0,349.88,264.64
2017,6,30,9,30,93.0,343.0,5.5,31.0,412.0,435.13,326.98
2017,6,30,9,45,111.0,368.5,5.5,31.5,455.5,474.89,354.62
2017,6,30,10,0,129.0,394.0,5.5,32.0,499.0,534.12,395.69
2017,6,30,10,15,175.5,412.0,5.45,32.5,561.5,590.89,435.26
2017,6,30,10,30,222.0,430.0,5.4,33.0,624.0,645.2,472.32
2017,6,30,10,45,151.5,437.0,5.4,33.5,571.5,572.43,417.67
2017,6,30,11,0,81.0,444.0,5.4,34.0,519.0,485.8,353.54
2017,6,30,11,15,477.5,286.5,5.35,34.0,743.0,735.31,538.21
2017,6,30,11,30,874.0,129.0,5.3,34.0,967.0,905.84,655.84
2017,6,30,11,45,579.0,307.0,5.3,34.5,865.5,794.25,574.4
2017,6,30,12,0,284.0,485.0,5.3,35.0,764.0,668.88,480.38
2017,6,30,12,15,571.0,315.5,5.3,35.0,880.5,731.45,529.9
2017,6,30,12,30,858.0,146.0,5.3,35.0,997.0,764.29,556.94
2017,6,30,12,45,855.0,147.0,5.3,35.5,994.0,722.46,525.36
2017,6,30,13,0,852.0,148.0,5.3,36.0,991.0,679.57,492.94
2017,6,30,13,15,592.5,303.0,5.3,36.0,886.5,595.15,429.19
2017,6,30,13,30,333.0,458.0,5.3,36.0,782.0,532.07,381.18
2017,6,30,13,45,580.0,305.0,5.3,36.0,856.0,514.9,368.88
2017,6,30,14,0,827.0,152.0,5.3,36.0,930.0,490.99,348.21
2017,6,30,14,15,820.5,150.5,5.3,36.0,904.5,437.95,305.55
2017,6,30,14,30,814.0,149.0,5.3,36.0,879.0,386.19,262.98
2017,6,30,14,45,497.0,281.0,5.35,36.0,722.0,327.45,223.27
2017,6,30,15,0,180.0,413.0,5.4,36.0,565.0,319.19,225.05
2017,6,30,15,15,222.0,386.5,5.4,35.5,565.0,294.32,205.38
2017,6,30,15,30,264.0,360.0,5.4,35.0,565.0,251.03,173.09
2017,6,30,15,45,293.5,330.5,5.4,35.0,546.0,215.41,149.69
2017,6,30,16,0,323.0,301.0,5.4,35.0,527.0,182.26,139.46
2017,6,30,16,15,464.5,234.0,5.4,34.5,533.5,140.74,107.43
2017,6,30,16,30,606.0,167.0,5.4,34.0,540.0,105.94,80.21
2017,6,30,16,45,579.0,159.5,5.45,33.5,490.5,104.37,79.43
2017,6,30,17,0,552.0,152.0,5.5,33.0,441.0,101.91,77.9
2017,6,30,17,15,515.0,143.5,5.4,32.5,389.5,97.87,75.07
2017,6,30,17,30,478.0,135.0,5.3,32.0,338.0,93.61,72.01
2017,6,30,17,45,438.0,122.5,5.2,31.5,288.0,86.43,66.48
2017,6,30,18,0,398.0,110.0,5.1,31.0,238.0,78.93,60.54
2017,6,30,18,15,333.0,96.5,4.85,30.5,190.0,70.21,53.38
2017,6,30,18,30,268.0,83.0,4.6,30.0,142.0,62.24,46.6
2017,6,30,18,45,197.0,64.0,4.4,29.5,101.0,48.48,34.71
2017,6,30,19,0,126.0,45.0,4.2,29.0,60.0,34.46,22.29
2017,6,30,19,15,63.0,22.5,4.05,28.5,30.0,17.74,4.29
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,1,5,45,9.5,12.5,3.05,23.5,13.0,16.86,0.0
2017,7,1,6,0,19.0,25.0,3.2,24.0,26.0,43.7,22.28
2017,7,1,6,15,83.5,49.5,3.25,24.5,63.0,141.81,108.71
2017,7,1,6,30,148.0,74.0,3.3,25.0,100.0,239.12,190.17
2017,7,1,6,45,227.0,90.5,3.35,25.5,146.0,323.92,260.58
2017,7,1,7,0,306.0,107.0,3.4,26.0,192.0,414.77,333.29
2017,7,1,7,15,193.0,128.5,3.4,26.5,186.5,347.85,277.6
2017,7,1,7,30,80.0,150.0,3.4,27.0,181.0,235.24,185.59
2017,7,1,7,45,100.0,176.0,3.45,27.5,220.5,282.41,222.19
2017,7,1,8,0,120.0,202.0,3.5,28.0,260.0,349.66,272.68
2017,7,1,8,15,80.5,215.0,3.55,28.0,256.0,301.85,233.83
2017,7,1,8,30,41.0,228.0,3.6,28.0,252.0,273.03,209.56
2017,7,1,8,45,258.0,229.0,3.65,28.5,398.5,530.97,407.66
2017,7,1,9,0,475.0,230.0,3.7,29.0,545.0,772.97,580.39
2017,7,1,9,15,493.5,238.5,3.75,29.5,586.0,798.82,594.19
2017,7,1,9,30,512.0,247.0,3.8,30.0,627.0,822.43,607.74
2017,7,1,9,45,512.0,272.0,3.9,30.5,671.0,842.31,618.17
2017,7,1,10,0,512.0,297.0,4.0,31.0,715.0,858.92,626.45
2017,7,1,10,15,474.0,325.5,4.1,31.0,725.5,837.71,610.08
2017,7,1,10,30,436.0,354.0,4.2,31.0,736.0,814.01,592.34
2017,7,1,10,45,607.5,269.0,4.3,31.5,819.5,885.34,643.18
2017,7,1,11,0,779.0,184.0,4.4,32.0,903.0,936.89,677.05
2017,7,1,11,15,606.0,300.5,4.45,32.5,867.5,867.8,626.27
2017,7,1,11,30,433.0,417.0,4.5,33.0,832.0,790.98,568.63
2017,7,1,11,45,588.5,323.0,4.6,33.5,896.0,818.79,590.24
2017,7,1,12,0,744.0,229.0,4.7,34.0,960.0,835.16,603.02
2017,7,1,12,15,587.0,339.0,4.7,34.0,918.0,768.58,553.47
2017,7,1,12,30,430.0,449.0,4.7,34.0,876.0,701.95,504.29
2017,7,1,12,45,588.5,339.0,4.75,34.0,921.5,699.64,505.55
2017,7,1,13,0,747.0,229.0,4.8,34.0,967.0,679.91,493.61
2017,7,1,13,15,744.0,228.0,4.75,34.0,957.0,634.7,460.17
2017,7,1,13,30,741.0,227.0,4.7,34.0,947.0,588.81,425.66
2017,7,1,13,45,642.5,298.0,4.7,34.5,913.5,542.64,389.05
2017,7,1,14,0,544.0,369.0,4.7,35.0,880.0,509.14,361.69
2017,7,1,14,15,518.0,365.0,4.7,35.0,841.5,458.24,323.12
2017,7,1,14,30,492.0,361.0,4.7,35.0,803.0,410.07,286.17
2017,7,1,14,45,413.5,373.5,4.7,35.0,736.0,359.13,248.57
2017,7,1,15,0,335.0,386.0,4.7,35.0,669.0,327.62,226.11
2017,7,1,15,15,402.0,337.0,4.65,35.0,660.5,285.94,192.1
2017,7,1,15,30,469.0,288.0,4.6,35.0,652.0,225.34,145.85
2017,7,1,15,45,408.5,291.0,4.6,35.0,595.0,190.32,127.7
2017,7,1,16,0,348.0,294.0,4.6,35.0,538.0,179.25,136.95
2017,7,1,16,15,478.0,232.5,4.55,34.5,541.5,140.14,106.83
2017,7,1,16,30,608.0,171.0,4.5,34.0,545.0,108.62,82.29
2017,7,1,16,45,591.5,159.5,4.5,33.5,496.5,104.56,79.52
2017,7,1,17,0,575.0,148.0,4.5,33.0,448.0,100.05,76.34
2017,7,1,17,15,537.5,140.0,4.3,32.5,396.0,95.95,73.45
2017,7,1,17,30,500.0,132.0,4.1,32.0,344.0,91.92,70.58
2017,7,1,17,45,463.5,119.0,3.95,31.5,294.0,84.37,64.73
2017,7,1,18,0,427.0,106.0,3.8,31.0,244.0,76.46,58.45
2017,7,1,18,15,360.5,93.5,3.55,30.0,194.5,68.32,51.9
2017,7,1,18,30,294.0,81.0,3.3,29.0,145.0,59.94,44.88
2017,7,1,18,45,216.0,63.0,3.05,28.5,103.0,47.9,34.39
2017,7,1,19,0,138.0,45.0,2.8,28.0,61.0,34.51,22.44
2017,7,1,19,15,69.0,22.5,2.85,27.5,30.5,17.75,4.35
2017,7,1,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,22.5,13.0,2.4,23.5,14.5,25.74,0.0
2017,7,2,6,0,45.0,26.0,2.5,24.0,29.0,74.61,41.02
2017,7,2,6,15,129.0,46.5,2.65,24.0,66.0,183.36,142.14
2017,7,2,6,30,213.0,67.0,2.8,24.0,103.0,277.22,222.22
2017,7,2,6,45,293.0,80.5,3.0,24.5,150.0,379.66,306.07
2017,7,2,7,0,373.0,94.0,3.2,25.0,197.0,472.09,379.52
2017,7,2,7,15,428.0,104.5,3.3,25.5,247.5,542.78,433.09
2017,7,2,7,30,483.0,115.0,3.4,26.0,298.0,615.54,485.65
2017,7,2,7,45,296.0,158.0,3.55,26.5,275.5,481.98,380.25
2017,7,2,8,0,109.0,201.0,3.7,27.0,253.0,337.94,263.99
2017,7,2,8,15,380.5,167.5,3.75,27.5,380.5,602.86,468.54
2017,7,2,8,30,652.0,134.0,3.8,28.0,508.0,846.55,640.15
2017,7,2,8,45,348.0,202.0,3.85,28.5,403.5,613.66,467.57
2017,7,2,9,0,44.0,270.0,3.9,29.0,299.0,314.55,237.9
2017,7,2,9,15,396.0,206.5,3.9,29.0,499.0,663.61,503.42
2017,7,2,9,30,748.0,143.0,3.9,29.0,699.0,949.96,700.01
2017,7,2,9,45,525.0,258.0,3.9,29.5,659.0,840.81,619.44
2017,7,2,10,0,302.0,373.0,3.9,30.0,619.0,707.41,520.01
2017,7,2,10,15,245.5,402.5,3.9,30.5,608.5,670.9,491.71
2017,7,2,10,30,189.0,432.0,3.9,31.0,598.0,615.1,449.87
2017,7,2,10,45,282.5,419.0,3.95,31.5,675.5,698.57,508.39
2017,7,2,11,0,376.0,406.0,4.0,32.0,753.0,759.49,549.83
2017,7,2,11,15,610.5,274.5,4.0,32.0,853.5,849.35,615.19
2017,7,2,11,30,845.0,143.0,4.0,32.0,954.0,892.87,645.25
2017,7,2,11,45,858.5,136.5,4.0,32.5,970.5,867.85,626.76
