Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,12,0,872.0,130.0,4.0,33.0,987.0,839.62,606.69
2017,7,2,12,15,873.0,130.5,3.95,33.0,992.5,803.94,582.72
2017,7,2,12,30,874.0,131.0,3.9,33.0,998.0,766.04,557.22
2017,7,2,12,45,873.5,131.0,3.9,33.5,996.0,724.95,526.97
2017,7,2,13,0,873.0,131.0,3.9,34.0,994.0,682.48,495.13
2017,7,2,13,15,871.0,130.5,3.85,34.0,984.0,637.32,461.67
2017,7,2,13,30,869.0,130.0,3.8,34.0,974.0,590.89,426.52
2017,7,2,13,45,578.0,293.0,3.8,34.0,850.5,506.42,363.35
2017,7,2,14,0,287.0,456.0,3.8,34.0,727.0,456.11,326.09
2017,7,2,14,15,312.5,420.5,3.75,34.0,707.5,419.44,298.53
2017,7,2,14,30,338.0,385.0,3.7,34.0,688.0,381.09,268.92
2017,7,2,14,45,573.5,261.0,3.7,34.5,753.5,333.37,225.78
2017,7,2,15,0,809.0,137.0,3.7,35.0,819.0,280.04,174.97
2017,7,2,15,15,798.0,134.5,3.7,34.5,781.0,227.49,133.67
2017,7,2,15,30,787.0,132.0,3.7,34.0,743.0,176.21,97.28
2017,7,2,15,45,776.0,127.5,3.7,34.0,700.5,125.14,69.15
2017,7,2,16,0,765.0,123.0,3.7,34.0,658.0,83.99,62.11
2017,7,2,16,15,746.5,119.5,3.65,34.0,610.5,83.73,62.13
2017,7,2,16,30,728.0,116.0,3.6,34.0,563.0,83.36,62.04
2017,7,2,16,45,704.5,111.0,3.6,34.0,513.0,74.38,55.0
2017,7,2,17,0,681.0,106.0,3.6,34.0,463.0,72.83,53.96
2017,7,2,17,15,649.0,101.0,3.5,33.5,410.5,71.02,52.82
2017,7,2,17,30,617.0,96.0,3.4,33.0,358.0,69.11,51.58
2017,7,2,17,45,572.5,89.0,3.3,32.5,305.5,65.49,48.88
2017,7,2,18,0,528.0,82.0,3.2,32.0,253.0,61.73,45.98
2017,7,2,18,15,465.0,73.5,3.15,31.0,203.0,56.49,41.82
2017,7,2,18,30,402.0,65.0,3.1,30.0,153.0,49.15,35.67
2017,7,2,18,45,307.5,52.5,3.05,29.5,109.0,39.98,27.67
2017,7,2,19,0,213.0,40.0,3.0,29.0,65.0,30.68,19.25
2017,7,2,19,15,106.5,20.0,3.2,28.5,32.5,15.49,3.02
2017,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,49.5,13.0,3.5,23.5,16.0,43.28,0.0
2017,7,3,6,0,99.0,26.0,3.7,24.0,32.0,123.85,69.79
2017,7,3,6,15,204.0,41.5,3.8,24.0,71.0,245.93,192.17
2017,7,3,6,30,309.0,57.0,3.9,24.0,110.0,352.5,283.53
2017,7,3,6,45,407.5,64.5,4.05,24.5,160.5,449.77,363.42
2017,7,3,7,0,506.0,72.0,4.2,25.0,211.0,562.91,451.38
2017,7,3,7,15,557.5,79.0,4.25,25.5,264.0,632.42,502.51
2017,7,3,7,30,609.0,86.0,4.3,26.0,317.0,702.89,552.37
2017,7,3,7,45,659.5,87.5,4.35,26.5,372.5,765.61,594.82
2017,7,3,8,0,710.0,89.0,4.4,27.0,428.0,828.15,635.86
2017,7,3,8,15,735.5,93.0,4.4,27.5,480.5,863.96,656.99
2017,7,3,8,30,761.0,97.0,4.4,28.0,533.0,903.22,680.27
2017,7,3,8,45,787.0,97.5,4.45,29.0,584.0,936.29,697.81
2017,7,3,9,0,813.0,98.0,4.5,30.0,635.0,966.75,713.36
2017,7,3,9,15,827.0,100.5,4.45,30.5,681.0,972.4,713.25
2017,7,3,9,30,841.0,103.0,4.4,31.0,727.0,987.0,719.35
2017,7,3,9,45,854.5,103.5,4.4,31.5,768.5,995.54,721.77
2017,7,3,10,0,868.0,104.0,4.4,32.0,810.0,1000.69,722.15
2017,7,3,10,15,876.0,106.0,4.4,32.0,845.0,998.42,719.36
2017,7,3,10,30,884.0,108.0,4.4,32.0,880.0,992.59,714.46
2017,7,3,10,45,890.5,108.5,4.4,32.5,908.0,980.19,704.04
2017,7,3,11,0,897.0,109.0,4.4,33.0,936.0,964.31,691.57
2017,7,3,11,15,900.5,110.0,4.35,33.5,957.0,942.66,675.29
2017,7,3,11,30,904.0,111.0,4.3,34.0,978.0,917.69,657.04
2017,7,3,11,45,888.5,123.5,4.3,34.5,986.0,883.08,632.84
2017,7,3,12,0,873.0,136.0,4.3,35.0,994.0,845.72,606.93
2017,7,3,12,15,873.5,136.0,4.25,35.0,999.0,809.04,582.49
2017,7,3,12,30,874.0,136.0,4.2,35.0,1004.0,770.21,556.53
2017,7,3,12,45,872.5,136.5,4.2,35.5,1001.0,728.64,526.01
2017,7,3,13,0,871.0,137.0,4.2,36.0,998.0,685.78,494.06
2017,7,3,13,15,868.0,136.0,4.15,36.0,987.0,639.65,460.15
2017,7,3,13,30,865.0,135.0,4.1,36.0,976.0,592.38,424.66
2017,7,3,13,45,859.0,135.0,4.05,36.0,957.0,543.15,386.9
2017,7,3,14,0,853.0,135.0,4.0,36.0,938.0,493.28,347.71
2017,7,3,14,15,537.0,289.5,3.95,36.0,790.5,418.01,292.97
2017,7,3,14,30,221.0,444.0,3.9,36.0,643.0,388.32,274.13
2017,7,3,14,45,520.5,287.5,3.9,36.0,732.5,339.06,229.99
2017,7,3,15,0,820.0,131.0,3.9,36.0,822.0,286.47,178.63
2017,7,3,15,15,528.0,248.0,3.9,35.5,685.5,245.8,157.27
2017,7,3,15,30,236.0,365.0,3.9,35.0,549.0,264.71,183.69
2017,7,3,15,45,301.0,327.5,3.95,35.0,547.5,214.65,148.42
2017,7,3,16,0,366.0,290.0,4.0,35.0,546.0,177.58,135.5
2017,7,3,16,15,299.0,280.5,4.0,34.5,479.5,173.47,133.02
2017,7,3,16,30,232.0,271.0,4.0,34.0,413.0,179.54,138.51
2017,7,3,16,45,453.5,189.5,4.05,34.0,437.5,120.82,92.3
2017,7,3,17,0,675.0,108.0,4.1,34.0,462.0,74.05,54.94
2017,7,3,17,15,643.0,102.5,4.1,33.5,409.5,71.96,53.6
2017,7,3,17,30,611.0,97.0,4.1,33.0,357.0,69.75,52.11
2017,7,3,17,45,563.5,91.0,4.1,32.5,304.5,66.88,50.04
2017,7,3,18,0,516.0,85.0,4.1,32.0,252.0,63.96,47.84
2017,7,3,18,15,453.5,75.5,4.05,31.5,202.0,58.03,43.01
2017,7,3,18,30,391.0,66.0,4.0,31.0,152.0,49.8,36.05
2017,7,3,18,45,299.0,53.5,3.95,30.5,108.0,40.67,28.11
2017,7,3,19,0,207.0,41.0,3.9,30.0,64.0,31.41,19.73
2017,7,3,19,15,103.5,20.5,3.95,29.5,32.0,15.87,3.16
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,5.5,2.9,23.5,5.5,4.69,0.0
2017,7,4,6,0,0.0,11.0,3.1,24.0,11.0,9.05,0.0
2017,7,4,6,15,0.0,25.0,3.3,24.5,25.0,20.64,10.73
2017,7,4,6,30,0.0,39.0,3.5,25.0,39.0,32.26,20.61
2017,7,4,6,45,0.0,57.0,3.75,25.5,57.0,49.79,35.2
2017,7,4,7,0,0.0,75.0,4.0,26.0,75.0,66.84,49.2
2017,7,4,7,15,43.0,112.0,4.1,26.5,128.5,156.77,123.45
2017,7,4,7,30,86.0,149.0,4.2,27.0,182.0,239.93,190.25
2017,7,4,7,45,380.5,122.0,4.3,27.5,299.0,537.28,425.69
2017,7,4,8,0,675.0,95.0,4.4,28.0,416.0,802.56,616.72
2017,7,4,8,15,701.5,99.5,4.45,28.5,468.0,844.42,641.2
2017,7,4,8,30,728.0,104.0,4.5,29.0,520.0,878.86,661.45
2017,7,4,8,45,749.0,107.5,4.55,29.5,569.5,910.24,679.4
2017,7,4,9,0,770.0,111.0,4.6,30.0,619.0,938.96,695.41
2017,7,4,9,15,785.5,114.0,4.6,30.5,664.5,958.58,705.02
2017,7,4,9,30,801.0,117.0,4.6,31.0,710.0,975.05,712.63
2017,7,4,9,45,812.5,120.0,4.6,31.5,751.0,984.14,715.45
2017,7,4,10,0,824.0,123.0,4.6,32.0,792.0,976.74,707.65
2017,7,4,10,15,833.0,125.0,4.55,32.5,827.0,975.43,703.9
2017,7,4,10,30,842.0,127.0,4.5,33.0,862.0,970.67,698.02
2017,7,4,10,45,848.5,128.5,4.5,33.5,890.0,959.49,688.42
2017,7,4,11,0,855.0,130.0,4.5,34.0,918.0,944.89,676.79
2017,7,4,11,15,859.5,131.5,4.5,34.0,939.0,925.03,663.28
2017,7,4,11,30,864.0,133.0,4.5,34.0,960.0,901.89,647.73
2017,7,4,11,45,867.0,133.0,4.5,34.5,974.0,872.99,627.16
2017,7,4,12,0,870.0,133.0,4.5,35.0,988.0,841.19,604.78
2017,7,4,12,15,871.0,133.5,4.5,35.0,993.5,805.51,581.08
2017,7,4,12,30,872.0,134.0,4.5,35.0,999.0,767.61,555.81
2017,7,4,12,45,871.5,133.5,4.55,35.5,997.0,726.15,525.45
2017,7,4,13,0,871.0,133.0,4.6,36.0,995.0,683.34,493.55
2017,7,4,13,15,868.5,132.5,4.6,36.0,984.5,637.9,460.08
2017,7,4,13,30,866.0,132.0,4.6,36.0,974.0,591.25,424.95
2017,7,4,13,45,861.5,131.5,4.6,36.0,956.0,542.43,387.38
2017,7,4,14,0,857.0,131.0,4.6,36.0,938.0,492.82,348.25
2017,7,4,14,15,851.0,129.5,4.6,35.5,912.5,441.34,307.43
2017,7,4,14,30,845.0,128.0,4.6,35.0,887.0,389.61,265.35
2017,7,4,14,45,836.5,126.5,4.6,35.0,855.0,337.08,221.57
2017,7,4,15,0,828.0,125.0,4.6,35.0,823.0,284.96,178.32
2017,7,4,15,15,817.5,122.5,4.55,35.0,785.0,232.48,136.53
2017,7,4,15,30,807.0,120.0,4.5,35.0,747.0,171.43,92.58
2017,7,4,15,45,793.0,117.5,4.5,35.0,703.5,120.26,64.68
2017,7,4,16,0,779.0,115.0,4.5,35.0,660.0,79.28,58.11
2017,7,4,16,15,761.0,111.5,4.45,34.5,612.5,78.8,58.06
2017,7,4,16,30,743.0,108.0,4.4,34.0,565.0,78.2,57.9
2017,7,4,16,45,719.5,104.0,4.4,33.5,514.5,77.04,57.3
2017,7,4,17,0,696.0,100.0,4.4,33.0,464.0,69.13,51.19
2017,7,4,17,15,665.0,95.0,4.3,32.5,411.5,67.14,49.88
2017,7,4,17,30,634.0,90.0,4.2,32.0,359.0,65.04,48.46
2017,7,4,17,45,591.0,83.5,4.1,32.0,306.5,61.61,45.78
2017,7,4,18,0,548.0,77.0,4.0,32.0,254.0,58.05,42.93
2017,7,4,18,15,487.0,69.0,3.7,31.0,204.0,53.05,38.95
2017,7,4,18,30,426.0,61.0,3.4,30.0,154.0,47.94,34.66
2017,7,4,18,45,336.0,49.5,3.15,29.5,110.0,37.92,25.96
2017,7,4,19,0,246.0,38.0,2.9,29.0,66.0,29.3,18.12
2017,7,4,19,15,123.0,19.0,2.9,28.5,33.0,14.76,2.52
2017,7,4,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,5,5,45,48.5,12.0,2.9,23.5,15.0,41.72,0.0
2017,7,5,6,0,97.0,24.0,3.0,24.0,30.0,117.57,60.99
2017,7,5,6,15,201.0,40.0,3.05,24.0,68.5,241.51,187.92
2017,7,5,6,30,305.0,56.0,3.1,24.0,107.0,347.94,279.0
2017,7,5,6,45,194.5,79.0,3.2,24.5,116.0,279.33,225.34
2017,7,5,7,0,84.0,102.0,3.3,25.0,125.0,201.5,160.98
2017,7,5,7,15,334.0,96.5,3.3,25.5,217.5,448.86,361.53
2017,7,5,7,30,584.0,91.0,3.3,26.0,310.0,686.2,538.08
2017,7,5,7,45,409.5,142.5,3.35,26.5,307.5,590.6,462.79
2017,7,5,8,0,235.0,194.0,3.4,27.0,305.0,471.23,367.8
2017,7,5,8,15,486.5,149.5,3.4,27.5,415.5,684.73,528.51
2017,7,5,8,30,738.0,105.0,3.4,28.0,526.0,889.98,667.48
2017,7,5,8,45,604.0,167.5,3.4,28.5,533.0,841.52,629.44
2017,7,5,9,0,470.0,230.0,3.4,29.0,540.0,768.26,573.9
2017,7,5,9,15,647.5,170.5,3.35,29.5,631.0,890.34,656.77
2017,7,5,9,30,825.0,111.0,3.3,30.0,722.0,979.94,711.54
2017,7,5,9,45,543.5,246.5,3.25,30.5,658.0,847.76,618.78
2017,7,5,10,0,262.0,382.0,3.2,31.0,594.0,677.17,493.64
2017,7,5,10,15,567.0,248.5,3.05,31.0,735.0,859.17,623.92
2017,7,5,10,30,872.0,115.0,2.9,31.0,876.0,988.42,705.97
2017,7,5,10,45,880.0,115.5,2.75,31.5,905.0,977.54,694.3
2017,7,5,11,0,888.0,116.0,2.6,32.0,934.0,963.15,681.8
2017,7,5,11,15,892.0,117.0,2.5,32.5,955.5,942.01,665.66
2017,7,5,11,30,896.0,118.0,2.4,33.0,977.0,917.55,647.65
2017,7,5,11,45,881.5,130.5,2.3,33.5,985.5,883.74,623.88
2017,7,5,12,0,867.0,143.0,2.2,34.0,994.0,847.13,598.5
2017,7,5,12,15,868.0,143.0,2.2,34.0,1000.0,810.87,575.35
2017,7,5,12,30,869.0,143.0,2.2,34.0,1006.0,772.44,550.58
2017,7,5,12,45,870.5,141.5,2.2,34.5,1004.0,731.59,521.39
2017,7,5,13,0,872.0,140.0,2.2,35.0,1002.0,689.27,490.71
2017,7,5,13,15,869.5,139.5,2.25,35.0,991.5,643.65,458.36
2017,7,5,13,30,867.0,139.0,2.3,35.0,981.0,596.83,424.26
2017,7,5,13,45,864.5,137.0,2.4,35.5,963.5,547.89,387.02
2017,7,5,14,0,862.0,135.0,2.5,36.0,946.0,497.98,348.05
2017,7,5,14,15,856.0,133.5,2.55,36.0,920.5,446.16,307.25
2017,7,5,14,30,850.0,132.0,2.6,36.0,895.0,394.08,265.23
2017,7,5,14,45,841.5,130.5,2.65,36.0,862.5,341.18,222.0
2017,7,5,15,0,833.0,129.0,2.7,36.0,830.0,288.7,179.15
2017,7,5,15,15,822.0,126.5,2.75,36.0,792.0,227.2,131.36
2017,7,5,15,30,811.0,124.0,2.8,36.0,754.0,174.5,94.05
2017,7,5,15,45,797.0,121.0,2.85,36.0,710.0,122.72,66.02
2017,7,5,16,0,783.0,118.0,2.9,36.0,666.0,81.22,59.34
2017,7,5,16,15,764.5,114.5,2.95,35.5,618.0,80.81,59.36
2017,7,5,16,30,746.0,111.0,3.0,35.0,570.0,80.28,59.27
2017,7,5,16,45,721.0,107.0,3.05,35.0,519.0,72.13,52.93
2017,7,5,17,0,696.0,103.0,3.1,35.0,468.0,71.08,52.3
2017,7,5,17,15,664.0,98.0,3.0,34.5,415.0,69.17,51.07
2017,7,5,17,30,632.0,93.0,2.9,34.0,362.0,67.15,49.74
2017,7,5,17,45,585.0,87.0,2.85,33.5,308.5,64.14,47.54
2017,7,5,18,0,538.0,81.0,2.8,33.0,255.0,61.05,45.21
2017,7,5,18,15,476.5,72.0,2.6,32.0,204.5,55.38,40.7
2017,7,5,18,30,415.0,63.0,2.4,31.0,154.0,49.55,35.84
2017,7,5,18,45,321.0,51.0,2.2,30.5,109.5,38.95,26.69
2017,7,5,19,0,227.0,39.0,2.0,30.0,65.0,29.98,18.58
2017,7,5,19,15,113.5,19.5,2.2,29.5,32.5,15.12,2.61
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,59.5,11.5,1.75,23.5,15.5,48.39,0.0
2017,7,6,6,0,119.0,23.0,2.0,24.0,31.0,144.49,72.15
2017,7,6,6,15,227.0,37.5,2.0,24.0,69.5,256.35,198.87
2017,7,6,6,30,335.0,52.0,2.0,24.0,108.0,364.9,291.14
2017,7,6,6,45,422.0,60.5,2.05,24.5,157.5,462.41,369.21
2017,7,6,7,0,509.0,69.0,2.1,25.0,207.0,561.23,444.22
2017,7,6,7,15,559.5,76.0,2.0,25.5,259.0,629.86,492.7
2017,7,6,7,30,610.0,83.0,1.9,26.0,311.0,699.47,539.48
2017,7,6,7,45,408.5,139.5,1.85,26.5,302.5,585.92,453.59
2017,7,6,8,0,207.0,196.0,1.8,27.0,294.0,426.18,330.15
2017,7,6,8,15,263.5,212.5,1.75,27.5,352.5,521.01,399.23
2017,7,6,8,30,320.0,229.0,1.7,28.0,411.0,595.75,450.36
2017,7,6,8,45,560.0,164.0,1.65,29.0,518.5,793.41,586.2
2017,7,6,9,0,800.0,99.0,1.6,30.0,626.0,954.95,684.15
2017,7,6,9,15,546.0,215.0,1.5,30.5,586.5,826.67,595.19
2017,7,6,9,30,292.0,331.0,1.4,31.0,547.0,669.46,482.54
2017,7,6,9,45,180.5,349.5,1.35,31.5,486.0,547.09,396.39
2017,7,6,10,0,69.0,368.0,1.3,32.0,425.0,425.81,308.46
2017,7,6,10,15,469.0,239.5,1.35,32.0,646.5,745.42,536.1
2017,7,6,10,30,869.0,111.0,1.4,32.0,868.0,981.61,684.18
2017,7,6,10,45,875.5,112.0,1.45,32.5,896.5,969.98,672.71
2017,7,6,11,0,882.0,113.0,1.5,33.0,925.0,954.86,662.15
2017,7,6,11,15,560.0,296.0,1.6,33.5,816.5,823.03,576.16
2017,7,6,11,30,238.0,479.0,1.7,34.0,708.0,654.95,459.73
2017,7,6,11,45,139.0,452.0,1.85,34.5,586.5,529.03,374.9
2017,7,6,12,0,40.0,425.0,2.0,35.0,465.0,402.15,286.16
2017,7,6,12,15,457.5,278.5,2.1,35.0,732.5,616.97,442.85
2017,7,6,12,30,875.0,132.0,2.2,35.0,1000.0,769.09,547.78
2017,7,6,12,45,537.5,318.5,2.35,35.0,851.5,649.34,461.25
2017,7,6,13,0,200.0,505.0,2.5,35.0,703.0,537.51,380.71
2017,7,6,13,15,532.5,319.5,2.55,35.0,838.5,578.69,413.06
2017,7,6,13,30,865.0,134.0,2.6,35.0,974.0,592.6,422.98
2017,7,6,13,45,859.5,134.0,2.7,35.0,955.5,543.57,385.88
2017,7,6,14,0,854.0,134.0,2.8,35.0,937.0,493.85,347.47
2017,7,6,14,15,848.0,132.5,2.85,35.0,912.0,442.44,306.64
2017,7,6,14,30,842.0,131.0,2.9,35.0,887.0,390.78,264.62
2017,7,6,14,45,833.5,129.5,3.0,35.0,855.0,338.31,221.46
2017,7,6,15,0,825.0,128.0,3.1,35.0,823.0,286.26,178.69
2017,7,6,15,15,814.5,125.5,3.15,34.5,785.0,225.24,131.19
2017,7,6,15,30,804.0,123.0,3.2,34.0,747.0,172.99,94.09
2017,7,6,15,45,649.5,181.5,3.25,34.0,666.5,140.7,84.24
2017,7,6,16,0,495.0,240.0,3.3,34.0,586.0,141.05,107.37
2017,7,6,16,15,617.5,175.0,3.3,33.5,576.0,107.23,81.02
2017,7,6,16,30,740.0,110.0,3.3,33.0,566.0,79.49,59.15
2017,7,6,16,45,643.0,128.0,3.3,33.0,499.0,84.25,63.25
2017,7,6,17,0,546.0,146.0,3.3,33.0,432.0,98.1,74.72
2017,7,6,17,15,291.5,153.5,3.2,32.5,304.5,107.25,82.6
2017,7,6,17,30,37.0,161.0,3.1,32.0,177.0,118.63,92.37
2017,7,6,17,45,31.5,139.0,3.05,32.0,151.0,103.66,80.4
2017,7,6,18,0,26.0,117.0,3.0,32.0,125.0,88.37,68.0
2017,7,6,18,15,17.0,95.5,2.7,31.5,100.5,74.82,56.93
2017,7,6,18,30,8.0,74.0,2.4,31.0,76.0,58.48,43.26
2017,7,6,18,45,4.0,53.0,2.15,30.5,54.0,42.41,29.54
2017,7,6,19,0,0.0,32.0,1.9,30.0,32.0,26.16,15.49
2017,7,6,19,15,0.0,16.0,1.95,29.5,16.0,13.2,1.47
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,58.5,11.0,0.95,23.0,14.5,47.29,0.0
2017,7,7,6,0,117.0,22.0,1.1,23.0,29.0,140.61,66.13
2017,7,7,6,15,224.5,36.5,1.15,23.5,67.5,252.9,195.48
2017,7,7,6,30,332.0,51.0,1.2,24.0,106.0,361.02,286.33
2017,7,7,6,45,414.0,60.0,1.3,24.5,154.5,455.14,361.13
2017,7,7,7,0,496.0,69.0,1.4,25.0,203.0,550.03,432.67
2017,7,7,7,15,547.0,76.0,1.3,25.5,254.5,618.7,480.37
2017,7,7,7,30,598.0,83.0,1.2,26.0,306.0,688.43,526.28
2017,7,7,7,45,419.5,137.0,1.2,26.5,306.0,593.1,455.01
2017,7,7,8,0,241.0,191.0,1.2,27.0,306.0,473.37,363.01
2017,7,7,8,15,268.0,212.0,1.1,27.5,353.5,524.91,398.64
2017,7,7,8,30,295.0,233.0,1.0,28.0,401.0,575.92,431.37
2017,7,7,8,45,403.5,223.0,0.9,28.5,475.5,693.89,510.16
2017,7,7,9,0,512.0,213.0,0.8,29.0,550.0,791.93,571.51
2017,7,7,9,15,530.0,227.0,0.9,29.0,598.0,823.97,590.63
2017,7,7,9,30,548.0,241.0,1.0,29.0,646.0,853.47,608.87
2017,7,7,9,45,692.5,177.0,1.15,29.5,718.5,933.61,659.99
2017,7,7,10,0,837.0,113.0,1.3,30.0,791.0,979.82,687.19
2017,7,7,10,15,845.5,115.0,1.45,30.5,826.0,978.24,685.3
2017,7,7,10,30,854.0,117.0,1.6,31.0,861.0,973.17,681.83
2017,7,7,10,45,535.0,288.0,1.75,31.5,759.0,831.43,589.08
2017,7,7,11,0,216.0,459.0,1.9,32.0,657.0,645.12,459.05
2017,7,7,11,15,547.5,289.5,2.0,32.0,809.0,806.07,575.2
2017,7,7,11,30,879.0,120.0,2.1,32.0,961.0,904.76,640.79
2017,7,7,11,45,877.0,124.0,2.25,32.5,974.0,874.95,620.54
2017,7,7,12,0,875.0,128.0,2.4,33.0,987.0,842.28,599.45
2017,7,7,12,15,586.5,306.5,2.45,33.0,884.0,739.24,527.64
2017,7,7,12,30,298.0,485.0,2.5,33.0,781.0,634.34,451.52
2017,7,7,12,45,328.0,469.0,2.55,33.0,793.5,618.07,441.38
2017,7,7,13,0,358.0,453.0,2.6,33.0,806.0,599.66,428.87
2017,7,7,13,15,616.0,289.5,2.65,33.0,890.5,602.35,433.41
2017,7,7,13,30,874.0,126.0,2.7,33.0,975.0,592.49,426.7
2017,7,7,13,45,583.5,290.5,2.75,33.5,853.0,508.79,363.7
2017,7,7,14,0,293.0,455.0,2.8,34.0,731.0,459.01,326.51
2017,7,7,14,15,575.0,287.5,2.85,34.0,810.5,427.38,300.28
2017,7,7,14,30,857.0,120.0,2.9,34.0,890.0,389.23,264.42
2017,7,7,14,45,836.5,126.0,2.95,34.0,855.0,337.12,221.41
2017,7,7,15,0,816.0,132.0,3.0,34.0,820.0,279.13,174.49
2017,7,7,15,15,805.0,129.5,3.05,33.5,782.0,226.04,132.7
2017,7,7,15,30,794.0,127.0,3.1,33.0,744.0,174.21,95.78
2017,7,7,15,45,513.0,223.5,3.15,33.0,613.5,160.08,102.98
2017,7,7,16,0,232.0,320.0,3.2,33.0,483.0,203.87,157.12
2017,7,7,16,15,482.5,216.5,3.2,32.5,523.0,131.16,100.4
2017,7,7,16,30,733.0,113.0,3.2,32.0,563.0,81.4,60.93
2017,7,7,16,45,710.5,108.0,3.25,32.0,513.0,72.59,54.02
2017,7,7,17,0,688.0,103.0,3.3,32.0,463.0,70.97,52.91
2017,7,7,17,15,552.0,121.0,3.25,31.5,389.0,83.72,63.72
2017,7,7,17,30,416.0,139.0,3.2,31.0,315.0,95.44,73.76
2017,7,7,17,45,394.0,121.5,3.2,31.0,269.5,85.29,65.61
2017,7,7,18,0,372.0,104.0,3.2,31.0,224.0,74.58,56.88
2017,7,7,18,15,401.0,82.0,2.95,30.0,189.0,60.58,45.42
2017,7,7,18,30,430.0,60.0,2.7,29.0,154.0,47.16,34.15
2017,7,7,18,45,345.5,48.0,2.5,28.5,110.0,38.35,26.44
2017,7,7,19,0,261.0,36.0,2.3,28.0,66.0,27.85,17.02
2017,7,7,19,15,130.5,18.0,2.3,27.5,33.0,14.01,1.84
2017,7,7,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,72.5,10.5,1.75,23.5,15.0,55.89,0.0
2017,7,8,6,0,145.0,21.0,2.0,24.0,30.0,157.45,69.18
2017,7,8,6,15,256.5,34.0,2.1,24.5,68.5,271.89,210.15
2017,7,8,6,30,368.0,47.0,2.2,25.0,107.0,387.98,307.97
2017,7,8,6,45,446.5,55.0,2.35,25.5,155.5,475.28,378.06
2017,7,8,7,0,525.0,63.0,2.5,26.0,204.0,566.71,447.91
2017,7,8,7,15,574.5,69.5,2.5,26.5,256.0,634.08,496.21
2017,7,8,7,30,624.0,76.0,2.5,27.0,308.0,702.5,543.09
2017,7,8,7,45,663.5,80.0,2.5,27.5,361.5,758.58,579.38
2017,7,8,8,0,703.0,84.0,2.5,28.0,415.0,809.22,610.78
2017,7,8,8,15,728.0,88.0,2.5,28.5,467.0,850.08,634.71
2017,7,8,8,30,753.0,92.0,2.5,29.0,519.0,888.92,656.85
2017,7,8,8,45,773.5,94.5,2.5,29.5,568.5,919.04,672.87
2017,7,8,9,0,794.0,97.0,2.5,30.0,618.0,946.49,687.07
2017,7,8,9,15,808.5,100.0,2.45,30.5,663.5,953.38,687.51
2017,7,8,9,30,823.0,103.0,2.4,31.0,709.0,969.23,693.97
2017,7,8,9,45,833.5,105.5,2.35,31.5,749.5,977.15,695.38
2017,7,8,10,0,844.0,108.0,2.3,32.0,790.0,981.69,694.84
2017,7,8,10,15,852.0,109.5,2.3,32.5,825.0,979.17,690.55
2017,7,8,10,30,860.0,111.0,2.3,33.0,860.0,973.19,684.35
2017,7,8,10,45,865.5,113.0,2.3,33.5,888.0,961.78,674.95
2017,7,8,11,0,871.0,115.0,2.3,34.0,916.0,946.9,663.6
2017,7,8,11,15,875.0,116.5,2.3,34.0,937.5,926.73,650.44
2017,7,8,11,30,879.0,118.0,2.3,34.0,959.0,903.25,635.31
2017,7,8,11,45,881.0,119.0,2.3,34.5,972.5,874.39,615.56
2017,7,8,12,0,883.0,120.0,2.3,35.0,986.0,842.59,594.04
2017,7,8,12,15,884.0,120.5,2.3,35.0,992.0,806.86,571.2
2017,7,8,12,30,885.0,121.0,2.3,35.0,998.0,768.83,546.76
2017,7,8,12,45,882.0,122.5,2.3,35.0,995.0,726.8,518.28
2017,7,8,13,0,879.0,124.0,2.3,35.0,992.0,683.42,487.78
2017,7,8,13,15,877.0,123.5,2.25,35.0,982.0,637.95,454.93
2017,7,8,13,30,875.0,123.0,2.2,35.0,972.0,591.19,420.37
2017,7,8,13,45,868.5,124.0,2.2,35.0,953.5,541.9,383.32
2017,7,8,14,0,862.0,125.0,2.2,35.0,935.0,491.97,344.75
2017,7,8,14,15,856.5,123.5,2.15,35.0,910.5,440.36,303.8
2017,7,8,14,30,851.0,122.0,2.1,35.0,886.0,388.44,261.66
2017,7,8,14,45,847.0,118.0,2.05,35.0,855.0,335.27,217.94
2017,7,8,15,0,843.0,114.0,2.0,35.0,824.0,282.04,174.25
2017,7,8,15,15,833.0,112.0,2.0,35.0,786.5,229.06,132.54
2017,7,8,15,30,823.0,110.0,2.0,35.0,749.0,177.06,95.74
2017,7,8,15,45,587.0,201.5,2.0,35.0,644.0,148.47,91.25
2017,7,8,16,0,351.0,293.0,2.0,35.0,539.0,178.79,136.05
2017,7,8,16,15,556.5,196.0,2.0,34.5,553.5,121.02,91.4
2017,7,8,16,30,762.0,99.0,2.0,34.0,568.0,72.55,53.24
2017,7,8,16,45,740.5,95.0,2.0,34.0,517.5,71.16,52.36
2017,7,8,17,0,719.0,91.0,2.0,34.0,467.0,69.64,51.34
2017,7,8,17,15,689.0,86.5,1.9,33.5,414.5,61.77,45.24
2017,7,8,17,30,659.0,82.0,1.8,33.0,362.0,59.76,43.87
2017,7,8,17,45,619.5,76.0,1.75,33.0,309.5,56.47,41.31
2017,7,8,18,0,580.0,70.0,1.7,33.0,257.0,53.05,38.59
2017,7,8,18,15,521.0,62.5,1.5,32.0,206.5,48.21,34.73
2017,7,8,18,30,462.0,55.0,1.3,31.0,156.0,43.25,30.6
2017,7,8,18,45,375.5,44.5,1.15,30.5,111.5,35.53,23.86
2017,7,8,19,0,289.0,34.0,1.0,30.0,67.0,27.63,16.66
2017,7,8,19,15,144.5,17.0,1.05,29.5,33.5,13.62,1.44
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,9,5,45,58.0,10.5,2.65,23.5,13.5,46.47,0.0
2017,7,9,6,0,116.0,21.0,2.8,24.0,27.0,136.97,54.11
2017,7,9,6,15,221.5,35.5,2.8,24.5,65.0,249.38,192.47
2017,7,9,6,30,327.0,50.0,2.8,25.0,103.0,355.68,283.53
2017,7,9,6,45,399.0,60.5,2.8,25.5,150.0,443.18,354.56
2017,7,9,7,0,471.0,71.0,2.8,26.0,197.0,530.95,422.15
2017,7,9,7,15,522.5,79.0,2.65,26.5,248.5,600.7,472.53
2017,7,9,7,30,574.0,87.0,2.5,27.0,300.0,671.58,521.18
2017,7,9,7,45,612.0,93.0,2.45,27.5,352.5,727.86,557.78
2017,7,9,8,0,650.0,99.0,2.4,28.0,405.0,783.58,592.75
2017,7,9,8,15,677.5,103.5,2.3,28.5,456.5,826.09,617.25
2017,7,9,8,30,705.0,108.0,2.2,29.0,508.0,866.87,639.96
2017,7,9,8,45,728.0,111.0,2.1,29.5,557.5,893.36,652.73
2017,7,9,9,0,751.0,114.0,2.0,30.0,607.0,923.51,667.72
2017,7,9,9,15,767.0,117.5,2.0,30.5,652.5,944.29,677.49
2017,7,9,9,30,783.0,121.0,2.0,31.0,698.0,961.95,685.38
2017,7,9,9,45,797.5,122.0,2.0,31.5,739.0,971.95,688.54
2017,7,9,10,0,812.0,123.0,2.0,32.0,780.0,965.52,681.62
2017,7,9,10,15,821.5,125.5,2.05,32.0,815.0,965.48,680.97
2017,7,9,10,30,831.0,128.0,2.1,32.0,850.0,961.98,678.23
2017,7,9,10,45,838.0,129.0,2.15,32.5,878.5,951.07,669.64
2017,7,9,11,0,845.0,130.0,2.2,33.0,907.0,936.78,659.13
2017,7,9,11,15,850.0,131.5,2.2,33.0,928.5,917.71,646.62
2017,7,9,11,30,855.0,133.0,2.2,33.0,950.0,895.36,632.13
2017,7,9,11,45,859.0,133.0,2.25,33.5,964.5,867.65,613.47
2017,7,9,12,0,863.0,133.0,2.3,34.0,979.0,837.0,592.96
2017,7,9,12,15,864.5,133.0,2.3,34.0,985.0,801.61,570.2
2017,7,9,12,30,866.0,133.0,2.3,34.0,991.0,763.98,545.89
2017,7,9,12,45,864.5,134.0,2.3,34.0,989.0,723.11,517.73
2017,7,9,13,0,863.0,135.0,2.3,34.0,987.0,680.88,487.89
2017,7,9,13,15,861.0,134.5,2.25,34.0,977.5,635.95,455.29
2017,7,9,13,30,859.0,134.0,2.2,34.0,968.0,589.79,421.04
2017,7,9,13,45,855.0,133.0,2.15,34.0,950.5,541.08,384.14
2017,7,9,14,0,851.0,132.0,2.1,34.0,933.0,491.55,345.64
2017,7,9,14,15,845.5,131.0,2.05,34.0,908.0,440.74,305.2
2017,7,9,14,30,840.0,130.0,2.0,34.0,883.0,389.62,263.58
2017,7,9,14,45,831.0,128.5,1.95,34.0,851.5,337.01,220.37
2017,7,9,15,0,822.0,127.0,1.9,34.0,820.0,284.87,177.63
2017,7,9,15,15,811.5,124.5,1.8,34.0,782.0,223.87,129.99
2017,7,9,15,30,801.0,122.0,1.7,34.0,744.0,171.68,92.9
2017,7,9,15,45,786.5,120.0,1.65,34.0,701.0,120.91,65.54
2017,7,9,16,0,772.0,118.0,1.6,34.0,658.0,81.01,59.63
2017,7,9,16,15,754.0,114.5,1.55,33.5,610.5,80.62,59.68
2017,7,9,16,30,736.0,111.0,1.5,33.0,563.0,80.12,59.6
2017,7,9,16,45,710.5,107.5,1.45,33.0,512.5,72.29,53.48
2017,7,9,17,0,685.0,104.0,1.4,33.0,462.0,71.6,53.14
2017,7,9,17,15,653.5,98.5,1.25,32.5,409.5,69.39,51.66
2017,7,9,17,30,622.0,93.0,1.1,32.0,357.0,67.06,50.06
2017,7,9,17,45,576.5,87.0,0.95,32.0,304.5,64.08,47.77
2017,7,9,18,0,531.0,81.0,0.8,32.0,252.0,61.03,45.36
2017,7,9,18,15,470.5,71.5,0.8,31.5,202.0,54.98,40.43
2017,7,9,18,30,410.0,62.0,0.8,31.0,152.0,48.73,35.15
2017,7,9,18,45,322.5,50.0,0.8,30.5,108.0,38.23,26.09
2017,7,9,19,0,235.0,38.0,0.8,30.0,64.0,29.27,17.97
2017,7,9,19,15,117.5,19.0,0.85,29.5,32.0,14.75,1.84
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,10,5,45,76.5,10.0,2.55,22.5,14.0,57.97,0.0
2017,7,10,6,0,153.0,20.0,2.9,23.0,28.0,159.99,57.26
2017,7,10,6,15,266.5,32.5,3.15,23.5,67.0,281.64,218.24
2017,7,10,6,30,380.0,45.0,3.4,24.0,106.0,394.64,315.64
2017,7,10,6,45,458.0,53.5,3.7,25.0,155.0,482.4,386.79
2017,7,10,7,0,536.0,62.0,4.0,26.0,204.0,574.43,457.64
2017,7,10,7,15,585.5,68.0,4.05,26.5,256.5,641.47,506.83
2017,7,10,7,30,635.0,74.0,4.1,27.0,309.0,709.53,554.66
2017,7,10,7,45,674.0,78.0,4.2,28.0,363.0,765.45,590.97
2017,7,10,8,0,713.0,82.0,4.3,29.0,417.0,816.13,622.39
2017,7,10,8,15,738.5,86.0,4.3,29.5,469.5,857.73,647.51
2017,7,10,8,30,764.0,90.0,4.3,30.0,522.0,897.32,670.79
2017,7,10,8,45,785.0,92.5,4.3,30.5,572.0,928.15,687.79
2017,7,10,9,0,806.0,95.0,4.3,31.0,622.0,956.29,702.88
2017,7,10,9,15,820.5,97.5,4.25,31.5,668.0,962.87,703.38
2017,7,10,9,30,835.0,100.0,4.2,32.0,714.0,978.28,709.97
2017,7,10,9,45,847.0,101.5,4.2,32.5,755.5,986.71,712.29
2017,7,10,10,0,859.0,103.0,4.2,33.0,797.0,991.75,712.59
2017,7,10,10,15,867.5,105.0,4.2,33.5,832.0,990.29,708.87
2017,7,10,10,30,876.0,107.0,4.2,34.0,867.0,985.28,703.08
2017,7,10,10,45,882.5,107.5,4.2,34.5,896.0,973.2,692.94
2017,7,10,11,0,889.0,108.0,4.2,35.0,925.0,957.65,680.79
2017,7,10,11,15,893.5,109.0,4.15,35.0,947.0,937.27,666.82
2017,7,10,11,30,898.0,110.0,4.1,35.0,969.0,913.52,650.81
2017,7,10,11,45,895.5,114.5,4.1,35.5,981.5,883.52,629.73
2017,7,10,12,0,893.0,119.0,4.1,36.0,994.0,850.58,606.85
2017,7,10,12,15,894.0,119.5,4.1,36.0,1000.0,814.51,583.16
2017,7,10,12,30,895.0,120.0,4.1,36.0,1006.0,776.09,557.82
2017,7,10,12,45,895.0,119.5,4.1,36.5,1004.0,734.26,527.8
2017,7,10,13,0,895.0,119.0,4.1,37.0,1002.0,690.84,495.63
2017,7,10,13,15,893.0,118.5,4.1,37.0,992.5,644.63,461.92
2017,7,10,13,30,891.0,118.0,4.1,37.0,983.0,597.07,426.44
2017,7,10,13,45,887.5,117.0,4.1,37.0,965.0,547.15,388.35
2017,7,10,14,0,884.0,116.0,4.1,37.0,947.0,496.29,348.54
2017,7,10,14,15,878.5,115.0,4.05,37.0,922.0,443.85,306.49
2017,7,10,14,30,873.0,114.0,4.0,37.0,897.0,391.05,263.24
2017,7,10,14,45,864.5,113.0,4.0,37.0,865.0,337.19,218.76
2017,7,10,15,0,856.0,112.0,4.0,37.0,833.0,283.71,174.75
2017,7,10,15,15,846.5,110.0,3.95,36.5,795.0,230.02,132.58
2017,7,10,15,30,837.0,108.0,3.9,36.0,757.0,177.24,95.34
2017,7,10,15,45,823.5,105.5,3.85,36.0,713.5,124.98,67.39
2017,7,10,16,0,810.0,103.0,3.8,36.0,670.0,72.59,52.52
2017,7,10,16,15,596.0,171.0,3.75,35.5,572.0,104.34,78.13
2017,7,10,16,30,382.0,239.0,3.7,35.0,474.0,154.8,118.54
2017,7,10,16,45,554.0,165.5,3.7,35.0,472.5,108.15,81.8
2017,7,10,17,0,726.0,92.0,3.7,35.0,471.0,70.48,51.81
2017,7,10,17,15,696.0,87.5,3.6,34.5,418.0,62.56,45.7
2017,7,10,17,30,666.0,83.0,3.5,34.0,365.0,60.56,44.36
2017,7,10,17,45,618.0,78.5,3.45,34.0,311.0,58.29,42.64
2017,7,10,18,0,570.0,74.0,3.4,34.0,257.0,56.02,40.87
2017,7,10,18,15,510.0,66.0,3.1,33.0,206.0,50.91,36.81
2017,7,10,18,30,450.0,58.0,2.8,32.0,155.0,45.68,32.45
2017,7,10,18,45,355.0,47.0,2.5,31.5,110.0,37.59,25.42
2017,7,10,19,0,260.0,36.0,2.2,31.0,65.0,27.86,16.71
2017,7,10,19,15,130.0,18.0,2.35,30.5,32.5,14.01,1.21
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,5,45,54.0,10.0,3.2,23.5,13.0,43.4,0.0
2017,7,11,6,0,108.0,20.0,3.4,24.0,26.0,128.51,37.89
2017,7,11,6,15,217.5,35.0,3.5,24.5,64.0,246.13,189.31
2017,7,11,6,30,327.0,50.0,3.6,25.0,102.0,355.92,284.15
2017,7,11,6,45,424.5,57.0,3.7,25.5,152.0,459.48,368.44
2017,7,11,7,0,522.0,64.0,3.8,26.0,202.0,565.12,450.25
2017,7,11,7,15,573.0,71.0,3.85,26.5,254.5,634.5,501.18
2017,7,11,7,30,624.0,78.0,3.9,27.0,307.0,704.99,550.79
2017,7,11,7,45,668.0,80.5,3.95,27.5,362.0,763.29,589.76
2017,7,11,8,0,712.0,83.0,4.0,28.0,417.0,816.38,623.89
2017,7,11,8,15,737.5,87.0,4.0,28.5,469.5,858.0,649.0
2017,7,11,8,30,763.0,91.0,4.0,29.0,522.0,897.59,672.27
2017,7,11,8,45,784.0,93.5,4.05,29.5,572.0,928.44,689.53
2017,7,11,9,0,805.0,96.0,4.1,30.0,622.0,956.59,704.9
2017,7,11,9,15,819.5,98.5,4.1,30.5,667.5,963.11,705.61
2017,7,11,9,30,834.0,101.0,4.1,31.0,713.0,978.51,712.49
2017,7,11,9,45,844.0,103.0,4.15,31.5,754.0,985.47,714.13
2017,7,11,10,0,854.0,105.0,4.2,32.0,795.0,989.03,713.77
2017,7,11,10,15,862.0,107.0,4.2,32.5,830.0,987.09,709.74
2017,7,11,10,30,870.0,109.0,4.2,33.0,865.0,981.61,703.64
2017,7,11,10,45,875.0,111.0,4.25,33.5,893.0,969.65,693.81
2017,7,11,11,0,880.0,113.0,4.3,34.0,921.0,954.2,681.92
2017,7,11,11,15,884.0,114.0,4.3,34.0,942.0,933.42,667.86
2017,7,11,11,30,888.0,115.0,4.3,34.0,963.0,909.34,651.75
2017,7,11,11,45,894.5,112.5,4.3,34.5,977.5,881.13,631.71
2017,7,11,12,0,901.0,110.0,4.3,35.0,992.0,849.86,609.74
2017,7,11,12,15,902.0,110.0,4.3,35.0,998.0,813.36,585.59
2017,7,11,12,30,903.0,110.0,4.3,35.0,1004.0,774.51,559.78
2017,7,11,12,45,901.5,110.5,4.3,35.5,1001.5,732.26,529.51
2017,7,11,13,0,900.0,111.0,4.3,36.0,999.0,688.44,496.81
2017,7,11,13,15,674.5,270.5,4.3,36.0,932.5,625.61,448.42
2017,7,11,13,30,449.0,430.0,4.3,36.0,866.0,573.5,408.35
2017,7,11,13,45,666.5,270.5,4.35,36.0,904.0,538.43,383.58
2017,7,11,14,0,884.0,111.0,4.4,36.0,942.0,492.91,348.13
2017,7,11,14,15,878.5,109.5,4.4,36.0,917.0,440.15,305.6
2017,7,11,14,30,873.0,108.0,4.4,36.0,892.0,387.04,261.86
2017,7,11,14,45,854.0,113.5,4.45,36.0,857.0,334.26,218.12
2017,7,11,15,0,835.0,119.0,4.5,36.0,822.0,282.83,175.74
2017,7,11,15,15,824.5,117.0,4.5,35.5,784.0,230.03,134.15
2017,7,11,15,30,814.0,115.0,4.5,35.0,746.0,178.25,97.52
2017,7,11,15,45,798.0,113.5,4.55,35.0,702.5,117.09,62.51
2017,7,11,16,0,782.0,112.0,4.6,35.0,659.0,77.52,56.72
2017,7,11,16,15,764.5,108.5,4.6,34.5,611.5,76.97,56.6
2017,7,11,16,30,747.0,105.0,4.6,34.0,564.0,76.3,56.38
2017,7,11,16,45,721.0,102.0,4.6,34.0,513.0,75.72,56.11
2017,7,11,17,0,695.0,99.0,4.6,34.0,462.0,68.51,50.47
2017,7,11,17,15,663.5,94.0,4.55,33.5,409.5,66.5,49.14
2017,7,11,17,30,632.0,89.0,4.5,33.0,357.0,64.37,47.7
2017,7,11,17,45,587.0,83.0,4.5,33.0,304.0,61.26,45.3
2017,7,11,18,0,542.0,77.0,4.5,33.0,251.0,58.07,42.77
2017,7,11,18,15,480.5,68.5,4.35,32.5,201.0,52.69,38.38
2017,7,11,18,30,419.0,60.0,4.2,32.0,151.0,47.16,33.68
2017,7,11,18,45,326.5,48.5,4.05,31.5,107.0,37.16,25.05
2017,7,11,19,0,234.0,37.0,3.9,31.0,63.0,28.52,17.21
2017,7,11,19,15,117.0,18.5,3.8,30.5,31.5,14.37,1.12
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,5.0,2.85,23.5,5.0,4.27,0.0
2017,7,12,6,0,0.0,10.0,3.0,24.0,10.0,8.22,0.0
2017,7,12,6,15,0.0,26.0,3.15,24.5,26.0,21.48,11.13
2017,7,12,6,30,0.0,42.0,3.3,25.0,42.0,37.03,24.36
2017,7,12,6,45,0.0,62.5,3.5,25.5,62.5,57.78,41.64
2017,7,12,7,0,0.0,83.0,3.7,26.0,83.0,77.63,57.95
2017,7,12,7,15,4.0,103.5,3.75,26.5,105.0,100.4,76.45
2017,7,12,7,30,8.0,124.0,3.8,27.0,127.0,123.01,94.44
2017,7,12,7,45,101.0,158.5,3.85,27.5,205.5,281.04,221.91
2017,7,12,8,0,194.0,193.0,3.9,28.0,284.0,410.85,322.32
2017,7,12,8,15,297.5,200.0,3.95,28.0,358.5,539.33,419.08
2017,7,12,8,30,401.0,207.0,4.0,28.0,433.0,672.58,515.67
2017,7,12,8,45,322.0,248.5,4.05,28.5,441.0,620.16,472.6
2017,7,12,9,0,243.0,290.0,4.1,29.0,449.0,585.68,443.02
2017,7,12,9,15,132.5,279.0,4.1,29.5,367.0,432.8,327.63
2017,7,12,9,30,22.0,268.0,4.1,30.0,285.0,262.22,196.5
2017,7,12,9,45,217.0,297.5,4.1,30.5,471.5,549.74,412.35
2017,7,12,10,0,412.0,327.0,4.1,31.0,658.0,790.31,580.15
2017,7,12,10,15,365.5,364.0,4.1,31.0,668.0,752.75,550.71
2017,7,12,10,30,319.0,401.0,4.1,31.0,678.0,732.12,534.16
2017,7,12,10,45,375.0,392.5,4.1,31.5,728.5,763.92,555.3
2017,7,12,11,0,431.0,384.0,4.1,32.0,779.0,805.87,582.32
2017,7,12,11,15,323.5,432.5,4.05,32.0,733.5,720.12,520.7
2017,7,12,11,30,216.0,481.0,4.0,32.0,688.0,638.1,461.61
2017,7,12,11,45,546.5,303.5,4.0,32.5,836.5,768.18,557.54
2017,7,12,12,0,877.0,126.0,4.0,33.0,985.0,843.56,610.03
