Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,12,15,878.0,126.5,3.95,33.0,991.0,807.85,585.39
2017,7,12,12,30,879.0,127.0,3.9,33.0,997.0,769.85,559.83
2017,7,12,12,45,880.0,126.0,3.85,33.5,995.5,728.81,529.69
2017,7,12,13,0,881.0,125.0,3.8,34.0,994.0,686.17,497.62
2017,7,12,13,15,640.0,275.0,3.75,34.0,903.0,607.68,438.36
2017,7,12,13,30,399.0,425.0,3.7,34.0,812.0,548.49,393.22
2017,7,12,13,45,339.5,441.5,3.65,34.0,767.0,499.33,357.49
2017,7,12,14,0,280.0,458.0,3.6,34.0,722.0,455.21,325.3
2017,7,12,14,15,368.0,412.5,3.5,33.5,749.0,437.86,311.23
2017,7,12,14,30,456.0,367.0,3.4,33.0,776.0,402.04,282.34
2017,7,12,14,45,323.0,389.5,3.35,33.0,674.0,353.2,247.84
2017,7,12,15,0,190.0,412.0,3.3,33.0,572.0,321.31,227.6
2017,7,12,15,15,143.5,387.5,3.25,33.0,505.0,280.65,199.49
2017,7,12,15,30,97.0,363.0,3.2,33.0,438.0,260.18,187.0
2017,7,12,15,45,102.5,342.0,3.2,33.0,417.5,236.9,171.43
2017,7,12,16,0,108.0,321.0,3.2,33.0,397.0,215.82,166.27
2017,7,12,16,15,115.5,298.0,3.2,32.5,373.5,190.99,147.7
2017,7,12,16,30,123.0,275.0,3.2,32.0,350.0,179.55,139.49
2017,7,12,16,45,96.5,245.5,3.2,32.0,301.5,172.17,134.12
2017,7,12,17,0,70.0,216.0,3.2,32.0,253.0,153.96,120.06
2017,7,12,17,15,177.5,188.0,3.15,31.5,267.0,132.32,103.29
2017,7,12,17,30,285.0,160.0,3.1,31.0,281.0,111.64,87.01
2017,7,12,17,45,386.0,124.5,3.1,31.0,263.0,87.27,67.23
2017,7,12,18,0,487.0,89.0,3.1,31.0,245.0,66.97,50.55
2017,7,12,18,15,424.0,78.5,3.0,30.5,195.5,58.34,43.45
2017,7,12,18,30,361.0,68.0,2.9,30.0,146.0,51.08,37.26
2017,7,12,18,45,265.5,54.0,2.85,29.5,102.5,40.91,28.4
2017,7,12,19,0,170.0,40.0,2.8,29.0,59.0,30.57,19.02
2017,7,12,19,15,85.0,20.0,2.85,29.0,29.5,15.9,1.56
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,47.5,10.0,1.85,23.5,12.5,39.15,0.0
2017,7,13,6,0,95.0,20.0,2.1,24.0,25.0,118.67,18.92
2017,7,13,6,15,210.0,34.5,2.2,24.5,62.5,240.41,183.21
2017,7,13,6,30,325.0,49.0,2.3,25.0,100.0,352.99,280.15
2017,7,13,6,45,413.5,57.5,2.4,25.5,148.5,450.87,359.31
2017,7,13,7,0,502.0,66.0,2.5,26.0,197.0,550.52,435.83
2017,7,13,7,15,554.5,73.0,2.55,26.5,249.5,620.71,486.8
2017,7,13,7,30,607.0,80.0,2.6,27.0,302.0,692.08,536.42
2017,7,13,7,45,421.0,134.0,2.7,27.5,300.0,590.86,459.8
2017,7,13,8,0,235.0,188.0,2.8,28.0,298.0,464.65,360.64
2017,7,13,8,15,287.0,204.5,2.85,28.5,354.5,534.9,412.01
2017,7,13,8,30,339.0,221.0,2.9,29.0,411.0,605.75,461.42
2017,7,13,8,45,561.5,162.0,2.95,29.5,512.5,793.04,593.87
2017,7,13,9,0,784.0,103.0,3.0,30.0,614.0,944.06,690.85
2017,7,13,9,15,799.0,106.0,3.0,30.5,659.5,963.62,698.97
2017,7,13,9,30,814.0,109.0,3.0,31.0,705.0,979.99,706.17
2017,7,13,9,45,823.5,112.0,3.05,31.5,745.5,974.84,700.06
2017,7,13,10,0,833.0,115.0,3.1,32.0,786.0,978.89,700.21
2017,7,13,10,15,842.0,117.0,3.1,32.0,821.0,977.91,698.27
2017,7,13,10,30,851.0,119.0,3.1,32.0,856.0,973.43,694.3
2017,7,13,10,45,489.0,288.0,3.1,32.5,715.0,788.07,567.54
2017,7,13,11,0,127.0,457.0,3.1,33.0,574.0,559.77,402.5
2017,7,13,11,15,498.5,291.5,3.1,33.5,765.0,762.52,549.6
2017,7,13,11,30,870.0,126.0,3.1,34.0,956.0,903.49,642.75
2017,7,13,11,45,868.0,130.0,3.1,34.5,968.5,873.76,620.82
2017,7,13,12,0,866.0,134.0,3.1,35.0,981.0,841.18,598.41
2017,7,13,12,15,867.0,134.5,3.1,35.0,987.5,805.63,575.28
2017,7,13,12,30,868.0,135.0,3.1,35.0,994.0,767.81,550.56
2017,7,13,12,45,865.5,136.5,3.15,35.0,991.0,726.37,521.91
2017,7,13,13,0,863.0,138.0,3.2,35.0,988.0,683.58,491.55
2017,7,13,13,15,860.5,137.0,3.2,35.0,978.0,637.79,458.27
2017,7,13,13,30,858.0,136.0,3.2,35.0,968.0,590.82,423.34
2017,7,13,13,45,517.5,305.5,3.25,35.5,805.0,491.67,350.01
2017,7,13,14,0,177.0,475.0,3.3,36.0,642.0,428.87,304.39
2017,7,13,14,15,508.0,303.0,3.3,36.0,762.5,415.64,291.14
2017,7,13,14,30,839.0,131.0,3.3,36.0,883.0,389.46,263.19
2017,7,13,14,45,829.0,130.0,3.35,36.0,851.0,336.73,219.77
2017,7,13,15,0,819.0,129.0,3.4,36.0,819.0,284.56,177.01
2017,7,13,15,15,808.0,127.0,3.4,35.5,781.0,223.83,129.91
2017,7,13,15,30,797.0,125.0,3.4,35.0,743.0,171.89,93.32
2017,7,13,15,45,715.0,158.0,3.45,35.0,688.0,129.52,74.29
2017,7,13,16,0,633.0,191.0,3.5,35.0,633.0,113.44,85.2
2017,7,13,16,15,661.0,163.0,3.5,34.5,595.0,100.65,75.48
2017,7,13,16,30,689.0,135.0,3.5,34.0,557.0,86.87,64.84
2017,7,13,16,45,518.5,166.5,3.55,34.0,468.0,108.22,82.27
2017,7,13,17,0,348.0,198.0,3.6,34.0,379.0,133.67,103.01
2017,7,13,17,15,336.0,176.5,3.55,33.5,335.5,121.69,93.93
2017,7,13,17,30,324.0,155.0,3.5,33.0,292.0,109.1,84.26
2017,7,13,17,45,303.5,135.0,3.45,32.5,248.5,96.76,74.62
2017,7,13,18,0,283.0,115.0,3.4,32.0,205.0,83.9,64.34
2017,7,13,18,15,247.0,96.0,3.15,31.5,163.5,71.08,53.84
2017,7,13,18,30,211.0,77.0,2.9,31.0,122.0,57.86,42.71
2017,7,13,18,45,158.5,57.5,2.65,30.5,86.0,43.82,30.66
2017,7,13,19,0,106.0,38.0,2.4,30.0,50.0,29.46,18.0
2017,7,13,19,15,53.0,19.0,2.35,29.5,25.0,15.1,0.81
2017,7,13,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,46.0,9.5,1.4,23.5,11.5,37.74,0.0
2017,7,14,6,0,92.0,19.0,1.6,24.0,23.0,114.15,8.61
2017,7,14,6,15,206.5,33.5,1.7,24.0,60.5,236.31,179.54
2017,7,14,6,30,321.0,48.0,1.8,24.0,98.0,348.39,276.76
2017,7,14,6,45,412.5,56.5,1.9,24.5,147.0,448.74,357.77
2017,7,14,7,0,504.0,65.0,2.0,25.0,196.0,550.82,435.94
2017,7,14,7,15,557.0,72.0,2.0,25.5,248.5,621.49,486.79
2017,7,14,7,30,610.0,79.0,2.0,26.0,301.0,693.39,536.18
2017,7,14,7,45,660.5,80.5,2.05,27.0,356.5,756.12,576.23
2017,7,14,8,0,711.0,82.0,2.1,28.0,412.0,813.97,611.45
2017,7,14,8,15,737.0,85.5,2.0,28.5,464.5,855.51,634.55
2017,7,14,8,30,763.0,89.0,1.9,29.0,517.0,895.06,655.75
2017,7,14,8,45,786.0,91.0,1.85,29.5,568.0,927.37,672.25
2017,7,14,9,0,809.0,93.0,1.8,30.0,619.0,945.19,679.29
2017,7,14,9,15,823.5,95.5,1.7,30.5,665.0,963.89,686.4
2017,7,14,9,30,838.0,98.0,1.6,31.0,711.0,979.46,691.45
2017,7,14,9,45,849.0,100.0,1.5,32.0,752.5,987.56,690.49
2017,7,14,10,0,860.0,102.0,1.4,33.0,794.0,992.24,687.55
2017,7,14,10,15,868.5,103.5,1.4,33.5,829.5,990.34,683.69
2017,7,14,10,30,877.0,105.0,1.4,34.0,865.0,984.89,677.92
2017,7,14,10,45,883.0,106.5,1.4,34.5,894.0,973.41,668.74
2017,7,14,11,0,889.0,108.0,1.4,35.0,923.0,958.41,657.65
2017,7,14,11,15,893.5,109.0,1.4,35.0,944.5,938.04,644.82
2017,7,14,11,30,898.0,110.0,1.4,35.0,966.0,914.3,630.05
2017,7,14,11,45,898.0,112.5,1.45,35.5,979.5,884.69,611.09
2017,7,14,12,0,898.0,115.0,1.5,36.0,993.0,852.12,590.3
2017,7,14,12,15,899.0,115.0,1.5,36.0,999.0,815.55,567.61
2017,7,14,12,30,900.0,115.0,1.5,36.0,1005.0,776.62,543.32
2017,7,14,12,45,899.5,115.0,1.5,36.5,1003.5,734.62,514.78
2017,7,14,13,0,899.0,115.0,1.5,37.0,1002.0,690.97,483.93
2017,7,14,13,15,897.0,114.5,1.5,37.0,992.0,644.47,451.5
2017,7,14,13,30,895.0,114.0,1.5,37.0,982.0,596.61,417.23
2017,7,14,13,45,629.5,268.0,1.55,37.0,873.0,517.62,360.68
2017,7,14,14,0,364.0,422.0,1.6,37.0,764.0,470.59,327.03
2017,7,14,14,15,230.0,428.5,1.6,37.0,642.5,391.5,272.95
2017,7,14,14,30,96.0,435.0,1.6,37.0,521.0,350.8,246.34
2017,7,14,14,45,185.0,416.0,1.65,37.0,574.5,340.74,236.81
2017,7,14,15,0,274.0,397.0,1.7,37.0,628.0,319.2,217.84
2017,7,14,15,15,541.0,259.5,1.75,37.0,688.0,254.0,160.45
2017,7,14,15,30,808.0,122.0,1.8,37.0,748.0,170.92,91.02
2017,7,14,15,45,472.5,223.0,1.9,37.0,584.0,155.56,99.2
2017,7,14,16,0,137.0,324.0,2.0,37.0,420.0,203.79,154.03
2017,7,14,16,15,155.5,299.5,2.1,36.5,401.0,192.47,146.05
2017,7,14,16,30,174.0,275.0,2.2,36.0,382.0,180.46,137.59
2017,7,14,16,45,268.0,235.0,2.3,36.0,382.5,152.08,115.95
2017,7,14,17,0,362.0,195.0,2.4,36.0,383.0,132.17,100.73
2017,7,14,17,15,340.0,175.0,2.4,35.5,336.0,120.87,92.36
2017,7,14,17,30,318.0,155.0,2.4,35.0,289.0,109.03,83.4
2017,7,14,17,45,291.5,136.0,2.45,34.5,245.5,97.25,74.32
2017,7,14,18,0,265.0,117.0,2.5,34.0,202.0,85.0,64.65
2017,7,14,18,15,325.5,91.0,2.25,33.5,175.0,66.38,49.47
2017,7,14,18,30,386.0,65.0,2.0,33.0,148.0,49.1,35.1
2017,7,14,18,45,293.0,51.5,1.8,32.5,104.0,39.22,26.6
2017,7,14,19,0,200.0,38.0,1.6,32.0,60.0,29.18,17.57
2017,7,14,19,15,100.0,19.0,1.65,31.5,30.0,14.73,0.17
2017,7,14,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,44.5,9.0,2.3,24.5,11.0,36.32,0.0
2017,7,15,6,0,89.0,18.0,2.5,25.0,22.0,109.61,0.0
2017,7,15,6,15,198.5,33.0,2.5,25.5,58.5,229.9,173.34
2017,7,15,6,30,308.0,48.0,2.5,26.0,95.0,338.54,267.65
2017,7,15,6,45,389.5,58.5,2.5,27.0,142.5,432.27,343.11
2017,7,15,7,0,471.0,69.0,2.5,28.0,190.0,527.74,415.48
2017,7,15,7,15,524.0,76.5,2.2,28.5,241.5,598.25,465.33
2017,7,15,7,30,577.0,84.0,1.9,29.0,293.0,669.97,512.93
2017,7,15,7,45,616.5,90.0,1.6,30.0,346.5,727.83,546.78
2017,7,15,8,0,656.0,96.0,1.3,31.0,400.0,785.23,577.86
2017,7,15,8,15,684.0,100.5,1.0,31.5,452.0,828.51,598.48
2017,7,15,8,30,712.0,105.0,0.7,32.0,504.0,870.07,616.23
2017,7,15,8,45,732.5,109.0,0.45,32.5,553.0,895.73,623.5
2017,7,15,9,0,753.0,113.0,0.2,33.0,602.0,924.74,632.52
2017,7,15,9,15,769.0,116.5,0.45,33.5,648.0,945.69,646.43
2017,7,15,9,30,785.0,120.0,0.7,34.0,694.0,963.52,658.86
2017,7,15,9,45,795.0,124.0,0.95,34.5,734.5,972.51,665.83
2017,7,15,10,0,805.0,128.0,1.2,35.0,775.0,978.06,670.54
2017,7,15,10,15,814.5,130.0,1.3,35.0,810.0,977.39,670.4
2017,7,15,10,30,824.0,132.0,1.4,35.0,845.0,960.12,660.38
2017,7,15,10,45,601.5,266.5,1.5,35.5,796.5,880.46,609.11
2017,7,15,11,0,379.0,401.0,1.6,36.0,748.0,760.19,527.49
2017,7,15,11,15,357.0,424.0,1.65,36.0,757.0,743.52,516.82
2017,7,15,11,30,335.0,447.0,1.7,36.0,766.0,725.3,504.27
2017,7,15,11,45,591.0,295.0,1.8,36.5,868.5,798.79,556.81
2017,7,15,12,0,847.0,143.0,1.9,37.0,971.0,832.99,580.61
2017,7,15,12,15,626.0,290.5,1.95,37.0,904.5,759.65,529.82
2017,7,15,12,30,405.0,438.0,2.0,37.0,838.0,678.37,472.51
2017,7,15,12,45,259.5,468.0,2.05,37.5,724.5,569.97,398.46
2017,7,15,13,0,114.0,498.0,2.1,38.0,611.0,478.62,334.74
2017,7,15,13,15,129.5,496.0,2.15,37.5,622.5,468.88,329.34
2017,7,15,13,30,145.0,494.0,2.2,37.0,634.0,460.22,324.01
2017,7,15,13,45,479.0,324.5,2.25,37.0,776.0,484.79,341.44
2017,7,15,14,0,813.0,155.0,2.3,37.0,918.0,487.24,339.37
2017,7,15,14,15,461.5,297.5,2.35,36.5,729.0,392.84,273.63
2017,7,15,14,30,110.0,440.0,2.4,36.0,540.0,358.8,253.98
2017,7,15,14,45,95.0,417.0,2.5,36.0,500.5,327.2,231.88
2017,7,15,15,0,80.0,394.0,2.6,36.0,461.0,297.89,211.46
2017,7,15,15,15,132.5,382.5,2.65,35.5,487.5,275.64,193.95
2017,7,15,15,30,185.0,371.0,2.7,35.0,514.0,260.49,182.02
2017,7,15,15,45,157.5,347.5,2.75,35.0,464.5,228.33,162.17
2017,7,15,16,0,130.0,324.0,2.8,35.0,415.0,203.65,155.4
2017,7,15,16,15,314.0,261.5,2.85,34.5,459.5,163.98,125.33
2017,7,15,16,30,498.0,199.0,2.9,34.0,504.0,124.61,94.92
2017,7,15,16,45,249.0,116.0,2.95,33.5,268.5,73.51,54.38
2017,7,15,17,0,0.0,33.0,3.0,33.0,33.0,27.29,16.89
2017,7,15,17,15,0.0,27.0,2.95,32.5,27.0,22.3,12.89
2017,7,15,17,30,0.0,21.0,2.9,32.0,21.0,17.32,8.84
2017,7,15,17,45,0.0,18.0,2.9,31.5,18.0,14.83,6.82
2017,7,15,18,0,0.0,15.0,2.9,31.0,15.0,12.35,4.77
2017,7,15,18,15,0.0,11.5,2.8,30.5,11.5,9.45,2.34
2017,7,15,18,30,0.0,8.0,2.7,30.0,8.0,6.57,0.0
2017,7,15,18,45,0.0,5.5,2.65,29.5,5.5,4.51,0.0
2017,7,15,19,0,0.0,3.0,2.6,29.0,3.0,2.46,0.0
2017,7,15,19,15,0.0,1.5,2.55,28.5,1.5,1.23,0.0
2017,7,15,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,35.5,8.5,0.55,24.0,10.0,30.09,0.0
2017,7,16,6,0,71.0,17.0,0.6,24.0,20.0,83.0,0.0
2017,7,16,6,15,170.0,33.5,0.7,24.0,55.0,210.54,157.58
2017,7,16,6,30,269.0,50.0,0.8,24.0,90.0,312.0,245.68
2017,7,16,6,45,346.5,62.0,0.9,24.5,136.5,396.85,314.85
2017,7,16,7,0,424.0,74.0,1.0,25.0,183.0,487.18,384.11
2017,7,16,7,15,478.0,83.0,1.1,25.0,233.5,565.68,442.15
2017,7,16,7,30,532.0,92.0,1.2,25.0,284.0,639.07,494.27
2017,7,16,7,45,571.5,99.0,1.3,25.5,336.5,697.25,532.95
2017,7,16,8,0,611.0,106.0,1.4,26.0,389.0,754.99,570.26
2017,7,16,8,15,640.5,112.0,1.5,26.0,440.5,800.85,599.75
2017,7,16,8,30,670.0,118.0,1.6,26.0,492.0,845.09,627.84
2017,7,16,8,45,690.5,123.0,1.7,26.5,540.5,877.05,646.24
2017,7,16,9,0,711.0,128.0,1.8,27.0,589.0,906.52,663.0
2017,7,16,9,15,728.5,132.0,1.9,27.5,635.0,922.18,670.75
2017,7,16,9,30,746.0,136.0,2.0,28.0,681.0,941.91,681.31
2017,7,16,9,45,760.5,138.5,2.1,28.5,722.0,953.69,686.79
2017,7,16,10,0,775.0,141.0,2.2,29.0,763.0,962.13,690.29
2017,7,16,10,15,785.5,143.5,2.25,29.0,798.5,963.07,690.04
2017,7,16,10,30,796.0,146.0,2.3,29.0,834.0,960.53,687.79
2017,7,16,10,45,805.0,147.0,2.4,29.5,863.5,951.42,680.63
2017,7,16,11,0,814.0,148.0,2.5,30.0,893.0,938.84,671.38
2017,7,16,11,15,819.5,149.5,2.55,30.0,915.0,907.01,650.78
2017,7,16,11,30,825.0,151.0,2.6,30.0,937.0,885.4,636.9
2017,7,16,11,45,588.5,300.5,2.65,30.0,866.0,801.39,578.12
2017,7,16,12,0,352.0,450.0,2.7,30.0,795.0,698.57,503.54
2017,7,16,12,15,591.5,303.5,2.7,30.0,886.5,742.78,539.06
2017,7,16,12,30,831.0,157.0,2.7,30.0,978.0,756.59,552.22
2017,7,16,12,45,831.0,156.5,2.75,30.5,976.5,716.42,522.54
2017,7,16,13,0,831.0,156.0,2.8,31.0,975.0,674.9,491.78
2017,7,16,13,15,482.0,324.0,2.8,31.0,798.0,551.98,401.17
2017,7,16,13,30,133.0,492.0,2.8,31.0,621.0,452.03,327.21
2017,7,16,13,45,474.5,323.0,2.8,31.0,771.0,481.37,348.89
2017,7,16,14,0,816.0,154.0,2.8,31.0,921.0,487.71,349.31
2017,7,16,14,15,514.0,299.0,2.8,31.0,778.0,415.07,295.7
2017,7,16,14,30,212.0,444.0,2.8,31.0,635.0,385.07,276.43
2017,7,16,14,45,484.0,305.0,2.85,31.0,718.0,338.4,234.34
2017,7,16,15,0,756.0,166.0,2.9,31.0,801.0,285.0,182.81
2017,7,16,15,15,744.0,162.5,2.9,31.0,763.5,233.9,142.25
2017,7,16,15,30,732.0,159.0,2.9,31.0,726.0,175.8,100.46
2017,7,16,15,45,526.0,230.0,2.9,31.0,625.0,162.1,105.81
2017,7,16,16,0,320.0,301.0,2.9,31.0,524.0,182.32,141.39
2017,7,16,16,15,487.5,222.0,2.85,30.5,534.0,134.6,104.0
2017,7,16,16,30,655.0,143.0,2.8,30.0,544.0,91.43,69.63
2017,7,16,16,45,499.5,170.5,2.75,30.0,460.5,110.39,85.4
2017,7,16,17,0,344.0,198.0,2.7,30.0,377.0,133.64,104.63
2017,7,16,17,15,436.5,157.5,2.45,29.5,358.5,105.83,82.41
2017,7,16,17,30,529.0,117.0,2.2,29.0,340.0,82.64,63.71
2017,7,16,17,45,479.0,108.5,2.0,29.0,288.0,77.65,59.78
2017,7,16,18,0,429.0,100.0,1.8,29.0,236.0,72.49,55.6
2017,7,16,18,15,368.5,86.5,1.65,28.5,187.5,63.59,48.22
2017,7,16,18,30,308.0,73.0,1.5,28.0,139.0,54.39,40.35
2017,7,16,18,45,226.5,56.0,1.4,27.5,96.5,42.24,29.73
2017,7,16,19,0,145.0,39.0,1.3,27.0,54.0,30.24,18.82
2017,7,16,19,15,72.5,19.5,1.3,26.5,27.0,15.47,0.0
2017,7,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,5,45,12.0,6.5,0.75,23.5,7.0,13.26,0.0
2017,7,17,6,0,24.0,13.0,0.8,24.0,14.0,34.12,0.0
2017,7,17,6,15,87.0,35.5,0.85,24.0,47.0,137.21,100.96
2017,7,17,6,30,150.0,58.0,0.9,24.0,80.0,217.63,171.22
2017,7,17,6,45,218.0,77.0,1.0,24.5,124.5,298.43,238.01
2017,7,17,7,0,286.0,96.0,1.1,25.0,169.0,383.64,305.66
2017,7,17,7,15,338.5,111.5,1.05,25.5,218.0,473.27,372.36
2017,7,17,7,30,391.0,127.0,1.0,26.0,267.0,547.3,424.78
2017,7,17,7,45,441.0,135.5,1.0,26.5,319.0,611.65,468.67
2017,7,17,8,0,491.0,144.0,1.0,27.0,371.0,676.86,511.31
2017,7,17,8,15,523.5,153.0,1.0,27.5,421.5,725.83,541.1
2017,7,17,8,30,556.0,162.0,1.0,28.0,472.0,773.85,569.61
2017,7,17,8,45,589.0,165.5,1.0,28.5,521.5,824.76,599.31
2017,7,17,9,0,622.0,169.0,1.0,29.0,571.0,864.38,621.05
2017,7,17,9,15,352.5,246.5,1.15,29.0,478.0,642.8,470.86
2017,7,17,9,30,83.0,324.0,1.3,29.0,385.0,406.2,300.17
2017,7,17,9,45,81.5,347.5,1.45,29.5,410.0,424.34,313.39
2017,7,17,10,0,80.0,371.0,1.6,30.0,435.0,441.65,324.4
2017,7,17,10,15,407.0,277.0,1.7,30.5,626.0,724.44,526.26
2017,7,17,10,30,734.0,183.0,1.8,31.0,817.0,945.51,670.08
2017,7,17,10,45,411.0,312.5,1.95,31.5,670.0,737.18,527.52
2017,7,17,11,0,88.0,442.0,2.1,32.0,523.0,492.48,354.26
2017,7,17,11,15,115.5,462.5,2.2,32.0,571.5,543.41,390.98
2017,7,17,11,30,143.0,483.0,2.3,32.0,620.0,575.13,412.74
2017,7,17,11,45,135.5,489.5,2.4,32.5,620.5,560.75,401.62
2017,7,17,12,0,128.0,496.0,2.5,33.0,621.0,545.87,390.48
2017,7,17,12,15,266.5,467.0,2.6,33.0,730.0,620.53,444.21
2017,7,17,12,30,405.0,438.0,2.7,33.0,839.0,678.52,484.88
2017,7,17,12,45,208.5,334.5,2.8,33.0,541.5,428.4,311.25
2017,7,17,13,0,12.0,231.0,2.9,33.0,244.0,199.64,144.42
2017,7,17,13,15,73.0,361.5,2.95,33.0,433.5,336.55,244.93
2017,7,17,13,30,134.0,492.0,3.0,33.0,623.0,452.58,326.24
2017,7,17,13,45,456.5,334.5,3.1,33.5,765.5,479.85,344.81
2017,7,17,14,0,779.0,177.0,3.2,34.0,908.0,486.32,344.97
2017,7,17,14,15,574.0,286.5,3.25,34.0,817.5,425.75,299.57
2017,7,17,14,30,369.0,396.0,3.3,34.0,727.0,398.68,280.29
2017,7,17,14,45,569.0,275.0,3.35,34.0,764.0,340.39,230.98
2017,7,17,15,0,769.0,154.0,3.4,34.0,801.0,279.75,176.54
2017,7,17,15,15,557.0,246.0,3.4,33.5,703.0,247.87,158.73
2017,7,17,15,30,345.0,338.0,3.4,33.0,605.0,247.97,168.56
2017,7,17,15,45,276.5,330.0,3.45,33.0,536.0,212.3,148.99
2017,7,17,16,0,208.0,322.0,3.5,33.0,467.0,204.31,157.49
2017,7,17,16,15,172.0,298.5,3.5,32.5,412.5,192.3,148.86
2017,7,17,16,30,136.0,275.0,3.5,32.0,358.0,179.75,139.74
2017,7,17,16,45,257.0,233.0,3.5,32.0,372.5,150.85,117.19
2017,7,17,17,0,378.0,191.0,3.5,32.0,387.0,130.13,100.98
2017,7,17,17,15,362.5,170.0,3.35,31.5,341.0,118.23,91.92
2017,7,17,17,30,347.0,149.0,3.2,31.0,295.0,105.75,82.23
2017,7,17,17,45,319.5,131.0,3.05,31.0,250.5,94.44,73.18
2017,7,17,18,0,292.0,113.0,2.9,31.0,206.0,82.7,63.61
2017,7,17,18,15,252.5,94.5,2.7,30.0,163.5,70.12,53.37
2017,7,17,18,30,213.0,76.0,2.5,29.0,121.0,57.16,42.48
2017,7,17,18,45,159.5,56.5,2.35,28.5,84.5,43.1,30.28
2017,7,17,19,0,106.0,37.0,2.2,28.0,48.0,28.7,17.43
2017,7,17,19,15,53.0,18.5,2.3,27.5,24.0,14.69,0.0
2017,7,17,19,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,18,5,45,43.5,8.0,1.25,22.5,10.0,34.77,0.0
2017,7,18,6,0,87.0,16.0,1.5,23.0,20.0,102.87,0.0
2017,7,18,6,15,205.0,30.5,1.6,23.5,56.0,230.99,172.79
2017,7,18,6,30,323.0,45.0,1.7,24.0,92.0,349.42,276.57
2017,7,18,6,45,410.5,53.5,1.8,25.0,140.5,443.03,352.0
2017,7,18,7,0,498.0,62.0,1.9,26.0,189.0,541.47,426.76
2017,7,18,7,15,551.5,69.0,1.95,26.5,241.0,612.32,478.06
2017,7,18,7,30,605.0,76.0,2.0,27.0,293.0,684.54,528.0
2017,7,18,7,45,364.5,134.0,2.1,27.5,271.0,538.32,418.34
2017,7,18,8,0,124.0,192.0,2.2,28.0,249.0,343.79,266.4
2017,7,18,8,15,433.5,142.0,2.25,28.5,377.0,624.17,479.84
2017,7,18,8,30,743.0,92.0,2.3,29.0,505.0,879.01,651.28
2017,7,18,8,45,479.5,191.0,2.4,29.5,467.5,734.67,547.71
2017,7,18,9,0,216.0,290.0,2.5,30.0,430.0,537.0,401.6
2017,7,18,9,15,251.0,308.0,2.6,30.5,482.5,610.26,452.82
2017,7,18,9,30,286.0,326.0,2.7,31.0,535.0,659.86,485.44
2017,7,18,9,45,558.5,219.0,2.8,31.5,656.0,843.4,614.42
2017,7,18,10,0,831.0,112.0,2.9,32.0,777.0,974.22,696.98
2017,7,18,10,15,839.5,114.0,2.95,32.5,812.5,972.89,692.69
2017,7,18,10,30,848.0,116.0,3.0,33.0,848.0,968.06,687.49
2017,7,18,10,45,853.0,118.5,3.15,33.5,876.5,956.79,679.09
2017,7,18,11,0,858.0,121.0,3.3,34.0,905.0,942.06,668.59
2017,7,18,11,15,862.5,122.0,3.35,34.0,926.5,922.02,655.49
2017,7,18,11,30,867.0,123.0,3.4,34.0,948.0,898.69,640.36
2017,7,18,11,45,518.0,311.5,3.5,34.0,806.5,751.47,539.07
2017,7,18,12,0,169.0,500.0,3.6,34.0,665.0,583.43,417.35
2017,7,18,12,15,520.5,314.0,3.65,34.0,827.0,698.88,504.6
2017,7,18,12,30,872.0,128.0,3.7,34.0,989.0,765.79,554.79
2017,7,18,12,45,870.0,129.0,3.8,34.5,986.5,724.19,524.21
2017,7,18,13,0,868.0,130.0,3.9,35.0,984.0,681.12,492.39
2017,7,18,13,15,866.0,129.5,3.95,34.5,974.5,635.63,460.02
2017,7,18,13,30,864.0,129.0,4.0,34.0,965.0,588.86,425.74
2017,7,18,13,45,522.0,301.5,4.05,34.0,804.5,490.76,352.89
2017,7,18,14,0,180.0,474.0,4.1,34.0,644.0,429.33,308.22
2017,7,18,14,15,111.0,429.0,4.1,34.0,533.0,354.39,255.16
2017,7,18,14,30,42.0,384.0,4.1,34.0,422.0,299.0,216.34
2017,7,18,14,45,422.5,261.0,4.1,34.0,617.0,292.61,201.28
2017,7,18,15,0,803.0,138.0,4.1,34.0,812.0,276.84,173.57
2017,7,18,15,15,792.0,135.5,4.05,34.0,774.0,223.92,131.54
2017,7,18,15,30,781.0,133.0,4.0,34.0,736.0,172.27,95.0
2017,7,18,15,45,769.0,128.5,3.95,34.0,693.5,120.75,67.71
2017,7,18,16,0,757.0,124.0,3.9,34.0,651.0,84.69,62.69
2017,7,18,16,15,738.0,120.5,3.8,33.5,603.5,84.46,62.87
2017,7,18,16,30,719.0,117.0,3.7,33.0,556.0,76.44,56.73
2017,7,18,16,45,697.5,111.0,3.65,33.0,505.5,74.49,55.36
2017,7,18,17,0,676.0,105.0,3.6,33.0,455.0,72.33,53.82
2017,7,18,17,15,338.0,117.5,3.4,32.5,292.5,79.12,59.72
2017,7,18,17,30,0.0,130.0,3.2,32.0,130.0,102.52,79.28
2017,7,18,17,45,261.0,105.0,3.05,32.0,187.5,77.19,58.66
2017,7,18,18,0,522.0,80.0,2.9,32.0,245.0,60.42,44.9
2017,7,18,18,15,457.5,70.5,2.6,31.0,194.5,54.34,40.01
2017,7,18,18,30,393.0,61.0,2.3,30.0,144.0,46.3,33.23
2017,7,18,18,45,295.0,48.5,2.0,29.5,100.5,37.05,25.14
2017,7,18,19,0,197.0,36.0,1.7,29.0,57.0,27.69,16.49
2017,7,18,19,15,98.5,18.0,1.85,28.5,28.5,13.98,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,30.0,8.0,1.4,23.5,9.0,6.83,0.0
2017,7,19,6,0,60.0,16.0,1.6,24.0,18.0,73.16,0.0
2017,7,19,6,15,170.0,32.0,1.75,24.5,53.5,209.08,154.51
2017,7,19,6,30,280.0,48.0,1.9,25.0,89.0,317.84,250.84
2017,7,19,6,45,372.0,58.0,2.05,25.5,137.0,411.55,327.96
2017,7,19,7,0,464.0,68.0,2.2,26.0,185.0,520.17,412.11
2017,7,19,7,15,519.0,76.0,2.25,26.5,237.0,592.91,465.4
2017,7,19,7,30,574.0,84.0,2.3,27.0,289.0,667.01,517.33
2017,7,19,7,45,618.0,89.0,2.4,27.5,343.0,727.78,557.98
2017,7,19,8,0,662.0,94.0,2.5,28.0,397.0,788.28,597.23
2017,7,19,8,15,690.0,98.5,2.5,28.5,449.5,831.77,623.11
2017,7,19,8,30,718.0,103.0,2.5,29.0,502.0,867.67,643.44
2017,7,19,8,45,515.5,187.5,2.55,29.5,488.0,766.85,571.46
2017,7,19,9,0,313.0,272.0,2.6,30.0,474.0,636.73,474.35
2017,7,19,9,15,555.0,193.5,2.65,30.5,584.5,822.4,605.89
2017,7,19,9,30,797.0,115.0,2.7,31.0,695.0,970.28,699.0
2017,7,19,9,45,810.5,116.5,2.75,31.5,736.5,980.06,701.29
2017,7,19,10,0,824.0,118.0,2.8,32.0,778.0,973.66,694.66
2017,7,19,10,15,833.0,120.0,2.85,32.0,813.5,972.73,693.25
2017,7,19,10,30,842.0,122.0,2.9,32.0,849.0,968.32,689.71
2017,7,19,10,45,850.5,122.5,2.95,32.5,878.0,958.39,681.44
2017,7,19,11,0,859.0,123.0,3.0,33.0,907.0,944.98,671.14
2017,7,19,11,15,527.0,302.0,3.05,33.0,787.0,799.56,572.6
2017,7,19,11,30,195.0,481.0,3.1,33.0,667.0,620.06,444.07
2017,7,19,11,45,173.0,489.5,3.2,33.5,656.5,593.32,425.2
2017,7,19,12,0,151.0,498.0,3.3,34.0,646.0,566.81,405.67
2017,7,19,12,15,502.0,321.0,3.35,34.0,815.5,690.12,497.46
2017,7,19,12,30,853.0,144.0,3.4,34.0,985.0,763.58,552.04
2017,7,19,12,45,851.5,144.5,3.5,34.5,983.0,722.33,521.51
2017,7,19,13,0,850.0,145.0,3.6,35.0,981.0,679.68,490.17
2017,7,19,13,15,848.0,144.5,3.65,35.0,971.5,634.72,457.4
2017,7,19,13,30,846.0,144.0,3.7,35.0,962.0,588.56,422.92
2017,7,19,13,45,841.0,143.5,3.8,35.0,944.0,539.71,385.7
2017,7,19,14,0,836.0,143.0,3.9,35.0,926.0,490.15,346.88
2017,7,19,14,15,830.0,141.5,3.95,35.0,901.0,439.02,305.8
2017,7,19,14,30,824.0,140.0,4.0,35.0,876.0,387.64,263.59
2017,7,19,14,45,808.5,142.0,4.05,35.0,842.5,329.67,216.33
2017,7,19,15,0,793.0,144.0,4.1,35.0,809.0,277.79,173.76
2017,7,19,15,15,781.5,141.5,4.1,34.5,771.5,225.25,132.66
2017,7,19,15,30,770.0,139.0,4.1,34.0,734.0,174.06,96.87
2017,7,19,15,45,758.0,134.5,4.1,34.0,691.0,123.11,70.08
2017,7,19,16,0,746.0,130.0,4.1,34.0,648.0,88.32,65.61
2017,7,19,16,15,727.0,126.0,4.05,33.5,600.5,79.7,59.05
2017,7,19,16,30,708.0,122.0,4.0,33.0,553.0,79.34,59.09
2017,7,19,16,45,685.5,116.0,3.95,33.0,503.0,77.52,57.83
2017,7,19,17,0,663.0,110.0,3.9,33.0,453.0,75.5,56.41
2017,7,19,17,15,483.5,132.5,3.75,32.5,367.5,90.68,69.18
2017,7,19,17,30,304.0,155.0,3.6,32.0,282.0,108.89,84.51
2017,7,19,17,45,410.0,118.0,3.5,32.0,263.0,83.35,63.75
2017,7,19,18,0,516.0,81.0,3.4,32.0,244.0,61.2,45.54
2017,7,19,18,15,452.5,71.5,3.05,31.0,193.5,55.17,40.69
2017,7,19,18,30,389.0,62.0,2.7,30.0,143.0,47.0,33.81
2017,7,19,18,45,300.5,48.5,2.35,29.5,100.0,37.09,25.15
2017,7,19,19,0,212.0,35.0,2.0,29.0,57.0,26.99,15.88
2017,7,19,19,15,106.0,17.5,2.0,28.5,28.5,13.61,0.0
2017,7,19,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,20,5,45,22.5,7.5,1.75,23.5,8.0,6.4,0.0
2017,7,20,6,0,45.0,15.0,2.0,24.0,16.0,43.53,0.0
2017,7,20,6,15,150.0,32.0,2.15,24.5,51.0,195.09,143.06
2017,7,20,6,30,255.0,49.0,2.3,25.0,86.0,300.53,237.35
2017,7,20,6,45,348.5,59.5,2.5,25.5,133.0,395.06,316.05
2017,7,20,7,0,442.0,70.0,2.7,26.0,180.0,503.8,401.22
2017,7,20,7,15,498.5,78.0,2.65,26.5,231.5,577.33,455.49
2017,7,20,7,30,555.0,86.0,2.6,27.0,283.0,652.28,508.24
2017,7,20,7,45,602.0,90.5,2.6,27.5,337.0,714.78,550.04
2017,7,20,8,0,649.0,95.0,2.6,28.0,391.0,777.16,590.29
2017,7,20,8,15,678.0,100.0,2.55,28.5,443.5,822.04,616.99
2017,7,20,8,30,707.0,105.0,2.5,29.0,496.0,865.26,641.97
2017,7,20,8,45,731.5,107.5,2.5,29.5,546.5,893.07,656.61
2017,7,20,9,0,756.0,110.0,2.5,30.0,597.0,924.47,673.57
2017,7,20,9,15,772.5,113.0,2.4,30.5,643.0,945.47,682.71
2017,7,20,9,30,789.0,116.0,2.3,31.0,689.0,963.35,689.84
2017,7,20,9,45,803.5,118.0,2.25,31.5,731.0,974.73,693.36
2017,7,20,10,0,818.0,120.0,2.2,32.0,773.0,969.79,686.77
2017,7,20,10,15,827.5,122.0,2.2,32.5,808.5,969.37,683.88
2017,7,20,10,30,837.0,124.0,2.2,33.0,844.0,965.46,678.93
2017,7,20,10,45,845.5,124.5,2.2,33.5,874.0,955.56,670.45
2017,7,20,11,0,854.0,125.0,2.2,34.0,904.0,942.19,660.02
2017,7,20,11,15,858.5,126.0,2.25,34.0,926.0,922.1,647.35
2017,7,20,11,30,863.0,127.0,2.3,34.0,948.0,898.73,632.7
2017,7,20,11,45,877.5,120.0,2.35,34.5,965.5,873.88,615.86
2017,7,20,12,0,892.0,113.0,2.4,35.0,983.0,845.67,596.91
2017,7,20,12,15,893.5,113.0,2.45,35.0,989.0,809.67,574.15
2017,7,20,12,30,895.0,113.0,2.5,35.0,995.0,771.24,549.68
2017,7,20,12,45,895.5,112.5,2.6,35.5,994.0,729.61,521.04
2017,7,20,13,0,896.0,112.0,2.7,36.0,993.0,686.21,489.83
2017,7,20,13,15,894.0,111.5,2.75,36.0,983.0,639.58,456.44
2017,7,20,13,30,892.0,111.0,2.8,36.0,973.0,591.57,421.16
2017,7,20,13,45,889.5,110.0,2.9,36.5,956.0,541.7,382.84
2017,7,20,14,0,887.0,109.0,3.0,37.0,939.0,490.76,342.7
2017,7,20,14,15,881.5,107.5,3.05,37.0,914.0,437.38,300.37
2017,7,20,14,30,876.0,106.0,3.1,37.0,889.0,383.63,256.71
2017,7,20,14,45,503.0,257.5,3.15,37.0,703.5,313.34,210.54
2017,7,20,15,0,130.0,409.0,3.2,37.0,518.0,304.16,213.75
2017,7,20,15,15,486.0,254.5,3.2,37.0,633.5,238.78,152.48
2017,7,20,15,30,842.0,100.0,3.2,37.0,749.0,167.62,88.09
2017,7,20,15,45,828.5,98.0,3.25,37.0,705.5,114.96,61.67
2017,7,20,16,0,815.0,96.0,3.3,37.0,662.0,79.82,58.02
2017,7,20,16,15,798.5,93.0,3.35,36.5,614.0,68.0,48.95
2017,7,20,16,30,782.0,90.0,3.4,36.0,566.0,67.21,48.61
2017,7,20,16,45,759.5,87.0,3.45,36.0,514.5,66.21,47.99
2017,7,20,17,0,737.0,84.0,3.5,36.0,463.0,65.14,47.32
2017,7,20,17,15,707.0,79.5,3.45,35.5,410.0,62.8,45.72
2017,7,20,17,30,677.0,75.0,3.4,35.0,357.0,60.35,44.01
2017,7,20,17,45,634.0,70.0,3.35,34.5,303.5,52.52,37.82
2017,7,20,18,0,591.0,65.0,3.3,34.0,250.0,49.64,35.61
2017,7,20,18,15,528.5,58.0,3.0,33.0,199.0,45.01,31.9
2017,7,20,18,30,466.0,51.0,2.7,32.0,148.0,40.3,27.94
2017,7,20,18,45,366.0,41.0,2.45,31.5,103.0,32.84,21.4
2017,7,20,19,0,266.0,31.0,2.2,31.0,58.0,25.26,14.28
2017,7,20,19,15,133.0,15.5,2.4,30.5,29.0,12.52,0.0
2017,7,20,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,21,5,45,21.0,7.0,1.95,23.5,8.0,0.0,0.0
2017,7,21,6,0,42.0,14.0,2.2,24.0,16.0,40.61,0.0
2017,7,21,6,15,152.0,31.0,2.35,24.5,50.5,195.1,142.11
2017,7,21,6,30,262.0,48.0,2.5,25.0,85.0,304.52,240.53
2017,7,21,6,45,362.0,57.0,2.65,26.0,133.0,402.14,321.01
2017,7,21,7,0,462.0,66.0,2.8,27.0,181.0,515.88,408.93
2017,7,21,7,15,518.5,74.0,2.8,27.5,233.0,589.8,463.35
2017,7,21,7,30,575.0,82.0,2.8,28.0,285.0,665.23,516.4
2017,7,21,7,45,619.0,86.5,2.85,28.5,339.0,725.34,556.55
2017,7,21,8,0,663.0,91.0,2.9,29.0,393.0,785.2,595.24
2017,7,21,8,15,691.5,95.5,2.8,29.5,445.0,829.23,621.06
2017,7,21,8,30,720.0,100.0,2.7,30.0,497.0,866.04,641.39
2017,7,21,8,45,743.0,103.0,2.6,31.0,547.5,899.24,657.57
2017,7,21,9,0,766.0,106.0,2.5,32.0,598.0,929.84,671.63
2017,7,21,9,15,782.0,109.0,2.4,32.5,644.0,950.43,680.37
2017,7,21,9,30,798.0,112.0,2.3,33.0,690.0,967.88,687.12
2017,7,21,9,45,810.5,114.5,2.25,33.5,731.5,977.85,689.69
2017,7,21,10,0,823.0,117.0,2.2,34.0,773.0,971.7,682.39
2017,7,21,10,15,832.5,119.0,2.25,34.5,809.0,971.31,680.03
2017,7,21,10,30,842.0,121.0,2.3,35.0,845.0,967.41,675.59
2017,7,21,10,45,849.0,122.0,2.35,35.5,874.0,956.53,667.0
2017,7,21,11,0,856.0,123.0,2.4,36.0,903.0,942.2,656.45
2017,7,21,11,15,861.0,124.0,2.5,36.0,925.0,922.56,644.5
2017,7,21,11,30,866.0,125.0,2.6,36.0,947.0,899.61,630.47
2017,7,21,11,45,863.5,129.5,2.75,36.5,960.0,869.95,611.22
2017,7,21,12,0,861.0,134.0,2.9,37.0,973.0,837.43,590.06
2017,7,21,12,15,862.5,134.5,3.0,37.0,979.5,802.32,568.0
2017,7,21,12,30,864.0,135.0,3.1,37.0,986.0,764.88,544.23
2017,7,21,12,45,863.0,135.0,3.25,37.5,984.5,723.3,514.99
2017,7,21,13,0,862.0,135.0,3.4,38.0,983.0,680.2,484.0
2017,7,21,13,15,860.0,134.5,3.5,38.0,973.5,634.72,451.48
2017,7,21,13,30,858.0,134.0,3.6,38.0,964.0,587.98,417.16
2017,7,21,13,45,854.0,133.5,3.7,38.0,946.5,539.05,380.29
2017,7,21,14,0,850.0,133.0,3.8,38.0,929.0,489.27,341.71
2017,7,21,14,15,844.5,131.5,3.8,38.0,904.0,437.56,300.57
2017,7,21,14,30,839.0,130.0,3.8,38.0,879.0,385.54,258.27
2017,7,21,14,45,828.0,130.0,3.85,38.0,846.5,332.71,215.01
2017,7,21,15,0,817.0,130.0,3.9,38.0,814.0,280.52,172.53
2017,7,21,15,15,806.0,127.5,3.95,37.5,776.0,219.13,125.47
2017,7,21,15,30,795.0,125.0,4.0,37.0,738.0,166.56,89.3
2017,7,21,15,45,779.0,123.0,4.05,37.0,694.0,115.45,63.59
2017,7,21,16,0,763.0,121.0,4.1,37.0,650.0,83.05,60.6
2017,7,21,16,15,744.5,117.0,4.1,36.5,602.5,82.41,60.44
2017,7,21,16,30,726.0,113.0,4.1,36.0,555.0,81.64,60.17
2017,7,21,16,45,700.0,109.5,4.2,36.0,503.5,73.7,54.02
2017,7,21,17,0,674.0,106.0,4.3,36.0,452.0,73.08,53.74
2017,7,21,17,15,641.0,100.0,4.3,35.5,399.5,70.59,52.06
2017,7,21,17,30,608.0,94.0,4.3,35.0,347.0,67.96,50.23
2017,7,21,17,45,563.0,87.0,4.35,34.5,294.0,64.31,47.52
2017,7,21,18,0,518.0,80.0,4.4,34.0,241.0,60.53,44.61
2017,7,21,18,15,454.0,70.0,4.3,33.5,191.0,54.06,39.32
2017,7,21,18,30,390.0,60.0,4.2,33.0,141.0,45.59,32.17
2017,7,21,18,45,298.0,47.0,4.15,32.5,97.5,35.99,23.85
2017,7,21,19,0,206.0,34.0,4.1,32.0,54.0,26.23,14.89
2017,7,21,19,15,103.0,17.0,4.1,31.5,27.0,13.23,0.0
2017,7,21,19,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,22,5,45,18.5,6.5,2.7,23.5,7.5,0.0,0.0
2017,7,22,6,0,37.0,13.0,2.9,24.0,15.0,36.32,0.0
2017,7,22,6,15,137.0,31.5,3.05,24.5,49.0,185.83,134.01
2017,7,22,6,30,237.0,50.0,3.2,25.0,83.0,288.89,228.24
2017,7,22,6,45,333.0,61.0,3.35,25.5,130.5,385.19,309.09
2017,7,22,7,0,429.0,72.0,3.5,26.0,178.0,488.83,391.41
2017,7,22,7,15,486.5,81.5,3.5,26.5,230.0,570.82,453.14
2017,7,22,7,30,544.0,91.0,3.5,27.0,282.0,648.36,508.8
2017,7,22,7,45,595.0,95.0,3.55,28.0,337.0,713.98,552.67
2017,7,22,8,0,646.0,99.0,3.6,29.0,392.0,779.51,594.81
2017,7,22,8,15,675.5,104.0,3.55,29.5,444.5,824.87,622.32
2017,7,22,8,30,705.0,109.0,3.5,30.0,497.0,868.55,648.12
2017,7,22,8,45,732.5,111.0,3.45,31.0,548.5,898.24,662.67
2017,7,22,9,0,760.0,113.0,3.4,32.0,600.0,932.14,679.79
2017,7,22,9,15,777.0,116.0,3.3,32.5,647.0,953.67,689.58
