Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,9,30,794.0,119.0,3.2,33.0,694.0,972.05,697.35
2017,7,22,9,45,809.5,120.0,3.1,33.5,736.5,983.25,700.54
2017,7,22,10,0,825.0,121.0,3.0,34.0,779.0,978.03,693.46
2017,7,22,10,15,834.5,123.5,2.95,34.5,815.0,978.02,690.39
2017,7,22,10,30,844.0,126.0,2.9,35.0,851.0,974.46,685.2
2017,7,22,10,45,853.5,126.0,2.9,35.5,881.5,964.83,676.81
2017,7,22,11,0,863.0,126.0,2.9,36.0,912.0,951.69,666.42
2017,7,22,11,15,868.0,127.0,2.95,36.0,934.0,931.77,653.67
2017,7,22,11,30,873.0,128.0,3.0,36.0,956.0,908.51,638.89
2017,7,22,11,45,882.5,124.0,3.05,36.5,972.5,881.55,620.5
2017,7,22,12,0,892.0,120.0,3.1,37.0,989.0,851.4,600.12
2017,7,22,12,15,893.0,120.0,3.2,37.0,995.0,814.73,577.01
2017,7,22,12,30,894.0,120.0,3.3,37.0,1001.0,775.68,552.17
2017,7,22,12,45,656.5,278.5,3.4,37.5,925.0,699.31,495.46
2017,7,22,13,0,419.0,437.0,3.5,38.0,849.0,625.4,440.43
2017,7,22,13,15,656.0,277.0,3.6,38.0,914.0,618.37,438.28
2017,7,22,13,30,893.0,117.0,3.7,38.0,979.0,595.6,422.79
2017,7,22,13,45,890.0,115.5,3.8,38.0,961.5,544.85,384.42
2017,7,22,14,0,887.0,114.0,3.9,38.0,944.0,493.11,344.29
2017,7,22,14,15,881.5,113.0,3.95,38.0,918.5,439.87,301.87
2017,7,22,14,30,876.0,112.0,4.0,38.0,893.0,386.26,258.16
2017,7,22,14,45,868.5,110.5,4.05,38.0,861.0,331.57,213.14
2017,7,22,15,0,861.0,109.0,4.1,38.0,829.0,277.15,168.58
2017,7,22,15,15,743.0,169.5,4.1,37.5,770.0,226.48,133.33
2017,7,22,15,30,625.0,230.0,4.1,37.0,711.0,202.59,122.48
2017,7,22,15,45,719.5,165.0,4.15,37.0,687.5,127.82,74.58
2017,7,22,16,0,814.0,100.0,4.2,37.0,664.0,82.17,59.91
2017,7,22,16,15,797.0,97.0,4.2,36.5,615.5,70.55,51.01
2017,7,22,16,30,780.0,94.0,4.2,36.0,567.0,69.86,50.75
2017,7,22,16,45,755.5,91.0,4.25,36.0,515.5,68.95,50.21
2017,7,22,17,0,731.0,88.0,4.3,36.0,464.0,67.97,49.62
2017,7,22,17,15,700.0,83.5,4.3,35.5,410.0,65.74,48.13
2017,7,22,17,30,669.0,79.0,4.3,35.0,356.0,58.08,42.17
2017,7,22,17,45,623.0,74.0,4.3,34.5,302.0,55.36,40.17
2017,7,22,18,0,577.0,69.0,4.3,34.0,248.0,52.6,38.07
2017,7,22,18,15,512.5,61.5,4.2,33.5,197.0,47.71,34.07
2017,7,22,18,30,448.0,54.0,4.1,33.0,146.0,42.75,29.81
2017,7,22,18,45,346.0,43.0,4.0,32.5,101.0,34.54,22.65
2017,7,22,19,0,244.0,32.0,3.9,32.0,56.0,24.84,13.73
2017,7,22,19,15,122.0,16.0,3.95,31.5,28.0,12.49,0.0
2017,7,22,19,30,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,30.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,11.0,6.0,2.95,24.0,6.5,0.0,0.0
2017,7,23,6,0,22.0,12.0,3.1,24.0,13.0,25.23,0.0
2017,7,23,6,15,117.0,31.0,3.2,24.0,46.5,153.11,109.1
2017,7,23,6,30,212.0,50.0,3.3,24.0,80.0,270.0,213.85
2017,7,23,6,45,303.0,63.0,3.45,24.5,126.0,364.24,293.43
2017,7,23,7,0,394.0,76.0,3.6,25.0,172.0,465.32,374.97
2017,7,23,7,15,453.5,85.5,3.65,25.5,223.5,539.26,431.43
2017,7,23,7,30,513.0,95.0,3.7,26.0,275.0,624.9,494.21
2017,7,23,7,45,560.0,101.0,3.75,26.5,328.5,688.72,538.47
2017,7,23,8,0,607.0,107.0,3.8,27.0,382.0,752.33,581.22
2017,7,23,8,15,638.0,113.0,3.75,27.5,434.0,799.74,610.87
2017,7,23,8,30,669.0,119.0,3.7,28.0,486.0,845.55,638.77
2017,7,23,8,45,694.5,122.5,3.65,28.5,536.5,880.76,658.84
2017,7,23,9,0,720.0,126.0,3.6,29.0,587.0,913.59,677.05
2017,7,23,9,15,738.0,130.0,3.5,29.5,633.5,929.99,683.81
2017,7,23,9,30,756.0,134.0,3.4,30.0,680.0,950.34,693.29
2017,7,23,9,45,769.5,137.0,3.35,30.5,721.5,961.7,697.18
2017,7,23,10,0,783.0,140.0,3.3,31.0,763.0,969.65,699.02
2017,7,23,10,15,793.5,142.5,3.15,31.5,799.0,970.53,695.73
2017,7,23,10,30,804.0,145.0,3.0,32.0,835.0,967.86,690.34
2017,7,23,10,45,812.0,147.0,2.95,32.5,864.5,958.63,681.71
2017,7,23,11,0,820.0,149.0,2.9,33.0,894.0,945.86,671.06
2017,7,23,11,15,825.5,150.0,2.85,33.5,916.5,913.27,647.96
2017,7,23,11,30,831.0,151.0,2.8,34.0,939.0,890.92,631.72
2017,7,23,11,45,822.5,160.5,2.75,34.5,950.5,872.71,618.17
2017,7,23,12,0,814.0,170.0,2.7,35.0,962.0,839.33,594.96
2017,7,23,12,15,816.0,170.5,2.75,35.0,969.0,804.21,572.58
2017,7,23,12,30,818.0,171.0,2.8,35.0,976.0,766.7,547.26
2017,7,23,12,45,817.5,171.5,2.85,35.5,974.5,725.36,517.78
2017,7,23,13,0,817.0,172.0,2.9,36.0,973.0,682.48,486.74
2017,7,23,13,15,815.0,171.0,2.95,36.0,963.5,636.19,453.72
2017,7,23,13,30,813.0,170.0,3.0,36.0,954.0,588.84,419.08
2017,7,23,13,45,580.0,300.0,3.1,36.0,854.5,512.26,362.97
2017,7,23,14,0,347.0,430.0,3.2,36.0,755.0,466.47,329.41
2017,7,23,14,15,211.5,425.5,3.2,36.0,622.5,392.12,277.44
2017,7,23,14,30,76.0,421.0,3.2,36.0,490.0,334.05,238.12
2017,7,23,14,45,38.0,269.0,3.2,36.0,303.5,214.61,153.35
2017,7,23,15,0,0.0,117.0,3.2,36.0,117.0,96.8,67.77
2017,7,23,15,15,0.0,104.0,3.15,35.5,104.0,86.37,60.28
2017,7,23,15,30,0.0,91.0,3.1,35.0,91.0,75.92,52.62
2017,7,23,15,45,0.0,84.0,3.1,35.0,84.0,70.0,48.24
2017,7,23,16,0,0.0,77.0,3.1,35.0,77.0,64.09,46.01
2017,7,23,16,15,7.0,141.0,3.05,34.5,145.0,114.16,86.3
2017,7,23,16,30,14.0,205.0,3.0,34.0,213.0,158.28,121.75
2017,7,23,16,45,10.5,184.5,2.95,34.0,190.5,143.34,110.24
2017,7,23,17,0,7.0,164.0,2.9,34.0,168.0,128.23,98.6
2017,7,23,17,15,60.0,166.5,2.8,33.5,192.0,123.48,95.37
2017,7,23,17,30,113.0,169.0,2.7,33.0,216.0,119.4,92.62
2017,7,23,17,45,99.5,145.5,2.6,33.0,182.0,104.43,80.71
2017,7,23,18,0,86.0,122.0,2.5,33.0,148.0,88.99,68.22
2017,7,23,18,15,68.0,98.5,2.2,32.0,116.5,74.7,56.65
2017,7,23,18,30,50.0,75.0,1.9,31.0,85.0,57.78,42.54
2017,7,23,18,45,26.0,53.0,1.6,30.5,58.0,41.52,28.58
2017,7,23,19,0,2.0,31.0,1.3,30.0,31.0,25.06,13.98
2017,7,23,19,15,1.0,15.5,1.35,29.5,15.5,12.75,0.0
2017,7,23,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,24.0,4.0,3.41,0.0
2017,7,24,6,15,20.0,30.0,3.2,24.0,33.0,53.66,33.95
2017,7,24,6,30,40.0,56.0,3.4,24.0,62.0,106.02,80.61
2017,7,24,6,45,105.0,82.5,3.6,24.5,106.0,205.44,163.83
2017,7,24,7,0,170.0,109.0,3.8,25.0,150.0,293.59,236.64
2017,7,24,7,15,113.0,121.0,3.95,25.5,151.5,254.3,203.81
2017,7,24,7,30,56.0,133.0,4.1,26.0,153.0,195.56,154.78
2017,7,24,7,45,87.5,160.5,4.35,27.0,197.0,255.23,202.01
2017,7,24,8,0,119.0,188.0,4.6,28.0,241.0,335.17,263.21
2017,7,24,8,15,178.5,210.5,4.6,28.5,302.0,417.14,325.55
2017,7,24,8,30,238.0,233.0,4.6,29.0,363.0,522.13,402.67
2017,7,24,8,45,273.5,251.5,4.65,29.5,415.5,576.97,440.85
2017,7,24,9,0,309.0,270.0,4.7,30.0,468.0,631.1,477.94
2017,7,24,9,15,285.0,299.5,4.5,30.5,492.5,636.11,477.08
2017,7,24,9,30,261.0,329.0,4.3,31.0,517.0,638.68,475.0
2017,7,24,9,45,465.0,267.5,4.15,31.5,627.5,792.97,584.52
2017,7,24,10,0,669.0,206.0,4.0,32.0,738.0,933.61,678.23
2017,7,24,10,15,682.0,210.0,3.95,32.5,774.0,938.41,677.47
2017,7,24,10,30,695.0,214.0,3.9,33.0,810.0,939.78,675.56
2017,7,24,10,45,710.0,213.0,3.85,33.5,840.5,934.54,669.52
2017,7,24,11,0,725.0,212.0,3.8,34.0,871.0,925.76,661.41
2017,7,24,11,15,732.0,214.0,3.8,34.5,893.0,908.93,648.54
2017,7,24,11,30,739.0,216.0,3.8,35.0,915.0,888.77,633.7
2017,7,24,11,45,742.5,217.5,3.8,35.5,929.5,861.85,614.34
2017,7,24,12,0,746.0,219.0,3.8,36.0,944.0,831.98,592.79
2017,7,24,12,15,748.0,219.5,3.75,36.0,951.0,797.29,568.93
2017,7,24,12,30,750.0,220.0,3.7,36.0,958.0,760.28,543.25
2017,7,24,12,45,752.5,217.5,3.7,36.5,957.0,719.24,513.67
2017,7,24,13,0,755.0,215.0,3.7,37.0,956.0,676.66,482.61
2017,7,24,13,15,752.5,214.0,3.65,37.0,946.0,630.78,449.53
2017,7,24,13,30,750.0,213.0,3.6,37.0,936.0,584.07,415.14
2017,7,24,13,45,747.0,210.0,3.6,37.0,919.0,534.98,378.38
2017,7,24,14,0,744.0,207.0,3.6,37.0,902.0,485.44,340.33
2017,7,24,14,15,736.5,205.0,3.55,37.0,877.0,434.44,300.25
2017,7,24,14,30,729.0,203.0,3.5,37.0,852.0,383.75,259.59
2017,7,24,14,45,619.0,258.5,3.45,37.0,795.5,340.85,226.81
2017,7,24,15,0,509.0,314.0,3.4,37.0,739.0,311.41,205.62
2017,7,24,15,15,424.5,325.5,3.4,36.5,668.5,267.01,175.72
2017,7,24,15,30,340.0,337.0,3.4,36.0,598.0,243.64,163.81
2017,7,24,15,45,261.5,329.0,3.45,36.0,522.5,207.93,145.18
2017,7,24,16,0,183.0,321.0,3.5,36.0,447.0,203.32,154.85
2017,7,24,16,15,141.0,294.0,3.55,35.5,387.5,189.5,144.92
2017,7,24,16,30,99.0,267.0,3.6,35.0,328.0,184.92,142.15
2017,7,24,16,45,70.0,233.5,3.7,35.0,274.5,164.95,126.96
2017,7,24,17,0,41.0,200.0,3.8,35.0,221.0,144.24,111.03
2017,7,24,17,15,27.5,171.5,3.75,34.5,185.0,125.95,97.04
2017,7,24,17,30,14.0,143.0,3.7,34.0,149.0,111.25,85.72
2017,7,24,17,45,7.0,122.0,3.65,33.5,125.0,95.47,73.3
2017,7,24,18,0,0.0,101.0,3.6,33.0,101.0,79.58,60.52
2017,7,24,18,15,0.0,79.0,3.5,32.5,79.0,62.92,46.82
2017,7,24,18,30,0.0,57.0,3.4,32.0,57.0,46.08,32.68
2017,7,24,18,45,0.0,38.0,3.35,31.5,38.0,31.19,19.97
2017,7,24,19,0,0.0,19.0,3.3,31.0,19.0,15.66,6.51
2017,7,24,19,15,0.0,9.5,3.45,30.5,9.5,7.82,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,23.5,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,7.51,0.0
2017,7,25,6,15,56.0,32.0,3.4,24.5,39.5,97.85,65.77
2017,7,25,6,30,111.0,56.0,3.6,25.0,71.0,174.64,136.22
2017,7,25,6,45,203.5,73.0,3.85,25.5,116.0,283.06,227.05
2017,7,25,7,0,296.0,90.0,4.1,26.0,161.0,402.63,323.94
2017,7,25,7,15,148.0,85.5,4.1,26.5,121.0,250.03,201.0
2017,7,25,7,30,0.0,81.0,4.1,27.0,81.0,69.45,50.93
2017,7,25,7,45,107.0,132.0,4.2,27.5,180.0,253.82,201.67
2017,7,25,8,0,214.0,183.0,4.3,28.0,279.0,419.56,330.61
2017,7,25,8,15,412.5,161.0,4.3,28.5,376.5,627.79,487.47
2017,7,25,8,30,611.0,139.0,4.3,29.0,474.0,812.08,616.8
2017,7,25,8,45,317.0,186.5,4.3,30.0,361.5,542.1,415.42
2017,7,25,9,0,23.0,234.0,4.3,31.0,249.0,235.7,177.06
2017,7,25,9,15,136.5,282.0,4.2,31.5,379.5,442.23,333.59
2017,7,25,9,30,250.0,330.0,4.1,32.0,510.0,628.73,466.32
2017,7,25,9,45,491.0,248.5,4.1,32.5,629.0,799.08,587.2
2017,7,25,10,0,732.0,167.0,4.1,33.0,748.0,955.07,690.05
2017,7,25,10,15,499.0,288.5,4.1,33.0,693.0,829.1,600.8
2017,7,25,10,30,266.0,410.0,4.1,33.0,638.0,690.82,500.3
2017,7,25,10,45,520.0,292.5,4.1,33.5,758.0,823.69,595.81
2017,7,25,11,0,774.0,175.0,4.1,34.0,878.0,927.6,664.96
2017,7,25,11,15,780.0,176.5,4.1,34.0,900.0,909.4,651.72
2017,7,25,11,30,786.0,178.0,4.1,34.0,922.0,887.89,637.22
2017,7,25,11,45,799.5,171.5,4.1,34.5,939.0,862.47,618.96
2017,7,25,12,0,813.0,165.0,4.1,35.0,956.0,833.76,598.65
2017,7,25,12,15,553.5,323.5,4.1,35.0,864.0,732.51,525.41
2017,7,25,12,30,294.0,482.0,4.1,35.0,772.0,630.46,450.42
2017,7,25,12,45,555.0,323.5,4.1,35.5,868.5,666.55,478.84
2017,7,25,13,0,816.0,165.0,4.1,36.0,965.0,675.74,486.61
2017,7,25,13,15,813.5,164.5,4.1,36.0,955.0,629.58,452.64
2017,7,25,13,30,811.0,164.0,4.1,36.0,945.0,582.36,417.39
2017,7,25,13,45,807.5,162.0,4.1,36.0,928.0,532.63,379.47
2017,7,25,14,0,804.0,160.0,4.1,36.0,911.0,482.26,340.07
2017,7,25,14,15,797.5,158.5,4.1,36.0,886.0,430.52,298.71
2017,7,25,14,30,791.0,157.0,4.1,36.0,861.0,378.8,256.47
2017,7,25,14,45,478.5,283.0,4.15,36.0,704.5,319.44,216.83
2017,7,25,15,0,166.0,409.0,4.2,36.0,548.0,311.16,218.95
2017,7,25,15,15,125.0,381.0,4.2,36.0,483.0,271.23,191.49
2017,7,25,15,30,84.0,353.0,4.2,36.0,418.0,250.93,179.12
2017,7,25,15,45,357.0,268.0,4.25,36.0,518.0,180.98,123.6
2017,7,25,16,0,630.0,183.0,4.3,36.0,618.0,109.37,81.68
2017,7,25,16,15,607.0,177.0,4.3,35.5,570.5,109.39,82.19
2017,7,25,16,30,584.0,171.0,4.3,35.0,523.0,109.25,82.53
2017,7,25,16,45,550.0,164.5,4.3,35.0,472.5,108.02,81.85
2017,7,25,17,0,516.0,158.0,4.3,35.0,422.0,105.6,80.23
2017,7,25,17,15,476.5,148.5,4.3,34.5,370.5,101.04,77.02
2017,7,25,17,30,437.0,139.0,4.3,34.0,319.0,96.23,73.57
2017,7,25,17,45,380.0,127.5,4.3,33.5,267.0,89.65,68.58
2017,7,25,18,0,323.0,116.0,4.3,33.0,215.0,84.83,64.88
2017,7,25,18,15,256.5,99.0,4.2,32.5,167.5,72.96,55.13
2017,7,25,18,30,190.0,82.0,4.1,32.0,120.0,60.82,44.85
2017,7,25,18,45,118.0,59.0,4.05,32.0,80.0,44.42,30.69
2017,7,25,19,0,46.0,36.0,4.0,32.0,40.0,28.06,15.9
2017,7,25,19,15,23.0,18.0,4.1,31.5,20.0,14.38,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,26,5,45,7.0,5.0,2.6,23.5,5.5,0.0,0.0
2017,7,26,6,0,14.0,10.0,2.8,24.0,11.0,18.06,0.0
2017,7,26,6,15,110.5,29.0,3.0,24.5,43.5,143.75,97.99
2017,7,26,6,30,207.0,48.0,3.2,25.0,76.0,263.88,207.46
2017,7,26,6,45,319.0,58.0,3.4,25.5,124.0,369.91,296.72
2017,7,26,7,0,431.0,68.0,3.6,26.0,172.0,491.59,393.55
2017,7,26,7,15,491.0,76.5,3.7,26.5,224.0,568.51,451.85
2017,7,26,7,30,551.0,85.0,3.8,27.0,276.0,647.1,508.93
2017,7,26,7,45,607.0,87.5,3.95,27.5,331.5,715.37,556.4
2017,7,26,8,0,663.0,90.0,4.1,28.0,387.0,783.8,602.49
2017,7,26,8,15,692.5,94.5,4.2,28.5,440.0,828.87,630.76
2017,7,26,8,30,722.0,99.0,4.3,29.0,493.0,866.74,653.61
2017,7,26,8,45,748.5,101.0,4.4,29.5,544.5,902.32,674.62
2017,7,26,9,0,775.0,103.0,4.5,30.0,596.0,935.35,693.7
2017,7,26,9,15,791.0,105.5,4.55,30.5,643.0,955.44,703.75
2017,7,26,9,30,807.0,108.0,4.6,31.0,690.0,972.36,711.82
2017,7,26,9,45,821.0,110.0,4.65,31.5,732.0,970.83,707.8
2017,7,26,10,0,835.0,112.0,4.7,32.0,774.0,978.45,710.1
2017,7,26,10,15,844.5,113.5,4.7,32.5,810.0,977.49,706.6
2017,7,26,10,30,854.0,115.0,4.7,33.0,846.0,972.99,701.13
2017,7,26,10,45,861.0,116.5,4.7,33.5,875.5,962.48,691.86
2017,7,26,11,0,868.0,118.0,4.7,34.0,905.0,948.42,680.5
2017,7,26,11,15,873.0,119.0,4.65,34.0,927.5,928.52,666.66
2017,7,26,11,30,878.0,120.0,4.6,34.0,950.0,905.24,650.74
2017,7,26,11,45,865.0,131.5,4.6,34.5,960.0,872.23,627.4
2017,7,26,12,0,852.0,143.0,4.6,35.0,970.0,836.47,602.35
2017,7,26,12,15,853.0,143.5,4.55,35.0,976.5,800.87,578.47
2017,7,26,12,30,854.0,144.0,4.5,35.0,983.0,762.99,552.74
2017,7,26,12,45,853.0,144.5,4.5,35.5,981.0,721.74,522.19
2017,7,26,13,0,852.0,145.0,4.5,36.0,979.0,678.94,490.13
2017,7,26,13,15,849.5,144.5,4.45,36.0,969.5,633.11,456.26
2017,7,26,13,30,847.0,144.0,4.4,36.0,960.0,586.11,420.77
2017,7,26,13,45,842.5,143.0,4.4,36.5,942.0,536.66,381.96
2017,7,26,14,0,838.0,142.0,4.4,37.0,924.0,486.47,341.75
2017,7,26,14,15,832.0,140.5,4.4,37.0,899.0,434.77,300.25
2017,7,26,14,30,826.0,139.0,4.4,37.0,874.0,382.83,257.69
2017,7,26,14,45,840.5,123.5,4.4,37.0,847.5,328.14,212.12
2017,7,26,15,0,855.0,108.0,4.4,37.0,821.0,271.29,165.01
2017,7,26,15,15,845.0,106.0,4.4,36.5,782.5,216.7,122.68
2017,7,26,15,30,835.0,104.0,4.4,36.0,744.0,163.08,86.35
2017,7,26,15,45,534.5,209.0,4.45,36.0,609.5,144.1,92.78
2017,7,26,16,0,234.0,314.0,4.5,36.0,475.0,201.07,153.47
2017,7,26,16,15,506.5,202.5,4.5,35.5,517.5,124.54,94.13
2017,7,26,16,30,779.0,91.0,4.5,35.0,560.0,68.02,49.49
2017,7,26,16,45,439.0,153.5,4.5,35.0,413.0,99.63,75.17
2017,7,26,17,0,99.0,216.0,4.5,35.0,266.0,153.84,118.86
2017,7,26,17,15,280.0,169.5,4.45,34.5,289.0,116.93,89.84
2017,7,26,17,30,461.0,123.0,4.4,34.0,312.0,86.06,65.27
2017,7,26,17,45,439.0,106.0,4.4,33.5,264.0,75.83,57.23
2017,7,26,18,0,417.0,89.0,4.4,33.0,216.0,65.06,48.56
2017,7,26,18,15,438.5,69.0,4.15,32.5,178.0,53.43,38.96
2017,7,26,18,30,460.0,49.0,3.9,32.0,140.0,38.88,26.69
2017,7,26,18,45,354.5,38.5,3.7,31.5,95.5,30.93,19.71
2017,7,26,19,0,249.0,28.0,3.5,31.0,51.0,22.85,11.86
2017,7,26,19,15,124.5,14.0,3.45,30.5,25.5,11.95,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,27,5,45,18.5,5.5,1.8,22.5,6.0,0.0,0.0
2017,7,27,6,0,37.0,11.0,2.0,23.0,12.0,34.54,0.0
2017,7,27,6,15,156.0,26.5,2.15,23.5,45.0,187.97,127.59
2017,7,27,6,30,275.0,42.0,2.3,24.0,78.0,306.0,241.24
2017,7,27,6,45,374.0,51.5,2.5,25.0,126.0,410.41,327.6
2017,7,27,7,0,473.0,61.0,2.7,26.0,174.0,518.48,411.86
2017,7,27,7,15,531.0,68.5,2.8,26.5,226.5,593.25,467.72
2017,7,27,7,30,589.0,76.0,2.9,27.0,279.0,669.71,522.3
2017,7,27,7,45,632.0,81.0,3.05,28.0,333.0,729.87,562.11
2017,7,27,8,0,675.0,86.0,3.2,29.0,387.0,789.79,600.35
2017,7,27,8,15,703.5,90.0,3.2,29.5,440.0,828.1,622.99
2017,7,27,8,30,732.0,94.0,3.2,30.0,493.0,870.49,648.02
2017,7,27,8,45,753.5,98.0,3.25,31.0,543.5,903.63,665.34
2017,7,27,9,0,775.0,102.0,3.3,32.0,594.0,934.1,680.67
2017,7,27,9,15,791.0,104.5,3.25,32.5,641.0,954.2,689.82
2017,7,27,9,30,807.0,107.0,3.2,33.0,688.0,971.13,696.99
2017,7,27,9,45,820.0,109.0,3.2,33.5,730.0,968.65,692.17
2017,7,27,10,0,833.0,111.0,3.2,34.0,772.0,975.28,693.53
2017,7,27,10,15,842.5,113.0,3.2,34.5,808.0,974.88,690.48
2017,7,27,10,30,852.0,115.0,3.2,35.0,844.0,970.92,685.41
2017,7,27,10,45,859.5,116.0,3.2,35.5,873.5,960.4,676.39
2017,7,27,11,0,867.0,117.0,3.2,36.0,903.0,946.35,665.36
2017,7,27,11,15,872.0,118.0,3.2,36.0,925.5,926.46,652.17
2017,7,27,11,30,877.0,119.0,3.2,36.0,948.0,903.21,636.96
2017,7,27,11,45,890.5,112.5,3.25,36.5,965.0,877.4,619.19
2017,7,27,12,0,904.0,106.0,3.3,37.0,982.0,848.21,599.31
2017,7,27,12,15,905.0,106.0,3.35,37.0,988.5,811.33,575.66
2017,7,27,12,30,906.0,106.0,3.4,37.0,995.0,771.98,550.29
2017,7,27,12,45,905.5,106.0,3.5,37.5,993.0,729.38,520.66
2017,7,27,13,0,905.0,106.0,3.6,38.0,991.0,684.94,488.36
2017,7,27,13,15,903.0,105.5,3.65,38.0,981.5,637.52,454.13
2017,7,27,13,30,901.0,105.0,3.7,38.0,972.0,588.67,417.97
2017,7,27,13,45,897.5,104.0,3.8,38.0,954.0,537.41,379.18
2017,7,27,14,0,894.0,103.0,3.9,38.0,936.0,485.17,338.49
2017,7,27,14,15,889.0,102.0,3.95,38.0,911.0,431.53,295.57
2017,7,27,14,30,884.0,101.0,4.0,38.0,886.0,377.46,251.31
2017,7,27,14,45,870.0,103.5,4.05,38.0,852.0,322.85,206.34
2017,7,27,15,0,856.0,106.0,4.1,38.0,818.0,269.14,162.53
2017,7,27,15,15,846.0,104.0,4.1,37.5,780.0,214.45,120.41
2017,7,27,15,30,836.0,102.0,4.1,37.0,742.0,160.74,84.35
2017,7,27,15,45,530.5,208.0,4.2,37.0,606.0,142.41,91.57
2017,7,27,16,0,225.0,314.0,4.3,37.0,470.0,200.88,152.66
2017,7,27,16,15,227.0,289.0,4.3,36.5,436.0,188.67,143.87
2017,7,27,16,30,229.0,264.0,4.3,36.0,402.0,175.78,134.59
2017,7,27,16,45,477.5,174.5,4.35,36.0,427.5,113.02,85.45
2017,7,27,17,0,726.0,85.0,4.4,36.0,453.0,65.94,47.99
2017,7,27,17,15,694.5,80.5,4.35,35.5,399.5,63.63,46.44
2017,7,27,17,30,663.0,76.0,4.3,35.0,346.0,56.1,40.57
2017,7,27,17,45,619.0,70.5,4.25,34.5,292.5,52.97,38.22
2017,7,27,18,0,575.0,65.0,4.2,34.0,239.0,49.75,35.71
2017,7,27,18,15,509.0,57.5,4.0,33.5,188.0,44.74,31.58
2017,7,27,18,30,443.0,50.0,3.8,33.0,137.0,39.65,27.2
2017,7,27,18,45,339.0,39.0,3.6,32.5,93.0,31.34,19.93
2017,7,27,19,0,235.0,28.0,3.4,32.0,49.0,22.87,11.66
2017,7,27,19,15,117.5,14.0,3.4,31.5,24.5,11.95,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,7,28,5,45,23.0,5.5,2.15,22.5,6.0,0.0,0.0
2017,7,28,6,0,46.0,11.0,2.4,23.0,12.0,40.63,0.0
2017,7,28,6,15,175.5,26.0,2.65,23.5,46.0,200.41,133.78
2017,7,28,6,30,305.0,41.0,2.9,24.0,80.0,330.1,260.38
2017,7,28,6,45,410.5,49.0,3.15,25.0,129.5,436.68,348.66
2017,7,28,7,0,516.0,57.0,3.4,26.0,179.0,549.34,436.68
2017,7,28,7,15,573.0,64.0,3.5,27.0,233.0,623.79,491.43
2017,7,28,7,30,630.0,71.0,3.6,28.0,287.0,699.86,544.57
2017,7,28,7,45,677.5,74.0,3.75,29.0,343.0,762.39,585.81
2017,7,28,8,0,725.0,77.0,3.9,30.0,399.0,820.23,622.26
2017,7,28,8,15,752.0,80.5,3.9,30.5,453.0,863.29,648.05
2017,7,28,8,30,779.0,84.0,3.9,31.0,507.0,904.34,671.98
2017,7,28,8,45,803.5,85.5,3.95,32.0,559.5,937.94,689.38
2017,7,28,9,0,828.0,87.0,4.0,33.0,612.0,957.28,697.16
2017,7,28,9,15,843.0,89.5,3.95,33.5,659.5,976.88,706.06
2017,7,28,9,30,858.0,92.0,3.9,34.0,707.0,993.23,712.86
2017,7,28,9,45,871.5,92.5,3.85,34.5,750.0,1002.3,715.08
2017,7,28,10,0,885.0,93.0,3.8,35.0,793.0,1007.88,715.24
2017,7,28,10,15,893.0,94.5,3.75,35.5,829.5,1005.4,710.48
2017,7,28,10,30,901.0,96.0,3.7,36.0,866.0,999.26,703.64
2017,7,28,10,45,908.5,96.5,3.7,36.5,896.0,987.88,694.03
2017,7,28,11,0,916.0,97.0,3.7,37.0,926.0,972.84,682.33
2017,7,28,11,15,920.0,98.0,3.65,37.0,948.5,951.4,667.87
2017,7,28,11,30,924.0,99.0,3.6,37.0,971.0,926.49,651.35
2017,7,28,11,45,910.5,110.5,3.55,37.5,981.0,892.54,627.83
2017,7,28,12,0,897.0,122.0,3.5,38.0,991.0,855.72,602.59
2017,7,28,12,15,898.0,122.0,3.45,38.0,997.5,818.57,578.41
2017,7,28,12,30,899.0,122.0,3.4,38.0,1004.0,779.0,552.57
2017,7,28,12,45,898.5,121.5,3.4,38.5,1002.0,735.85,521.96
2017,7,28,13,0,898.0,121.0,3.4,39.0,1000.0,690.95,489.26
2017,7,28,13,15,896.0,120.5,3.35,39.0,989.5,643.5,455.03
2017,7,28,13,30,894.0,120.0,3.3,39.0,979.0,594.68,418.99
2017,7,28,13,45,890.0,119.0,3.25,39.0,961.0,543.23,380.18
2017,7,28,14,0,886.0,118.0,3.2,39.0,943.0,490.88,339.66
2017,7,28,14,15,880.0,117.0,3.15,39.0,917.0,437.01,297.0
2017,7,28,14,30,874.0,116.0,3.1,39.0,891.0,382.83,253.16
2017,7,28,14,45,865.0,114.5,3.1,39.0,858.0,327.36,208.0
2017,7,28,15,0,856.0,113.0,3.1,39.0,825.0,272.34,163.58
2017,7,28,15,15,846.0,111.0,3.05,38.5,786.0,217.5,121.82
2017,7,28,15,30,836.0,109.0,3.0,38.0,747.0,163.62,86.17
2017,7,28,15,45,822.5,106.5,3.0,38.0,703.0,110.43,62.16
2017,7,28,16,0,809.0,104.0,3.0,38.0,659.0,73.75,53.01
2017,7,28,16,15,791.0,100.5,2.95,37.5,610.0,72.93,52.68
2017,7,28,16,30,773.0,97.0,2.9,37.0,561.0,71.99,52.23
2017,7,28,16,45,750.0,93.0,2.9,37.0,508.5,70.5,51.23
2017,7,28,17,0,727.0,89.0,2.9,37.0,456.0,68.89,50.15
2017,7,28,17,15,695.0,84.5,2.75,36.5,402.0,61.05,44.12
2017,7,28,17,30,663.0,80.0,2.6,36.0,348.0,58.96,42.7
2017,7,28,17,45,617.5,74.0,2.5,36.0,294.0,55.56,40.07
2017,7,28,18,0,572.0,68.0,2.4,36.0,240.0,52.07,37.27
2017,7,28,18,15,504.0,60.0,2.15,35.0,188.0,46.75,33.0
2017,7,28,18,30,436.0,52.0,1.9,34.0,136.0,41.33,28.43
2017,7,28,18,45,329.0,40.5,1.65,33.0,92.0,32.65,20.92
2017,7,28,19,0,222.0,29.0,1.4,32.0,48.0,22.54,11.27
2017,7,28,19,15,111.0,14.5,1.55,31.5,24.0,12.38,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,12.5,4.5,2.65,23.5,5.0,0.0,0.0
2017,7,29,6,0,25.0,9.0,2.9,24.0,10.0,24.65,0.0
2017,7,29,6,15,143.0,26.0,3.05,24.5,43.0,176.31,113.88
2017,7,29,6,30,261.0,43.0,3.2,25.0,76.0,297.77,233.78
2017,7,29,6,45,364.5,53.0,3.35,25.5,124.5,404.26,323.17
2017,7,29,7,0,468.0,63.0,3.5,26.0,173.0,516.61,412.14
2017,7,29,7,15,528.5,71.0,3.4,27.0,226.5,594.25,469.36
2017,7,29,7,30,589.0,79.0,3.3,28.0,280.0,673.65,524.68
2017,7,29,7,45,638.0,83.0,3.25,29.0,335.5,738.15,566.73
2017,7,29,8,0,687.0,87.0,3.2,30.0,391.0,802.59,606.91
2017,7,29,8,15,716.0,91.5,3.0,31.0,445.0,842.04,627.63
2017,7,29,8,30,745.0,96.0,2.8,32.0,499.0,885.76,650.44
2017,7,29,8,45,770.0,98.5,2.65,33.0,551.5,920.74,666.97
2017,7,29,9,0,795.0,101.0,2.5,34.0,604.0,953.05,681.29
2017,7,29,9,15,811.0,103.5,2.25,34.5,651.5,973.25,687.98
2017,7,29,9,30,827.0,106.0,2.0,35.0,699.0,977.76,684.69
2017,7,29,9,45,840.0,108.0,1.75,35.5,741.5,987.73,684.74
2017,7,29,10,0,853.0,110.0,1.5,36.0,784.0,994.22,682.33
2017,7,29,10,15,862.0,112.0,1.4,36.5,820.5,993.09,677.42
2017,7,29,10,30,871.0,114.0,1.3,37.0,857.0,988.33,670.56
2017,7,29,10,45,878.0,115.0,1.2,37.5,887.0,976.96,659.96
2017,7,29,11,0,885.0,116.0,1.1,38.0,917.0,962.0,647.48
2017,7,29,11,15,889.5,117.0,1.1,38.5,939.5,941.16,633.34
2017,7,29,11,30,894.0,118.0,1.1,39.0,962.0,916.91,617.36
2017,7,29,11,45,897.5,118.5,1.15,39.5,976.5,888.05,599.44
2017,7,29,12,0,901.0,119.0,1.2,40.0,991.0,856.09,579.65
2017,7,29,12,15,902.0,119.5,1.3,40.0,997.5,819.24,558.56
2017,7,29,12,30,903.0,120.0,1.4,40.0,1004.0,779.92,535.6
2017,7,29,12,45,902.0,120.0,1.55,40.0,1002.0,736.61,508.8
2017,7,29,13,0,901.0,120.0,1.7,40.0,1000.0,691.55,479.43
2017,7,29,13,15,899.0,119.5,1.8,40.0,990.5,643.9,446.96
2017,7,29,13,30,897.0,119.0,1.9,40.0,981.0,594.86,412.43
2017,7,29,13,45,893.0,118.5,2.05,40.5,962.5,543.53,374.51
2017,7,29,14,0,889.0,118.0,2.2,41.0,944.0,491.29,334.71
2017,7,29,14,15,883.5,117.0,2.3,41.0,918.5,437.37,293.1
2017,7,29,14,30,878.0,116.0,2.4,41.0,893.0,383.09,250.07
2017,7,29,14,45,656.0,224.0,2.5,41.0,793.0,325.14,209.79
2017,7,29,15,0,434.0,332.0,2.6,41.0,693.0,301.41,196.98
2017,7,29,15,15,550.5,270.0,2.65,40.5,704.5,252.34,157.04
2017,7,29,15,30,667.0,208.0,2.7,40.0,716.0,186.75,108.43
2017,7,29,15,45,484.5,253.5,2.8,40.0,611.0,163.31,107.18
2017,7,29,16,0,302.0,299.0,2.9,40.0,506.0,181.63,135.73
2017,7,29,16,15,540.5,198.0,2.95,39.5,534.5,122.88,91.13
2017,7,29,16,30,779.0,97.0,3.0,39.0,563.0,72.15,51.85
2017,7,29,16,45,737.0,97.0,3.05,39.0,505.0,73.15,52.88
2017,7,29,17,0,695.0,97.0,3.1,39.0,447.0,67.86,48.88
2017,7,29,17,15,659.0,93.0,2.95,38.5,394.0,66.43,48.05
2017,7,29,17,30,623.0,89.0,2.8,38.0,341.0,64.98,47.17
2017,7,29,17,45,579.0,81.5,2.65,37.5,287.5,60.8,44.05
2017,7,29,18,0,535.0,74.0,2.5,37.0,234.0,56.46,40.68
2017,7,29,18,15,469.5,64.0,2.2,36.0,183.0,49.79,35.33
2017,7,29,18,30,404.0,54.0,1.9,35.0,132.0,42.9,29.56
2017,7,29,18,45,301.0,41.5,1.6,34.0,88.5,32.01,20.26
2017,7,29,19,0,198.0,29.0,1.3,33.0,45.0,22.49,10.97
2017,7,29,19,15,99.0,14.5,1.3,32.5,22.5,12.38,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.0,0.95,24.5,4.0,0.0,0.0
2017,7,30,6,0,14.0,8.0,1.0,25.0,8.0,16.33,0.0
2017,7,30,6,15,108.0,26.5,1.05,25.5,39.0,135.61,83.62
2017,7,30,6,30,202.0,45.0,1.1,26.0,70.0,256.51,198.27
2017,7,30,6,45,289.0,59.0,1.15,26.5,115.5,348.19,274.3
2017,7,30,7,0,376.0,73.0,1.2,27.0,161.0,446.59,351.56
2017,7,30,7,15,437.0,83.5,1.2,27.5,212.0,522.49,407.41
2017,7,30,7,30,498.0,94.0,1.2,28.0,263.0,609.66,468.51
2017,7,30,7,45,545.0,101.0,1.25,29.0,316.0,674.45,510.41
2017,7,30,8,0,592.0,108.0,1.3,30.0,369.0,739.06,550.59
2017,7,30,8,15,623.5,114.0,1.2,31.0,421.5,786.76,576.4
2017,7,30,8,30,655.0,120.0,1.1,32.0,474.0,832.89,600.16
2017,7,30,8,45,679.0,125.0,1.0,33.0,524.0,868.31,616.17
2017,7,30,9,0,703.0,130.0,0.9,34.0,574.0,901.31,630.16
2017,7,30,9,15,721.0,134.0,0.85,34.5,620.0,924.26,639.74
2017,7,30,9,30,739.0,138.0,0.8,35.0,666.0,937.21,643.32
2017,7,30,9,45,750.5,142.0,0.8,35.5,707.0,947.58,646.46
2017,7,30,10,0,762.0,146.0,0.8,36.0,748.0,954.54,647.73
2017,7,30,10,15,772.5,149.0,0.9,36.5,784.0,955.94,647.71
2017,7,30,10,30,783.0,152.0,1.0,37.0,820.0,953.8,645.72
2017,7,30,10,45,790.0,154.5,1.1,37.5,849.0,944.15,639.37
2017,7,30,11,0,797.0,157.0,1.2,38.0,878.0,931.0,631.04
2017,7,30,11,15,802.5,158.5,1.3,38.0,899.5,912.01,620.53
2017,7,30,11,30,808.0,160.0,1.4,38.0,921.0,889.68,607.97
2017,7,30,11,45,817.5,156.5,1.55,38.0,937.0,862.96,593.17
2017,7,30,12,0,827.0,153.0,1.7,38.0,953.0,822.48,569.53
2017,7,30,12,15,828.5,153.5,1.8,38.0,959.5,787.77,548.76
2017,7,30,12,30,830.0,154.0,1.9,38.0,966.0,750.81,525.55
2017,7,30,12,45,827.5,155.0,2.0,38.5,963.5,709.42,497.1
2017,7,30,13,0,825.0,156.0,2.1,39.0,961.0,666.65,467.1
2017,7,30,13,15,822.5,155.5,2.2,39.0,951.5,621.62,435.78
2017,7,30,13,30,820.0,155.0,2.3,39.0,942.0,577.43,403.98
2017,7,30,13,45,813.0,155.5,2.45,39.0,923.5,527.03,367.13
2017,7,30,14,0,806.0,156.0,2.6,39.0,905.0,476.26,328.79
2017,7,30,14,15,799.5,154.5,2.7,39.0,880.0,424.13,288.23
2017,7,30,14,30,793.0,153.0,2.8,39.0,855.0,371.99,246.65
2017,7,30,14,45,554.0,267.0,2.95,39.0,748.5,327.39,216.4
2017,7,30,15,0,315.0,381.0,3.1,39.0,642.0,313.45,211.73
2017,7,30,15,15,421.0,322.0,3.25,38.5,653.5,260.12,169.36
2017,7,30,15,30,527.0,263.0,3.4,38.0,665.0,206.4,129.17
2017,7,30,15,45,390.5,285.5,3.55,38.0,573.5,188.11,128.58
2017,7,30,16,0,254.0,308.0,3.7,38.0,482.0,185.24,139.83
2017,7,30,16,15,314.5,270.0,3.85,37.5,469.0,169.09,128.08
2017,7,30,16,30,375.0,232.0,4.0,37.0,456.0,151.42,115.01
2017,7,30,16,45,192.5,200.0,4.15,37.0,314.5,140.44,106.82
2017,7,30,17,0,10.0,168.0,4.3,37.0,173.0,130.67,99.51
2017,7,30,17,15,5.5,148.5,4.35,36.5,151.5,116.09,88.47
2017,7,30,17,30,1.0,129.0,4.4,36.0,130.0,101.39,77.14
2017,7,30,17,45,145.0,123.0,4.45,35.5,166.0,91.24,69.31
2017,7,30,18,0,289.0,117.0,4.5,35.0,202.0,85.1,64.54
2017,7,30,18,15,232.0,96.0,4.4,34.5,155.5,70.75,52.79
2017,7,30,18,30,175.0,75.0,4.3,34.0,109.0,56.01,40.41
2017,7,30,18,45,115.0,50.5,4.25,33.5,70.0,38.5,25.51
2017,7,30,19,0,55.0,26.0,4.2,33.0,31.0,20.97,9.61
2017,7,30,19,15,27.5,13.0,4.05,32.5,15.5,11.1,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,31,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,31,6,15,0.0,13.5,2.9,25.0,13.5,11.12,1.32
2017,7,31,6,30,0.0,27.0,2.9,25.0,27.0,22.3,12.11
2017,7,31,6,45,0.0,47.5,2.95,25.5,47.5,42.16,28.67
2017,7,31,7,0,0.0,68.0,3.0,26.0,68.0,62.54,45.54
2017,7,31,7,15,2.5,90.5,2.9,26.5,91.5,86.8,65.39
2017,7,31,7,30,5.0,113.0,2.8,27.0,115.0,110.56,84.4
2017,7,31,7,45,212.5,136.0,2.7,27.5,229.5,378.54,300.52
2017,7,31,8,0,420.0,159.0,2.6,28.0,344.0,628.27,486.21
2017,7,31,8,15,454.5,170.5,2.5,28.5,395.0,680.63,519.01
2017,7,31,8,30,489.0,182.0,2.4,29.0,446.0,732.24,551.52
2017,7,31,8,45,443.5,213.0,2.3,30.0,470.5,724.81,539.72
2017,7,31,9,0,398.0,244.0,2.2,31.0,495.0,691.29,511.35
2017,7,31,9,15,443.0,247.0,2.25,31.5,547.0,759.69,555.85
2017,7,31,9,30,488.0,250.0,2.3,32.0,599.0,804.38,583.41
2017,7,31,9,45,474.5,274.5,2.4,32.5,630.5,810.22,584.1
2017,7,31,10,0,461.0,299.0,2.5,33.0,662.0,813.02,583.24
2017,7,31,10,15,328.5,359.0,2.6,33.5,624.0,712.48,511.65
2017,7,31,10,30,196.0,419.0,2.7,34.0,586.0,612.54,439.83
2017,7,31,10,45,310.5,398.0,2.85,34.5,673.5,708.46,506.51
2017,7,31,11,0,425.0,377.0,3.0,35.0,761.0,794.6,563.81
2017,7,31,11,15,585.5,290.0,3.1,35.0,833.0,842.92,598.72
2017,7,31,11,30,746.0,203.0,3.2,35.0,905.0,873.06,620.92
2017,7,31,11,45,769.0,191.0,3.35,35.5,925.0,851.68,606.0
2017,7,31,12,0,792.0,179.0,3.5,36.0,945.0,826.52,588.97
2017,7,31,12,15,612.5,307.5,3.6,36.0,902.5,760.72,541.23
2017,7,31,12,30,433.0,436.0,3.7,36.0,860.0,696.58,494.19
2017,7,31,12,45,421.5,432.5,3.8,36.5,845.0,653.84,464.26
2017,7,31,13,0,410.0,429.0,3.9,37.0,830.0,614.7,436.26
2017,7,31,13,15,424.0,424.0,3.95,37.0,835.0,584.62,415.06
2017,7,31,13,30,438.0,419.0,4.0,37.0,840.0,556.15,394.33
2017,7,31,13,45,361.5,435.0,4.05,37.5,778.0,502.14,354.69
2017,7,31,14,0,285.0,451.0,4.1,38.0,716.0,448.93,316.04
2017,7,31,14,15,544.5,300.5,4.15,37.5,788.5,421.03,292.71
2017,7,31,14,30,804.0,150.0,4.2,37.0,861.0,372.56,250.09
2017,7,31,14,45,802.0,143.5,4.3,37.0,830.5,317.9,205.15
2017,7,31,15,0,800.0,137.0,4.4,37.0,800.0,263.19,160.56
2017,7,31,15,15,789.0,134.5,4.4,37.0,761.5,209.7,119.45
2017,7,31,15,30,778.0,132.0,4.4,37.0,723.0,157.5,84.96
2017,7,31,15,45,770.5,125.0,4.4,37.0,681.0,104.12,60.82
2017,7,31,16,0,763.0,118.0,4.4,37.0,639.0,81.8,59.68
2017,7,31,16,15,744.0,114.5,4.35,36.5,590.5,81.39,59.69
2017,7,31,16,30,725.0,111.0,4.3,36.0,542.0,80.88,59.62
2017,7,31,16,45,704.5,104.5,4.3,35.5,491.0,71.16,52.16
2017,7,31,17,0,684.0,98.0,4.3,35.0,440.0,68.49,50.32
2017,7,31,17,15,650.5,92.5,4.2,34.5,386.5,66.1,48.69
2017,7,31,17,30,617.0,87.0,4.1,34.0,333.0,63.59,46.93
2017,7,31,17,45,573.5,79.0,4.0,33.5,280.5,59.0,43.39
2017,7,31,18,0,530.0,71.0,3.9,33.0,228.0,54.21,39.57
2017,7,31,18,15,461.5,62.0,3.5,32.5,177.5,48.24,34.62
2017,7,31,18,30,393.0,53.0,3.1,32.0,127.0,42.14,29.32
2017,7,31,18,45,293.5,39.5,2.75,31.5,84.5,31.85,20.32
2017,7,31,19,0,194.0,26.0,2.4,31.0,42.0,20.21,8.94
2017,7,31,19,15,97.0,13.0,2.35,30.5,21.0,11.1,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,6,15,116.0,20.5,1.05,24.5,34.5,143.14,82.48
2017,8,1,6,30,232.0,41.0,1.1,25.0,69.0,273.24,211.71
2017,8,1,6,45,319.5,54.5,1.15,26.0,115.0,365.97,288.56
2017,8,1,7,0,407.0,68.0,1.2,27.0,161.0,465.4,365.34
