Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,7,15,433.0,81.5,1.2,27.5,205.0,516.29,402.68
2017,8,1,7,30,459.0,95.0,1.2,28.0,249.0,567.41,438.34
2017,8,1,7,45,381.0,130.5,1.2,28.5,274.0,550.33,422.59
2017,8,1,8,0,303.0,166.0,1.2,29.0,299.0,504.1,385.53
2017,8,1,8,15,486.5,140.5,1.2,29.5,387.0,674.84,506.78
2017,8,1,8,30,670.0,115.0,1.2,30.0,475.0,841.42,613.29
2017,8,1,8,45,693.5,119.5,1.3,30.5,525.0,875.9,631.51
2017,8,1,9,0,717.0,124.0,1.4,31.0,575.0,907.93,649.49
2017,8,1,9,15,735.0,127.5,1.5,31.5,621.5,923.77,657.19
2017,8,1,9,30,753.0,131.0,1.6,32.0,668.0,943.51,667.56
2017,8,1,9,45,582.5,225.0,1.7,32.5,655.5,874.03,621.01
2017,8,1,10,0,412.0,319.0,1.8,33.0,643.0,783.85,557.17
2017,8,1,10,15,608.0,230.0,1.9,33.5,734.0,884.16,626.11
2017,8,1,10,30,804.0,141.0,2.0,34.0,825.0,962.55,673.52
2017,8,1,10,45,811.5,143.0,2.15,34.5,854.0,952.66,665.8
2017,8,1,11,0,819.0,145.0,2.3,35.0,883.0,939.22,656.76
2017,8,1,11,15,824.5,146.0,2.4,35.0,905.5,906.93,636.8
2017,8,1,11,30,830.0,147.0,2.5,35.0,928.0,884.41,623.07
2017,8,1,11,45,809.5,165.0,2.6,35.5,936.5,862.95,608.63
2017,8,1,12,0,789.0,183.0,2.7,36.0,945.0,827.0,584.86
2017,8,1,12,15,791.0,183.5,2.8,36.0,951.5,792.11,562.34
2017,8,1,12,30,793.0,184.0,2.9,36.0,958.0,754.87,537.4
2017,8,1,12,45,793.0,183.5,3.0,36.5,956.5,713.39,508.04
2017,8,1,13,0,793.0,183.0,3.1,37.0,955.0,670.37,477.05
2017,8,1,13,15,635.5,298.5,3.1,37.0,913.5,616.84,436.84
2017,8,1,13,30,478.0,414.0,3.1,37.0,872.0,574.48,404.68
2017,8,1,13,45,387.0,430.5,3.15,37.0,797.0,511.43,360.06
2017,8,1,14,0,296.0,447.0,3.2,37.0,722.0,450.82,317.3
2017,8,1,14,15,419.5,390.5,3.2,37.0,767.5,428.44,298.68
2017,8,1,14,30,543.0,334.0,3.2,37.0,813.0,402.4,275.1
2017,8,1,14,45,614.0,270.0,3.25,37.0,793.0,340.09,225.41
2017,8,1,15,0,685.0,206.0,3.3,37.0,773.0,273.54,171.59
2017,8,1,15,15,487.0,275.5,3.25,36.5,669.0,242.19,155.27
2017,8,1,15,30,289.0,345.0,3.2,36.0,565.0,236.99,161.51
2017,8,1,15,45,221.5,330.5,3.2,36.0,493.0,216.35,153.75
2017,8,1,16,0,154.0,316.0,3.2,36.0,421.0,200.38,152.58
2017,8,1,16,15,309.5,260.0,3.2,35.5,450.5,163.87,124.97
2017,8,1,16,30,465.0,204.0,3.2,35.0,480.0,128.2,97.54
2017,8,1,16,45,511.0,169.5,3.2,35.0,446.0,110.93,84.16
2017,8,1,17,0,557.0,135.0,3.2,35.0,412.0,92.28,69.51
2017,8,1,17,15,499.5,134.0,3.15,34.5,360.5,92.46,70.11
2017,8,1,17,30,442.0,133.0,3.1,34.0,309.0,92.75,70.75
2017,8,1,17,45,390.5,120.0,3.1,34.0,258.0,85.08,64.69
2017,8,1,18,0,339.0,107.0,3.1,34.0,207.0,77.1,58.22
2017,8,1,18,15,278.0,89.0,2.9,33.5,159.0,66.48,49.48
2017,8,1,18,30,217.0,71.0,2.7,33.0,111.0,53.52,38.5
2017,8,1,18,45,145.0,49.0,2.5,32.5,71.5,37.53,24.76
2017,8,1,19,0,73.0,27.0,2.3,32.0,32.0,21.16,9.24
2017,8,1,19,15,36.5,13.5,2.35,31.5,16.0,11.52,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,6.0,1.2,25.0,6.0,4.92,0.0
2017,8,2,6,30,0.0,12.0,1.2,25.0,12.0,9.86,2.19
2017,8,2,6,45,0.0,21.0,1.3,25.5,21.0,17.29,8.46
2017,8,2,7,0,0.0,30.0,1.4,26.0,30.0,24.74,14.69
2017,8,2,7,15,0.0,40.0,1.3,26.5,40.0,33.04,21.53
2017,8,2,7,30,0.0,50.0,1.2,27.0,50.0,41.35,28.25
2017,8,2,7,45,0.0,63.0,1.2,27.5,63.0,52.19,36.87
2017,8,2,8,0,0.0,76.0,1.2,28.0,76.0,63.06,45.36
2017,8,2,8,15,15.0,139.5,1.15,28.5,147.5,138.6,105.35
2017,8,2,8,30,30.0,203.0,1.1,29.0,219.0,237.29,180.55
2017,8,2,8,45,21.5,206.5,1.1,29.5,219.0,209.54,157.89
2017,8,2,9,0,13.0,210.0,1.1,30.0,219.0,201.64,150.81
2017,8,2,9,15,6.5,165.0,1.2,30.0,169.5,149.44,110.75
2017,8,2,9,30,0.0,120.0,1.3,30.0,120.0,101.22,73.4
2017,8,2,9,45,0.0,111.0,1.4,30.5,111.0,93.22,67.01
2017,8,2,10,0,0.0,102.0,1.5,31.0,102.0,85.43,60.75
2017,8,2,10,15,10.0,201.0,1.6,31.0,209.5,182.91,134.9
2017,8,2,10,30,20.0,300.0,1.7,31.0,317.0,282.3,207.95
2017,8,2,10,45,80.0,375.5,1.85,31.0,447.0,427.61,313.22
2017,8,2,11,0,140.0,451.0,2.0,31.0,577.0,567.68,410.44
2017,8,2,11,15,190.0,460.0,2.0,31.0,636.0,610.24,439.07
2017,8,2,11,30,240.0,469.0,2.0,31.0,695.0,648.94,465.27
2017,8,2,11,45,198.0,481.5,2.05,31.5,670.0,607.27,434.74
2017,8,2,12,0,156.0,494.0,2.1,32.0,645.0,566.93,405.6
2017,8,2,12,15,100.5,463.5,2.1,32.0,561.0,475.86,342.27
2017,8,2,12,30,45.0,433.0,2.1,32.0,477.0,398.14,287.3
2017,8,2,12,45,35.0,401.5,2.1,32.5,436.0,357.48,258.23
2017,8,2,13,0,25.0,370.0,2.1,33.0,395.0,319.0,230.42
2017,8,2,13,15,117.0,428.0,2.05,33.0,540.5,410.15,295.65
2017,8,2,13,30,209.0,486.0,2.0,33.0,686.0,487.93,348.63
2017,8,2,13,45,154.0,471.0,1.95,33.0,617.0,429.69,307.07
2017,8,2,14,0,99.0,456.0,1.9,33.0,548.0,387.21,277.26
2017,8,2,14,15,139.0,448.0,1.85,33.0,573.0,374.28,267.29
2017,8,2,14,30,179.0,440.0,1.8,33.0,598.0,366.23,259.91
2017,8,2,14,45,346.5,373.0,1.75,33.0,664.5,341.88,236.61
2017,8,2,15,0,514.0,306.0,1.7,33.0,731.0,300.23,198.73
2017,8,2,15,15,364.0,332.5,1.65,32.5,626.0,265.95,179.21
2017,8,2,15,30,214.0,359.0,1.6,32.0,521.0,250.07,175.63
2017,8,2,15,45,111.0,280.0,1.6,32.0,364.0,186.03,134.87
2017,8,2,16,0,8.0,201.0,1.6,32.0,207.0,157.18,120.73
2017,8,2,16,15,92.5,232.5,1.55,31.5,288.0,156.98,121.25
2017,8,2,16,30,177.0,264.0,1.5,31.0,369.0,174.73,135.98
2017,8,2,16,45,170.5,238.0,1.5,31.0,331.5,160.56,125.15
2017,8,2,17,0,164.0,212.0,1.5,31.0,294.0,145.75,113.8
2017,8,2,17,15,148.5,189.5,1.45,30.5,256.5,132.12,103.46
2017,8,2,17,30,133.0,167.0,1.4,30.0,219.0,118.02,92.56
2017,8,2,17,45,116.0,142.0,1.4,29.5,182.5,102.03,79.87
2017,8,2,18,0,99.0,117.0,1.4,29.0,146.0,85.54,66.45
2017,8,2,18,15,76.0,92.5,1.3,28.5,112.0,68.83,52.48
2017,8,2,18,30,53.0,68.0,1.2,28.0,78.0,52.55,38.53
2017,8,2,18,45,26.5,45.0,1.2,28.0,50.0,35.53,23.62
2017,8,2,19,0,0.0,22.0,1.2,28.0,22.0,18.07,6.95
2017,8,2,19,15,0.0,11.0,1.2,27.5,11.0,9.39,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,65.5,22.0,1.45,23.0,30.0,93.96,46.99
2017,8,3,6,30,131.0,44.0,1.5,23.0,60.0,185.51,143.9
2017,8,3,6,45,218.0,62.5,1.6,23.5,105.0,280.02,224.27
2017,8,3,7,0,305.0,81.0,1.7,24.0,150.0,399.09,320.0
2017,8,3,7,15,165.0,100.5,1.7,24.5,139.0,289.55,232.01
2017,8,3,7,30,25.0,120.0,1.7,25.0,128.0,152.15,118.83
2017,8,3,7,45,12.5,127.0,1.7,25.5,131.0,129.24,99.8
2017,8,3,8,0,0.0,134.0,1.7,26.0,134.0,121.22,92.33
2017,8,3,8,15,102.0,182.0,1.7,26.5,236.5,307.8,240.68
2017,8,3,8,30,204.0,230.0,1.7,27.0,339.0,464.64,357.73
2017,8,3,8,45,442.5,184.5,1.7,28.0,452.5,690.75,519.99
2017,8,3,9,0,681.0,139.0,1.7,29.0,566.0,889.7,648.72
2017,8,3,9,15,700.5,143.5,1.65,29.5,613.0,914.52,658.76
2017,8,3,9,30,720.0,148.0,1.6,30.0,660.0,936.34,668.63
2017,8,3,9,45,362.5,160.5,1.55,30.5,418.5,569.18,420.72
2017,8,3,10,0,5.0,173.0,1.5,31.0,177.0,153.24,111.5
2017,8,3,10,15,16.5,252.0,1.5,31.5,266.0,236.15,174.02
2017,8,3,10,30,28.0,331.0,1.5,32.0,355.0,338.06,246.91
2017,8,3,10,45,14.0,210.0,1.55,32.5,222.0,193.25,140.69
2017,8,3,11,0,0.0,89.0,1.6,33.0,89.0,74.62,51.5
2017,8,3,11,15,11.5,217.5,1.6,33.0,228.5,195.7,142.47
2017,8,3,11,30,23.0,346.0,1.6,33.0,368.0,317.17,229.91
2017,8,3,11,45,58.5,411.5,1.65,33.5,468.0,413.76,297.32
2017,8,3,12,0,94.0,477.0,1.7,34.0,568.0,493.02,350.87
2017,8,3,12,15,473.5,309.5,1.7,34.0,771.0,654.88,467.13
2017,8,3,12,30,853.0,142.0,1.7,34.0,974.0,756.5,537.97
2017,8,3,12,45,534.0,318.5,1.75,34.0,839.5,644.23,456.7
2017,8,3,13,0,215.0,495.0,1.8,34.0,705.0,538.64,380.96
2017,8,3,13,15,113.0,356.5,1.85,34.0,467.5,354.15,254.23
2017,8,3,13,30,11.0,218.0,1.9,34.0,230.0,185.5,133.23
2017,8,3,13,45,11.0,219.0,1.95,34.5,230.0,184.95,132.99
2017,8,3,14,0,11.0,220.0,2.0,35.0,230.0,184.35,132.32
2017,8,3,14,15,142.5,322.0,2.1,34.5,448.0,294.07,210.32
2017,8,3,14,30,274.0,424.0,2.2,34.0,666.0,375.86,264.54
2017,8,3,14,45,255.0,410.5,2.3,34.0,629.0,337.86,236.19
2017,8,3,15,0,236.0,397.0,2.4,34.0,592.0,315.84,220.08
2017,8,3,15,15,479.0,280.0,2.45,33.5,650.0,241.46,156.57
2017,8,3,15,30,722.0,163.0,2.5,33.0,708.0,158.24,89.53
2017,8,3,15,45,540.5,221.5,2.65,33.0,615.5,142.46,96.58
2017,8,3,16,0,359.0,280.0,2.8,33.0,523.0,173.51,133.52
2017,8,3,16,15,263.0,271.5,2.85,32.5,442.5,169.18,130.75
2017,8,3,16,30,167.0,263.0,2.9,32.0,362.0,174.03,135.33
2017,8,3,16,45,381.0,195.5,2.95,32.0,392.0,124.89,96.46
2017,8,3,17,0,595.0,128.0,3.0,32.0,422.0,88.09,67.0
2017,8,3,17,15,557.5,119.5,2.95,31.5,369.0,84.49,64.48
2017,8,3,17,30,520.0,111.0,2.9,31.0,316.0,79.23,60.52
2017,8,3,17,45,468.5,101.0,2.9,31.0,263.5,73.08,55.59
2017,8,3,18,0,417.0,91.0,2.9,31.0,211.0,66.73,50.36
2017,8,3,18,15,348.5,77.0,2.75,30.5,162.5,57.2,42.38
2017,8,3,18,30,280.0,63.0,2.6,30.0,114.0,47.4,33.9
2017,8,3,18,45,191.0,44.5,2.5,29.5,73.5,33.89,22.06
2017,8,3,19,0,102.0,26.0,2.4,29.0,33.0,20.44,8.06
2017,8,3,19,15,51.0,13.0,2.35,28.5,16.5,11.1,0.0
2017,8,3,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,4,6,15,111.5,19.5,1.3,24.5,32.5,136.3,65.0
2017,8,4,6,30,223.0,39.0,1.3,25.0,65.0,264.04,203.73
2017,8,4,6,45,315.0,52.5,1.3,26.0,111.0,359.8,283.83
2017,8,4,7,0,407.0,66.0,1.3,27.0,157.0,462.74,363.6
2017,8,4,7,15,467.5,76.0,1.25,27.5,208.5,546.71,425.19
2017,8,4,7,30,528.0,86.0,1.2,28.0,260.0,627.01,480.73
2017,8,4,7,45,572.5,93.0,1.15,28.5,314.0,689.97,521.33
2017,8,4,8,0,617.0,100.0,1.1,29.0,368.0,752.69,560.01
2017,8,4,8,15,648.5,105.5,1.2,29.5,421.0,800.16,588.91
2017,8,4,8,30,680.0,111.0,1.3,30.0,474.0,846.02,616.29
2017,8,4,8,45,705.0,115.0,1.4,30.5,525.0,881.48,636.51
2017,8,4,9,0,730.0,119.0,1.5,31.0,576.0,908.01,650.94
2017,8,4,9,15,414.0,222.5,1.55,31.5,486.0,702.9,511.3
2017,8,4,9,30,98.0,326.0,1.6,32.0,396.0,426.47,312.42
2017,8,4,9,45,70.0,327.5,1.7,32.5,379.0,392.95,288.15
2017,8,4,10,0,42.0,329.0,1.8,33.0,362.0,360.27,263.06
2017,8,4,10,15,28.0,296.0,1.8,33.5,318.5,307.1,223.83
2017,8,4,10,30,14.0,263.0,1.8,34.0,275.0,242.24,175.97
2017,8,4,10,45,423.0,201.0,1.85,34.5,581.0,643.19,467.1
2017,8,4,11,0,832.0,139.0,1.9,35.0,887.0,931.73,651.33
2017,8,4,11,15,542.5,302.5,1.9,35.0,795.0,812.35,569.03
2017,8,4,11,30,253.0,466.0,1.9,35.0,703.0,669.13,469.15
2017,8,4,11,45,139.5,418.0,1.95,35.5,549.5,499.86,354.66
2017,8,4,12,0,26.0,370.0,2.0,36.0,396.0,342.94,244.11
2017,8,4,12,15,86.0,434.5,2.0,36.0,519.0,439.46,312.65
2017,8,4,12,30,146.0,499.0,2.0,36.0,642.0,530.38,374.23
2017,8,4,12,45,470.5,341.5,2.0,36.5,799.0,617.27,436.3
2017,8,4,13,0,795.0,184.0,2.0,37.0,956.0,670.01,472.47
2017,8,4,13,15,479.0,335.5,2.0,37.0,799.5,552.67,388.86
2017,8,4,13,30,163.0,487.0,2.0,37.0,643.0,462.48,324.74
2017,8,4,13,45,470.5,334.0,2.0,37.0,771.0,479.17,336.3
2017,8,4,14,0,778.0,181.0,2.0,37.0,899.0,475.71,329.43
2017,8,4,14,15,771.0,179.0,2.05,37.0,873.5,423.93,288.9
2017,8,4,14,30,764.0,177.0,2.1,37.0,848.0,372.3,247.78
2017,8,4,14,45,729.5,189.0,2.15,37.0,810.5,316.21,203.82
2017,8,4,15,0,695.0,201.0,2.2,37.0,773.0,268.62,166.78
2017,8,4,15,15,499.0,270.0,2.25,36.5,670.5,237.69,151.11
2017,8,4,15,30,303.0,339.0,2.3,36.0,568.0,232.83,157.97
2017,8,4,15,45,318.0,312.5,2.35,36.0,539.5,194.36,136.98
2017,8,4,16,0,333.0,286.0,2.4,36.0,511.0,176.15,133.7
2017,8,4,16,15,459.5,227.0,2.45,35.5,511.5,138.7,105.17
2017,8,4,16,30,586.0,168.0,2.5,35.0,512.0,108.71,82.04
2017,8,4,16,45,554.5,160.0,2.55,35.0,460.5,106.1,80.3
2017,8,4,17,0,523.0,152.0,2.6,35.0,409.0,102.66,77.87
2017,8,4,17,15,485.0,141.0,2.55,34.5,357.0,96.99,73.76
2017,8,4,17,30,447.0,130.0,2.5,34.0,305.0,91.03,69.34
2017,8,4,17,45,388.5,118.0,2.5,33.5,253.0,83.89,63.85
2017,8,4,18,0,330.0,106.0,2.5,33.0,201.0,76.5,57.96
2017,8,4,18,15,268.0,87.5,2.3,32.5,153.0,65.35,48.71
2017,8,4,18,30,206.0,69.0,2.1,32.0,105.0,52.02,37.35
2017,8,4,18,45,132.0,46.0,1.9,31.5,66.0,35.3,22.92
2017,8,4,19,0,58.0,23.0,1.7,31.0,27.0,18.15,5.92
2017,8,4,19,15,29.0,11.5,1.8,30.5,13.5,9.82,0.0
2017,8,4,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,6,15,70.5,21.0,1.6,24.5,29.0,95.16,39.62
2017,8,5,6,30,141.0,42.0,1.7,25.0,58.0,190.27,146.13
2017,8,5,6,45,228.5,59.5,1.85,25.5,103.0,301.91,239.4
2017,8,5,7,0,316.0,77.0,2.0,26.0,148.0,402.95,321.17
2017,8,5,7,15,376.5,90.5,2.05,27.0,198.0,480.14,380.25
2017,8,5,7,30,437.0,104.0,2.1,28.0,248.0,560.14,438.04
2017,8,5,7,45,489.0,112.0,2.15,29.0,301.5,626.86,483.31
2017,8,5,8,0,541.0,120.0,2.2,30.0,355.0,704.07,534.1
2017,8,5,8,15,574.5,128.0,2.25,30.5,407.0,755.37,566.21
2017,8,5,8,30,608.0,136.0,2.3,31.0,459.0,805.15,596.68
2017,8,5,8,45,634.0,142.0,2.4,31.5,509.5,843.21,619.09
2017,8,5,9,0,660.0,148.0,2.5,32.0,560.0,878.86,639.74
2017,8,5,9,15,679.5,153.0,2.6,32.5,606.5,904.07,653.42
2017,8,5,9,30,699.0,158.0,2.7,33.0,653.0,926.28,665.22
2017,8,5,9,45,712.5,162.5,2.85,33.5,694.0,938.63,671.13
2017,8,5,10,0,726.0,167.0,3.0,34.0,735.0,947.65,675.06
2017,8,5,10,15,737.5,170.5,3.1,34.0,771.0,950.08,675.95
2017,8,5,10,30,749.0,174.0,3.2,34.0,807.0,940.95,669.63
2017,8,5,10,45,758.5,175.5,3.35,34.5,836.5,932.69,663.03
2017,8,5,11,0,768.0,177.0,3.5,35.0,866.0,920.9,654.25
2017,8,5,11,15,774.0,178.5,3.6,35.0,888.5,902.35,642.25
2017,8,5,11,30,780.0,180.0,3.7,35.0,911.0,880.48,628.18
2017,8,5,11,45,784.0,181.0,3.8,35.5,925.5,853.2,609.32
2017,8,5,12,0,788.0,182.0,3.9,36.0,940.0,822.94,588.56
2017,8,5,12,15,789.5,182.0,4.0,36.0,946.0,787.1,564.6
2017,8,5,12,30,791.0,182.0,4.1,36.0,952.0,748.96,538.37
2017,8,5,12,45,793.5,180.0,4.2,36.0,951.0,707.95,509.7
2017,8,5,13,0,796.0,178.0,4.3,36.0,950.0,665.18,479.16
2017,8,5,13,15,458.0,329.5,4.35,36.0,772.5,535.0,384.37
2017,8,5,13,30,120.0,481.0,4.4,36.0,595.0,434.29,310.64
2017,8,5,13,45,454.0,325.0,4.5,36.0,745.5,464.05,331.83
2017,8,5,14,0,788.0,169.0,4.6,36.0,896.0,470.58,331.7
2017,8,5,14,15,554.0,289.5,4.6,35.5,793.5,413.01,289.25
2017,8,5,14,30,320.0,410.0,4.6,35.0,691.0,381.35,268.31
2017,8,5,14,45,201.0,397.0,4.65,35.0,571.5,326.95,230.94
2017,8,5,15,0,82.0,384.0,4.7,35.0,452.0,287.69,206.21
2017,8,5,15,15,295.5,324.5,4.65,34.5,550.0,248.34,169.38
2017,8,5,15,30,509.0,265.0,4.6,34.0,648.0,198.82,127.9
2017,8,5,15,45,613.5,200.5,4.6,34.0,633.5,127.16,85.57
2017,8,5,16,0,718.0,136.0,4.6,34.0,619.0,84.17,62.41
2017,8,5,16,15,697.0,131.0,4.55,33.5,570.5,83.47,62.2
2017,8,5,16,30,676.0,126.0,4.5,33.0,522.0,82.6,61.85
2017,8,5,16,45,653.5,118.5,4.45,33.0,471.5,79.91,59.9
2017,8,5,17,0,631.0,111.0,4.4,33.0,421.0,76.95,57.72
2017,8,5,17,15,594.5,104.5,4.3,32.5,368.0,74.27,55.88
2017,8,5,17,30,558.0,98.0,4.2,32.0,315.0,71.45,53.89
2017,8,5,17,45,513.0,88.0,4.1,32.0,263.0,65.71,49.27
2017,8,5,18,0,468.0,78.0,4.0,32.0,211.0,59.68,44.3
2017,8,5,18,15,395.5,66.5,3.8,31.5,161.5,50.09,36.26
2017,8,5,18,30,323.0,55.0,3.6,31.0,112.0,41.83,29.09
2017,8,5,18,45,222.5,39.5,3.4,31.0,72.0,30.31,18.88
2017,8,5,19,0,122.0,24.0,3.2,31.0,32.0,18.57,5.53
2017,8,5,19,15,61.0,12.0,3.3,30.5,16.0,10.24,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,26.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,5.0,3.85,25.0,5.0,4.1,0.0
2017,8,6,6,30,0.0,10.0,4.0,25.0,10.0,8.21,0.81
2017,8,6,6,45,0.0,18.0,4.2,25.5,18.0,14.81,6.38
2017,8,6,7,0,0.0,26.0,4.4,26.0,26.0,21.42,11.93
2017,8,6,7,15,0.0,35.0,4.45,26.5,35.0,28.88,18.09
2017,8,6,7,30,0.0,44.0,4.5,27.0,44.0,36.36,24.15
2017,8,6,7,45,0.0,48.0,4.6,27.5,48.0,39.7,26.74
2017,8,6,8,0,0.0,52.0,4.7,28.0,52.0,43.04,29.27
2017,8,6,8,15,0.0,72.5,4.75,28.5,72.5,60.15,42.8
2017,8,6,8,30,0.0,93.0,4.8,29.0,93.0,77.69,56.47
2017,8,6,8,45,4.0,143.0,4.85,30.0,146.0,128.13,95.73
2017,8,6,9,0,8.0,193.0,4.9,31.0,199.0,179.72,134.88
2017,8,6,9,15,7.5,192.5,4.85,31.5,198.0,176.86,131.89
2017,8,6,9,30,7.0,192.0,4.8,32.0,197.0,174.49,129.41
2017,8,6,9,45,15.0,239.5,4.8,32.5,251.5,226.37,168.17
2017,8,6,10,0,23.0,287.0,4.8,33.0,306.0,277.94,205.87
2017,8,6,10,15,28.5,316.0,4.8,33.0,340.5,328.14,242.29
2017,8,6,10,30,34.0,345.0,4.8,33.0,375.0,358.21,263.7
2017,8,6,10,45,61.5,389.5,4.8,33.5,444.5,423.77,310.53
2017,8,6,11,0,89.0,434.0,4.8,34.0,514.0,486.47,354.25
2017,8,6,11,15,67.5,424.0,4.75,34.0,485.5,448.52,326.12
2017,8,6,11,30,46.0,414.0,4.7,34.0,457.0,412.24,299.46
2017,8,6,11,45,43.5,416.5,4.7,34.5,458.0,405.25,293.61
2017,8,6,12,0,41.0,419.0,4.7,35.0,459.0,398.16,287.69
2017,8,6,12,15,42.5,424.0,4.65,35.0,465.5,396.22,286.09
2017,8,6,12,30,44.0,429.0,4.6,35.0,472.0,393.73,284.12
2017,8,6,12,45,177.0,452.0,4.6,35.5,624.0,497.87,358.7
2017,8,6,13,0,310.0,475.0,4.6,36.0,776.0,581.4,415.98
2017,8,6,13,15,235.0,480.5,4.55,36.0,707.5,518.47,370.61
2017,8,6,13,30,160.0,486.0,4.5,36.0,639.0,459.44,328.52
2017,8,6,13,45,214.0,469.0,4.45,36.0,669.0,456.74,326.08
2017,8,6,14,0,268.0,452.0,4.4,36.0,699.0,438.88,312.06
2017,8,6,14,15,200.0,443.5,4.35,36.0,625.0,393.44,279.42
2017,8,6,14,30,132.0,435.0,4.3,36.0,551.0,345.86,246.02
2017,8,6,14,45,117.5,414.0,4.25,36.0,514.0,313.56,222.75
2017,8,6,15,0,103.0,393.0,4.2,36.0,477.0,296.85,210.95
2017,8,6,15,15,412.5,274.0,4.15,35.5,587.0,224.58,146.36
2017,8,6,15,30,722.0,155.0,4.1,35.0,697.0,148.63,82.84
2017,8,6,15,45,704.0,151.5,4.05,35.0,652.5,99.11,64.1
2017,8,6,16,0,686.0,148.0,4.0,35.0,608.0,90.77,67.41
2017,8,6,16,15,417.0,204.5,3.9,34.5,477.5,125.24,95.28
2017,8,6,16,30,148.0,261.0,3.8,34.0,347.0,172.6,133.4
2017,8,6,16,45,366.5,192.5,3.75,34.0,378.5,130.49,100.27
2017,8,6,17,0,585.0,124.0,3.7,34.0,410.0,85.5,64.38
2017,8,6,17,15,546.5,116.0,3.5,33.5,357.5,82.16,62.08
2017,8,6,17,30,508.0,108.0,3.3,33.0,305.0,77.26,58.41
2017,8,6,17,45,459.0,97.5,3.15,33.0,253.5,70.75,53.2
2017,8,6,18,0,410.0,87.0,3.0,33.0,202.0,64.0,47.67
2017,8,6,18,15,337.0,73.5,2.8,32.0,153.5,54.73,40.01
2017,8,6,18,30,264.0,60.0,2.6,31.0,105.0,45.22,31.85
2017,8,6,18,45,170.0,41.5,2.45,30.5,66.5,31.64,19.94
2017,8,6,19,0,76.0,23.0,2.3,30.0,28.0,18.13,4.51
2017,8,6,19,15,38.0,11.5,2.4,29.5,14.0,9.82,0.0
2017,8,6,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,3.5,2.9,25.0,3.5,2.87,0.0
2017,8,7,6,30,0.0,7.0,3.0,25.0,7.0,5.74,0.0
2017,8,7,6,45,0.0,12.5,3.15,25.0,12.5,10.27,2.71
2017,8,7,7,0,0.0,18.0,3.3,25.0,18.0,14.81,6.55
2017,8,7,7,15,0.0,24.0,3.3,25.0,24.0,19.77,10.71
2017,8,7,7,30,0.0,30.0,3.3,25.0,30.0,24.74,14.82
2017,8,7,7,45,0.0,27.0,3.35,25.0,27.0,22.27,12.73
2017,8,7,8,0,0.0,24.0,3.4,25.0,24.0,19.81,10.64
2017,8,7,8,15,0.0,32.5,3.3,25.0,32.5,26.86,16.36
2017,8,7,8,30,0.0,41.0,3.2,25.0,41.0,33.94,22.04
2017,8,7,8,45,0.0,27.5,3.1,25.0,27.5,22.76,12.87
2017,8,7,9,0,0.0,14.0,3.0,25.0,14.0,11.59,3.75
2017,8,7,9,15,0.0,49.0,2.9,25.0,49.0,40.69,27.2
2017,8,7,9,30,0.0,84.0,2.8,25.0,84.0,69.96,50.48
2017,8,7,9,45,0.0,104.0,2.75,25.5,104.0,87.1,63.77
2017,8,7,10,0,0.0,124.0,2.7,26.0,124.0,104.59,77.16
2017,8,7,10,15,1.5,138.5,2.6,26.0,140.0,118.72,88.06
2017,8,7,10,30,3.0,153.0,2.5,26.0,156.0,132.74,98.8
2017,8,7,10,45,4.0,156.0,2.4,26.0,159.5,136.08,101.23
2017,8,7,11,0,5.0,159.0,2.3,26.0,163.0,139.35,103.62
2017,8,7,11,15,9.0,204.5,2.25,26.0,213.0,182.05,136.27
2017,8,7,11,30,13.0,250.0,2.2,26.0,263.0,224.2,167.98
2017,8,7,11,45,17.5,298.5,2.15,26.0,316.0,268.52,200.88
2017,8,7,12,0,22.0,347.0,2.1,26.0,369.0,311.61,232.39
2017,8,7,12,15,53.5,412.0,2.0,26.0,464.5,394.46,292.79
2017,8,7,12,30,85.0,477.0,1.9,26.0,560.0,463.72,341.7
2017,8,7,12,45,102.5,484.0,1.85,26.0,583.5,470.34,345.84
2017,8,7,13,0,120.0,491.0,1.8,26.0,607.0,472.65,347.17
2017,8,7,13,15,198.0,480.0,1.7,26.0,669.0,495.5,363.26
2017,8,7,13,30,276.0,469.0,1.6,26.0,731.0,503.97,368.23
2017,8,7,13,45,332.0,436.0,1.5,26.0,745.0,484.04,352.54
2017,8,7,14,0,388.0,403.0,1.4,26.0,759.0,459.22,332.57
2017,8,7,14,15,295.5,418.5,1.3,26.0,686.0,402.95,291.3
2017,8,7,14,30,203.0,434.0,1.2,26.0,613.0,367.96,266.33
2017,8,7,14,45,265.0,403.0,1.1,26.0,626.0,333.53,238.19
2017,8,7,15,0,327.0,372.0,1.0,26.0,639.0,304.79,213.48
2017,8,7,15,15,378.0,332.5,0.9,26.0,626.5,263.37,180.58
2017,8,7,15,30,429.0,293.0,0.8,26.0,614.0,204.81,138.34
2017,8,7,15,45,573.5,212.0,0.7,26.0,613.0,130.19,101.28
2017,8,7,16,0,718.0,131.0,0.6,26.0,612.0,81.5,62.12
2017,8,7,16,15,697.0,126.5,0.5,26.0,564.0,80.96,61.97
2017,8,7,16,30,676.0,122.0,0.4,26.0,516.0,80.28,61.62
2017,8,7,16,45,505.0,153.5,0.35,26.0,431.5,101.61,79.46
2017,8,7,17,0,334.0,185.0,0.3,26.0,347.0,126.48,100.09
2017,8,7,17,15,445.0,140.0,0.4,26.0,328.0,96.07,75.37
2017,8,7,17,30,556.0,95.0,0.5,26.0,309.0,69.4,53.43
2017,8,7,17,45,511.0,85.5,0.65,26.0,257.5,63.96,49.04
2017,8,7,18,0,466.0,76.0,0.8,26.0,206.0,58.26,44.25
2017,8,7,18,15,392.0,64.5,0.75,25.5,157.0,48.68,36.03
2017,8,7,18,30,318.0,53.0,0.7,25.0,108.0,40.38,28.65
2017,8,7,18,45,220.0,37.5,0.65,25.0,68.5,28.83,18.15
2017,8,7,19,0,122.0,22.0,0.6,25.0,29.0,17.06,3.16
2017,8,7,19,15,61.0,11.0,0.6,24.5,14.5,9.39,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,6,15,125.5,17.0,3.05,22.5,31.0,138.99,35.88
2017,8,8,6,30,251.0,34.0,3.3,23.0,62.0,277.68,215.75
2017,8,8,6,45,342.0,46.5,3.6,23.5,107.5,378.08,303.72
2017,8,8,7,0,433.0,59.0,3.9,24.0,153.0,481.63,388.3
2017,8,8,7,15,494.5,67.5,4.0,24.5,204.5,559.51,449.05
2017,8,8,7,30,556.0,76.0,4.1,25.0,256.0,639.33,508.35
2017,8,8,7,45,600.0,82.0,4.25,25.5,310.0,700.91,551.84
2017,8,8,8,0,644.0,88.0,4.4,26.0,364.0,762.31,593.78
2017,8,8,8,15,674.5,93.0,4.4,26.5,417.0,808.58,623.19
2017,8,8,8,30,705.0,98.0,4.4,27.0,470.0,853.21,650.81
2017,8,8,8,45,605.5,150.0,4.45,27.5,492.5,823.42,626.32
2017,8,8,9,0,506.0,202.0,4.5,28.0,515.0,774.83,588.2
2017,8,8,9,15,535.5,202.0,4.5,28.5,557.5,802.68,605.55
2017,8,8,9,30,565.0,202.0,4.5,29.0,600.0,837.53,626.85
2017,8,8,9,45,457.5,272.0,4.55,29.5,607.5,789.51,587.4
2017,8,8,10,0,350.0,342.0,4.6,30.0,615.0,726.54,538.45
2017,8,8,10,15,357.0,357.5,4.6,30.0,648.0,738.78,545.97
2017,8,8,10,30,364.0,373.0,4.6,30.0,681.0,748.73,551.57
2017,8,8,10,45,332.5,399.5,4.7,30.5,688.5,730.22,536.01
2017,8,8,11,0,301.0,426.0,4.8,31.0,696.0,710.22,519.71
2017,8,8,11,15,202.5,444.5,4.8,31.0,628.5,606.22,444.61
2017,8,8,11,30,104.0,463.0,4.8,31.0,561.0,509.18,373.48
2017,8,8,11,45,71.5,437.5,4.8,31.5,505.0,448.02,328.49
2017,8,8,12,0,39.0,412.0,4.8,32.0,449.0,390.22,285.57
2017,8,8,12,15,222.0,419.5,4.75,32.0,634.5,543.07,398.27
2017,8,8,12,30,405.0,427.0,4.7,32.0,820.0,664.3,484.01
2017,8,8,12,45,418.5,426.5,4.7,32.0,832.0,643.42,468.22
2017,8,8,13,0,432.0,426.0,4.7,32.0,844.0,619.59,450.74
2017,8,8,13,15,333.5,452.0,4.65,32.0,772.5,550.89,400.47
2017,8,8,13,30,235.0,478.0,4.6,32.0,701.0,494.12,358.81
2017,8,8,13,45,126.0,390.5,4.55,32.0,510.5,358.97,261.9
2017,8,8,14,0,17.0,303.0,4.5,32.0,320.0,250.7,183.48
2017,8,8,14,15,159.0,358.0,4.45,32.0,498.0,322.44,234.07
2017,8,8,14,30,301.0,413.0,4.4,32.0,676.0,374.65,267.14
2017,8,8,14,45,159.5,346.0,4.4,32.0,485.0,284.09,203.61
2017,8,8,15,0,18.0,279.0,4.4,32.0,294.0,221.52,162.36
2017,8,8,15,15,28.0,292.5,4.35,31.5,314.5,214.48,157.35
2017,8,8,15,30,38.0,306.0,4.3,31.0,335.0,216.5,159.42
2017,8,8,15,45,363.0,227.5,4.3,31.0,472.0,133.98,103.02
2017,8,8,16,0,688.0,149.0,4.3,31.0,609.0,91.71,69.34
2017,8,8,16,15,666.0,144.0,4.2,30.5,560.5,91.36,69.45
2017,8,8,16,30,644.0,139.0,4.1,30.0,512.0,90.87,69.45
2017,8,8,16,45,619.0,131.0,4.05,30.0,461.0,88.17,67.49
2017,8,8,17,0,594.0,123.0,4.0,30.0,410.0,85.2,65.31
2017,8,8,17,15,556.0,114.5,3.7,29.5,357.0,81.44,62.59
2017,8,8,17,30,518.0,106.0,3.4,29.0,304.0,77.47,59.63
2017,8,8,17,45,473.5,94.5,3.15,29.0,252.5,68.93,52.63
2017,8,8,18,0,429.0,83.0,2.9,29.0,201.0,61.44,46.35
2017,8,8,18,15,357.0,69.5,2.6,28.0,152.5,52.07,38.46
2017,8,8,18,30,285.0,56.0,2.3,27.0,104.0,42.45,30.06
2017,8,8,18,45,192.5,38.0,2.0,26.5,65.0,29.13,18.14
2017,8,8,19,0,100.0,20.0,1.7,26.0,26.0,15.5,1.17
2017,8,8,19,15,50.0,10.0,1.65,25.5,13.0,8.54,0.0
2017,8,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,92.0,18.5,2.4,22.5,28.5,117.87,19.81
2017,8,9,6,30,184.0,37.0,2.4,23.0,57.0,233.09,179.37
2017,8,9,6,45,268.5,53.5,2.45,23.5,101.5,325.51,260.44
2017,8,9,7,0,353.0,70.0,2.5,24.0,146.0,424.29,341.54
2017,8,9,7,15,415.0,82.0,2.5,24.5,197.0,502.0,401.93
2017,8,9,7,30,477.0,94.0,2.5,25.0,248.0,582.62,461.46
2017,8,9,7,45,524.0,102.5,2.55,25.5,301.5,655.83,513.04
2017,8,9,8,0,571.0,111.0,2.6,26.0,355.0,721.84,557.53
2017,8,9,8,15,604.5,118.0,2.6,26.5,408.0,772.34,589.46
2017,8,9,8,30,638.0,125.0,2.6,27.0,461.0,821.29,619.55
2017,8,9,8,45,665.5,130.0,2.65,27.5,512.5,859.87,642.3
2017,8,9,9,0,693.0,135.0,2.7,28.0,564.0,896.06,663.2
2017,8,9,9,15,499.0,222.0,2.7,28.5,544.0,788.27,585.28
2017,8,9,9,30,305.0,309.0,2.7,29.0,524.0,661.99,491.2
2017,8,9,9,45,532.0,230.5,2.75,29.5,633.0,819.94,603.67
2017,8,9,10,0,759.0,152.0,2.8,30.0,742.0,955.27,690.75
2017,8,9,10,15,770.0,154.5,2.8,30.5,778.5,956.2,687.42
2017,8,9,10,30,781.0,157.0,2.8,31.0,815.0,953.53,683.14
2017,8,9,10,45,790.0,159.0,2.85,31.5,845.0,944.76,675.54
2017,8,9,11,0,799.0,161.0,2.9,32.0,875.0,932.38,665.83
2017,8,9,11,15,608.0,280.0,2.9,32.0,831.5,851.09,609.95
2017,8,9,11,30,417.0,399.0,2.9,32.0,788.0,761.18,545.24
2017,8,9,11,45,616.5,283.0,2.9,32.5,868.5,804.98,578.08
2017,8,9,12,0,816.0,167.0,2.9,33.0,949.0,829.66,595.75
2017,8,9,12,15,551.5,322.5,2.85,33.0,852.5,723.38,518.78
2017,8,9,12,30,287.0,478.0,2.8,33.0,756.0,618.0,441.93
2017,8,9,12,45,555.0,321.0,2.75,33.0,857.5,656.67,472.72
2017,8,9,13,0,823.0,164.0,2.7,33.0,959.0,667.64,482.02
2017,8,9,13,15,820.5,163.5,2.65,33.0,948.5,620.04,446.71
2017,8,9,13,30,818.0,163.0,2.6,33.0,938.0,571.3,410.09
2017,8,9,13,45,815.0,160.5,2.55,33.5,920.5,519.93,369.89
2017,8,9,14,0,812.0,158.0,2.5,34.0,903.0,467.85,328.26
2017,8,9,14,15,805.5,156.5,2.45,34.0,877.0,414.61,285.51
2017,8,9,14,30,799.0,155.0,2.4,34.0,851.0,361.38,241.92
2017,8,9,14,45,795.5,149.0,2.4,34.0,819.0,306.17,196.57
2017,8,9,15,0,792.0,143.0,2.4,34.0,787.0,251.1,152.08
2017,8,9,15,15,780.0,140.0,2.35,33.5,748.0,197.05,111.99
2017,8,9,15,30,768.0,137.0,2.3,33.0,709.0,144.48,80.06
2017,8,9,15,45,753.5,132.5,2.3,33.0,664.5,92.55,69.12
2017,8,9,16,0,739.0,128.0,2.3,33.0,620.0,88.76,66.34
2017,8,9,16,15,718.5,123.5,2.25,32.5,571.0,79.76,59.44
2017,8,9,16,30,698.0,119.0,2.2,32.0,522.0,78.98,59.16
2017,8,9,16,45,672.0,113.0,2.15,32.0,470.0,77.0,57.77
2017,8,9,17,0,646.0,107.0,2.1,32.0,418.0,74.84,56.23
2017,8,9,17,15,609.5,100.0,1.9,31.5,364.0,71.66,53.96
2017,8,9,17,30,573.0,93.0,1.7,31.0,310.0,68.31,51.5
2017,8,9,17,45,525.0,83.5,1.55,30.5,257.0,62.76,47.12
2017,8,9,18,0,477.0,74.0,1.4,30.0,204.0,56.96,42.38
2017,8,9,18,15,403.5,62.5,1.3,29.0,154.5,49.09,35.78
2017,8,9,18,30,330.0,51.0,1.2,28.0,105.0,39.02,27.04
2017,8,9,18,45,226.0,35.0,1.1,27.5,65.5,27.0,16.25
2017,8,9,19,0,122.0,19.0,1.0,27.0,26.0,14.78,0.0
2017,8,9,19,15,61.0,9.5,1.0,26.5,13.0,8.11,0.0
2017,8,9,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,6,15,98.0,18.0,1.9,23.5,28.5,120.64,8.68
2017,8,10,6,30,196.0,36.0,2.1,24.0,57.0,240.84,183.99
2017,8,10,6,45,300.0,49.0,2.35,24.5,102.5,343.48,273.7
2017,8,10,7,0,404.0,62.0,2.6,25.0,148.0,460.57,368.21
2017,8,10,7,15,468.0,71.5,2.65,25.5,200.0,541.24,430.23
2017,8,10,7,30,532.0,81.0,2.7,26.0,252.0,623.93,490.72
2017,8,10,7,45,581.5,87.0,2.75,27.0,306.5,690.15,535.47
2017,8,10,8,0,631.0,93.0,2.8,28.0,361.0,756.38,578.37
2017,8,10,8,15,662.5,98.0,2.75,28.5,414.5,803.32,606.95
2017,8,10,8,30,694.0,103.0,2.7,29.0,468.0,848.66,633.74
2017,8,10,8,45,719.0,106.5,2.7,29.5,519.0,877.55,649.25
2017,8,10,9,0,744.0,110.0,2.7,30.0,570.0,910.37,667.3
2017,8,10,9,15,761.5,113.5,2.65,30.5,617.5,932.69,677.85
2017,8,10,9,30,779.0,117.0,2.6,31.0,665.0,951.8,686.36
2017,8,10,9,45,792.5,120.0,2.55,31.5,707.0,962.88,689.77
2017,8,10,10,0,806.0,123.0,2.5,32.0,749.0,970.44,691.1
2017,8,10,10,15,816.0,125.0,2.45,32.0,785.5,969.74,688.77
2017,8,10,10,30,826.0,127.0,2.4,32.0,822.0,952.91,676.48
2017,8,10,10,45,834.0,128.5,2.4,32.5,851.5,942.85,667.9
2017,8,10,11,0,842.0,130.0,2.4,33.0,881.0,929.24,657.18
2017,8,10,11,15,639.5,262.5,2.4,33.0,841.5,863.53,612.89
2017,8,10,11,30,437.0,395.0,2.4,33.0,802.0,774.89,549.53
2017,8,10,11,45,643.0,267.5,2.4,33.5,877.0,813.53,578.81
2017,8,10,12,0,849.0,140.0,2.4,34.0,952.0,822.59,585.52
2017,8,10,12,15,850.5,140.5,2.4,34.0,958.5,786.82,562.0
2017,8,10,12,30,852.0,141.0,2.4,34.0,965.0,748.65,536.42
2017,8,10,12,45,505.5,317.5,2.45,34.5,806.5,618.87,442.11
2017,8,10,13,0,159.0,494.0,2.5,35.0,648.0,499.16,354.55
2017,8,10,13,15,203.5,483.5,2.5,35.0,678.0,500.01,355.63
2017,8,10,13,30,248.0,473.0,2.5,35.0,708.0,489.84,348.09
2017,8,10,13,45,547.5,302.0,2.55,35.0,806.5,489.82,347.24
2017,8,10,14,0,847.0,131.0,2.6,35.0,905.0,465.57,325.32
2017,8,10,14,15,840.5,129.5,2.65,35.0,879.0,412.14,282.28
2017,8,10,14,30,834.0,128.0,2.7,35.0,853.0,358.54,238.29
2017,8,10,14,45,820.0,129.0,2.75,35.0,819.0,304.52,193.92
2017,8,10,15,0,806.0,130.0,2.8,35.0,785.0,243.61,145.53
2017,8,10,15,15,794.0,127.5,2.85,34.5,745.5,189.11,105.29
2017,8,10,15,30,782.0,125.0,2.9,34.0,706.0,136.04,73.53
2017,8,10,15,45,762.5,123.5,2.95,34.0,660.5,85.07,62.92
2017,8,10,16,0,743.0,122.0,3.0,34.0,615.0,85.02,63.11
2017,8,10,16,15,722.0,118.0,3.0,33.5,565.5,76.61,56.68
2017,8,10,16,30,701.0,114.0,3.0,33.0,516.0,75.98,56.51
2017,8,10,16,45,666.5,111.0,3.0,33.0,463.0,75.7,56.51
2017,8,10,17,0,632.0,108.0,3.0,33.0,410.0,75.45,56.53
2017,8,10,17,15,593.5,101.0,2.8,32.5,356.5,72.29,54.29
2017,8,10,17,30,555.0,94.0,2.6,32.0,303.0,68.98,51.86
2017,8,10,17,45,493.5,86.5,2.4,31.5,249.5,64.93,48.73
2017,8,10,18,0,432.0,79.0,2.2,31.0,196.0,58.74,43.68
2017,8,10,18,15,354.0,66.5,2.05,30.0,147.5,49.96,36.32
2017,8,10,18,30,276.0,54.0,1.9,29.0,99.0,40.99,28.5
2017,8,10,18,45,170.0,36.5,1.75,28.5,61.0,27.97,16.83
2017,8,10,19,0,64.0,19.0,1.6,28.0,23.0,15.06,0.0
2017,8,10,19,15,32.0,9.5,1.65,28.0,11.5,8.11,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,105.5,17.5,2.25,24.5,28.0,124.5,0.0
2017,8,11,6,30,211.0,35.0,2.5,25.0,56.0,250.84,190.57
2017,8,11,6,45,318.0,46.5,2.75,25.5,102.0,353.83,281.09
2017,8,11,7,0,425.0,58.0,3.0,26.0,148.0,473.46,377.27
2017,8,11,7,15,490.0,66.5,3.05,26.5,200.5,554.06,439.19
2017,8,11,7,30,555.0,75.0,3.1,27.0,253.0,636.83,499.65
2017,8,11,7,45,606.5,79.5,3.2,27.5,308.0,703.23,545.73
2017,8,11,8,0,658.0,84.0,3.3,28.0,363.0,769.78,590.28
2017,8,11,8,15,688.5,89.0,3.35,28.5,416.5,816.26,619.22
2017,8,11,8,30,719.0,94.0,3.4,29.0,470.0,855.73,642.8
2017,8,11,8,45,742.0,97.5,3.45,29.5,521.5,889.41,662.09
2017,8,11,9,0,765.0,101.0,3.5,30.0,573.0,920.41,679.38
2017,8,11,9,15,782.0,104.5,3.45,30.5,620.5,942.36,689.95
2017,8,11,9,30,799.0,108.0,3.4,31.0,668.0,961.07,698.42
2017,8,11,9,45,812.5,110.0,3.4,31.5,710.5,958.62,693.53
