Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,10,0,826.0,112.0,3.4,32.0,753.0,965.21,694.88
2017,8,11,10,15,835.5,114.0,3.35,32.0,789.0,964.25,692.51
2017,8,11,10,30,845.0,116.0,3.3,32.0,825.0,959.7,688.05
2017,8,11,10,45,854.5,116.0,3.25,32.5,855.5,949.47,678.75
2017,8,11,11,0,864.0,116.0,3.2,33.0,886.0,935.66,667.38
2017,8,11,11,15,582.0,282.5,3.15,33.0,807.0,828.35,593.74
2017,8,11,11,30,300.0,449.0,3.1,33.0,728.0,693.25,496.13
2017,8,11,11,45,274.5,464.0,3.05,33.5,722.5,664.17,474.93
2017,8,11,12,0,249.0,479.0,3.0,34.0,717.0,634.81,452.99
2017,8,11,12,15,554.5,307.0,2.95,34.0,841.5,711.12,510.57
2017,8,11,12,30,860.0,135.0,2.9,34.0,966.0,748.79,539.85
2017,8,11,12,45,569.0,305.5,2.9,34.5,855.0,648.27,464.38
2017,8,11,13,0,278.0,476.0,2.9,35.0,744.0,558.93,397.62
2017,8,11,13,15,568.5,303.5,2.85,35.0,843.0,571.99,409.19
2017,8,11,13,30,859.0,131.0,2.8,35.0,942.0,567.1,404.88
2017,8,11,13,45,857.0,128.5,2.75,35.0,924.5,516.09,365.31
2017,8,11,14,0,855.0,126.0,2.7,35.0,907.0,464.07,324.14
2017,8,11,14,15,849.0,124.5,2.65,35.0,881.0,410.37,280.7
2017,8,11,14,30,843.0,123.0,2.6,35.0,855.0,356.42,236.24
2017,8,11,14,45,832.0,123.0,2.6,35.0,821.5,302.06,191.44
2017,8,11,15,0,821.0,123.0,2.6,35.0,788.0,248.39,148.26
2017,8,11,15,15,809.5,120.5,2.6,35.0,748.5,184.81,101.3
2017,8,11,15,30,798.0,118.0,2.6,35.0,709.0,130.87,69.38
2017,8,11,15,45,786.0,113.5,2.65,35.0,665.0,78.37,57.31
2017,8,11,16,0,774.0,109.0,2.7,35.0,621.0,77.32,56.69
2017,8,11,16,15,754.5,105.5,2.65,34.5,571.5,76.61,56.44
2017,8,11,16,30,735.0,102.0,2.6,34.0,522.0,75.8,56.12
2017,8,11,16,45,712.0,96.5,2.6,34.0,470.0,73.4,54.4
2017,8,11,17,0,689.0,91.0,2.6,34.0,418.0,64.73,47.56
2017,8,11,17,15,653.0,85.5,2.35,33.5,364.0,62.11,45.7
2017,8,11,17,30,617.0,80.0,2.1,33.0,310.0,59.37,43.71
2017,8,11,17,45,569.0,72.0,1.85,32.5,256.5,54.52,39.9
2017,8,11,18,0,521.0,64.0,1.6,32.0,203.0,49.5,35.8
2017,8,11,18,15,443.5,54.5,1.45,31.0,153.0,42.9,30.27
2017,8,11,18,30,366.0,45.0,1.3,30.0,103.0,36.15,24.35
2017,8,11,18,45,183.0,34.5,1.15,29.5,63.5,26.52,15.48
2017,8,11,19,0,0.0,24.0,1.0,29.0,24.0,18.82,0.0
2017,8,11,19,15,0.0,12.0,1.0,28.5,12.0,10.24,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,91.0,18.0,2.6,24.5,27.0,114.72,0.0
2017,8,12,6,30,182.0,36.0,2.9,25.0,54.0,231.32,174.76
2017,8,12,6,45,296.5,48.0,3.25,25.5,100.0,339.53,270.1
2017,8,12,7,0,411.0,60.0,3.6,26.0,146.0,463.94,370.94
2017,8,12,7,15,477.0,69.0,3.6,26.5,198.5,545.81,434.3
2017,8,12,7,30,543.0,78.0,3.6,27.0,251.0,629.81,496.11
2017,8,12,7,45,601.0,81.0,3.6,27.5,307.0,700.04,545.04
2017,8,12,8,0,659.0,84.0,3.6,28.0,363.0,770.57,592.26
2017,8,12,8,15,690.5,89.0,3.5,28.5,417.0,818.01,621.26
2017,8,12,8,30,722.0,94.0,3.4,29.0,471.0,858.44,644.71
2017,8,12,8,45,751.0,95.0,3.3,30.0,523.5,895.02,663.7
2017,8,12,9,0,780.0,96.0,3.2,31.0,576.0,929.01,680.47
2017,8,12,9,15,797.0,99.0,3.15,31.0,624.0,950.45,691.84
2017,8,12,9,30,814.0,102.0,3.1,31.0,672.0,956.48,693.32
2017,8,12,9,45,829.5,103.0,3.1,31.5,715.5,967.46,697.25
2017,8,12,10,0,845.0,104.0,3.1,32.0,759.0,974.98,699.03
2017,8,12,10,15,854.5,105.5,3.1,32.5,795.5,973.45,695.2
2017,8,12,10,30,864.0,107.0,3.1,33.0,832.0,968.28,689.3
2017,8,12,10,45,873.5,107.0,3.15,33.5,862.5,957.88,680.64
2017,8,12,11,0,883.0,107.0,3.2,34.0,893.0,943.83,669.85
2017,8,12,11,15,887.5,108.0,3.25,34.0,915.5,922.51,655.92
2017,8,12,11,30,892.0,109.0,3.3,34.0,938.0,897.77,639.88
2017,8,12,11,45,899.5,106.5,3.35,34.5,953.5,869.09,620.04
2017,8,12,12,0,907.0,104.0,3.4,35.0,969.0,837.19,598.15
2017,8,12,12,15,908.0,104.5,3.4,35.0,975.0,799.69,573.56
2017,8,12,12,30,909.0,105.0,3.4,35.0,981.0,759.62,547.16
2017,8,12,12,45,909.0,104.5,3.45,35.5,979.0,715.71,515.34
2017,8,12,13,0,909.0,104.0,3.5,36.0,977.0,669.81,481.33
2017,8,12,13,15,906.5,103.5,3.45,36.0,966.5,620.58,444.94
2017,8,12,13,30,904.0,103.0,3.4,36.0,956.0,569.91,406.59
2017,8,12,13,45,901.0,102.0,3.4,36.5,937.5,517.38,365.2
2017,8,12,14,0,898.0,101.0,3.4,37.0,919.0,463.82,322.02
2017,8,12,14,15,892.5,99.5,3.35,37.0,893.0,408.13,276.91
2017,8,12,14,30,887.0,98.0,3.3,37.0,867.0,352.09,230.67
2017,8,12,14,45,873.5,100.0,3.3,37.0,832.5,296.15,184.57
2017,8,12,15,0,860.0,102.0,3.3,37.0,798.0,241.09,140.41
2017,8,12,15,15,849.5,100.5,3.25,36.5,758.5,185.41,99.81
2017,8,12,15,30,839.0,99.0,3.2,36.0,719.0,130.78,68.52
2017,8,12,15,45,825.0,96.5,3.2,36.0,673.5,80.21,58.55
2017,8,12,16,0,811.0,94.0,3.2,36.0,628.0,79.14,57.91
2017,8,12,16,15,792.5,91.0,3.15,35.5,578.5,67.83,49.18
2017,8,12,16,30,774.0,88.0,3.1,35.0,529.0,66.92,48.75
2017,8,12,16,45,748.5,84.5,3.1,35.0,476.0,65.47,47.77
2017,8,12,17,0,723.0,81.0,3.1,35.0,423.0,63.94,46.73
2017,8,12,17,15,688.5,76.0,2.75,34.0,368.5,61.1,44.79
2017,8,12,17,30,654.0,71.0,2.4,33.0,314.0,53.33,38.74
2017,8,12,17,45,603.0,65.0,2.1,32.5,259.5,49.64,35.86
2017,8,12,18,0,552.0,59.0,1.8,32.0,205.0,45.89,32.79
2017,8,12,18,15,474.0,50.5,1.8,31.0,154.0,39.9,27.75
2017,8,12,18,30,396.0,42.0,1.8,30.0,103.0,33.82,22.38
2017,8,12,18,45,266.0,29.5,1.8,29.5,63.0,23.98,13.33
2017,8,12,19,0,136.0,17.0,1.8,29.0,23.0,13.28,0.0
2017,8,12,19,15,68.0,8.5,2.1,28.5,11.5,7.26,0.0
2017,8,12,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,13,6,15,108.5,17.0,3.4,24.0,27.5,124.7,0.0
2017,8,13,6,30,217.0,34.0,3.6,24.0,55.0,254.53,192.99
2017,8,13,6,45,343.0,43.5,3.8,24.5,103.0,375.05,299.33
2017,8,13,7,0,469.0,53.0,4.0,25.0,151.0,503.78,403.44
2017,8,13,7,15,534.5,60.5,4.05,25.5,204.5,584.53,466.11
2017,8,13,7,30,600.0,68.0,4.1,26.0,258.0,667.53,527.3
2017,8,13,7,45,656.5,70.0,4.2,27.0,315.0,735.87,574.02
2017,8,13,8,0,713.0,72.0,4.3,28.0,372.0,800.1,615.87
2017,8,13,8,15,742.5,76.0,4.3,28.5,427.0,845.84,644.18
2017,8,13,8,30,772.0,80.0,4.3,29.0,482.0,889.63,670.54
2017,8,13,8,45,798.5,81.5,4.3,29.5,535.5,924.83,690.52
2017,8,13,9,0,825.0,83.0,4.3,30.0,589.0,945.97,700.85
2017,8,13,9,15,840.5,85.5,4.25,30.5,637.0,965.71,710.05
2017,8,13,9,30,856.0,88.0,4.2,31.0,685.0,982.14,717.09
2017,8,13,9,45,869.5,88.5,4.2,31.5,728.5,990.7,719.35
2017,8,13,10,0,883.0,89.0,4.2,32.0,772.0,995.7,719.49
2017,8,13,10,15,891.5,91.0,4.15,32.5,809.0,993.69,714.99
2017,8,13,10,30,900.0,93.0,4.1,33.0,846.0,987.9,708.29
2017,8,13,10,45,908.0,93.0,4.05,33.5,876.5,975.72,697.69
2017,8,13,11,0,916.0,93.0,4.0,34.0,907.0,959.83,684.94
2017,8,13,11,15,920.0,94.0,3.95,34.0,929.5,937.57,669.66
2017,8,13,11,30,924.0,95.0,3.9,34.0,952.0,911.8,652.25
2017,8,13,11,45,917.0,102.0,3.9,34.5,964.0,878.77,629.14
2017,8,13,12,0,910.0,109.0,3.9,35.0,976.0,842.82,604.2
2017,8,13,12,15,911.0,109.5,3.85,35.0,982.0,804.97,579.03
2017,8,13,12,30,912.0,110.0,3.8,35.0,988.0,764.55,552.07
2017,8,13,12,45,912.0,109.5,3.8,35.5,986.0,720.31,519.49
2017,8,13,13,0,912.0,109.0,3.8,36.0,984.0,674.05,484.93
2017,8,13,13,15,909.5,108.5,3.75,36.0,973.0,624.48,448.2
2017,8,13,13,30,907.0,108.0,3.7,36.0,962.0,573.47,409.49
2017,8,13,13,45,902.5,107.0,3.7,36.5,942.5,519.88,367.23
2017,8,13,14,0,898.0,106.0,3.7,37.0,923.0,465.42,323.32
2017,8,13,14,15,892.0,105.0,3.65,37.0,896.5,409.73,278.11
2017,8,13,14,30,886.0,104.0,3.6,37.0,870.0,353.73,231.82
2017,8,13,14,45,874.5,104.0,3.6,37.0,835.0,296.89,184.99
2017,8,13,15,0,863.0,104.0,3.6,37.0,800.0,240.77,140.04
2017,8,13,15,15,852.0,102.0,3.55,36.5,760.0,184.44,99.19
2017,8,13,15,30,841.0,100.0,3.5,36.0,720.0,129.24,68.05
2017,8,13,15,45,825.0,98.0,3.45,36.0,673.5,81.13,59.3
2017,8,13,16,0,809.0,96.0,3.4,36.0,627.0,69.94,50.6
2017,8,13,16,15,789.5,93.0,3.3,35.5,577.0,69.16,50.27
2017,8,13,16,30,770.0,90.0,3.2,35.0,527.0,68.29,49.87
2017,8,13,16,45,741.5,86.5,3.15,35.0,473.0,66.86,48.9
2017,8,13,17,0,713.0,83.0,3.1,35.0,419.0,65.36,47.89
2017,8,13,17,15,677.0,78.0,2.75,34.0,364.0,57.34,41.72
2017,8,13,17,30,641.0,73.0,2.4,33.0,309.0,54.7,39.88
2017,8,13,17,45,585.5,67.5,2.05,32.5,254.5,51.43,37.34
2017,8,13,18,0,530.0,62.0,1.7,32.0,200.0,48.16,34.68
2017,8,13,18,15,449.5,52.5,1.7,31.0,149.5,41.47,29.04
2017,8,13,18,30,369.0,43.0,1.7,30.0,99.0,34.64,23.03
2017,8,13,18,45,239.0,29.5,1.7,29.5,59.5,23.99,13.18
2017,8,13,19,0,109.0,16.0,1.7,29.0,20.0,12.48,0.0
2017,8,13,19,15,54.5,8.0,1.95,28.5,10.0,6.83,0.0
2017,8,13,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,73.0,18.5,4.05,24.0,25.5,91.07,0.0
2017,8,14,6,30,146.0,37.0,4.2,24.0,51.0,190.12,142.64
2017,8,14,6,45,277.0,49.0,4.4,24.5,98.0,326.24,260.91
2017,8,14,7,0,408.0,61.0,4.6,25.0,145.0,462.2,372.34
2017,8,14,7,15,296.0,90.5,4.65,25.5,161.5,410.97,331.9
2017,8,14,7,30,184.0,120.0,4.7,26.0,178.0,335.0,269.4
2017,8,14,7,45,198.0,145.5,4.8,26.5,219.0,361.47,289.73
2017,8,14,8,0,212.0,171.0,4.9,27.0,260.0,405.82,322.65
2017,8,14,8,15,311.0,178.5,5.0,27.5,329.5,529.3,416.8
2017,8,14,8,30,410.0,186.0,5.1,28.0,399.0,658.34,511.23
2017,8,14,8,45,608.0,138.5,5.2,28.5,492.0,811.36,620.7
2017,8,14,9,0,806.0,91.0,5.3,29.0,585.0,948.14,712.29
2017,8,14,9,15,822.0,94.0,5.25,29.5,633.0,956.83,713.44
2017,8,14,9,30,838.0,97.0,5.2,30.0,681.0,974.03,721.21
2017,8,14,9,45,852.0,98.0,5.2,30.5,724.5,983.43,724.11
2017,8,14,10,0,866.0,99.0,5.2,31.0,768.0,989.29,724.85
2017,8,14,10,15,875.0,100.5,5.15,31.5,804.5,987.04,720.04
2017,8,14,10,30,884.0,102.0,5.1,32.0,841.0,981.09,713.02
2017,8,14,10,45,890.5,103.0,5.05,32.5,870.5,968.46,701.84
2017,8,14,11,0,897.0,104.0,5.0,33.0,900.0,952.18,688.5
2017,8,14,11,15,901.0,105.0,4.9,33.5,922.0,929.99,671.15
2017,8,14,11,30,905.0,106.0,4.8,34.0,944.0,904.35,651.76
2017,8,14,11,45,903.0,109.5,4.7,34.5,956.5,872.53,628.6
2017,8,14,12,0,901.0,113.0,4.6,35.0,969.0,837.76,603.78
2017,8,14,12,15,901.5,113.0,4.5,35.0,975.0,799.27,577.77
2017,8,14,12,30,902.0,113.0,4.4,35.0,981.0,758.3,549.89
2017,8,14,12,45,902.0,112.5,4.3,35.5,978.5,714.34,516.93
2017,8,14,13,0,902.0,112.0,4.2,36.0,976.0,668.4,482.11
2017,8,14,13,15,899.5,111.5,4.1,36.0,964.5,619.17,445.31
2017,8,14,13,30,897.0,111.0,4.0,36.0,953.0,568.54,406.6
2017,8,14,13,45,893.0,109.5,3.95,36.0,934.0,515.23,365.08
2017,8,14,14,0,889.0,108.0,3.9,36.0,915.0,461.03,321.76
2017,8,14,14,15,883.0,107.0,3.8,36.0,888.5,405.74,276.52
2017,8,14,14,30,877.0,106.0,3.7,36.0,862.0,350.16,230.28
2017,8,14,14,45,869.5,104.0,3.65,36.0,828.5,293.46,183.25
2017,8,14,15,0,862.0,102.0,3.6,36.0,795.0,237.09,137.86
2017,8,14,15,15,851.5,100.0,3.55,36.0,755.0,180.86,96.94
2017,8,14,15,30,841.0,98.0,3.5,36.0,715.0,125.7,66.16
2017,8,14,15,45,828.0,95.0,3.45,36.0,670.0,79.47,57.99
2017,8,14,16,0,815.0,92.0,3.4,36.0,625.0,78.07,57.09
2017,8,14,16,15,796.5,89.0,3.3,35.5,575.0,66.76,48.34
2017,8,14,16,30,778.0,86.0,3.2,35.0,525.0,65.78,47.85
2017,8,14,16,45,751.5,82.5,3.15,35.0,471.5,64.25,46.8
2017,8,14,17,0,725.0,79.0,3.1,35.0,418.0,62.65,45.69
2017,8,14,17,15,690.0,74.5,2.75,34.0,363.5,60.11,44.0
2017,8,14,17,30,655.0,70.0,2.4,33.0,309.0,52.76,38.28
2017,8,14,17,45,600.5,64.0,2.05,32.5,254.0,49.01,35.33
2017,8,14,18,0,546.0,58.0,1.7,32.0,199.0,45.21,32.22
2017,8,14,18,15,464.0,49.5,1.7,31.0,148.5,39.18,27.12
2017,8,14,18,30,382.0,41.0,1.7,30.0,98.0,33.08,21.7
2017,8,14,18,45,242.5,28.0,1.75,29.5,58.5,22.77,12.05
2017,8,14,19,0,103.0,15.0,1.8,29.0,19.0,12.8,0.0
2017,8,14,19,15,51.5,7.5,2.2,28.5,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,83.0,18.0,3.6,24.0,25.5,107.54,0.0
2017,8,15,6,30,166.0,36.0,3.8,24.0,51.0,220.94,164.92
2017,8,15,6,45,290.0,48.5,4.05,24.5,98.0,336.03,268.24
2017,8,15,7,0,414.0,61.0,4.3,25.0,145.0,467.02,375.39
2017,8,15,7,15,255.0,91.0,4.35,25.5,148.0,356.46,288.25
2017,8,15,7,30,96.0,121.0,4.4,26.0,151.0,239.0,190.87
2017,8,15,7,45,390.0,102.0,4.5,26.5,259.5,521.46,417.86
2017,8,15,8,0,684.0,83.0,4.6,27.0,368.0,792.36,615.42
2017,8,15,8,15,715.0,87.5,4.6,27.5,423.0,833.34,639.44
2017,8,15,8,30,746.0,92.0,4.6,28.0,478.0,878.74,667.26
2017,8,15,8,45,464.5,184.0,4.7,28.5,433.0,711.22,544.58
2017,8,15,9,0,183.0,276.0,4.8,29.0,388.0,490.93,375.27
2017,8,15,9,15,511.0,187.0,4.8,29.5,535.0,758.94,575.96
2017,8,15,9,30,839.0,98.0,4.8,30.0,682.0,975.67,720.74
2017,8,15,9,45,853.5,99.0,4.85,31.0,725.5,985.49,721.43
2017,8,15,10,0,868.0,100.0,4.9,32.0,769.0,991.74,721.27
2017,8,15,10,15,876.5,101.5,4.85,32.0,805.5,988.88,717.54
2017,8,15,10,30,885.0,103.0,4.8,32.0,842.0,982.31,711.62
2017,8,15,10,45,891.5,104.5,4.8,32.5,871.5,970.07,701.1
2017,8,15,11,0,898.0,106.0,4.8,33.0,901.0,954.14,688.4
2017,8,15,11,15,902.0,107.0,4.75,33.5,923.0,931.79,671.32
2017,8,15,11,30,906.0,108.0,4.7,34.0,945.0,905.98,652.3
2017,8,15,11,45,902.0,113.0,4.7,34.5,957.5,873.63,629.36
2017,8,15,12,0,898.0,118.0,4.7,35.0,970.0,838.37,604.58
2017,8,15,12,15,898.5,118.0,4.65,35.0,975.5,799.77,578.65
2017,8,15,12,30,899.0,118.0,4.6,35.0,981.0,758.71,550.63
2017,8,15,12,45,898.0,118.0,4.6,35.5,978.5,714.39,517.62
2017,8,15,13,0,897.0,118.0,4.6,36.0,976.0,668.16,482.74
2017,8,15,13,15,894.0,117.5,4.6,36.0,964.5,618.67,445.85
2017,8,15,13,30,891.0,117.0,4.6,36.0,953.0,567.85,407.03
2017,8,15,13,45,886.0,116.5,4.6,36.0,933.5,514.89,365.62
2017,8,15,14,0,881.0,116.0,4.6,36.0,914.0,461.14,322.49
2017,8,15,14,15,875.0,114.5,4.6,36.0,887.5,405.77,277.13
2017,8,15,14,30,869.0,113.0,4.6,36.0,861.0,350.13,230.77
2017,8,15,14,45,853.5,115.5,4.6,36.0,825.0,294.59,184.77
2017,8,15,15,0,838.0,118.0,4.6,36.0,789.0,240.18,141.22
2017,8,15,15,15,826.0,115.5,4.6,36.0,749.0,184.6,101.07
2017,8,15,15,30,814.0,113.0,4.6,36.0,709.0,119.96,63.43
2017,8,15,15,45,790.5,113.5,4.6,36.0,661.5,78.94,57.62
2017,8,15,16,0,767.0,114.0,4.6,36.0,614.0,80.88,59.37
2017,8,15,16,15,745.5,110.0,4.6,35.5,563.5,79.93,58.94
2017,8,15,16,30,724.0,106.0,4.6,35.0,513.0,71.87,52.79
2017,8,15,16,45,677.0,107.0,4.65,35.0,457.0,73.8,54.57
2017,8,15,17,0,630.0,108.0,4.7,35.0,401.0,76.06,56.63
2017,8,15,17,15,588.5,101.0,4.55,34.0,346.5,72.88,54.49
2017,8,15,17,30,547.0,94.0,4.4,33.0,292.0,69.55,52.18
2017,8,15,17,45,467.5,88.5,4.3,32.5,236.5,65.1,48.7
2017,8,15,18,0,388.0,83.0,4.2,32.0,181.0,61.44,45.71
2017,8,15,18,15,303.0,68.0,4.2,31.5,133.0,50.92,36.76
2017,8,15,18,30,218.0,53.0,4.2,31.0,85.0,40.15,27.32
2017,8,15,18,45,119.5,33.0,4.25,30.5,49.5,25.7,13.99
2017,8,15,19,0,21.0,13.0,4.3,30.0,14.0,11.1,0.0
2017,8,15,19,15,10.5,6.5,4.3,29.5,7.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,15.5,16.0,3.85,25.0,17.5,24.72,0.0
2017,8,16,6,30,31.0,32.0,4.1,25.0,35.0,64.37,43.82
2017,8,16,6,45,75.5,54.5,4.4,25.5,68.5,142.5,110.82
2017,8,16,7,0,120.0,77.0,4.7,26.0,102.0,207.61,166.0
2017,8,16,7,15,161.5,97.0,4.85,26.5,141.0,267.49,215.69
2017,8,16,7,30,203.0,117.0,5.0,27.0,180.0,348.09,279.84
2017,8,16,7,45,233.0,139.5,5.2,27.5,225.5,405.38,323.89
2017,8,16,8,0,263.0,162.0,5.4,28.0,271.0,462.73,366.81
2017,8,16,8,15,188.5,192.5,5.35,28.5,276.5,407.9,320.54
2017,8,16,8,30,114.0,223.0,5.3,29.0,282.0,369.06,286.46
2017,8,16,8,45,250.0,230.5,5.3,29.5,377.5,530.07,409.34
2017,8,16,9,0,386.0,238.0,5.3,30.0,473.0,671.74,512.79
2017,8,16,9,15,568.5,185.0,5.25,30.5,563.0,824.08,620.89
2017,8,16,9,30,751.0,132.0,5.2,31.0,653.0,937.79,694.74
2017,8,16,9,45,621.5,206.5,5.2,31.5,656.0,890.33,658.79
2017,8,16,10,0,492.0,281.0,5.2,32.0,659.0,821.96,605.95
2017,8,16,10,15,466.0,307.5,5.15,32.0,680.0,811.18,596.33
2017,8,16,10,30,440.0,334.0,5.1,32.0,701.0,797.67,584.71
2017,8,16,10,45,453.0,347.5,5.1,32.5,737.0,806.63,588.59
2017,8,16,11,0,466.0,361.0,5.1,33.0,773.0,812.32,590.17
2017,8,16,11,15,658.5,248.5,5.05,33.0,847.5,863.42,628.72
2017,8,16,11,30,851.0,136.0,5.0,33.0,922.0,882.03,641.39
2017,8,16,11,45,855.0,136.0,5.0,33.5,936.5,852.88,620.04
2017,8,16,12,0,859.0,136.0,5.0,34.0,951.0,820.74,597.03
2017,8,16,12,15,860.5,136.5,5.0,34.0,957.0,784.26,572.36
2017,8,16,12,30,862.0,137.0,5.0,34.0,963.0,745.34,544.94
2017,8,16,12,45,863.0,135.5,5.0,34.5,961.0,702.36,512.56
2017,8,16,13,0,864.0,134.0,5.0,35.0,959.0,657.47,478.32
2017,8,16,13,15,861.5,133.5,4.95,35.0,948.0,609.51,442.03
2017,8,16,13,30,859.0,133.0,4.9,35.0,937.0,560.25,403.92
2017,8,16,13,45,856.0,131.0,4.9,35.0,918.5,508.59,363.22
2017,8,16,14,0,853.0,129.0,4.9,35.0,900.0,456.04,320.74
2017,8,16,14,15,846.5,127.5,4.85,35.0,873.5,401.81,275.99
2017,8,16,14,30,840.0,126.0,4.8,35.0,847.0,347.41,230.42
2017,8,16,14,45,831.5,123.5,4.8,35.0,813.5,291.93,184.23
2017,8,16,15,0,823.0,121.0,4.8,35.0,780.0,236.92,139.97
2017,8,16,15,15,811.0,118.5,4.75,35.0,740.0,172.72,93.41
2017,8,16,15,30,799.0,116.0,4.7,35.0,700.0,118.44,63.84
2017,8,16,15,45,780.0,114.5,4.7,35.0,653.5,79.48,58.32
2017,8,16,16,0,761.0,113.0,4.7,35.0,607.0,80.24,59.13
2017,8,16,16,15,739.5,109.5,4.6,34.5,557.0,79.61,58.96
2017,8,16,16,30,718.0,106.0,4.5,34.0,507.0,71.89,53.05
2017,8,16,16,45,682.5,103.0,4.45,34.0,453.0,71.35,52.82
2017,8,16,17,0,647.0,100.0,4.4,34.0,399.0,70.82,52.61
2017,8,16,17,15,606.0,93.5,4.2,33.5,344.5,67.74,50.41
2017,8,16,17,30,565.0,87.0,4.0,33.0,290.0,64.54,48.04
2017,8,16,17,45,504.0,79.0,3.85,32.5,236.5,59.88,44.37
2017,8,16,18,0,443.0,71.0,3.7,32.0,183.0,55.12,40.45
2017,8,16,18,15,355.0,59.0,3.7,31.0,134.0,44.74,31.69
2017,8,16,18,30,267.0,47.0,3.7,30.0,85.0,35.93,23.93
2017,8,16,18,45,152.0,30.0,3.75,29.5,49.5,23.12,11.81
2017,8,16,19,0,37.0,13.0,3.8,29.0,14.0,11.1,0.0
2017,8,16,19,15,18.5,6.5,3.9,28.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,17,6,15,47.5,18.0,2.5,24.0,22.0,49.24,0.0
2017,8,17,6,30,95.0,36.0,2.7,24.0,44.0,152.04,110.34
2017,8,17,6,45,207.5,52.5,2.95,24.5,88.5,277.55,220.05
2017,8,17,7,0,320.0,69.0,3.2,25.0,133.0,396.4,318.53
2017,8,17,7,15,369.0,80.5,3.35,25.5,177.0,460.4,370.15
2017,8,17,7,30,418.0,92.0,3.5,26.0,221.0,526.78,420.77
2017,8,17,7,45,412.0,115.0,3.65,26.5,263.5,559.3,443.68
2017,8,17,8,0,406.0,138.0,3.8,27.0,306.0,588.88,463.01
2017,8,17,8,15,421.0,158.0,3.85,27.0,354.0,632.38,493.14
2017,8,17,8,30,436.0,178.0,3.9,27.0,402.0,674.09,521.31
2017,8,17,8,45,590.5,144.5,3.95,27.5,483.0,799.92,609.56
2017,8,17,9,0,745.0,111.0,4.0,28.0,564.0,909.93,681.6
2017,8,17,9,15,763.5,114.5,4.0,28.5,612.0,932.93,692.9
2017,8,17,9,30,782.0,118.0,4.0,29.0,660.0,952.66,702.62
2017,8,17,9,45,802.0,117.5,4.05,29.5,704.5,965.83,708.33
2017,8,17,10,0,822.0,117.0,4.1,30.0,749.0,962.95,703.6
2017,8,17,10,15,832.0,119.0,4.05,30.5,785.5,961.99,699.91
2017,8,17,10,30,842.0,121.0,4.0,31.0,822.0,957.4,694.0
2017,8,17,10,45,852.5,121.0,4.0,31.5,853.0,947.61,685.19
2017,8,17,11,0,863.0,121.0,4.0,32.0,884.0,934.18,674.2
2017,8,17,11,15,868.0,122.0,3.95,32.0,906.0,913.03,659.45
2017,8,17,11,30,873.0,123.0,3.9,32.0,928.0,888.48,642.61
2017,8,17,11,45,866.5,130.5,3.9,32.5,940.0,856.6,619.98
2017,8,17,12,0,860.0,138.0,3.9,33.0,952.0,821.91,595.58
2017,8,17,12,15,861.5,138.0,3.85,33.0,958.0,784.86,570.61
2017,8,17,12,30,863.0,138.0,3.8,33.0,964.0,745.39,542.85
2017,8,17,12,45,863.0,137.5,3.75,33.5,961.5,702.32,510.56
2017,8,17,13,0,863.0,137.0,3.7,34.0,959.0,657.4,476.47
2017,8,17,13,15,860.5,136.0,3.65,34.0,948.0,608.98,440.22
2017,8,17,13,30,858.0,135.0,3.6,34.0,937.0,559.29,402.13
2017,8,17,13,45,854.5,133.5,3.55,34.5,918.5,507.66,360.88
2017,8,17,14,0,851.0,132.0,3.5,35.0,900.0,455.18,318.07
2017,8,17,14,15,844.5,130.5,3.45,35.0,873.0,400.94,273.74
2017,8,17,14,30,838.0,129.0,3.4,35.0,846.0,346.54,228.56
2017,8,17,14,45,821.0,131.5,3.35,35.0,810.5,285.0,178.61
2017,8,17,15,0,804.0,134.0,3.3,35.0,775.0,231.05,135.85
2017,8,17,15,15,791.5,131.0,3.25,34.5,735.0,175.91,96.79
2017,8,17,15,30,779.0,128.0,3.2,34.0,695.0,122.33,68.39
2017,8,17,15,45,763.0,124.0,3.15,34.0,649.5,85.28,63.18
2017,8,17,16,0,747.0,120.0,3.1,34.0,604.0,84.73,62.97
2017,8,17,16,15,725.0,116.0,2.95,34.0,554.0,76.31,56.4
2017,8,17,16,30,703.0,112.0,2.8,34.0,504.0,75.59,56.03
2017,8,17,16,45,673.5,107.0,2.7,34.0,450.5,74.0,54.96
2017,8,17,17,0,644.0,102.0,2.6,34.0,397.0,72.3,53.8
2017,8,17,17,15,603.0,95.5,2.25,33.0,342.5,69.29,51.77
2017,8,17,17,30,562.0,89.0,1.9,32.0,288.0,66.16,49.57
2017,8,17,17,45,502.5,80.0,1.6,31.5,234.5,60.79,45.3
2017,8,17,18,0,443.0,71.0,1.3,31.0,181.0,55.26,40.72
2017,8,17,18,15,354.0,59.0,1.3,30.0,132.5,44.76,31.83
2017,8,17,18,30,265.0,47.0,1.3,29.0,84.0,35.95,24.03
2017,8,17,18,45,146.5,29.5,1.3,28.5,48.5,22.75,11.27
2017,8,17,19,0,28.0,12.0,1.3,28.0,13.0,10.24,0.0
2017,8,17,19,15,14.0,6.0,1.45,28.0,6.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,80.5,16.5,2.6,24.0,23.5,71.47,0.0
2017,8,18,6,30,161.0,33.0,2.8,24.0,47.0,213.23,155.39
2017,8,18,6,45,275.0,47.0,3.05,24.5,93.0,322.39,255.99
2017,8,18,7,0,389.0,61.0,3.3,25.0,139.0,441.7,354.08
2017,8,18,7,15,460.0,71.0,3.35,25.5,191.5,532.49,425.2
2017,8,18,7,30,531.0,81.0,3.4,26.0,244.0,621.74,491.63
2017,8,18,7,45,594.5,84.5,3.5,26.5,301.5,697.58,545.36
2017,8,18,8,0,658.0,88.0,3.6,27.0,359.0,773.76,597.27
2017,8,18,8,15,690.5,93.0,3.6,27.5,414.0,821.91,627.35
2017,8,18,8,30,723.0,98.0,3.6,28.0,469.0,868.37,655.62
2017,8,18,8,45,755.5,98.5,3.6,28.5,523.0,901.55,674.25
2017,8,18,9,0,788.0,99.0,3.6,29.0,577.0,938.18,695.03
2017,8,18,9,15,805.0,102.0,3.55,29.5,625.5,959.29,704.92
2017,8,18,9,30,822.0,105.0,3.5,30.0,674.0,977.05,712.7
2017,8,18,9,45,839.0,105.5,3.45,31.0,718.0,976.25,707.05
2017,8,18,10,0,856.0,106.0,3.4,32.0,762.0,984.16,707.37
2017,8,18,10,15,865.5,107.5,3.3,32.0,799.0,982.02,703.82
2017,8,18,10,30,875.0,109.0,3.2,32.0,836.0,976.18,698.15
2017,8,18,10,45,883.5,109.5,3.15,32.5,866.5,964.61,687.96
2017,8,18,11,0,892.0,110.0,3.1,33.0,897.0,949.33,675.66
2017,8,18,11,15,896.5,111.0,3.05,33.5,919.5,927.22,659.18
2017,8,18,11,30,901.0,112.0,3.0,34.0,942.0,901.64,640.7
2017,8,18,11,45,898.0,116.5,2.95,34.5,954.5,869.5,618.16
2017,8,18,12,0,895.0,121.0,2.9,35.0,967.0,834.42,593.85
2017,8,18,12,15,896.0,121.0,2.85,35.0,973.0,796.0,568.6
2017,8,18,12,30,897.0,121.0,2.8,35.0,979.0,755.08,540.97
2017,8,18,12,45,896.0,121.5,2.75,35.5,976.0,710.9,508.54
2017,8,18,13,0,895.0,122.0,2.7,36.0,973.0,664.79,474.25
2017,8,18,13,15,892.5,121.5,2.65,36.0,962.0,615.34,437.94
2017,8,18,13,30,890.0,121.0,2.6,36.0,951.0,564.5,399.69
2017,8,18,13,45,885.0,120.5,2.6,36.0,931.5,511.26,358.79
2017,8,18,14,0,880.0,120.0,2.6,36.0,912.0,457.24,316.12
2017,8,18,14,15,873.5,118.5,2.55,36.0,884.5,401.43,270.99
2017,8,18,14,30,867.0,117.0,2.5,36.0,857.0,345.43,224.94
2017,8,18,14,45,857.5,115.5,2.45,36.0,822.5,288.71,178.51
2017,8,18,15,0,848.0,114.0,2.4,36.0,788.0,232.56,134.23
2017,8,18,15,15,582.5,217.0,2.4,36.0,669.0,193.9,117.54
2017,8,18,15,30,317.0,320.0,2.4,36.0,550.0,209.12,144.04
2017,8,18,15,45,554.5,212.0,2.4,36.0,582.0,128.05,96.16
2017,8,18,16,0,792.0,104.0,2.4,36.0,614.0,75.22,54.79
2017,8,18,16,15,771.5,100.5,2.4,35.5,563.0,74.31,54.42
2017,8,18,16,30,751.0,97.0,2.4,35.0,512.0,73.3,53.94
2017,8,18,16,45,723.0,92.5,2.45,35.0,458.5,71.37,52.6
2017,8,18,17,0,695.0,88.0,2.5,35.0,405.0,63.42,46.35
2017,8,18,17,15,656.0,82.5,2.2,34.0,349.5,60.66,44.49
2017,8,18,17,30,617.0,77.0,1.9,33.0,294.0,57.81,42.47
2017,8,18,17,45,562.0,69.0,1.6,32.5,239.5,52.81,38.49
2017,8,18,18,0,507.0,61.0,1.3,32.0,185.0,47.66,34.22
2017,8,18,18,15,418.5,51.0,1.3,31.0,135.0,40.53,28.15
2017,8,18,18,30,330.0,41.0,1.3,30.0,85.0,33.28,21.67
2017,8,18,18,45,195.0,26.0,1.3,29.5,48.5,20.22,8.94
2017,8,18,19,0,60.0,11.0,1.3,29.0,12.0,9.39,0.0
2017,8,18,19,15,30.0,5.5,1.4,28.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,6,15,94.5,15.5,2.2,23.5,24.0,80.56,0.0
2017,8,19,6,30,189.0,31.0,2.4,24.0,48.0,230.97,167.09
2017,8,19,6,45,317.5,43.0,2.6,24.5,95.0,353.49,279.9
2017,8,19,7,0,446.0,55.0,2.8,25.0,142.0,486.3,387.12
2017,8,19,7,15,514.5,63.5,2.8,25.5,196.0,570.4,452.06
2017,8,19,7,30,583.0,72.0,2.8,26.0,250.0,656.74,515.13
2017,8,19,7,45,644.0,74.0,2.85,27.0,308.0,728.84,563.89
2017,8,19,8,0,705.0,76.0,2.9,28.0,366.0,795.93,606.92
2017,8,19,8,15,736.0,80.5,2.85,28.5,421.5,843.44,635.49
2017,8,19,8,30,767.0,85.0,2.8,29.0,477.0,888.97,661.97
2017,8,19,8,45,793.5,86.5,2.75,29.5,530.5,923.81,680.71
2017,8,19,9,0,820.0,88.0,2.7,30.0,584.0,955.89,697.38
2017,8,19,9,15,836.0,91.0,2.6,30.5,633.0,964.61,698.32
2017,8,19,9,30,852.0,94.0,2.5,31.0,682.0,981.58,704.84
2017,8,19,9,45,866.0,95.0,2.4,32.0,725.5,990.67,704.85
2017,8,19,10,0,880.0,96.0,2.3,33.0,769.0,996.14,702.73
2017,8,19,10,15,889.0,97.5,2.2,33.5,806.0,993.45,697.13
2017,8,19,10,30,898.0,99.0,2.1,34.0,843.0,986.99,689.45
2017,8,19,10,45,904.5,100.0,2.05,34.5,873.5,973.79,678.38
2017,8,19,11,0,911.0,101.0,2.0,35.0,904.0,956.87,665.28
2017,8,19,11,15,915.5,102.0,2.0,35.0,926.0,934.45,650.86
2017,8,19,11,30,920.0,103.0,2.0,35.0,948.0,908.49,634.35
2017,8,19,11,45,925.5,101.5,2.05,35.5,963.0,877.66,614.03
2017,8,19,12,0,931.0,100.0,2.1,36.0,978.0,843.59,591.67
2017,8,19,12,15,931.5,100.0,2.15,36.0,983.5,803.88,566.85
2017,8,19,12,30,932.0,100.0,2.2,36.0,989.0,761.58,540.03
2017,8,19,12,45,931.5,100.0,2.3,36.5,986.0,716.22,508.08
2017,8,19,13,0,931.0,100.0,2.4,37.0,983.0,668.76,473.92
2017,8,19,13,15,928.5,99.5,2.45,37.0,971.5,617.87,437.23
2017,8,19,13,30,926.0,99.0,2.5,37.0,960.0,565.47,398.34
2017,8,19,13,45,922.0,98.0,2.6,37.0,940.5,510.69,356.65
2017,8,19,14,0,918.0,97.0,2.7,37.0,921.0,454.95,312.85
2017,8,19,14,15,912.0,96.0,2.75,37.0,893.5,397.75,266.66
2017,8,19,14,30,906.0,95.0,2.8,37.0,866.0,340.24,219.36
2017,8,19,14,45,889.5,98.5,2.85,37.0,829.5,283.07,172.67
2017,8,19,15,0,873.0,102.0,2.9,37.0,793.0,227.11,128.84
2017,8,19,15,15,861.5,100.0,2.95,36.5,752.0,169.8,89.27
2017,8,19,15,30,850.0,98.0,3.0,36.0,711.0,113.71,61.68
2017,8,19,15,45,836.0,95.0,3.05,36.0,664.5,79.85,58.35
2017,8,19,16,0,822.0,92.0,3.1,36.0,618.0,78.38,57.38
2017,8,19,16,15,802.5,88.5,3.1,35.5,567.0,66.95,48.54
2017,8,19,16,30,783.0,85.0,3.1,35.0,516.0,65.58,47.74
2017,8,19,16,45,756.5,81.0,3.1,35.0,462.0,63.64,46.37
2017,8,19,17,0,730.0,77.0,3.1,35.0,408.0,61.61,44.91
2017,8,19,17,15,692.5,72.5,2.8,34.0,352.0,58.99,43.13
2017,8,19,17,30,655.0,68.0,2.5,33.0,296.0,51.66,37.4
2017,8,19,17,45,599.5,61.5,2.2,32.5,241.0,47.48,34.07
2017,8,19,18,0,544.0,55.0,1.9,32.0,186.0,43.22,30.52
2017,8,19,18,15,456.0,46.0,1.85,31.0,135.5,36.68,24.92
2017,8,19,18,30,368.0,37.0,1.8,30.0,85.0,30.05,18.97
2017,8,19,18,45,223.0,23.5,1.75,29.5,48.0,19.19,7.71
2017,8,19,19,0,78.0,10.0,1.7,29.0,11.0,8.54,0.0
2017,8,19,19,15,39.0,5.0,1.85,28.5,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,107.0,15.0,2.0,23.5,24.0,89.0,0.0
2017,8,20,6,30,214.0,30.0,2.2,24.0,48.0,248.33,177.92
2017,8,20,6,45,335.0,41.5,2.4,24.5,95.0,365.67,288.67
2017,8,20,7,0,456.0,53.0,2.6,25.0,142.0,492.06,390.81
2017,8,20,7,15,524.5,61.0,2.65,25.5,196.0,575.59,455.36
2017,8,20,7,30,593.0,69.0,2.7,26.0,250.0,661.42,518.1
2017,8,20,7,45,650.5,72.0,2.75,27.0,307.5,731.74,565.47
2017,8,20,8,0,708.0,75.0,2.8,28.0,365.0,797.13,607.22
2017,8,20,8,15,738.5,79.5,2.75,28.5,420.5,844.15,635.38
2017,8,20,8,30,769.0,84.0,2.7,29.0,476.0,889.17,661.45
2017,8,20,8,45,795.5,85.5,2.7,29.5,529.5,923.97,680.5
2017,8,20,9,0,822.0,87.0,2.7,30.0,583.0,956.0,697.53
2017,8,20,9,15,838.0,89.5,2.65,30.5,632.0,964.15,698.53
2017,8,20,9,30,854.0,92.0,2.6,31.0,681.0,980.5,705.15
2017,8,20,9,45,868.0,93.0,2.6,32.0,724.5,989.56,706.12
2017,8,20,10,0,882.0,94.0,2.6,33.0,768.0,994.99,705.0
2017,8,20,10,15,891.0,96.0,2.65,33.0,805.0,992.81,702.63
2017,8,20,10,30,900.0,98.0,2.7,33.0,842.0,986.8,698.09
2017,8,20,10,45,907.5,98.0,2.75,33.5,872.5,973.42,687.67
2017,8,20,11,0,915.0,98.0,2.8,34.0,903.0,956.33,675.12
2017,8,20,11,15,919.5,99.0,2.85,34.5,925.5,933.81,659.29
2017,8,20,11,30,924.0,100.0,2.9,35.0,948.0,907.74,641.34
2017,8,20,11,45,917.0,107.5,3.0,35.5,959.5,874.49,619.19
2017,8,20,12,0,910.0,115.0,3.1,36.0,971.0,838.29,595.11
2017,8,20,12,15,911.0,115.0,3.15,36.0,977.0,799.28,570.04
2017,8,20,12,30,912.0,115.0,3.2,36.0,983.0,757.71,542.48
2017,8,20,12,45,911.5,114.5,3.3,36.5,980.0,712.39,509.79
2017,8,20,13,0,911.0,114.0,3.4,37.0,977.0,665.08,475.02
2017,8,20,13,15,908.5,113.5,3.45,37.0,966.0,614.8,438.14
2017,8,20,13,30,906.0,113.0,3.5,37.0,955.0,563.09,399.16
2017,8,20,13,45,902.0,112.0,3.55,37.0,935.0,509.06,357.36
2017,8,20,14,0,898.0,111.0,3.6,37.0,915.0,454.13,313.65
2017,8,20,14,15,892.0,109.5,3.6,37.0,887.5,397.44,267.5
2017,8,20,14,30,886.0,108.0,3.6,37.0,860.0,340.48,220.41
2017,8,20,14,45,874.5,108.0,3.6,37.0,825.0,283.12,173.38
2017,8,20,15,0,863.0,108.0,3.6,37.0,790.0,226.52,128.95
2017,8,20,15,15,851.5,105.5,3.6,36.5,748.5,169.37,89.78
2017,8,20,15,30,840.0,103.0,3.6,36.0,707.0,113.45,62.92
2017,8,20,15,45,823.5,100.5,3.6,36.0,660.0,72.14,52.24
2017,8,20,16,0,807.0,98.0,3.6,36.0,613.0,71.85,52.2
2017,8,20,16,15,786.5,94.5,3.55,35.5,562.0,70.75,51.62
2017,8,20,16,30,766.0,91.0,3.5,35.0,511.0,69.55,50.97
2017,8,20,16,45,737.0,87.0,3.5,35.0,456.5,67.77,49.73
2017,8,20,17,0,708.0,83.0,3.5,35.0,402.0,65.92,48.43
2017,8,20,17,15,668.5,78.0,3.15,34.5,346.0,57.8,42.07
2017,8,20,17,30,629.0,73.0,2.8,34.0,290.0,55.15,40.12
2017,8,20,17,45,569.0,66.0,2.5,33.5,235.0,50.75,36.61
2017,8,20,18,0,509.0,59.0,2.2,33.0,180.0,46.27,32.89
2017,8,20,18,15,419.0,48.5,2.05,32.0,130.0,38.65,26.4
2017,8,20,18,30,329.0,38.0,1.9,31.0,80.0,30.88,19.48
2017,8,20,18,45,164.5,19.0,1.8,30.0,40.0,15.21,4.42
2017,8,20,19,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,89.0,14.5,1.85,24.5,22.0,75.71,0.0
2017,8,21,6,30,178.0,29.0,2.0,25.0,44.0,218.31,153.4
2017,8,21,6,45,295.0,42.0,2.15,25.5,89.5,330.29,259.83
2017,8,21,7,0,412.0,55.0,2.3,26.0,135.0,457.65,362.56
2017,8,21,7,15,481.5,64.0,2.3,26.5,187.5,542.1,427.63
2017,8,21,7,30,551.0,73.0,2.3,27.0,240.0,628.93,490.9
2017,8,21,7,45,607.0,77.0,2.3,27.5,296.0,698.33,538.45
2017,8,21,8,0,663.0,81.0,2.3,28.0,352.0,767.97,584.13
2017,8,21,8,15,695.0,86.0,2.3,28.5,406.5,815.59,613.02
2017,8,21,8,30,727.0,91.0,2.3,29.0,461.0,856.28,636.6
