Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,8,45,753.0,93.5,2.3,29.5,513.0,891.34,655.97
2017,8,21,9,0,779.0,96.0,2.3,30.0,565.0,923.7,673.31
2017,8,21,9,15,796.0,99.0,2.3,30.5,613.0,944.61,683.09
2017,8,21,9,30,813.0,102.0,2.3,31.0,661.0,962.19,690.86
2017,8,21,9,45,826.0,104.5,2.3,31.5,704.0,959.73,685.98
2017,8,21,10,0,839.0,107.0,2.3,32.0,747.0,965.74,686.87
2017,8,21,10,15,543.5,252.5,2.25,32.5,675.0,828.16,593.38
2017,8,21,10,30,248.0,398.0,2.2,33.0,603.0,657.77,471.11
2017,8,21,10,45,560.0,256.0,2.2,33.5,741.0,820.24,585.93
2017,8,21,11,0,872.0,114.0,2.2,34.0,879.0,931.13,655.53
2017,8,21,11,15,877.0,115.0,2.2,34.0,901.5,909.62,640.26
2017,8,21,11,30,882.0,116.0,2.2,34.0,924.0,884.68,624.12
2017,8,21,11,45,879.0,121.0,2.2,34.5,936.5,853.25,602.66
2017,8,21,12,0,876.0,126.0,2.2,35.0,949.0,818.91,579.44
2017,8,21,12,15,877.0,126.0,2.25,35.0,954.5,780.87,555.32
2017,8,21,12,30,878.0,126.0,2.3,35.0,960.0,740.37,528.33
2017,8,21,12,45,601.0,291.0,2.35,35.5,861.5,648.06,460.25
2017,8,21,13,0,324.0,456.0,2.4,36.0,763.0,565.98,399.67
2017,8,21,13,15,597.5,291.0,2.45,36.0,848.0,567.84,402.96
2017,8,21,13,30,871.0,126.0,2.5,36.0,933.0,552.0,390.66
2017,8,21,13,45,866.0,125.5,2.6,36.0,913.5,499.44,350.22
2017,8,21,14,0,861.0,125.0,2.7,36.0,894.0,446.14,308.12
2017,8,21,14,15,593.0,258.5,2.7,36.0,781.0,380.75,261.0
2017,8,21,14,30,325.0,392.0,2.7,36.0,668.0,356.75,246.83
2017,8,21,14,45,578.5,254.5,2.75,36.0,720.0,292.34,190.25
2017,8,21,15,0,832.0,117.0,2.8,36.0,772.0,224.1,128.63
2017,8,21,15,15,820.0,114.5,2.85,36.0,731.0,158.89,83.57
2017,8,21,15,30,808.0,112.0,2.9,36.0,690.0,103.92,57.54
2017,8,21,15,45,792.5,108.5,2.95,36.0,644.5,76.63,55.81
2017,8,21,16,0,777.0,105.0,3.0,36.0,599.0,75.95,55.47
2017,8,21,16,15,756.0,101.0,3.0,35.5,548.0,74.72,54.81
2017,8,21,16,30,735.0,97.0,3.0,35.0,497.0,73.38,54.06
2017,8,21,16,45,704.5,93.0,3.05,34.5,443.5,65.62,48.1
2017,8,21,17,0,674.0,89.0,3.1,34.0,390.0,64.14,47.2
2017,8,21,17,15,633.5,83.0,2.95,33.5,335.0,61.06,44.96
2017,8,21,17,30,593.0,77.0,2.8,33.0,280.0,57.88,42.56
2017,8,21,17,45,529.5,70.0,2.65,33.0,225.5,53.63,39.09
2017,8,21,18,0,466.0,63.0,2.5,33.0,171.0,49.35,35.42
2017,8,21,18,15,373.5,51.5,2.35,32.0,122.5,41.07,28.36
2017,8,21,18,30,281.0,40.0,2.2,31.0,74.0,30.88,19.4
2017,8,21,18,45,140.5,20.0,2.1,30.5,37.0,15.55,3.94
2017,8,21,19,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,83.0,14.5,2.1,24.5,21.0,71.41,0.0
2017,8,22,6,30,166.0,29.0,2.2,25.0,42.0,208.56,144.34
2017,8,22,6,45,288.5,42.0,2.35,25.5,87.5,325.42,255.98
2017,8,22,7,0,411.0,55.0,2.5,26.0,133.0,456.6,362.09
2017,8,22,7,15,481.5,64.0,2.45,26.5,186.0,541.89,427.91
2017,8,22,7,30,552.0,73.0,2.4,27.0,239.0,629.57,491.82
2017,8,22,7,45,613.0,76.0,2.35,27.5,296.0,702.2,541.52
2017,8,22,8,0,674.0,79.0,2.3,28.0,353.0,775.21,589.19
2017,8,22,8,15,706.0,83.5,2.15,28.5,408.0,816.95,612.81
2017,8,22,8,30,738.0,88.0,2.0,29.0,463.0,862.82,638.43
2017,8,22,8,45,765.5,90.5,1.9,30.0,516.0,899.42,656.19
2017,8,22,9,0,793.0,93.0,1.8,31.0,569.0,933.31,671.68
2017,8,22,9,15,810.0,95.5,1.65,31.5,617.0,953.63,678.92
2017,8,22,9,30,827.0,98.0,1.5,32.0,665.0,958.82,676.67
2017,8,22,9,45,841.0,100.0,1.4,32.5,708.5,968.8,678.27
2017,8,22,10,0,855.0,102.0,1.3,33.0,752.0,975.18,677.65
2017,8,22,10,15,864.5,104.0,1.3,33.5,789.0,973.39,673.75
2017,8,22,10,30,874.0,106.0,1.3,34.0,826.0,967.86,667.87
2017,8,22,10,45,882.0,106.5,1.35,34.5,856.5,955.56,658.85
2017,8,22,11,0,890.0,107.0,1.4,35.0,887.0,939.59,647.79
2017,8,22,11,15,895.0,108.0,1.5,35.0,909.5,917.72,635.2
2017,8,22,11,30,900.0,109.0,1.6,35.0,932.0,892.36,620.42
2017,8,22,11,45,901.5,111.0,1.7,35.5,946.0,861.58,600.89
2017,8,22,12,0,903.0,113.0,1.8,36.0,960.0,827.7,579.33
2017,8,22,12,15,555.0,298.5,1.9,36.0,820.5,693.08,487.93
2017,8,22,12,30,207.0,484.0,2.0,36.0,681.0,555.65,390.96
2017,8,22,12,45,280.5,460.5,2.15,36.5,726.0,566.68,399.44
2017,8,22,13,0,354.0,437.0,2.3,37.0,771.0,569.49,400.88
2017,8,22,13,15,357.5,429.5,2.35,37.0,763.5,537.35,378.22
2017,8,22,13,30,361.0,422.0,2.4,37.0,756.0,504.75,354.93
2017,8,22,13,45,353.0,417.5,2.5,37.0,738.5,468.41,328.71
2017,8,22,14,0,345.0,413.0,2.6,37.0,721.0,432.79,302.49
2017,8,22,14,15,616.0,258.5,2.65,37.0,787.0,387.06,263.64
2017,8,22,14,30,887.0,104.0,2.7,37.0,853.0,333.11,213.8
2017,8,22,14,45,871.5,106.5,2.75,37.0,817.0,276.33,167.65
2017,8,22,15,0,856.0,109.0,2.8,37.0,781.0,220.69,124.63
2017,8,22,15,15,844.5,106.5,2.8,36.5,740.0,163.85,86.6
2017,8,22,15,30,833.0,104.0,2.8,36.0,699.0,108.25,61.66
2017,8,22,15,45,817.5,101.0,2.8,36.0,652.0,72.56,52.58
2017,8,22,16,0,802.0,98.0,2.8,36.0,605.0,71.97,52.31
2017,8,22,16,15,781.5,94.5,2.75,35.5,554.0,70.87,51.73
2017,8,22,16,30,761.0,91.0,2.7,35.0,503.0,69.67,51.08
2017,8,22,16,45,731.5,87.0,2.65,35.0,448.5,67.89,49.84
2017,8,22,17,0,702.0,83.0,2.6,35.0,394.0,60.48,44.01
2017,8,22,17,15,662.0,77.5,2.3,34.5,338.5,57.55,41.88
2017,8,22,17,30,622.0,72.0,2.0,34.0,283.0,54.53,39.61
2017,8,22,17,45,560.5,65.0,1.7,33.5,228.0,50.09,36.07
2017,8,22,18,0,499.0,58.0,1.4,33.0,173.0,45.6,32.3
2017,8,22,18,15,405.0,47.5,1.25,32.0,123.5,37.96,25.77
2017,8,22,18,30,311.0,37.0,1.1,31.0,74.0,30.17,18.76
2017,8,22,18,45,155.5,18.5,1.0,30.5,37.0,14.9,2.68
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,23,6,15,90.5,13.5,1.2,23.5,21.0,75.85,0.0
2017,8,23,6,30,181.0,27.0,1.3,24.0,42.0,214.88,146.74
2017,8,23,6,45,294.0,40.5,1.45,25.0,86.5,327.32,256.48
2017,8,23,7,0,407.0,54.0,1.6,26.0,131.0,451.94,356.02
2017,8,23,7,15,477.5,63.5,1.4,26.5,184.0,537.58,420.4
2017,8,23,7,30,548.0,73.0,1.2,27.0,237.0,625.72,482.07
2017,8,23,7,45,597.5,79.0,1.0,28.0,292.0,691.69,522.89
2017,8,23,8,0,647.0,85.0,0.8,29.0,347.0,757.64,560.69
2017,8,23,8,15,680.0,90.5,0.8,29.5,401.5,806.46,588.86
2017,8,23,8,30,713.0,96.0,0.8,30.0,456.0,853.63,615.27
2017,8,23,8,45,735.0,101.0,0.8,31.0,508.0,881.51,627.59
2017,8,23,9,0,757.0,106.0,0.8,32.0,560.0,912.59,641.89
2017,8,23,9,15,775.0,109.5,0.9,32.5,607.5,934.78,653.57
2017,8,23,9,30,793.0,113.0,1.0,33.0,655.0,953.64,663.36
2017,8,23,9,45,804.5,117.0,1.1,33.5,697.5,963.05,667.48
2017,8,23,10,0,816.0,121.0,1.2,34.0,740.0,968.8,669.59
2017,8,23,10,15,826.0,123.0,1.15,34.0,776.5,967.09,666.34
2017,8,23,10,30,836.0,125.0,1.1,34.0,813.0,949.63,653.85
2017,8,23,10,45,576.0,268.5,1.1,34.5,751.0,845.19,585.5
2017,8,23,11,0,316.0,412.0,1.1,35.0,689.0,704.57,489.35
2017,8,23,11,15,390.0,397.5,1.15,35.0,748.0,738.93,513.94
2017,8,23,11,30,464.0,383.0,1.2,35.0,807.0,778.34,539.44
2017,8,23,11,45,667.0,256.0,1.25,35.5,875.5,810.26,562.68
2017,8,23,12,0,870.0,129.0,1.3,36.0,944.0,813.43,565.89
2017,8,23,12,15,614.5,282.5,1.35,36.0,860.0,722.21,503.5
2017,8,23,12,30,359.0,436.0,1.4,36.0,776.0,626.8,437.05
2017,8,23,12,45,346.5,442.0,1.5,36.5,769.5,595.54,415.97
2017,8,23,13,0,334.0,448.0,1.6,37.0,763.0,564.37,394.12
2017,8,23,13,15,325.0,445.5,1.65,37.0,749.0,529.41,370.11
2017,8,23,13,30,316.0,443.0,1.7,37.0,735.0,495.08,346.11
2017,8,23,13,45,580.5,287.5,1.75,37.0,809.0,473.42,329.48
2017,8,23,14,0,845.0,132.0,1.8,37.0,883.0,439.69,300.2
2017,8,23,14,15,465.5,267.0,1.85,37.0,678.5,342.71,234.26
2017,8,23,14,30,86.0,402.0,1.9,37.0,474.0,314.61,221.91
2017,8,23,14,45,56.0,350.0,1.95,37.0,396.5,264.74,187.56
2017,8,23,15,0,26.0,298.0,2.0,37.0,319.0,219.63,156.66
2017,8,23,15,15,17.5,254.5,2.05,36.5,268.5,198.64,142.63
2017,8,23,15,30,9.0,211.0,2.1,36.0,218.0,165.31,119.28
2017,8,23,15,45,16.5,222.5,2.15,36.0,234.0,171.63,130.22
2017,8,23,16,0,24.0,234.0,2.2,36.0,250.0,177.98,135.55
2017,8,23,16,15,66.0,234.5,2.2,35.5,271.5,166.36,127.21
2017,8,23,16,30,108.0,235.0,2.2,35.0,293.0,165.47,127.27
2017,8,23,16,45,55.0,187.0,2.2,34.5,216.5,136.29,104.86
2017,8,23,17,0,2.0,139.0,2.2,34.0,140.0,109.25,83.78
2017,8,23,17,15,1.0,119.0,2.1,33.5,119.5,94.17,72.03
2017,8,23,17,30,0.0,99.0,2.0,33.0,99.0,78.93,59.89
2017,8,23,17,45,0.0,79.0,1.9,32.5,79.0,63.56,47.38
2017,8,23,18,0,0.0,59.0,1.8,32.0,59.0,48.03,34.44
2017,8,23,18,15,0.0,41.5,1.75,31.5,41.5,34.17,22.66
2017,8,23,18,30,0.0,24.0,1.7,31.0,24.0,19.81,10.32
2017,8,23,18,45,0.0,12.0,1.65,30.5,12.0,9.88,0.0
2017,8,23,19,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,0.5,0.35,24.5,0.5,0.43,0.0
2017,8,24,6,30,0.0,1.0,0.4,25.0,1.0,0.82,0.0
2017,8,24,6,45,0.0,2.5,0.45,25.5,2.5,2.05,0.0
2017,8,24,7,0,0.0,4.0,0.5,26.0,4.0,3.28,0.0
2017,8,24,7,15,0.0,6.0,0.5,26.5,6.0,4.93,0.0
2017,8,24,7,30,0.0,8.0,0.5,27.0,8.0,6.58,0.0
2017,8,24,7,45,0.0,27.0,0.5,27.5,27.0,22.27,12.63
2017,8,24,8,0,0.0,46.0,0.5,28.0,46.0,38.04,25.35
2017,8,24,8,15,0.0,73.0,0.65,28.5,73.0,60.56,43.21
2017,8,24,8,30,0.0,100.0,0.8,29.0,100.0,84.46,61.82
2017,8,24,8,45,0.0,73.5,1.0,29.5,73.5,61.03,42.98
2017,8,24,9,0,0.0,47.0,1.2,30.0,47.0,38.97,25.35
2017,8,24,9,15,0.0,76.0,1.3,30.0,76.0,63.19,44.33
2017,8,24,9,30,0.0,105.0,1.4,30.0,105.0,87.96,63.45
2017,8,24,9,45,2.0,135.5,1.55,30.5,137.0,116.94,85.51
2017,8,24,10,0,4.0,166.0,1.7,31.0,169.0,145.99,107.27
2017,8,24,10,15,41.0,275.5,1.8,31.0,309.0,299.37,222.3
2017,8,24,10,30,78.0,385.0,1.9,31.0,449.0,441.95,324.16
2017,8,24,10,45,419.0,281.0,2.0,31.5,644.5,704.33,511.94
2017,8,24,11,0,760.0,177.0,2.1,32.0,840.0,897.15,639.64
2017,8,24,11,15,493.5,317.5,2.15,32.0,752.0,768.62,549.32
2017,8,24,11,30,227.0,458.0,2.2,32.0,664.0,620.01,444.2
2017,8,24,11,45,335.5,430.5,2.3,32.5,741.0,678.03,485.35
2017,8,24,12,0,444.0,403.0,2.4,33.0,818.0,722.65,515.29
2017,8,24,12,15,609.0,296.5,2.45,33.0,869.5,727.93,521.58
2017,8,24,12,30,774.0,190.0,2.5,33.0,921.0,719.03,517.86
2017,8,24,12,45,550.5,321.0,2.65,33.0,840.0,636.77,457.81
2017,8,24,13,0,327.0,452.0,2.8,33.0,759.0,562.07,403.28
2017,8,24,13,15,180.5,417.5,2.85,33.0,587.0,430.97,311.16
2017,8,24,13,30,34.0,383.0,2.9,33.0,415.0,318.14,230.64
2017,8,24,13,45,23.0,311.5,2.95,33.0,333.0,254.57,185.1
2017,8,24,14,0,12.0,240.0,3.0,33.0,251.0,199.12,144.74
2017,8,24,14,15,33.0,308.0,3.05,32.5,336.0,245.4,178.9
2017,8,24,14,30,54.0,376.0,3.1,32.0,421.0,289.01,210.41
2017,8,24,14,45,187.5,365.0,3.2,32.0,512.5,290.98,206.8
2017,8,24,15,0,321.0,354.0,3.3,32.0,604.0,274.49,188.96
2017,8,24,15,15,490.0,267.0,3.3,32.0,625.0,204.83,132.99
2017,8,24,15,30,659.0,180.0,3.3,32.0,646.0,122.49,79.15
2017,8,24,15,45,513.0,216.5,3.35,32.0,564.5,131.02,100.54
2017,8,24,16,0,367.0,253.0,3.4,32.0,483.0,161.67,125.32
2017,8,24,16,15,413.5,218.0,3.4,31.5,456.5,136.43,105.72
2017,8,24,16,30,460.0,183.0,3.4,31.0,430.0,118.96,92.22
2017,8,24,16,45,434.5,168.0,3.4,31.0,381.0,111.72,86.69
2017,8,24,17,0,409.0,153.0,3.4,31.0,332.0,104.01,80.72
2017,8,24,17,15,373.0,137.0,3.15,30.5,282.5,95.06,73.79
2017,8,24,17,30,337.0,121.0,2.9,30.0,233.0,88.27,68.49
2017,8,24,17,45,280.5,103.5,2.65,29.5,184.5,76.28,58.65
2017,8,24,18,0,224.0,86.0,2.4,29.0,136.0,63.96,48.24
2017,8,24,18,15,161.5,63.5,2.2,28.5,94.0,47.96,34.44
2017,8,24,18,30,99.0,41.0,2.0,28.0,52.0,31.55,19.94
2017,8,24,18,45,49.5,20.5,1.8,27.5,26.0,16.18,0.47
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,19.5,13.0,3.4,23.0,14.5,24.94,0.0
2017,8,25,6,30,39.0,26.0,3.6,23.0,29.0,73.43,44.96
2017,8,25,6,45,94.5,48.0,3.85,23.5,63.5,150.27,117.29
2017,8,25,7,0,150.0,70.0,4.1,24.0,98.0,240.67,193.64
2017,8,25,7,15,200.0,88.0,4.25,24.5,139.0,306.61,248.81
2017,8,25,7,30,250.0,106.0,4.4,25.0,180.0,375.35,304.27
2017,8,25,7,45,242.0,132.5,4.6,25.5,216.0,404.9,325.8
2017,8,25,8,0,234.0,159.0,4.8,26.0,252.0,431.95,344.69
2017,8,25,8,15,254.0,182.0,4.85,26.5,297.5,479.06,378.92
2017,8,25,8,30,274.0,205.0,4.9,27.0,343.0,525.25,411.58
2017,8,25,8,45,321.0,221.0,4.95,27.5,399.5,588.29,456.84
2017,8,25,9,0,368.0,237.0,5.0,28.0,456.0,650.76,500.57
2017,8,25,9,15,322.5,271.0,5.05,28.5,475.0,640.38,488.56
2017,8,25,9,30,277.0,305.0,5.1,29.0,494.0,626.98,474.91
2017,8,25,9,45,269.5,329.0,5.2,29.5,523.0,637.87,480.21
2017,8,25,10,0,262.0,353.0,5.3,30.0,552.0,646.73,484.03
2017,8,25,10,15,198.0,378.0,5.35,30.0,532.5,579.65,433.5
2017,8,25,10,30,134.0,403.0,5.4,30.0,513.0,533.17,397.47
2017,8,25,10,45,133.5,419.0,5.5,30.5,532.0,538.17,399.72
2017,8,25,11,0,133.0,435.0,5.6,31.0,551.0,541.99,401.01
2017,8,25,11,15,171.0,447.0,5.65,31.0,600.5,575.15,425.04
2017,8,25,11,30,209.0,459.0,5.7,31.0,650.0,604.86,446.3
2017,8,25,11,45,225.5,464.5,5.8,31.0,673.0,607.08,447.71
2017,8,25,12,0,242.0,470.0,5.9,31.0,696.0,607.0,447.54
2017,8,25,12,15,177.5,473.0,6.05,31.0,639.0,541.58,399.51
2017,8,25,12,30,113.0,476.0,6.2,31.0,582.0,478.07,352.7
2017,8,25,12,45,105.0,471.0,6.35,31.0,569.5,456.01,336.65
2017,8,25,13,0,97.0,466.0,6.5,31.0,557.0,434.68,320.97
2017,8,25,13,15,93.0,458.0,6.55,30.5,544.0,414.18,306.42
2017,8,25,13,30,89.0,450.0,6.6,30.0,531.0,394.25,292.16
2017,8,25,13,45,54.5,380.0,6.65,30.0,429.5,317.88,235.83
2017,8,25,14,0,20.0,310.0,6.7,30.0,328.0,255.23,189.53
2017,8,25,14,15,26.5,325.5,6.6,30.0,348.5,254.86,189.16
2017,8,25,14,30,33.0,341.0,6.5,30.0,369.0,260.63,193.28
2017,8,25,14,45,29.5,318.5,6.45,30.0,342.5,238.71,176.96
2017,8,25,15,0,26.0,296.0,6.4,30.0,316.0,217.79,161.52
2017,8,25,15,15,14.0,227.5,6.3,29.5,238.5,179.38,133.5
2017,8,25,15,30,2.0,159.0,6.2,29.0,161.0,127.91,94.82
2017,8,25,15,45,18.0,202.5,6.1,29.0,214.5,158.13,124.04
2017,8,25,16,0,34.0,246.0,6.0,29.0,268.0,173.25,136.62
2017,8,25,16,15,33.0,225.0,5.85,28.5,244.5,160.35,126.83
2017,8,25,16,30,32.0,204.0,5.7,28.0,221.0,147.06,116.66
2017,8,25,16,45,30.5,183.0,5.6,27.5,197.5,133.4,106.07
2017,8,25,17,0,29.0,162.0,5.5,27.0,174.0,119.39,95.03
2017,8,25,17,15,24.0,139.5,5.4,26.5,148.5,107.97,85.98
2017,8,25,17,30,19.0,117.0,5.3,26.0,123.0,91.16,72.17
2017,8,25,17,45,10.5,95.0,5.2,26.0,98.5,74.51,58.08
2017,8,25,18,0,2.0,73.0,5.1,26.0,74.0,57.75,43.61
2017,8,25,18,15,1.0,51.0,5.1,25.5,51.5,40.9,28.91
2017,8,25,18,30,0.0,29.0,5.1,25.0,29.0,23.82,13.78
2017,8,25,18,45,0.0,14.5,5.2,25.0,14.5,11.96,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,23.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,23.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,21.5,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,21.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,21.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,6.0,10.0,21.0,6.0,5.12,0.0
2017,8,26,6,30,0.0,12.0,10.0,21.0,12.0,9.87,0.89
2017,8,26,6,45,0.0,26.5,10.05,21.5,26.5,21.88,12.03
2017,8,26,7,0,0.0,41.0,10.1,22.0,41.0,33.91,22.35
2017,8,26,7,15,0.0,58.0,10.1,22.0,58.0,49.87,35.87
2017,8,26,7,30,0.0,75.0,10.1,22.0,75.0,65.68,49.1
2017,8,26,7,45,0.0,40.0,10.15,22.0,40.0,33.04,21.91
2017,8,26,8,0,0.0,5.0,10.2,22.0,5.0,4.12,0.0
2017,8,26,8,15,0.0,64.0,10.25,22.0,64.0,53.04,38.27
2017,8,26,8,30,0.0,123.0,10.3,22.0,123.0,106.74,82.1
2017,8,26,8,45,0.0,136.5,10.4,22.5,136.5,118.56,91.19
2017,8,26,9,0,0.0,150.0,10.5,23.0,150.0,130.34,100.17
2017,8,26,9,15,1.5,160.0,10.55,23.0,161.0,140.24,107.85
2017,8,26,9,30,3.0,170.0,10.6,23.0,172.0,150.15,115.51
2017,8,26,9,45,30.5,252.0,10.65,23.5,275.0,272.62,212.85
2017,8,26,10,0,58.0,334.0,10.7,24.0,378.0,382.69,298.13
2017,8,26,10,15,43.0,326.5,10.7,24.0,360.0,353.75,274.49
2017,8,26,10,30,28.0,319.0,10.7,24.0,342.0,326.19,252.13
2017,8,26,10,45,20.5,284.5,10.75,24.0,302.0,266.24,205.13
2017,8,26,11,0,13.0,250.0,10.8,24.0,262.0,226.4,173.64
2017,8,26,11,15,11.0,221.5,10.85,24.0,232.0,198.27,151.47
2017,8,26,11,30,9.0,193.0,10.9,24.0,202.0,170.94,129.91
2017,8,26,11,45,11.5,229.5,10.95,24.5,241.0,203.4,154.92
2017,8,26,12,0,14.0,266.0,11.0,25.0,280.0,235.12,179.09
2017,8,26,12,15,12.0,234.0,11.1,25.0,246.0,205.08,155.7
2017,8,26,12,30,10.0,202.0,11.2,25.0,212.0,175.73,132.82
2017,8,26,12,45,9.0,190.5,11.3,25.0,199.5,164.52,124.05
2017,8,26,13,0,8.0,179.0,11.4,25.0,187.0,153.52,115.45
2017,8,26,13,15,6.0,166.5,11.45,24.5,172.5,141.36,106.15
2017,8,26,13,30,4.0,154.0,11.5,24.0,158.0,129.53,97.08
2017,8,26,13,45,5.5,166.5,11.55,24.0,172.0,139.7,105.12
2017,8,26,14,0,7.0,179.0,11.6,24.0,186.0,149.47,112.84
2017,8,26,14,15,5.0,165.0,11.55,24.0,170.0,136.89,103.05
2017,8,26,14,30,3.0,151.0,11.5,24.0,154.0,124.67,93.57
2017,8,26,14,45,4.0,159.5,11.5,24.0,162.5,130.91,98.61
2017,8,26,15,0,5.0,168.0,11.5,24.0,171.0,136.75,103.37
2017,8,26,15,15,3.0,160.0,11.45,23.5,162.0,129.57,98.2
2017,8,26,15,30,1.0,152.0,11.4,23.0,153.0,122.68,93.23
2017,8,26,15,45,0.5,131.0,11.35,23.0,131.5,106.69,84.44
2017,8,26,16,0,0.0,110.0,11.3,23.0,110.0,90.55,71.12
2017,8,26,16,15,0.0,107.5,11.35,23.0,107.5,88.38,69.54
2017,8,26,16,30,0.0,105.0,11.4,23.0,105.0,86.14,67.91
2017,8,26,16,45,0.0,63.0,11.45,23.0,63.0,52.22,39.2
2017,8,26,17,0,0.0,21.0,11.5,23.0,21.0,17.32,9.31
2017,8,26,17,15,0.0,17.5,11.6,23.0,17.5,14.42,6.84
2017,8,26,17,30,0.0,14.0,11.7,23.0,14.0,11.52,4.35
2017,8,26,17,45,0.0,11.0,11.85,23.0,11.0,9.04,2.19
2017,8,26,18,0,0.0,8.0,12.0,23.0,8.0,6.57,0.02
2017,8,26,18,15,0.0,5.5,12.1,23.0,5.5,4.51,0.0
2017,8,26,18,30,0.0,3.0,12.2,23.0,3.0,2.46,0.0
2017,8,26,18,45,0.0,1.5,12.3,23.0,1.5,1.23,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,22.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,22.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,22.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,22.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,22.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,22.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.5,8.25,22.0,6.5,5.55,0.0
2017,8,27,6,30,0.0,13.0,8.3,22.0,13.0,10.7,1.21
2017,8,27,6,45,0.0,28.0,8.45,22.0,28.0,23.13,12.98
2017,8,27,7,0,0.0,43.0,8.6,22.0,43.0,36.17,24.19
2017,8,27,7,15,0.0,61.5,8.7,22.0,61.5,54.09,39.36
2017,8,27,7,30,0.0,80.0,8.8,22.0,80.0,71.49,53.92
2017,8,27,7,45,0.0,73.5,8.9,22.0,73.5,61.86,45.86
2017,8,27,8,0,0.0,67.0,9.0,22.0,67.0,55.53,40.48
2017,8,27,8,15,0.0,72.5,9.1,22.0,72.5,60.14,44.12
2017,8,27,8,30,0.0,78.0,9.2,22.0,78.0,64.75,47.73
2017,8,27,8,45,7.0,140.0,9.35,22.5,144.0,128.95,99.96
2017,8,27,9,0,14.0,202.0,9.5,23.0,210.0,196.26,153.64
2017,8,27,9,15,7.0,152.5,9.6,23.0,156.5,138.67,106.81
2017,8,27,9,30,0.0,103.0,9.7,23.0,103.0,86.19,64.1
2017,8,27,9,45,0.0,111.0,9.8,23.0,111.0,93.2,69.56
2017,8,27,10,0,0.0,119.0,9.9,23.0,119.0,100.18,74.96
2017,8,27,10,15,2.0,140.0,9.95,23.0,142.0,120.47,91.06
2017,8,27,10,30,4.0,161.0,10.0,23.0,165.0,140.64,106.96
2017,8,27,10,45,12.0,235.0,10.1,23.0,246.0,213.37,164.35
2017,8,27,11,0,20.0,309.0,10.2,23.0,327.0,285.76,220.72
2017,8,27,11,15,14.5,254.0,10.25,23.0,267.5,229.82,176.76
2017,8,27,11,30,9.0,199.0,10.3,23.0,208.0,176.07,134.41
2017,8,27,11,45,8.0,187.0,10.4,23.5,195.0,164.19,124.72
2017,8,27,12,0,7.0,175.0,10.5,24.0,182.0,152.52,115.23
2017,8,27,12,15,10.0,207.5,10.55,24.0,217.0,181.33,137.77
2017,8,27,12,30,13.0,240.0,10.6,24.0,252.0,209.33,159.56
2017,8,27,12,45,12.0,227.5,10.65,24.0,239.0,196.88,149.8
2017,8,27,13,0,11.0,215.0,10.7,24.0,226.0,184.69,140.27
2017,8,27,13,15,9.5,197.5,10.75,24.0,206.5,168.42,127.55
2017,8,27,13,30,8.0,180.0,10.8,24.0,187.0,152.51,115.11
2017,8,27,13,45,4.0,152.5,10.9,24.0,156.0,127.76,95.73
2017,8,27,14,0,0.0,125.0,11.0,24.0,125.0,103.59,76.78
2017,8,27,14,15,0.0,95.0,10.95,23.5,95.0,79.19,57.66
2017,8,27,14,30,0.0,65.0,10.9,23.0,65.0,54.24,37.92
2017,8,27,14,45,0.0,67.5,10.85,23.0,67.5,56.29,39.64
2017,8,27,15,0,0.0,70.0,10.8,23.0,70.0,58.33,41.37
2017,8,27,15,15,0.0,79.5,10.7,23.0,79.5,66.23,47.83
2017,8,27,15,30,0.0,89.0,10.6,23.0,89.0,74.14,54.33
2017,8,27,15,45,0.0,88.0,10.5,23.0,88.0,73.25,56.35
2017,8,27,16,0,0.0,87.0,10.4,23.0,87.0,72.37,55.79
2017,8,27,16,15,0.0,50.0,10.3,22.5,50.0,41.45,29.79
2017,8,27,16,30,0.0,13.0,10.2,22.0,13.0,10.73,3.59
2017,8,27,16,45,7.5,81.5,10.15,22.0,85.0,67.78,52.75
2017,8,27,17,0,15.0,150.0,10.1,22.0,157.0,116.36,94.63
2017,8,27,17,15,10.0,129.0,9.95,22.0,133.5,100.62,81.43
2017,8,27,17,30,5.0,108.0,9.8,22.0,110.0,84.76,67.93
2017,8,27,17,45,2.5,86.0,9.75,22.0,87.0,68.1,53.52
2017,8,27,18,0,0.0,64.0,9.7,22.0,64.0,51.27,38.72
2017,8,27,18,15,0.0,44.0,9.6,21.5,44.0,35.71,24.89
2017,8,27,18,30,0.0,24.0,9.5,21.0,24.0,19.82,10.51
2017,8,27,18,45,0.0,12.0,9.4,21.0,12.0,9.89,0.0
2017,8,27,19,0,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,20.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,20.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,20.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,20.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,4.0,8.2,20.0,4.0,3.41,0.0
2017,8,28,6,30,0.0,8.0,8.3,20.0,8.0,6.57,0.0
2017,8,28,6,45,0.0,18.5,8.4,20.0,18.5,15.23,6.7
2017,8,28,7,0,0.0,29.0,8.5,20.0,29.0,23.92,14.24
2017,8,28,7,15,0.0,41.5,8.65,20.0,41.5,34.3,23.13
2017,8,28,7,30,0.0,54.0,8.8,20.0,54.0,44.69,31.93
2017,8,28,7,45,38.0,107.0,9.0,20.5,122.0,145.3,117.2
2017,8,28,8,0,76.0,160.0,9.2,21.0,190.0,245.71,200.24
2017,8,28,8,15,81.0,184.0,9.2,21.0,220.5,274.86,223.18
2017,8,28,8,30,86.0,208.0,9.2,21.0,251.0,303.46,245.4
2017,8,28,8,45,223.5,222.0,9.25,21.5,350.5,470.85,381.51
2017,8,28,9,0,361.0,236.0,9.3,22.0,450.0,641.71,515.21
2017,8,28,9,15,190.0,238.5,9.15,22.0,352.0,447.12,357.95
2017,8,28,9,30,19.0,241.0,9.0,22.0,254.0,235.06,183.98
2017,8,28,9,45,84.5,301.5,8.9,22.5,364.5,379.99,299.19
2017,8,28,10,0,150.0,362.0,8.8,23.0,475.0,524.52,410.1
2017,8,28,10,15,83.0,317.5,8.7,23.0,381.0,383.32,299.16
2017,8,28,10,30,16.0,273.0,8.6,23.0,287.0,253.43,195.69
2017,8,28,10,45,94.5,354.0,8.55,23.5,436.0,418.28,324.62
2017,8,28,11,0,173.0,435.0,8.5,24.0,585.0,577.68,444.75
2017,8,28,11,15,97.5,383.0,8.5,24.5,468.0,433.83,333.48
2017,8,28,11,30,22.0,331.0,8.5,25.0,351.0,302.0,230.35
2017,8,28,11,45,23.5,342.5,8.55,25.5,364.5,310.47,236.31
2017,8,28,12,0,25.0,354.0,8.6,26.0,378.0,325.91,247.4
2017,8,28,12,15,89.5,417.0,8.55,26.0,501.5,421.83,320.89
2017,8,28,12,30,154.0,480.0,8.5,26.0,625.0,511.31,387.91
2017,8,28,12,45,147.5,477.5,8.5,26.5,615.5,487.87,369.02
2017,8,28,13,0,141.0,475.0,8.5,27.0,606.0,464.83,350.64
2017,8,28,13,15,189.0,466.0,8.35,27.0,639.5,467.87,352.55
2017,8,28,13,30,237.0,457.0,8.2,27.0,673.0,466.01,350.12
2017,8,28,13,45,144.0,425.0,8.1,27.0,555.5,380.94,285.99
2017,8,28,14,0,51.0,393.0,8.0,27.0,438.0,315.63,237.41
2017,8,28,14,15,41.0,362.5,7.85,26.5,398.5,283.43,213.55
2017,8,28,14,30,31.0,332.0,7.7,26.0,359.0,253.35,191.25
2017,8,28,14,45,60.5,346.0,7.55,26.0,394.5,260.97,196.0
2017,8,28,15,0,90.0,360.0,7.4,26.0,430.0,263.17,196.59
2017,8,28,15,15,170.5,340.0,7.2,25.5,462.0,233.41,172.27
2017,8,28,15,30,251.0,320.0,7.0,25.0,494.0,193.35,154.59
2017,8,28,15,45,212.5,299.5,6.85,25.0,440.0,193.56,155.21
2017,8,28,16,0,174.0,279.0,6.7,25.0,386.0,182.43,146.54
2017,8,28,16,15,445.0,187.0,6.4,25.0,427.0,119.29,94.72
2017,8,28,16,30,716.0,95.0,6.1,25.0,468.0,72.53,55.86
2017,8,28,16,45,687.0,89.5,5.85,25.0,415.0,63.82,48.73
2017,8,28,17,0,658.0,84.0,5.6,25.0,362.0,61.24,46.73
2017,8,28,17,15,615.0,78.0,5.35,24.5,307.5,58.01,44.24
2017,8,28,17,30,572.0,72.0,5.1,24.0,253.0,54.68,41.58
2017,8,28,17,45,512.5,63.0,4.95,23.5,200.5,48.79,36.56
2017,8,28,18,0,453.0,54.0,4.8,23.0,148.0,42.71,31.19
2017,8,28,18,15,352.0,42.0,4.75,23.0,101.0,33.72,23.0
2017,8,28,18,30,251.0,30.0,4.7,23.0,54.0,24.5,13.99
2017,8,28,18,45,125.5,15.0,4.7,23.0,27.0,11.73,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,6,15,98.5,11.0,5.5,19.5,17.5,79.14,0.0
2017,8,29,6,30,197.0,22.0,5.6,20.0,35.0,215.96,126.64
2017,8,29,6,45,316.0,34.5,5.75,20.5,80.0,341.34,273.89
2017,8,29,7,0,435.0,47.0,5.9,21.0,125.0,465.27,380.21
2017,8,29,7,15,508.0,55.5,6.1,21.5,178.0,551.73,451.99
2017,8,29,7,30,581.0,64.0,6.3,22.0,231.0,641.02,522.45
2017,8,29,7,45,629.5,69.5,6.5,22.5,287.0,705.57,570.9
2017,8,29,8,0,678.0,75.0,6.7,23.0,343.0,770.1,617.58
2017,8,29,8,15,710.5,80.0,6.8,23.5,398.0,812.9,646.35
2017,8,29,8,30,743.0,85.0,6.9,24.0,453.0,859.45,677.28
2017,8,29,8,45,766.5,88.5,7.0,24.5,505.5,892.89,698.11
2017,8,29,9,0,790.0,92.0,7.1,25.0,558.0,923.5,716.73
2017,8,29,9,15,807.5,95.0,7.1,25.0,606.5,944.37,729.31
2017,8,29,9,30,825.0,98.0,7.1,25.0,655.0,950.21,731.29
2017,8,29,9,45,837.0,101.0,7.15,25.5,697.5,958.72,734.2
2017,8,29,10,0,849.0,104.0,7.2,26.0,740.0,963.59,734.68
2017,8,29,10,15,858.5,106.0,7.1,26.0,777.0,961.17,731.01
2017,8,29,10,30,868.0,108.0,7.0,26.0,814.0,955.01,724.95
2017,8,29,10,45,873.0,111.0,6.95,26.5,843.0,941.84,712.96
2017,8,29,11,0,878.0,114.0,6.9,27.0,872.0,924.99,698.65
2017,8,29,11,15,519.0,286.0,6.8,27.0,737.0,756.27,573.62
2017,8,29,11,30,160.0,458.0,6.7,27.0,602.0,559.89,421.38
2017,8,29,11,45,508.5,300.0,6.65,27.5,768.5,708.99,537.09
2017,8,29,12,0,857.0,142.0,6.6,28.0,935.0,803.17,607.85
2017,8,29,12,15,858.0,142.0,6.55,28.0,940.0,764.8,579.29
2017,8,29,12,30,859.0,142.0,6.5,28.0,945.0,724.03,548.13
2017,8,29,12,45,858.5,142.0,6.45,28.0,941.5,680.08,514.13
2017,8,29,13,0,858.0,142.0,6.4,28.0,938.0,634.26,478.07
2017,8,29,13,15,855.0,141.0,6.3,28.0,926.0,584.67,438.33
2017,8,29,13,30,852.0,140.0,6.2,28.0,914.0,533.85,396.75
2017,8,29,13,45,848.5,138.0,6.15,28.0,894.0,481.08,352.77
2017,8,29,14,0,845.0,136.0,6.1,28.0,874.0,427.51,307.12
2017,8,29,14,15,837.5,134.0,6.0,28.0,846.0,372.0,259.21
2017,8,29,14,30,830.0,132.0,5.9,28.0,818.0,310.2,206.35
2017,8,29,14,45,817.0,131.0,5.85,28.0,782.0,253.32,158.4
2017,8,29,15,0,804.0,130.0,5.8,28.0,746.0,197.65,114.86
2017,8,29,15,15,790.0,127.0,5.65,28.0,704.0,142.05,79.34
2017,8,29,15,30,776.0,124.0,5.5,28.0,662.0,88.24,67.29
2017,8,29,15,45,761.5,119.0,5.35,28.0,615.5,84.03,64.05
2017,8,29,16,0,747.0,114.0,5.2,28.0,569.0,82.61,63.1
2017,8,29,16,15,723.0,109.5,4.95,27.5,518.0,73.97,56.27
2017,8,29,16,30,699.0,105.0,4.7,27.0,467.0,72.68,55.53
2017,8,29,16,45,672.0,97.5,4.45,27.0,413.5,69.18,52.82
2017,8,29,17,0,645.0,90.0,4.2,27.0,360.0,65.44,49.89
2017,8,29,17,15,599.5,83.5,3.85,26.5,305.0,62.02,47.27
2017,8,29,17,30,554.0,77.0,3.5,26.0,250.0,58.5,44.47
2017,8,29,17,45,488.5,67.5,3.15,25.5,197.0,52.34,39.27
2017,8,29,18,0,423.0,58.0,2.8,25.0,144.0,46.01,33.7
2017,8,29,18,15,318.0,44.5,2.7,24.5,97.5,34.26,23.25
2017,8,29,18,30,213.0,31.0,2.6,24.0,51.0,24.02,13.28
2017,8,29,18,45,106.5,15.5,2.55,23.5,25.5,13.23,0.0
2017,8,29,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,75.0,12.0,3.85,19.0,16.5,63.31,0.0
2017,8,30,6,30,150.0,24.0,4.0,19.0,33.0,180.56,99.7
2017,8,30,6,45,273.0,38.0,4.15,19.5,77.5,308.09,246.78
2017,8,30,7,0,396.0,52.0,4.3,20.0,122.0,438.73,358.08
2017,8,30,7,15,470.5,62.0,4.4,20.5,175.5,527.71,431.12
2017,8,30,7,30,545.0,72.0,4.5,21.0,229.0,619.36,502.54
2017,8,30,7,45,601.0,78.0,4.65,22.0,285.5,690.79,554.48
2017,8,30,8,0,657.0,84.0,4.8,23.0,342.0,762.39,604.34
2017,8,30,8,15,691.5,89.0,4.85,23.5,397.5,811.66,636.91
2017,8,30,8,30,726.0,94.0,4.9,24.0,453.0,859.24,667.51
2017,8,30,8,45,754.0,97.0,4.95,24.5,506.5,890.32,685.84
2017,8,30,9,0,782.0,100.0,5.0,25.0,560.0,924.55,706.26
2017,8,30,9,15,800.5,103.5,4.95,25.5,609.0,946.81,717.48
2017,8,30,9,30,819.0,107.0,4.9,26.0,658.0,965.64,726.38
2017,8,30,9,45,834.5,108.5,4.85,26.5,702.0,975.47,729.22
2017,8,30,10,0,850.0,110.0,4.8,27.0,746.0,969.89,721.86
2017,8,30,10,15,860.0,112.0,4.7,27.0,783.0,967.67,718.15
2017,8,30,10,30,870.0,114.0,4.6,27.0,820.0,961.68,712.08
2017,8,30,10,45,879.0,115.0,4.6,27.5,850.5,949.9,701.7
2017,8,30,11,0,888.0,116.0,4.6,28.0,881.0,934.37,689.03
2017,8,30,11,15,893.0,117.0,4.5,28.0,903.5,911.53,672.56
2017,8,30,11,30,898.0,118.0,4.4,28.0,926.0,885.19,653.91
2017,8,30,11,45,900.5,119.0,4.3,28.5,939.5,853.42,630.41
2017,8,30,12,0,903.0,120.0,4.2,29.0,953.0,818.55,604.95
2017,8,30,12,15,904.5,120.0,4.1,29.0,958.5,779.18,577.68
2017,8,30,12,30,906.0,120.0,4.0,29.0,964.0,737.22,546.7
2017,8,30,12,45,905.0,120.0,3.95,29.0,960.5,691.23,512.36
2017,8,30,13,0,904.0,120.0,3.9,29.0,957.0,643.26,475.83
2017,8,30,13,15,901.5,119.0,3.8,29.0,945.0,591.95,435.89
2017,8,30,13,30,899.0,118.0,3.7,29.0,933.0,539.23,393.87
2017,8,30,13,45,893.5,118.0,3.6,29.5,912.0,484.67,348.65
2017,8,30,14,0,888.0,118.0,3.5,30.0,891.0,429.37,301.92
2017,8,30,14,15,881.5,116.5,3.45,30.0,863.0,372.22,253.68
2017,8,30,14,30,875.0,115.0,3.4,30.0,835.0,314.91,204.95
2017,8,30,14,45,866.0,112.5,3.35,30.0,799.5,256.51,156.5
2017,8,30,15,0,857.0,110.0,3.3,30.0,764.0,198.68,112.18
2017,8,30,15,15,845.0,107.5,3.15,29.5,721.5,141.39,77.15
2017,8,30,15,30,833.0,105.0,3.0,29.0,679.0,74.72,55.91
2017,8,30,15,45,818.5,101.5,2.95,29.0,632.0,73.9,55.46
2017,8,30,16,0,804.0,98.0,2.9,29.0,585.0,72.97,54.87
2017,8,30,16,15,781.5,94.0,2.7,28.5,532.5,71.45,53.93
2017,8,30,16,30,759.0,90.0,2.5,28.0,480.0,69.82,52.91
2017,8,30,16,45,731.0,84.5,2.35,28.0,425.0,66.9,50.69
2017,8,30,17,0,703.0,79.0,2.2,28.0,370.0,58.5,43.84
2017,8,30,17,15,659.5,73.0,2.0,27.0,313.5,55.05,41.27
2017,8,30,17,30,616.0,67.0,1.8,26.0,257.0,51.5,38.51
2017,8,30,17,45,554.0,58.5,1.6,25.5,202.5,45.76,33.65
2017,8,30,18,0,492.0,50.0,1.4,25.0,148.0,39.87,28.46
2017,8,30,18,15,384.0,38.5,1.3,24.0,99.5,31.09,20.61
2017,8,30,18,30,276.0,27.0,1.2,23.0,51.0,22.14,11.58
2017,8,30,18,45,138.0,13.5,1.2,22.5,25.5,11.52,0.0
2017,8,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,31,6,15,98.0,11.0,2.2,17.5,17.0,78.69,0.0
2017,8,31,6,30,196.0,22.0,2.5,18.0,34.0,212.67,111.24
2017,8,31,6,45,313.0,35.5,2.85,19.0,79.0,339.88,271.03
2017,8,31,7,0,430.0,49.0,3.2,20.0,124.0,463.07,375.29
2017,8,31,7,15,503.5,58.5,3.15,20.5,178.0,551.26,446.48
2017,8,31,7,30,577.0,68.0,3.1,21.0,232.0,642.13,515.53
2017,8,31,7,45,621.5,75.5,3.05,21.5,288.0,705.68,560.62
2017,8,31,8,0,666.0,83.0,3.0,22.0,344.0,768.88,603.4
2017,8,31,8,15,700.0,88.5,2.95,23.0,399.5,818.44,633.53
2017,8,31,8,30,734.0,94.0,2.9,24.0,455.0,860.26,657.23
2017,8,31,8,45,755.0,99.5,2.85,25.0,507.5,893.44,674.35
2017,8,31,9,0,776.0,105.0,2.8,26.0,560.0,923.65,689.11
