Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,9,15,794.5,108.5,2.75,26.0,609.0,945.76,701.01
2017,8,31,9,30,813.0,112.0,2.7,26.0,658.0,964.41,710.7
2017,8,31,9,45,824.0,116.5,2.65,26.5,701.0,973.13,712.56
2017,8,31,10,0,835.0,121.0,2.6,27.0,744.0,978.07,712.2
2017,8,31,10,15,845.5,123.0,2.55,27.0,781.0,975.85,708.81
2017,8,31,10,30,856.0,125.0,2.5,27.0,818.0,958.08,695.61
2017,8,31,10,45,861.5,128.0,2.5,27.5,847.5,944.88,684.8
2017,8,31,11,0,867.0,131.0,2.5,28.0,877.0,928.01,671.74
2017,8,31,11,15,624.5,264.5,2.4,28.0,809.5,829.68,603.38
2017,8,31,11,30,382.0,398.0,2.3,28.0,742.0,703.85,512.4
2017,8,31,11,45,607.0,283.5,2.25,28.5,838.5,772.72,562.57
2017,8,31,12,0,832.0,169.0,2.2,29.0,935.0,811.57,589.8
2017,8,31,12,15,833.0,169.5,2.15,29.0,940.0,772.52,561.62
2017,8,31,12,30,834.0,170.0,2.1,29.0,945.0,731.02,532.01
2017,8,31,12,45,835.5,168.0,2.05,29.0,942.0,685.63,499.21
2017,8,31,13,0,837.0,166.0,2.0,29.0,939.0,638.3,464.32
2017,8,31,13,15,833.5,165.0,1.9,29.0,926.5,587.25,425.68
2017,8,31,13,30,830.0,164.0,1.8,29.0,914.0,535.13,385.29
2017,8,31,13,45,826.0,161.5,1.75,29.5,893.5,480.84,341.75
2017,8,31,14,0,822.0,159.0,1.7,30.0,873.0,425.99,296.78
2017,8,31,14,15,814.0,157.0,1.65,29.5,844.5,369.81,251.14
2017,8,31,14,30,806.0,155.0,1.6,29.0,816.0,313.92,205.15
2017,8,31,14,45,790.5,154.5,1.6,29.0,779.0,258.02,159.92
2017,8,31,15,0,775.0,154.0,1.6,29.0,742.0,203.74,119.36
2017,8,31,15,15,760.0,150.0,1.55,29.0,699.5,140.2,79.64
2017,8,31,15,30,745.0,146.0,1.5,29.0,657.0,89.73,68.05
2017,8,31,15,45,730.0,139.5,1.5,29.0,610.0,88.34,67.2
2017,8,31,16,0,715.0,133.0,1.5,29.0,563.0,86.75,66.12
2017,8,31,16,15,689.0,127.0,1.4,29.0,511.0,85.09,65.0
2017,8,31,16,30,663.0,121.0,1.3,29.0,459.0,83.29,63.76
2017,8,31,16,45,632.5,113.0,1.25,29.0,405.0,79.85,61.17
2017,8,31,17,0,602.0,105.0,1.2,29.0,351.0,76.19,58.37
2017,8,31,17,15,553.5,96.0,1.1,28.0,295.5,71.35,54.77
2017,8,31,17,30,505.0,87.0,1.0,27.0,240.0,66.33,50.87
2017,8,31,17,45,439.0,74.5,0.95,26.5,187.5,55.87,42.06
2017,8,31,18,0,373.0,62.0,0.9,26.0,135.0,47.04,34.36
2017,8,31,18,15,272.5,45.5,0.9,25.5,89.0,34.86,23.54
2017,8,31,18,30,172.0,29.0,0.9,25.0,43.0,22.43,11.27
2017,8,31,18,45,86.0,14.5,0.95,24.5,21.5,12.38,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,6,15,55.5,11.0,1.35,18.5,14.0,48.61,0.0
2017,9,1,6,30,111.0,22.0,1.6,19.0,28.0,145.9,68.36
2017,9,1,6,45,212.0,40.5,1.9,20.0,70.5,265.4,209.6
2017,9,1,7,0,313.0,59.0,2.2,21.0,113.0,376.75,304.62
2017,9,1,7,15,386.0,73.0,2.05,21.5,165.0,463.71,374.89
2017,9,1,7,30,459.0,87.0,1.9,22.0,217.0,554.45,443.59
2017,9,1,7,45,512.0,97.0,1.8,22.5,272.0,631.47,498.39
2017,9,1,8,0,565.0,107.0,1.7,23.0,327.0,703.64,546.87
2017,9,1,8,15,602.5,114.5,1.4,24.0,382.0,757.51,577.28
2017,9,1,8,30,640.0,122.0,1.1,25.0,437.0,809.71,604.28
2017,9,1,8,45,668.5,128.0,0.8,26.0,489.5,849.23,620.62
2017,9,1,9,0,697.0,134.0,0.5,27.0,542.0,886.13,633.6
2017,9,1,9,15,718.0,139.0,0.45,27.0,590.5,911.46,645.83
2017,9,1,9,30,739.0,144.0,0.4,27.0,639.0,933.53,656.14
2017,9,1,9,45,754.0,148.5,0.4,27.5,682.0,945.58,660.16
2017,9,1,10,0,769.0,153.0,0.4,28.0,725.0,946.6,657.77
2017,9,1,10,15,536.0,264.5,0.45,28.0,673.0,823.82,579.22
2017,9,1,10,30,303.0,376.0,0.5,28.0,621.0,682.57,484.3
2017,9,1,10,45,557.5,269.5,0.55,28.5,740.5,815.05,575.9
2017,9,1,11,0,812.0,163.0,0.6,29.0,860.0,919.17,640.24
2017,9,1,11,15,818.0,164.5,0.6,29.0,882.5,897.64,624.92
2017,9,1,11,30,824.0,166.0,0.6,29.0,905.0,872.63,609.31
2017,9,1,11,45,816.0,175.0,0.65,29.5,915.5,839.57,588.44
2017,9,1,12,0,808.0,184.0,0.7,30.0,926.0,803.85,565.01
2017,9,1,12,15,809.5,184.5,0.7,30.0,931.5,765.71,539.82
2017,9,1,12,30,811.0,185.0,0.7,30.0,937.0,725.15,512.57
2017,9,1,12,45,562.5,314.5,0.75,30.0,835.5,626.91,444.32
2017,9,1,13,0,314.0,444.0,0.8,30.0,734.0,539.83,383.43
2017,9,1,13,15,187.5,431.0,0.85,30.0,604.0,438.89,314.4
2017,9,1,13,30,61.0,418.0,0.9,30.0,474.0,354.4,255.83
2017,9,1,13,45,437.0,292.0,1.0,30.5,672.0,401.78,286.52
2017,9,1,14,0,813.0,166.0,1.1,31.0,870.0,424.85,293.15
2017,9,1,14,15,805.0,164.0,1.2,30.5,841.0,369.07,248.4
2017,9,1,14,30,797.0,162.0,1.3,30.0,812.0,313.59,203.57
2017,9,1,14,45,521.5,259.5,1.4,30.0,677.5,264.79,174.36
2017,9,1,15,0,246.0,357.0,1.5,30.0,543.0,267.13,187.31
2017,9,1,15,15,497.0,252.0,1.55,30.0,600.0,181.49,119.24
2017,9,1,15,30,748.0,147.0,1.6,30.0,657.0,90.62,68.45
2017,9,1,15,45,451.5,209.5,1.65,30.0,511.0,127.82,98.83
2017,9,1,16,0,155.0,272.0,1.7,30.0,365.0,178.44,139.58
2017,9,1,16,15,409.0,197.5,1.65,29.5,411.5,125.9,97.98
2017,9,1,16,30,663.0,123.0,1.6,29.0,458.0,84.88,65.06
2017,9,1,16,45,631.0,114.5,1.6,29.0,404.0,81.11,62.25
2017,9,1,17,0,599.0,106.0,1.6,29.0,350.0,77.1,59.16
2017,9,1,17,15,551.0,97.0,1.5,28.0,294.0,72.3,55.59
2017,9,1,17,30,503.0,88.0,1.4,27.0,238.0,67.32,51.72
2017,9,1,17,45,436.0,75.0,1.35,26.5,185.0,56.25,42.37
2017,9,1,18,0,369.0,62.0,1.3,26.0,132.0,47.05,34.33
2017,9,1,18,15,268.0,45.0,1.3,25.0,86.5,34.5,23.22
2017,9,1,18,30,167.0,28.0,1.3,24.0,41.0,21.68,10.23
2017,9,1,18,45,83.5,14.0,1.3,23.5,20.5,11.95,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,10.5,1.55,19.5,14.0,47.09,0.0
2017,9,2,6,30,108.0,21.0,1.8,20.0,28.0,140.91,59.05
2017,9,2,6,45,214.5,39.5,2.1,20.5,70.5,265.86,209.36
2017,9,2,7,0,321.0,58.0,2.4,21.0,113.0,381.79,308.85
2017,9,2,7,15,395.0,71.5,2.35,21.5,165.0,469.05,379.71
2017,9,2,7,30,469.0,85.0,2.3,22.0,217.0,560.18,449.47
2017,9,2,7,45,523.5,94.5,2.25,23.0,272.5,638.65,505.1
2017,9,2,8,0,578.0,104.0,2.2,24.0,328.0,711.73,553.92
2017,9,2,8,15,615.0,111.0,2.2,24.5,382.5,764.61,587.79
2017,9,2,8,30,652.0,118.0,2.2,25.0,437.0,815.78,619.56
2017,9,2,8,45,678.0,124.5,2.2,26.0,489.0,853.47,640.09
2017,9,2,9,0,704.0,131.0,2.2,27.0,541.0,888.5,658.47
2017,9,2,9,15,724.0,135.5,2.15,27.0,589.0,912.18,671.23
2017,9,2,9,30,744.0,140.0,2.1,27.0,637.0,932.6,681.94
2017,9,2,9,45,757.0,145.0,2.05,27.5,679.5,943.21,684.97
2017,9,2,10,0,770.0,150.0,2.0,28.0,722.0,943.09,681.32
2017,9,2,10,15,781.5,153.0,2.0,28.0,758.5,943.06,679.92
2017,9,2,10,30,793.0,156.0,2.0,28.0,795.0,939.25,676.27
2017,9,2,10,45,799.5,159.5,2.0,28.5,824.0,927.44,666.37
2017,9,2,11,0,806.0,163.0,2.0,29.0,853.0,911.96,654.39
2017,9,2,11,15,811.5,164.5,2.0,29.0,874.5,890.07,639.76
2017,9,2,11,30,817.0,166.0,2.0,29.0,896.0,864.75,623.05
2017,9,2,11,45,807.0,176.0,2.0,29.5,906.0,831.14,599.78
2017,9,2,12,0,797.0,186.0,2.0,30.0,916.0,794.98,573.83
2017,9,2,12,15,607.0,292.5,2.0,30.0,850.5,709.09,512.03
2017,9,2,12,30,417.0,399.0,2.0,30.0,785.0,627.85,453.27
2017,9,2,12,45,607.5,292.0,2.05,30.0,851.5,633.97,459.81
2017,9,2,13,0,798.0,185.0,2.1,30.0,918.0,625.06,453.72
2017,9,2,13,15,546.5,310.0,2.1,30.0,809.0,537.26,388.7
2017,9,2,13,30,295.0,435.0,2.1,30.0,700.0,468.16,338.22
2017,9,2,13,45,538.0,307.0,2.15,30.0,776.0,453.92,325.24
2017,9,2,14,0,781.0,179.0,2.2,30.0,852.0,419.39,293.37
2017,9,2,14,15,531.5,282.0,2.2,30.0,733.5,356.92,248.49
2017,9,2,14,30,282.0,385.0,2.2,30.0,615.0,325.92,230.4
2017,9,2,14,45,493.5,285.5,2.25,30.0,665.5,273.0,182.18
2017,9,2,15,0,705.0,186.0,2.3,30.0,716.0,200.67,120.02
2017,9,2,15,15,688.5,181.0,2.25,30.0,674.5,148.24,89.5
2017,9,2,15,30,672.0,176.0,2.2,30.0,633.0,106.96,81.77
2017,9,2,15,45,605.0,179.5,2.15,30.0,568.0,111.92,86.08
2017,9,2,16,0,538.0,183.0,2.1,30.0,503.0,116.96,90.44
2017,9,2,16,15,558.0,165.0,2.0,29.5,470.0,108.8,84.29
2017,9,2,16,30,578.0,147.0,1.9,29.0,437.0,99.96,77.53
2017,9,2,16,45,543.0,136.5,1.8,28.5,383.5,94.5,73.5
2017,9,2,17,0,508.0,126.0,1.7,28.0,330.0,88.77,69.16
2017,9,2,17,15,458.5,113.5,1.55,27.5,276.0,81.26,63.23
2017,9,2,17,30,409.0,101.0,1.4,27.0,222.0,73.46,56.88
2017,9,2,17,45,344.0,84.5,1.3,26.5,171.0,62.4,47.55
2017,9,2,18,0,279.0,68.0,1.2,26.0,120.0,50.97,37.59
2017,9,2,18,15,191.5,47.0,1.2,25.5,77.0,35.73,24.1
2017,9,2,18,30,104.0,26.0,1.2,25.0,34.0,20.47,8.61
2017,9,2,18,45,52.0,13.0,1.2,24.5,17.0,11.1,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,6,15,13.0,9.5,1.0,19.5,10.0,17.28,0.0
2017,9,3,6,30,26.0,19.0,1.2,20.0,20.0,49.18,14.31
2017,9,3,6,45,102.5,42.5,1.45,20.5,58.0,166.41,129.21
2017,9,3,7,0,179.0,66.0,1.7,21.0,96.0,261.21,210.75
2017,9,3,7,15,271.0,77.0,1.55,21.5,142.5,371.04,300.67
2017,9,3,7,30,363.0,88.0,1.4,22.0,189.0,470.38,378.25
2017,9,3,7,45,367.5,110.0,1.25,23.0,232.5,509.15,403.84
2017,9,3,8,0,372.0,132.0,1.1,24.0,276.0,545.81,426.55
2017,9,3,8,15,418.0,146.0,1.15,24.5,331.0,610.06,471.06
2017,9,3,8,30,464.0,160.0,1.2,25.0,386.0,673.91,513.58
2017,9,3,8,45,529.0,165.0,1.3,26.0,450.5,744.49,559.22
2017,9,3,9,0,594.0,170.0,1.4,27.0,515.0,822.82,607.95
2017,9,3,9,15,617.0,177.0,1.4,27.0,562.5,851.88,624.29
2017,9,3,9,30,640.0,184.0,1.4,27.0,610.0,877.78,639.04
2017,9,3,9,45,573.5,223.5,1.45,27.5,624.0,838.69,610.13
2017,9,3,10,0,507.0,263.0,1.5,28.0,638.0,805.15,584.43
2017,9,3,10,15,602.5,234.5,1.55,28.0,702.5,860.79,622.29
2017,9,3,10,30,698.0,206.0,1.6,28.0,767.0,906.72,651.86
2017,9,3,10,45,706.0,210.0,1.65,28.5,795.5,897.18,643.56
2017,9,3,11,0,714.0,214.0,1.7,29.0,824.0,884.09,633.74
2017,9,3,11,15,721.0,216.5,1.75,29.0,845.5,865.17,621.19
2017,9,3,11,30,728.0,219.0,1.8,29.0,867.0,842.87,606.36
2017,9,3,11,45,713.0,233.0,1.85,29.5,876.5,809.79,582.69
2017,9,3,12,0,698.0,247.0,1.9,30.0,886.0,774.46,557.45
2017,9,3,12,15,699.5,247.5,1.95,30.0,890.5,738.14,532.76
2017,9,3,12,30,701.0,248.0,2.0,30.0,895.0,699.65,506.08
2017,9,3,12,45,703.0,246.0,2.05,30.0,892.0,657.59,476.39
2017,9,3,13,0,705.0,244.0,2.1,30.0,889.0,613.89,444.78
2017,9,3,13,15,615.5,299.5,2.15,30.0,857.5,561.6,405.74
2017,9,3,13,30,526.0,355.0,2.2,30.0,826.0,518.36,372.93
2017,9,3,13,45,503.5,348.5,2.25,30.0,791.0,465.27,333.16
2017,9,3,14,0,481.0,342.0,2.3,30.0,756.0,414.5,294.38
2017,9,3,14,15,453.0,336.5,2.3,29.5,716.0,365.17,256.79
2017,9,3,14,30,425.0,331.0,2.3,29.0,676.0,319.14,221.6
2017,9,3,14,45,438.5,309.5,2.3,29.0,651.0,274.93,186.52
2017,9,3,15,0,452.0,288.0,2.3,29.0,626.0,229.7,152.77
2017,9,3,15,15,485.0,257.0,2.3,29.0,601.0,179.42,120.19
2017,9,3,15,30,518.0,226.0,2.3,29.0,576.0,135.88,105.44
2017,9,3,15,45,560.0,193.5,2.3,29.0,546.5,121.16,93.94
2017,9,3,16,0,602.0,161.0,2.3,29.0,517.0,103.89,80.21
2017,9,3,16,15,548.5,166.0,2.15,28.5,467.0,109.43,85.22
2017,9,3,16,30,495.0,171.0,2.0,28.0,417.0,113.9,89.38
2017,9,3,16,45,466.0,156.0,1.95,28.0,366.0,106.15,83.31
2017,9,3,17,0,437.0,141.0,1.9,28.0,315.0,97.96,76.83
2017,9,3,17,15,391.0,125.0,1.75,27.0,262.5,88.47,69.43
2017,9,3,17,30,345.0,109.0,1.6,26.0,210.0,78.56,61.44
2017,9,3,17,45,288.0,89.0,1.45,25.5,160.5,66.53,51.23
2017,9,3,18,0,231.0,69.0,1.3,25.0,111.0,52.21,38.75
2017,9,3,18,15,153.5,46.0,1.3,24.5,70.0,35.41,23.86
2017,9,3,18,30,76.0,23.0,1.3,24.0,29.0,18.18,6.26
2017,9,3,18,45,38.0,11.5,1.3,23.5,14.5,9.82,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,27.0,8.5,1.05,19.5,10.0,26.29,0.0
2017,9,4,6,30,54.0,17.0,1.2,20.0,20.0,76.14,20.58
2017,9,4,6,45,128.5,41.0,1.4,20.5,59.5,184.11,143.26
2017,9,4,7,0,203.0,65.0,1.6,21.0,99.0,279.45,225.4
2017,9,4,7,15,267.5,85.5,1.5,21.5,148.5,362.68,293.88
2017,9,4,7,30,332.0,106.0,1.4,22.0,198.0,467.25,374.69
2017,9,4,7,45,385.5,121.0,1.3,23.0,251.0,539.63,426.68
2017,9,4,8,0,439.0,136.0,1.2,24.0,304.0,613.05,476.66
2017,9,4,8,15,478.0,148.0,1.15,24.5,357.5,669.24,513.19
2017,9,4,8,30,517.0,160.0,1.1,25.0,411.0,724.63,547.82
2017,9,4,8,45,554.0,166.5,1.05,25.5,463.0,770.08,574.38
2017,9,4,9,0,591.0,173.0,1.0,26.0,515.0,813.77,599.11
2017,9,4,9,15,614.0,180.0,1.1,26.0,563.0,851.03,622.45
2017,9,4,9,30,637.0,187.0,1.2,26.0,611.0,876.84,638.35
2017,9,4,9,45,656.0,192.0,1.3,26.5,653.5,893.21,647.07
2017,9,4,10,0,675.0,197.0,1.4,27.0,696.0,906.03,653.68
2017,9,4,10,15,688.5,201.5,1.45,27.0,732.5,909.34,654.98
2017,9,4,10,30,702.0,206.0,1.5,27.0,769.0,908.98,654.18
2017,9,4,10,45,714.0,207.5,1.55,27.5,799.0,900.46,647.08
2017,9,4,11,0,726.0,209.0,1.6,28.0,829.0,888.3,637.87
2017,9,4,11,15,733.0,211.5,1.65,28.0,850.5,869.05,625.35
2017,9,4,11,30,740.0,214.0,1.7,28.0,872.0,846.41,610.3
2017,9,4,11,45,788.0,186.5,1.8,28.5,896.5,820.93,593.75
2017,9,4,12,0,836.0,159.0,1.9,29.0,921.0,797.17,577.73
2017,9,4,12,15,837.5,159.0,1.95,29.0,926.0,757.83,550.66
2017,9,4,12,30,839.0,159.0,2.0,29.0,931.0,716.02,521.42
2017,9,4,12,45,841.0,157.0,2.1,29.5,927.5,670.65,488.33
2017,9,4,13,0,843.0,155.0,2.2,30.0,924.0,623.25,452.94
2017,9,4,13,15,840.0,154.0,2.25,30.0,912.0,572.13,414.56
2017,9,4,13,30,837.0,153.0,2.3,30.0,900.0,519.85,374.13
2017,9,4,13,45,834.5,150.0,2.35,30.0,880.0,465.38,330.83
2017,9,4,14,0,832.0,147.0,2.4,30.0,860.0,410.16,285.68
2017,9,4,14,15,824.5,145.0,2.4,29.5,831.0,353.54,239.03
2017,9,4,14,30,817.0,143.0,2.4,29.0,802.0,297.13,192.18
2017,9,4,14,45,800.5,143.0,2.4,29.0,765.0,240.79,146.68
2017,9,4,15,0,784.0,143.0,2.4,29.0,728.0,186.17,106.94
2017,9,4,15,15,769.5,139.5,2.35,29.0,685.5,131.31,76.73
2017,9,4,15,30,755.0,136.0,2.3,29.0,643.0,85.02,64.36
2017,9,4,15,45,740.0,129.5,2.3,29.0,596.5,83.33,63.23
2017,9,4,16,0,725.0,123.0,2.3,29.0,550.0,81.43,61.89
2017,9,4,16,15,699.5,118.0,2.15,28.5,498.0,80.13,61.18
2017,9,4,16,30,674.0,113.0,2.0,28.0,446.0,78.74,60.39
2017,9,4,16,45,643.0,104.5,1.95,28.0,392.0,74.67,57.24
2017,9,4,17,0,612.0,96.0,1.9,28.0,338.0,70.35,53.84
2017,9,4,17,15,562.5,87.5,1.75,27.0,282.5,65.6,50.23
2017,9,4,17,30,513.0,79.0,1.6,26.0,227.0,60.68,46.32
2017,9,4,17,45,445.5,67.0,1.45,25.5,174.5,52.57,39.38
2017,9,4,18,0,378.0,55.0,1.3,25.0,122.0,44.17,31.92
2017,9,4,18,15,268.0,39.0,1.3,24.0,77.5,30.09,19.41
2017,9,4,18,30,158.0,23.0,1.3,23.0,33.0,17.89,5.01
2017,9,4,18,45,79.0,11.5,1.3,22.5,16.5,9.82,0.0
2017,9,4,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,49.0,10.0,1.1,20.5,12.5,43.05,0.0
2017,9,5,6,30,98.0,20.0,1.3,21.0,25.0,129.61,29.14
2017,9,5,6,45,211.5,37.5,1.5,21.5,67.0,260.8,202.63
2017,9,5,7,0,325.0,55.0,1.7,22.0,109.0,380.33,304.84
2017,9,5,7,15,402.0,67.5,1.7,22.5,160.5,468.49,375.64
2017,9,5,7,30,479.0,80.0,1.7,23.0,212.0,567.41,450.52
2017,9,5,7,45,537.0,87.5,1.75,24.0,267.0,641.1,502.21
2017,9,5,8,0,595.0,95.0,1.8,25.0,322.0,714.8,551.43
2017,9,5,8,15,631.5,101.5,1.65,25.5,376.5,766.4,582.6
2017,9,5,8,30,668.0,108.0,1.5,26.0,431.0,816.35,611.34
2017,9,5,8,45,694.5,113.5,1.4,26.5,483.0,853.19,630.79
2017,9,5,9,0,721.0,119.0,1.3,27.0,535.0,887.38,648.02
2017,9,5,9,15,741.0,123.0,1.15,27.5,583.0,910.31,656.82
2017,9,5,9,30,761.0,127.0,1.0,28.0,631.0,923.7,659.4
2017,9,5,9,45,773.0,132.0,0.85,28.5,673.5,933.46,659.65
2017,9,5,10,0,785.0,137.0,0.7,29.0,716.0,939.52,657.57
2017,9,5,10,15,796.5,140.0,0.75,29.0,752.0,939.18,656.9
2017,9,5,10,30,808.0,143.0,0.8,29.0,788.0,935.03,654.14
2017,9,5,10,45,812.0,147.0,0.85,29.5,816.5,921.12,644.28
2017,9,5,11,0,816.0,151.0,0.9,30.0,845.0,903.59,632.42
2017,9,5,11,15,821.5,152.5,1.05,30.0,866.5,881.41,620.57
2017,9,5,11,30,827.0,154.0,1.2,30.0,888.0,855.79,606.31
2017,9,5,11,45,820.5,161.5,1.35,30.0,898.5,822.65,586.95
2017,9,5,12,0,814.0,169.0,1.5,30.0,909.0,786.85,564.66
2017,9,5,12,15,815.0,169.5,1.55,30.0,913.5,748.15,538.55
2017,9,5,12,30,816.0,170.0,1.6,30.0,918.0,707.07,510.23
2017,9,5,12,45,814.0,170.0,1.7,30.5,913.5,661.52,477.5
2017,9,5,13,0,812.0,170.0,1.8,31.0,909.0,614.33,442.76
2017,9,5,13,15,808.5,169.0,1.85,31.0,896.0,564.17,405.54
2017,9,5,13,30,805.0,168.0,1.9,31.0,883.0,512.99,366.4
2017,9,5,13,45,614.5,262.0,1.95,31.0,800.5,446.28,316.7
2017,9,5,14,0,424.0,356.0,2.0,31.0,718.0,399.21,282.5
2017,9,5,14,15,595.0,260.5,2.0,30.5,750.0,353.64,243.11
2017,9,5,14,30,766.0,165.0,2.0,30.0,782.0,296.77,192.2
2017,9,5,14,45,751.5,163.5,2.0,30.0,745.5,235.16,143.49
2017,9,5,15,0,737.0,162.0,2.0,30.0,709.0,181.53,105.03
2017,9,5,15,15,680.0,175.0,1.9,30.0,656.5,136.01,83.31
2017,9,5,15,30,623.0,188.0,1.8,30.0,604.0,114.68,88.03
2017,9,5,15,45,636.0,168.5,1.75,30.0,566.0,106.33,81.58
2017,9,5,16,0,649.0,149.0,1.7,30.0,528.0,97.26,74.49
2017,9,5,16,15,595.0,145.0,1.65,29.5,467.0,97.05,74.76
2017,9,5,16,30,541.0,141.0,1.6,29.0,406.0,96.08,74.41
2017,9,5,16,45,488.5,136.5,1.6,29.0,354.0,94.18,73.14
2017,9,5,17,0,436.0,132.0,1.6,29.0,302.0,92.27,71.82
2017,9,5,17,15,391.5,116.5,1.5,28.0,250.5,82.95,64.53
2017,9,5,17,30,347.0,101.0,1.4,27.0,199.0,73.21,56.67
2017,9,5,17,45,280.0,83.0,1.3,26.5,150.5,61.12,46.4
2017,9,5,18,0,213.0,65.0,1.2,26.0,102.0,49.31,36.04
2017,9,5,18,15,133.5,42.5,1.2,25.5,62.5,32.79,21.36
2017,9,5,18,30,54.0,20.0,1.2,25.0,23.0,15.86,2.36
2017,9,5,18,45,27.0,10.0,1.25,24.5,11.5,8.54,0.0
2017,9,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,17.5,6.5,15.33,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,13.0,46.04,3.04
2017,9,6,6,45,86.5,38.0,3.95,18.5,50.0,145.77,112.96
2017,9,6,7,0,144.0,64.0,4.1,19.0,87.0,230.09,187.39
2017,9,6,7,15,199.0,89.0,4.3,19.0,135.5,310.71,256.67
2017,9,6,7,30,254.0,114.0,4.5,19.0,184.0,392.74,325.07
2017,9,6,7,45,149.5,130.5,4.7,19.5,174.0,299.78,246.9
2017,9,6,8,0,45.0,147.0,4.9,20.0,164.0,200.87,162.23
2017,9,6,8,15,85.5,177.0,5.0,20.5,216.0,271.53,220.04
2017,9,6,8,30,126.0,207.0,5.1,21.0,268.0,362.45,291.9
2017,9,6,8,45,202.5,226.0,5.25,21.5,337.0,454.43,364.16
2017,9,6,9,0,279.0,245.0,5.4,22.0,406.0,568.46,450.74
2017,9,6,9,15,414.0,237.0,5.4,22.5,498.5,707.34,554.46
2017,9,6,9,30,549.0,229.0,5.4,23.0,591.0,825.83,639.87
2017,9,6,9,45,575.0,233.0,5.4,23.5,635.0,847.3,651.94
2017,9,6,10,0,601.0,237.0,5.4,24.0,679.0,865.7,662.27
2017,9,6,10,15,616.0,243.0,5.35,24.0,716.0,877.79,668.83
2017,9,6,10,30,631.0,249.0,5.3,24.0,753.0,880.81,669.28
2017,9,6,10,45,649.0,249.5,5.25,24.5,784.0,877.73,664.44
2017,9,6,11,0,667.0,250.0,5.2,25.0,815.0,870.78,657.02
2017,9,6,11,15,675.0,252.5,5.15,25.0,837.0,853.08,643.32
2017,9,6,11,30,683.0,255.0,5.1,25.0,859.0,832.02,627.32
2017,9,6,11,45,739.0,224.0,5.05,25.5,886.5,816.61,615.25
2017,9,6,12,0,795.0,193.0,5.0,26.0,914.0,790.71,595.67
2017,9,6,12,15,797.0,193.0,4.9,26.0,919.0,752.48,566.77
2017,9,6,12,30,799.0,193.0,4.8,26.0,924.0,711.85,535.82
2017,9,6,12,45,807.0,187.0,4.75,26.5,922.5,668.11,501.42
2017,9,6,13,0,815.0,181.0,4.7,27.0,921.0,622.02,464.68
2017,9,6,13,15,812.5,180.0,4.6,27.0,908.5,571.96,424.93
2017,9,6,13,30,810.0,179.0,4.5,27.0,896.0,520.78,383.39
2017,9,6,13,45,813.5,172.0,4.4,27.0,877.5,466.88,338.8
2017,9,6,14,0,817.0,165.0,4.3,27.0,859.0,411.74,292.18
2017,9,6,14,15,809.0,162.5,4.2,27.0,830.0,355.17,243.94
2017,9,6,14,30,801.0,160.0,4.1,27.0,801.0,298.95,196.08
2017,9,6,14,45,799.5,152.0,4.05,27.0,767.0,240.73,148.26
2017,9,6,15,0,798.0,144.0,4.0,27.0,733.0,182.56,105.5
2017,9,6,15,15,783.0,140.0,3.85,26.5,690.0,126.49,76.12
2017,9,6,15,30,768.0,136.0,3.7,26.0,647.0,85.74,65.88
2017,9,6,15,45,759.5,127.5,3.6,26.0,600.5,82.9,63.75
2017,9,6,16,0,751.0,119.0,3.5,26.0,554.0,79.74,61.34
2017,9,6,16,15,725.0,113.5,3.2,25.5,501.0,77.95,60.2
2017,9,6,16,30,699.0,108.0,2.9,25.0,448.0,76.03,58.94
2017,9,6,16,45,675.5,98.0,2.65,25.0,394.0,70.8,54.76
2017,9,6,17,0,652.0,88.0,2.4,25.0,340.0,65.22,50.22
2017,9,6,17,15,601.5,80.0,2.15,24.0,283.0,60.54,46.57
2017,9,6,17,30,551.0,72.0,1.9,23.0,226.0,55.71,42.64
2017,9,6,17,45,487.5,60.0,1.65,22.0,173.0,47.35,35.44
2017,9,6,18,0,424.0,48.0,1.4,21.0,120.0,38.67,27.69
2017,9,6,18,15,302.5,33.5,1.35,20.5,74.5,27.27,17.15
2017,9,6,18,30,181.0,19.0,1.3,20.0,29.0,15.55,0.48
2017,9,6,18,45,90.5,9.5,1.3,19.5,14.5,8.11,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,8.5,1.55,12.5,13.5,81.1,0.0
2017,9,7,6,30,210.0,17.0,1.8,13.0,27.0,209.26,14.13
2017,9,7,6,45,339.5,30.0,2.1,14.0,72.5,352.78,280.6
2017,9,7,7,0,469.0,43.0,2.4,15.0,118.0,485.13,396.32
2017,9,7,7,15,546.0,51.5,2.3,15.5,173.5,575.07,469.79
2017,9,7,7,30,623.0,60.0,2.2,16.0,229.0,667.97,540.57
2017,9,7,7,45,668.5,66.5,2.1,17.0,286.5,731.45,584.11
2017,9,7,8,0,714.0,73.0,2.0,18.0,344.0,788.79,620.65
2017,9,7,8,15,747.5,78.0,2.2,19.0,401.0,838.11,652.3
2017,9,7,8,30,781.0,83.0,2.4,20.0,458.0,885.31,681.58
2017,9,7,8,45,802.5,87.5,2.6,21.0,511.5,917.66,700.02
2017,9,7,9,0,824.0,92.0,2.8,22.0,565.0,946.92,716.19
2017,9,7,9,15,841.5,95.5,2.85,22.5,614.5,967.61,726.62
2017,9,7,9,30,859.0,99.0,2.9,23.0,664.0,973.25,727.12
2017,9,7,9,45,869.0,102.5,2.95,23.5,707.5,979.26,728.19
2017,9,7,10,0,879.0,106.0,3.0,24.0,751.0,981.46,726.9
2017,9,7,10,15,889.0,108.0,3.0,24.0,788.5,978.14,723.2
2017,9,7,10,30,899.0,110.0,3.0,24.0,826.0,970.91,717.16
2017,9,7,10,45,903.5,113.0,3.0,24.5,855.0,955.69,704.67
2017,9,7,11,0,908.0,116.0,3.0,25.0,884.0,936.69,689.94
2017,9,7,11,15,913.0,117.0,3.0,25.0,906.0,912.49,673.27
2017,9,7,11,30,918.0,118.0,3.0,25.0,928.0,884.73,654.34
2017,9,7,11,45,913.5,123.0,3.0,25.5,939.5,849.48,629.16
2017,9,7,12,0,909.0,128.0,3.0,26.0,951.0,811.36,602.12
2017,9,7,12,15,910.0,128.5,3.0,26.0,955.0,770.87,573.58
2017,9,7,12,30,911.0,129.0,3.0,26.0,959.0,727.8,541.9
2017,9,7,12,45,910.0,128.5,3.0,26.0,954.5,680.3,506.41
2017,9,7,13,0,909.0,128.0,3.0,26.0,950.0,630.83,468.59
2017,9,7,13,15,906.0,127.0,3.0,26.0,937.0,578.18,427.41
2017,9,7,13,30,903.0,126.0,3.0,26.0,924.0,524.17,384.01
2017,9,7,13,45,897.5,125.0,3.05,26.0,902.0,467.98,337.8
2017,9,7,14,0,892.0,124.0,3.1,26.0,880.0,411.1,289.8
2017,9,7,14,15,884.5,122.5,3.05,26.0,850.0,352.83,239.82
2017,9,7,14,30,877.0,121.0,3.0,26.0,820.0,294.55,189.95
2017,9,7,14,45,861.0,121.0,3.0,26.0,781.0,235.88,142.21
2017,9,7,15,0,845.0,121.0,3.0,26.0,742.0,169.71,94.37
2017,9,7,15,15,830.5,118.0,3.0,26.0,698.5,111.6,64.92
2017,9,7,15,30,816.0,115.0,3.0,26.0,655.0,82.02,62.81
2017,9,7,15,45,797.5,111.0,3.0,26.0,605.5,81.0,62.19
2017,9,7,16,0,779.0,107.0,3.0,26.0,556.0,79.88,61.47
2017,9,7,16,15,753.0,102.5,2.85,25.5,502.0,78.19,60.41
2017,9,7,16,30,727.0,98.0,2.7,25.0,448.0,69.76,53.68
2017,9,7,16,45,691.5,92.0,2.55,24.5,392.0,66.91,51.6
2017,9,7,17,0,656.0,86.0,2.4,24.0,336.0,63.94,49.36
2017,9,7,17,15,605.0,78.0,2.15,23.0,279.0,59.19,45.62
2017,9,7,17,30,554.0,70.0,1.9,22.0,222.0,54.29,41.59
2017,9,7,17,45,478.0,59.0,1.65,21.5,168.0,46.61,34.86
2017,9,7,18,0,402.0,48.0,1.4,21.0,114.0,38.71,27.67
2017,9,7,18,15,281.0,33.0,1.4,20.0,70.0,26.89,16.74
2017,9,7,18,30,160.0,18.0,1.4,19.0,26.0,14.72,0.0
2017,9,7,18,45,80.0,9.0,1.4,18.5,13.0,7.68,0.0
2017,9,7,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,8.5,1.35,13.5,12.5,64.16,0.0
2017,9,8,6,30,162.0,17.0,1.6,14.0,25.0,172.53,0.0
2017,9,8,6,45,286.5,32.0,1.9,14.5,69.0,313.56,248.58
2017,9,8,7,0,411.0,47.0,2.2,15.0,113.0,442.09,362.08
2017,9,8,7,15,489.5,57.0,2.2,16.0,167.0,533.86,436.95
2017,9,8,7,30,568.0,67.0,2.2,17.0,221.0,628.52,509.19
2017,9,8,7,45,620.5,74.0,2.2,18.0,278.0,697.71,558.16
2017,9,8,8,0,673.0,81.0,2.2,19.0,335.0,766.83,604.5
2017,9,8,8,15,708.0,87.0,2.4,19.5,391.5,817.37,638.28
2017,9,8,8,30,743.0,93.0,2.6,20.0,448.0,866.08,670.09
2017,9,8,8,45,767.5,97.5,2.8,21.0,501.5,894.71,686.07
2017,9,8,9,0,792.0,102.0,3.0,22.0,555.0,926.46,704.12
2017,9,8,9,15,811.0,105.5,2.95,22.5,604.0,948.31,714.71
2017,9,8,9,30,830.0,109.0,2.9,23.0,653.0,966.61,722.95
2017,9,8,9,45,843.5,112.0,2.85,23.5,697.0,975.19,724.8
2017,9,8,10,0,857.0,115.0,2.8,24.0,741.0,979.9,724.32
2017,9,8,10,15,867.0,117.0,2.75,24.0,778.0,964.85,712.43
2017,9,8,10,30,877.0,119.0,2.7,24.0,815.0,957.62,706.1
2017,9,8,10,45,884.5,120.5,2.65,24.5,845.0,943.73,694.13
2017,9,8,11,0,892.0,122.0,2.6,25.0,875.0,926.07,679.95
2017,9,8,11,15,897.0,123.5,2.55,25.0,896.5,902.52,663.4
2017,9,8,11,30,902.0,125.0,2.5,25.0,918.0,875.43,644.67
2017,9,8,11,45,909.0,123.0,2.45,25.5,932.5,843.41,621.5
2017,9,8,12,0,916.0,121.0,2.4,26.0,947.0,808.11,596.27
2017,9,8,12,15,917.0,121.0,2.35,26.0,951.5,767.03,567.37
2017,9,8,12,30,918.0,121.0,2.3,26.0,956.0,723.36,535.32
2017,9,8,12,45,916.5,121.0,2.3,26.0,951.0,675.72,500.07
2017,9,8,13,0,915.0,121.0,2.3,26.0,946.0,626.11,462.48
2017,9,8,13,15,912.0,120.5,2.25,26.0,933.0,573.59,421.52
2017,9,8,13,30,909.0,120.0,2.2,26.0,920.0,519.68,378.33
2017,9,8,13,45,902.5,119.5,2.2,26.0,897.5,463.13,332.11
2017,9,8,14,0,896.0,119.0,2.2,26.0,875.0,406.0,284.19
2017,9,8,14,15,888.5,117.5,2.15,26.0,845.5,347.54,234.37
2017,9,8,14,30,881.0,116.0,2.1,26.0,816.0,289.05,184.69
2017,9,8,14,45,870.5,114.5,2.1,26.0,778.5,230.25,137.07
2017,9,8,15,0,860.0,113.0,2.1,26.0,741.0,172.21,96.05
2017,9,8,15,15,846.0,110.0,2.05,26.0,697.5,104.0,60.17
2017,9,8,15,30,832.0,107.0,2.0,26.0,654.0,77.35,58.94
2017,9,8,15,45,813.5,104.0,2.0,26.0,604.5,76.76,58.67
2017,9,8,16,0,795.0,101.0,2.0,26.0,555.0,76.12,58.34
2017,9,8,16,15,583.0,139.0,1.9,25.5,454.5,93.55,73.24
2017,9,8,16,30,371.0,177.0,1.8,25.0,354.0,122.4,97.71
2017,9,8,16,45,349.5,159.5,1.75,24.5,309.5,112.11,89.61
2017,9,8,17,0,328.0,142.0,1.7,24.0,265.0,101.35,81.05
2017,9,8,17,15,308.0,120.0,1.55,23.5,220.0,87.33,69.51
2017,9,8,17,30,288.0,98.0,1.4,23.0,175.0,72.72,57.19
2017,9,8,17,45,249.0,77.0,1.3,22.5,132.5,58.1,44.52
2017,9,8,18,0,210.0,56.0,1.2,22.0,90.0,42.16,30.42
2017,9,8,18,15,105.0,38.0,1.2,21.5,55.0,29.37,18.48
2017,9,8,18,30,0.0,20.0,1.2,21.0,20.0,16.05,0.0
2017,9,8,18,45,0.0,10.0,1.3,20.5,10.0,8.54,0.0
2017,9,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,42.5,7.5,1.65,14.5,9.5,6.4,0.0
2017,9,9,6,30,85.0,15.0,1.9,15.0,19.0,106.83,0.0
2017,9,9,6,45,189.5,35.5,2.2,15.5,60.5,241.25,189.61
2017,9,9,7,0,294.0,56.0,2.5,16.0,102.0,356.63,293.08
2017,9,9,7,15,369.5,71.0,2.4,17.0,154.0,445.38,367.14
2017,9,9,7,30,445.0,86.0,2.3,18.0,206.0,538.11,439.36
2017,9,9,7,45,506.5,95.5,2.25,19.0,262.0,613.23,494.16
2017,9,9,8,0,568.0,105.0,2.2,20.0,318.0,698.37,553.38
2017,9,9,8,15,606.5,113.0,2.3,20.5,373.0,753.15,590.06
2017,9,9,8,30,645.0,121.0,2.4,21.0,428.0,806.17,624.68
2017,9,9,8,45,675.5,126.5,2.55,22.0,481.0,846.33,648.69
2017,9,9,9,0,706.0,132.0,2.7,23.0,534.0,883.79,670.51
2017,9,9,9,15,727.0,137.0,2.7,23.0,583.0,908.33,684.75
2017,9,9,9,30,748.0,142.0,2.7,23.0,632.0,929.52,696.86
2017,9,9,9,45,769.5,143.0,2.75,23.5,676.5,942.97,702.92
2017,9,9,10,0,791.0,144.0,2.8,24.0,721.0,946.22,702.38
2017,9,9,10,15,802.5,147.0,2.8,24.5,757.5,945.28,698.91
2017,9,9,10,30,814.0,150.0,2.8,25.0,794.0,940.46,693.12
2017,9,9,10,45,829.5,148.0,2.85,25.5,825.5,930.33,684.45
2017,9,9,11,0,845.0,146.0,2.9,26.0,857.0,916.23,673.35
2017,9,9,11,15,850.5,147.5,2.95,26.0,878.5,892.95,657.63
2017,9,9,11,30,856.0,149.0,3.0,26.0,900.0,866.15,639.66
2017,9,9,11,45,866.5,145.0,3.05,26.5,915.0,826.29,611.67
2017,9,9,12,0,877.0,141.0,3.1,27.0,930.0,792.99,588.16
2017,9,9,12,15,878.5,141.0,3.1,27.0,934.5,753.28,559.38
2017,9,9,12,30,880.0,141.0,3.1,27.0,939.0,711.06,528.26
2017,9,9,12,45,883.0,138.5,3.15,27.5,935.5,665.55,493.38
2017,9,9,13,0,886.0,136.0,3.2,28.0,932.0,617.86,456.11
2017,9,9,13,15,882.5,135.0,3.25,28.0,918.5,565.84,415.61
2017,9,9,13,30,879.0,134.0,3.3,28.0,905.0,512.58,372.97
2017,9,9,13,45,876.5,131.5,3.35,28.0,884.0,457.66,327.8
2017,9,9,14,0,874.0,129.0,3.4,28.0,863.0,401.81,280.71
2017,9,9,14,15,866.0,127.0,3.4,28.0,833.0,343.96,231.44
2017,9,9,14,30,858.0,125.0,3.4,28.0,803.0,286.19,182.5
2017,9,9,14,45,843.0,124.5,3.45,28.0,765.0,220.51,130.17
2017,9,9,15,0,828.0,124.0,3.5,28.0,727.0,163.31,90.42
2017,9,9,15,15,813.5,121.0,3.5,27.5,683.5,106.24,63.95
2017,9,9,15,30,799.0,118.0,3.5,27.0,640.0,84.05,64.27
2017,9,9,15,45,779.0,114.0,3.5,27.0,590.5,83.07,63.69
2017,9,9,16,0,759.0,110.0,3.5,27.0,541.0,82.02,63.04
2017,9,9,16,15,732.0,105.0,3.3,26.5,488.0,72.98,55.86
2017,9,9,16,30,705.0,100.0,3.1,26.0,435.0,71.13,54.65
2017,9,9,16,45,666.0,94.5,2.95,26.0,378.5,68.68,52.8
2017,9,9,17,0,627.0,89.0,2.8,26.0,322.0,66.16,50.85
2017,9,9,17,15,574.0,80.5,2.5,25.0,266.0,61.13,46.9
2017,9,9,17,30,521.0,72.0,2.2,24.0,210.0,55.95,42.65
2017,9,9,17,45,438.0,60.5,1.95,23.0,157.0,47.92,35.7
2017,9,9,18,0,355.0,49.0,1.7,22.0,104.0,39.69,28.25
2017,9,9,18,15,234.5,32.0,1.7,21.5,62.0,24.81,14.55
2017,9,9,18,30,114.0,15.0,1.7,21.0,20.0,11.71,0.0
2017,9,9,18,45,57.0,7.5,1.7,20.5,10.0,6.4,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,7.0,2.45,14.5,8.5,5.97,0.0
2017,9,10,6,30,73.0,14.0,2.7,15.0,17.0,95.18,0.0
2017,9,10,6,45,170.5,34.5,3.0,15.5,57.0,224.89,176.09
2017,9,10,7,0,268.0,55.0,3.3,16.0,97.0,333.86,275.11
2017,9,10,7,15,343.0,71.0,3.25,17.0,148.0,422.72,350.47
2017,9,10,7,30,418.0,87.0,3.2,18.0,199.0,515.46,424.32
2017,9,10,7,45,474.0,98.5,3.15,19.0,253.5,587.5,478.08
2017,9,10,8,0,530.0,110.0,3.1,20.0,308.0,660.58,529.94
2017,9,10,8,15,569.0,119.5,3.2,20.5,362.5,724.15,574.22
2017,9,10,8,30,608.0,129.0,3.3,21.0,417.0,778.84,610.81
2017,9,10,8,45,640.0,134.5,3.4,22.0,469.5,820.1,635.84
2017,9,10,9,0,672.0,140.0,3.5,23.0,522.0,858.71,658.57
2017,9,10,9,15,693.5,145.5,3.5,23.5,570.0,884.08,672.52
2017,9,10,9,30,715.0,151.0,3.5,24.0,618.0,906.18,684.25
2017,9,10,9,45,735.0,154.0,3.55,24.5,661.5,920.46,690.99
2017,9,10,10,0,755.0,157.0,3.6,25.0,705.0,931.09,695.42
2017,9,10,10,15,767.0,160.0,3.6,25.0,741.5,930.27,693.36
2017,9,10,10,30,779.0,163.0,3.6,25.0,778.0,918.95,684.49
2017,9,10,10,45,789.0,165.0,3.6,25.5,807.5,908.25,674.98
2017,9,10,11,0,799.0,167.0,3.6,26.0,837.0,893.8,663.12
2017,9,10,11,15,805.0,168.5,3.6,26.0,858.5,871.71,647.57
2017,9,10,11,30,811.0,170.0,3.6,26.0,880.0,846.18,629.82
2017,9,10,11,45,817.0,169.5,3.65,26.5,893.5,815.53,607.59
2017,9,10,12,0,823.0,169.0,3.7,27.0,907.0,781.76,582.15
