Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,12,15,824.5,169.0,3.7,27.0,911.5,742.25,553.27
2017,9,10,12,30,826.0,169.0,3.7,27.0,916.0,700.32,522.17
2017,9,10,12,45,827.5,167.5,3.75,27.5,912.5,654.97,487.17
2017,9,10,13,0,829.0,166.0,3.8,28.0,909.0,607.66,450.0
2017,9,10,13,15,826.5,165.0,3.8,28.0,896.0,556.92,410.19
2017,9,10,13,30,824.0,164.0,3.8,28.0,883.0,505.02,368.41
2017,9,10,13,45,821.5,160.5,3.8,28.0,863.0,450.36,323.45
2017,9,10,14,0,819.0,157.0,3.8,28.0,843.0,395.02,276.88
2017,9,10,14,15,811.0,154.5,3.85,28.0,813.5,338.31,228.79
2017,9,10,14,30,803.0,152.0,3.9,28.0,784.0,281.95,181.29
2017,9,10,14,45,790.5,149.5,3.95,28.0,747.5,225.41,136.19
2017,9,10,15,0,778.0,147.0,4.0,28.0,711.0,170.2,98.25
2017,9,10,15,15,762.0,143.5,3.95,28.0,667.5,106.61,66.66
2017,9,10,15,30,746.0,140.0,3.9,28.0,624.0,88.7,67.86
2017,9,10,15,45,728.0,133.5,3.9,28.0,576.0,86.97,66.66
2017,9,10,16,0,710.0,127.0,3.9,28.0,528.0,85.05,65.31
2017,9,10,16,15,681.0,121.0,3.65,27.5,475.0,83.12,64.09
2017,9,10,16,30,652.0,115.0,3.4,27.0,422.0,81.07,62.76
2017,9,10,16,45,616.5,106.5,3.2,26.5,367.0,76.98,59.69
2017,9,10,17,0,581.0,98.0,3.0,26.0,312.0,72.68,56.38
2017,9,10,17,15,525.5,88.0,2.7,25.0,256.5,66.78,51.72
2017,9,10,17,30,470.0,78.0,2.4,24.0,201.0,60.69,46.69
2017,9,10,17,45,393.0,64.0,2.15,23.0,149.5,48.5,36.15
2017,9,10,18,0,316.0,50.0,1.9,22.0,98.0,38.31,27.01
2017,9,10,18,15,198.5,32.0,1.9,21.5,57.5,24.73,14.23
2017,9,10,18,30,81.0,14.0,1.9,21.0,17.0,11.95,0.0
2017,9,10,18,45,40.5,7.0,1.9,20.5,8.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,48.5,7.5,1.65,15.5,9.5,0.0,0.0
2017,9,11,6,30,97.0,15.0,2.0,16.0,19.0,114.82,0.0
2017,9,11,6,45,211.5,33.0,2.4,17.0,60.0,254.15,197.23
2017,9,11,7,0,326.0,51.0,2.8,18.0,101.0,374.47,305.44
2017,9,11,7,15,406.5,63.5,2.85,18.5,153.0,464.76,380.95
2017,9,11,7,30,487.0,76.0,2.9,19.0,205.0,566.23,461.08
2017,9,11,7,45,539.0,86.0,3.0,20.0,260.0,636.91,513.02
2017,9,11,8,0,591.0,96.0,3.1,21.0,315.0,707.46,562.44
2017,9,11,8,15,629.5,103.5,3.2,21.5,370.5,761.58,599.05
2017,9,11,8,30,668.0,111.0,3.3,22.0,426.0,814.01,633.49
2017,9,11,8,45,693.0,117.5,3.45,23.0,478.5,850.01,654.6
2017,9,11,9,0,718.0,124.0,3.6,24.0,531.0,883.23,673.51
2017,9,11,9,15,739.0,129.0,3.65,24.0,579.5,907.64,688.24
2017,9,11,9,30,760.0,134.0,3.7,24.0,628.0,928.69,700.77
2017,9,11,9,45,774.0,138.0,3.8,24.5,671.0,931.47,699.89
2017,9,11,10,0,788.0,142.0,3.9,25.0,714.0,937.65,701.65
2017,9,11,10,15,554.5,251.5,3.9,25.0,664.0,815.62,614.1
2017,9,11,10,30,321.0,361.0,3.9,25.0,614.0,676.38,509.59
2017,9,11,10,45,576.0,256.5,3.9,25.5,730.0,804.79,604.85
2017,9,11,11,0,831.0,152.0,3.9,26.0,846.0,905.32,673.36
2017,9,11,11,15,836.5,153.5,3.85,26.0,867.5,882.11,655.94
2017,9,11,11,30,842.0,155.0,3.8,26.0,889.0,855.41,637.13
2017,9,11,11,45,606.5,280.5,3.8,26.5,813.0,750.26,558.58
2017,9,11,12,0,371.0,406.0,3.8,27.0,737.0,641.33,476.02
2017,9,11,12,15,350.5,417.5,3.75,27.0,731.5,610.46,453.33
2017,9,11,12,30,330.0,429.0,3.7,27.0,726.0,579.66,430.18
2017,9,11,12,45,378.0,404.0,3.65,27.5,742.5,563.12,417.13
2017,9,11,13,0,426.0,379.0,3.6,28.0,759.0,540.73,399.26
2017,9,11,13,15,629.5,269.5,3.55,28.0,822.0,530.2,390.25
2017,9,11,13,30,833.0,160.0,3.5,28.0,885.0,503.25,366.4
2017,9,11,13,45,828.5,157.5,3.5,28.0,863.5,448.01,320.93
2017,9,11,14,0,824.0,155.0,3.5,28.0,842.0,392.29,274.11
2017,9,11,14,15,815.0,153.0,3.45,28.0,812.0,335.36,225.84
2017,9,11,14,30,806.0,151.0,3.4,28.0,782.0,278.87,178.37
2017,9,11,14,45,772.0,159.0,3.4,28.0,740.0,225.86,137.16
2017,9,11,15,0,738.0,167.0,3.4,28.0,698.0,167.27,97.95
2017,9,11,15,15,721.0,162.5,3.35,28.0,655.0,113.48,74.35
2017,9,11,15,30,704.0,158.0,3.3,28.0,612.0,99.32,76.55
2017,9,11,15,45,688.5,149.0,3.25,28.0,564.5,96.47,74.47
2017,9,11,16,0,673.0,140.0,3.2,28.0,517.0,93.34,72.15
2017,9,11,16,15,643.5,133.0,3.0,27.5,464.5,91.11,70.71
2017,9,11,16,30,614.0,126.0,2.8,27.0,412.0,88.73,69.15
2017,9,11,16,45,580.5,115.5,2.6,26.5,358.0,83.51,65.17
2017,9,11,17,0,547.0,105.0,2.4,26.0,304.0,77.98,60.86
2017,9,11,17,15,491.0,93.5,2.1,25.0,249.0,68.72,53.36
2017,9,11,17,30,435.0,82.0,1.8,24.0,194.0,61.05,46.98
2017,9,11,17,45,361.0,66.5,1.5,23.5,143.5,50.16,37.46
2017,9,11,18,0,287.0,51.0,1.2,23.0,93.0,38.95,27.38
2017,9,11,18,15,175.5,31.5,1.2,22.0,53.5,24.31,13.55
2017,9,11,18,30,64.0,12.0,1.2,21.0,14.0,10.24,0.0
2017,9,11,18,45,32.0,6.0,1.2,20.5,7.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,58.5,7.5,1.55,15.0,9.5,0.0,0.0
2017,9,12,6,30,117.0,15.0,1.8,16.0,19.0,98.92,0.0
2017,9,12,6,45,250.0,31.0,2.05,17.0,62.0,283.04,218.59
2017,9,12,7,0,383.0,47.0,2.3,18.0,105.0,417.19,337.91
2017,9,12,7,15,465.5,58.5,2.35,18.5,159.5,512.99,416.92
2017,9,12,7,30,548.0,70.0,2.4,19.0,214.0,611.92,493.79
2017,9,12,7,45,603.5,78.0,2.5,20.0,271.5,684.39,546.03
2017,9,12,8,0,659.0,86.0,2.6,21.0,329.0,756.79,595.65
2017,9,12,8,15,696.0,92.0,2.6,22.0,385.5,808.54,627.81
2017,9,12,8,30,733.0,98.0,2.6,23.0,442.0,858.45,657.58
2017,9,12,8,45,757.5,103.0,2.6,24.0,496.0,892.69,675.72
2017,9,12,9,0,782.0,108.0,2.6,25.0,550.0,918.04,687.58
2017,9,12,9,15,801.5,112.0,2.6,25.5,599.0,940.46,698.78
2017,9,12,9,30,821.0,116.0,2.6,26.0,648.0,959.29,707.61
2017,9,12,9,45,831.0,121.0,2.65,26.5,690.5,966.23,709.19
2017,9,12,10,0,841.0,126.0,2.7,27.0,733.0,969.3,708.52
2017,9,12,10,15,851.5,128.5,2.7,27.0,770.0,966.15,704.98
2017,9,12,10,30,862.0,131.0,2.7,27.0,807.0,959.05,699.12
2017,9,12,10,45,864.5,135.0,2.7,27.5,834.5,942.26,685.8
2017,9,12,11,0,867.0,139.0,2.7,28.0,862.0,921.77,670.32
2017,9,12,11,15,872.0,140.5,2.7,28.0,883.0,887.37,647.2
2017,9,12,11,30,877.0,142.0,2.7,28.0,904.0,860.2,628.98
2017,9,12,11,45,877.5,143.5,2.7,28.5,916.0,826.16,604.92
2017,9,12,12,0,878.0,145.0,2.7,29.0,928.0,789.25,578.61
2017,9,12,12,15,878.5,145.0,2.65,29.0,931.5,748.45,549.15
2017,9,12,12,30,879.0,145.0,2.6,29.0,935.0,705.24,517.48
2017,9,12,12,45,878.0,145.0,2.6,29.5,930.0,658.88,482.19
2017,9,12,13,0,877.0,145.0,2.6,30.0,925.0,610.62,444.79
2017,9,12,13,15,873.5,144.0,2.55,30.0,911.0,558.69,404.57
2017,9,12,13,30,870.0,143.0,2.5,30.0,897.0,505.55,362.32
2017,9,12,13,45,864.0,141.5,2.45,30.5,874.5,447.39,314.7
2017,9,12,14,0,858.0,140.0,2.4,31.0,852.0,390.04,266.72
2017,9,12,14,15,849.5,138.0,2.3,31.0,821.5,331.42,217.83
2017,9,12,14,30,841.0,136.0,2.2,31.0,791.0,273.14,169.7
2017,9,12,14,45,821.0,137.0,2.15,31.0,751.5,215.61,125.39
2017,9,12,15,0,801.0,138.0,2.1,31.0,712.0,160.24,89.57
2017,9,12,15,15,785.0,134.5,2.0,30.5,668.0,104.44,67.77
2017,9,12,15,30,769.0,131.0,1.9,30.0,624.0,84.19,63.57
2017,9,12,15,45,745.5,127.0,1.85,30.0,574.0,83.66,63.37
2017,9,12,16,0,722.0,123.0,1.8,30.0,524.0,83.08,63.12
2017,9,12,16,15,692.5,117.0,1.65,29.5,470.5,81.01,61.78
2017,9,12,16,30,663.0,111.0,1.5,29.0,417.0,78.81,60.33
2017,9,12,16,45,611.0,105.5,1.35,29.0,359.0,76.6,58.72
2017,9,12,17,0,559.0,100.0,1.2,29.0,301.0,74.43,57.1
2017,9,12,17,15,501.5,89.0,1.15,28.0,245.5,67.8,51.89
2017,9,12,17,30,444.0,78.0,1.1,27.0,190.0,58.35,44.07
2017,9,12,17,45,344.0,64.0,1.05,26.0,137.0,48.3,35.44
2017,9,12,18,0,244.0,50.0,1.0,25.0,84.0,38.07,26.32
2017,9,12,18,15,122.0,30.0,1.05,24.5,47.0,23.52,12.35
2017,9,12,18,30,0.0,10.0,1.1,24.0,10.0,8.54,0.0
2017,9,12,18,45,0.0,5.0,1.15,23.5,5.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.5,1.4,17.5,5.5,0.0,0.0
2017,9,13,6,30,0.0,11.0,1.6,18.0,11.0,9.39,0.0
2017,9,13,6,45,88.0,33.5,1.85,18.5,47.0,141.53,106.05
2017,9,13,7,0,176.0,56.0,2.1,19.0,83.0,243.66,197.35
2017,9,13,7,15,236.5,77.5,2.05,19.5,130.0,324.16,265.58
2017,9,13,7,30,297.0,99.0,2.0,20.0,177.0,406.92,332.6
2017,9,13,7,45,380.5,104.5,2.0,20.5,228.5,509.97,412.6
2017,9,13,8,0,464.0,110.0,2.0,21.0,280.0,597.68,476.97
2017,9,13,8,15,510.5,126.5,2.1,22.0,342.0,666.82,524.31
2017,9,13,8,30,557.0,143.0,2.2,23.0,404.0,734.91,569.32
2017,9,13,8,45,469.5,180.5,2.3,24.0,418.5,697.23,537.08
2017,9,13,9,0,382.0,218.0,2.4,25.0,433.0,632.73,486.01
2017,9,13,9,15,357.0,247.0,2.35,25.5,462.0,637.37,485.79
2017,9,13,9,30,332.0,276.0,2.3,26.0,491.0,639.23,483.23
2017,9,13,9,45,304.5,304.0,2.25,27.0,511.5,635.05,475.65
2017,9,13,10,0,277.0,332.0,2.2,28.0,532.0,628.75,466.83
2017,9,13,10,15,268.0,353.0,2.1,28.5,554.5,630.6,465.13
2017,9,13,10,30,259.0,374.0,2.0,29.0,577.0,630.63,462.2
2017,9,13,10,45,255.5,390.5,1.9,29.5,596.5,629.34,458.69
2017,9,13,11,0,252.0,407.0,1.8,30.0,616.0,626.32,454.09
2017,9,13,11,15,246.0,419.5,1.75,30.0,628.0,602.91,437.13
2017,9,13,11,30,240.0,432.0,1.7,30.0,640.0,592.91,429.27
2017,9,13,11,45,268.5,432.0,1.65,30.5,668.0,606.39,437.07
2017,9,13,12,0,297.0,432.0,1.6,31.0,696.0,605.98,435.28
2017,9,13,12,15,331.0,421.5,1.55,31.0,717.0,597.47,429.03
2017,9,13,12,30,365.0,411.0,1.5,31.0,738.0,585.59,420.27
2017,9,13,12,45,509.0,342.0,1.5,31.5,794.5,592.46,424.48
2017,9,13,13,0,653.0,273.0,1.5,32.0,851.0,583.09,416.15
2017,9,13,13,15,648.0,271.0,1.55,32.0,838.0,536.05,381.44
2017,9,13,13,30,643.0,269.0,1.6,32.0,825.0,488.67,345.73
2017,9,13,13,45,640.5,262.5,1.65,32.0,804.0,438.99,307.35
2017,9,13,14,0,638.0,256.0,1.7,32.0,783.0,389.19,267.91
2017,9,13,14,15,627.0,251.5,1.75,32.0,754.0,338.47,227.46
2017,9,13,14,30,616.0,247.0,1.8,32.0,725.0,288.96,188.26
2017,9,13,14,45,587.5,248.0,1.9,32.0,686.0,242.34,154.04
2017,9,13,15,0,559.0,249.0,2.0,32.0,647.0,197.37,126.03
2017,9,13,15,15,489.5,249.5,2.05,31.5,582.5,154.32,109.8
2017,9,13,15,30,420.0,250.0,2.1,31.0,518.0,150.81,116.78
2017,9,13,15,45,396.5,232.5,2.2,31.0,469.5,152.1,118.2
2017,9,13,16,0,373.0,215.0,2.3,31.0,421.0,143.1,111.41
2017,9,13,16,15,407.0,193.5,2.25,30.5,397.0,126.31,98.46
2017,9,13,16,30,441.0,172.0,2.2,30.0,373.0,115.74,90.43
2017,9,13,16,45,420.0,152.0,2.2,29.5,323.5,104.68,81.86
2017,9,13,17,0,399.0,132.0,2.2,29.0,274.0,92.99,72.6
2017,9,13,17,15,346.0,114.0,2.05,28.0,221.5,81.77,63.63
2017,9,13,17,30,293.0,96.0,1.9,27.0,169.0,71.24,54.93
2017,9,13,17,45,238.5,73.5,1.8,26.0,122.5,55.41,41.39
2017,9,13,18,0,184.0,51.0,1.7,25.0,76.0,39.13,27.11
2017,9,13,18,15,104.0,28.5,1.7,24.5,41.5,22.34,10.93
2017,9,13,18,30,24.0,6.0,1.7,24.0,7.0,5.12,0.0
2017,9,13,18,45,12.0,3.0,1.7,23.5,3.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,6,15,13.5,5.5,2.25,19.5,6.0,0.0,0.0
2017,9,14,6,30,27.0,11.0,2.6,20.0,12.0,29.2,0.0
2017,9,14,6,45,115.5,34.5,3.0,21.0,50.0,166.16,123.52
2017,9,14,7,0,204.0,58.0,3.4,22.0,88.0,270.79,217.49
2017,9,14,7,15,280.0,76.5,3.55,22.5,137.5,376.76,305.91
2017,9,14,7,30,356.0,95.0,3.7,23.0,187.0,470.79,381.9
2017,9,14,7,45,430.5,104.0,3.85,23.5,242.0,553.67,446.2
2017,9,14,8,0,505.0,113.0,4.0,24.0,297.0,638.7,508.81
2017,9,14,8,15,545.5,122.0,4.0,24.5,351.0,692.97,546.03
2017,9,14,8,30,586.0,131.0,4.0,25.0,405.0,755.65,588.32
2017,9,14,8,45,625.5,135.0,4.0,25.5,458.0,801.85,617.67
2017,9,14,9,0,665.0,139.0,4.0,26.0,511.0,845.43,644.67
2017,9,14,9,15,687.0,144.0,4.05,26.5,558.5,870.26,658.51
2017,9,14,9,30,709.0,149.0,4.1,27.0,606.0,891.82,670.18
2017,9,14,9,45,729.0,151.5,4.15,28.0,649.0,905.1,674.92
2017,9,14,10,0,749.0,154.0,4.2,29.0,692.0,914.76,677.33
2017,9,14,10,15,761.0,157.5,4.2,29.5,728.0,914.19,674.14
2017,9,14,10,30,773.0,161.0,4.2,30.0,764.0,903.35,664.33
2017,9,14,10,45,782.0,163.0,4.25,30.5,792.5,891.5,654.35
2017,9,14,11,0,791.0,165.0,4.3,31.0,821.0,875.98,642.08
2017,9,14,11,15,797.0,166.5,4.3,31.0,841.5,853.79,626.58
2017,9,14,11,30,803.0,168.0,4.3,31.0,862.0,828.21,608.9
2017,9,14,11,45,809.0,167.0,4.3,31.5,875.0,797.1,585.91
2017,9,14,12,0,815.0,166.0,4.3,32.0,888.0,762.92,560.12
2017,9,14,12,15,815.5,166.5,4.25,32.0,891.5,723.28,531.14
2017,9,14,12,30,816.0,167.0,4.2,32.0,895.0,681.31,500.04
2017,9,14,12,45,814.0,167.0,4.2,32.5,889.5,635.31,464.67
2017,9,14,13,0,812.0,167.0,4.2,33.0,884.0,587.67,427.44
2017,9,14,13,15,808.0,166.0,4.2,33.0,870.0,536.85,387.95
2017,9,14,13,30,804.0,165.0,4.2,33.0,856.0,485.07,346.7
2017,9,14,13,45,796.5,163.5,4.2,33.0,834.0,430.83,302.65
2017,9,14,14,0,789.0,162.0,4.2,33.0,812.0,376.49,257.6
2017,9,14,14,15,779.5,159.5,4.15,33.0,782.0,321.01,211.37
2017,9,14,14,30,770.0,157.0,4.1,33.0,752.0,266.13,166.34
2017,9,14,14,45,751.5,157.0,4.1,33.0,714.0,204.52,119.6
2017,9,14,15,0,733.0,157.0,4.1,33.0,676.0,151.69,86.4
2017,9,14,15,15,715.5,152.5,4.05,32.5,633.0,98.42,74.24
2017,9,14,15,30,698.0,148.0,4.0,32.0,590.0,93.86,70.98
2017,9,14,15,45,675.0,142.5,4.0,32.0,542.0,92.88,70.42
2017,9,14,16,0,652.0,137.0,4.0,32.0,494.0,91.81,69.8
2017,9,14,16,15,621.5,130.0,3.85,31.5,442.0,89.49,68.31
2017,9,14,16,30,591.0,123.0,3.7,31.0,390.0,87.02,66.69
2017,9,14,16,45,549.0,114.0,3.55,30.5,336.0,82.77,63.56
2017,9,14,17,0,507.0,105.0,3.4,30.0,282.0,75.99,58.24
2017,9,14,17,15,448.5,93.0,3.1,29.0,229.0,68.22,52.06
2017,9,14,17,30,390.0,81.0,2.8,28.0,176.0,60.21,45.43
2017,9,14,17,45,307.0,64.5,2.55,27.5,126.5,48.55,35.33
2017,9,14,18,0,224.0,48.0,2.3,27.0,77.0,36.58,24.66
2017,9,14,18,15,125.0,27.5,2.45,26.5,42.5,21.21,9.31
2017,9,14,18,30,26.0,7.0,2.6,26.0,8.0,5.97,0.0
2017,9,14,18,45,13.0,3.5,2.8,25.5,4.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,15,6,15,10.5,5.0,2.4,20.5,5.5,0.0,0.0
2017,9,15,6,30,21.0,10.0,2.6,21.0,11.0,23.92,0.0
2017,9,15,6,45,102.0,34.0,2.8,21.5,48.0,155.35,113.88
2017,9,15,7,0,183.0,58.0,3.0,22.0,85.0,254.27,203.58
2017,9,15,7,15,258.5,78.0,3.1,22.5,134.5,343.85,279.36
2017,9,15,7,30,334.0,98.0,3.2,23.0,184.0,455.27,368.63
2017,9,15,7,45,190.5,119.5,3.35,23.5,171.0,339.9,274.75
2017,9,15,8,0,47.0,141.0,3.5,24.0,158.0,196.69,156.11
2017,9,15,8,15,121.0,169.0,3.45,24.5,222.5,314.58,251.04
2017,9,15,8,30,195.0,197.0,3.4,25.0,287.0,415.1,328.65
2017,9,15,8,45,416.5,173.0,3.4,25.5,396.0,635.67,495.87
2017,9,15,9,0,638.0,149.0,3.4,26.0,505.0,829.22,631.76
2017,9,15,9,15,661.5,154.5,3.35,26.0,552.5,855.92,646.51
2017,9,15,9,30,685.0,160.0,3.3,26.0,600.0,879.36,660.17
2017,9,15,9,45,712.5,159.5,3.3,26.5,644.0,896.49,668.56
2017,9,15,10,0,740.0,159.0,3.3,27.0,688.0,909.89,674.56
2017,9,15,10,15,752.5,162.0,3.25,27.5,724.0,909.16,670.93
2017,9,15,10,30,765.0,165.0,3.2,28.0,760.0,904.71,665.11
2017,9,15,10,45,779.0,165.0,3.2,28.5,789.5,888.55,652.07
2017,9,15,11,0,793.0,165.0,3.2,29.0,819.0,875.42,641.31
2017,9,15,11,15,798.5,166.5,3.2,29.5,840.0,852.67,624.29
2017,9,15,11,30,804.0,168.0,3.2,30.0,861.0,826.54,605.23
2017,9,15,11,45,821.0,160.0,3.2,30.5,876.0,797.52,584.09
2017,9,15,12,0,838.0,152.0,3.2,31.0,891.0,764.83,559.77
2017,9,15,12,15,838.5,152.5,3.15,31.0,894.5,724.51,530.49
2017,9,15,12,30,839.0,153.0,3.1,31.0,898.0,681.78,499.06
2017,9,15,12,45,837.5,152.5,3.1,31.5,893.0,634.86,463.27
2017,9,15,13,0,836.0,152.0,3.1,32.0,888.0,586.19,425.5
2017,9,15,13,15,832.5,151.0,3.05,32.0,874.0,534.62,385.47
2017,9,15,13,30,829.0,150.0,3.0,32.0,860.0,481.98,343.55
2017,9,15,13,45,822.5,148.5,2.95,32.0,837.5,426.95,298.84
2017,9,15,14,0,816.0,147.0,2.9,32.0,815.0,371.63,252.96
2017,9,15,14,15,807.0,145.0,2.85,32.0,785.0,315.22,205.96
2017,9,15,14,30,798.0,143.0,2.8,32.0,755.0,259.27,160.11
2017,9,15,14,45,785.5,139.5,2.8,32.0,718.0,202.48,117.01
2017,9,15,15,0,773.0,136.0,2.8,32.0,681.0,147.04,82.58
2017,9,15,15,15,756.5,132.5,2.8,31.5,637.5,93.09,70.22
2017,9,15,15,30,740.0,129.0,2.8,31.0,594.0,83.14,62.57
2017,9,15,15,45,718.0,124.0,2.85,31.0,545.5,81.97,61.83
2017,9,15,16,0,696.0,119.0,2.9,31.0,497.0,80.69,61.01
2017,9,15,16,15,666.0,113.5,2.85,30.5,445.0,78.86,59.86
2017,9,15,16,30,636.0,108.0,2.8,30.0,393.0,76.94,58.64
2017,9,15,16,45,595.0,100.0,2.75,30.0,338.5,72.95,55.54
2017,9,15,17,0,554.0,92.0,2.7,30.0,284.0,68.8,52.25
2017,9,15,17,15,494.5,82.0,2.5,29.0,230.0,62.72,47.43
2017,9,15,17,30,435.0,72.0,2.3,28.0,176.0,54.19,40.33
2017,9,15,17,45,349.0,57.5,2.1,27.0,126.5,43.73,31.31
2017,9,15,18,0,263.0,43.0,1.9,26.0,77.0,33.03,21.75
2017,9,15,18,15,131.5,21.5,2.0,25.5,38.5,16.67,5.44
2017,9,15,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,19.0,6.0,1.8,21.0,6.5,0.0,0.0
2017,9,16,6,30,38.0,12.0,2.1,21.0,13.0,38.05,0.0
2017,9,16,6,45,141.5,32.5,2.45,21.5,50.5,201.26,147.23
2017,9,16,7,0,245.0,53.0,2.8,22.0,88.0,312.1,249.65
2017,9,16,7,15,327.0,68.5,2.9,22.5,138.0,404.15,327.28
2017,9,16,7,30,409.0,84.0,3.0,23.0,188.0,500.78,404.39
2017,9,16,7,45,473.5,93.5,3.15,23.5,242.5,576.57,461.82
2017,9,16,8,0,538.0,103.0,3.3,24.0,297.0,661.95,523.98
2017,9,16,8,15,578.5,111.0,3.25,24.5,351.0,717.32,561.13
2017,9,16,8,30,619.0,119.0,3.2,25.0,405.0,771.0,595.96
2017,9,16,8,45,658.0,121.5,3.2,25.5,458.0,814.65,623.02
2017,9,16,9,0,697.0,124.0,3.2,26.0,511.0,855.71,647.78
2017,9,16,9,15,718.5,128.5,3.15,26.5,558.5,879.35,659.98
2017,9,16,9,30,740.0,133.0,3.1,27.0,606.0,899.7,670.0
2017,9,16,9,45,762.0,133.5,3.05,27.5,649.5,906.04,670.65
2017,9,16,10,0,784.0,134.0,3.0,28.0,693.0,915.68,673.77
2017,9,16,10,15,795.5,137.0,2.95,28.5,729.0,914.22,669.64
2017,9,16,10,30,807.0,140.0,2.9,29.0,765.0,908.94,663.28
2017,9,16,10,45,819.0,140.0,2.85,29.5,794.5,897.16,652.89
2017,9,16,11,0,831.0,140.0,2.8,30.0,824.0,881.58,640.25
2017,9,16,11,15,836.5,141.0,2.75,30.0,844.5,857.7,623.62
2017,9,16,11,30,842.0,142.0,2.7,30.0,865.0,830.39,604.89
2017,9,16,11,45,822.5,157.5,2.7,30.5,872.0,793.78,578.88
2017,9,16,12,0,803.0,173.0,2.7,31.0,879.0,754.91,549.87
2017,9,16,12,15,804.0,173.5,2.65,31.0,882.5,715.84,521.7
2017,9,16,12,30,805.0,174.0,2.6,31.0,886.0,674.43,491.38
2017,9,16,12,45,805.5,172.0,2.6,31.5,881.5,628.59,456.68
2017,9,16,13,0,806.0,170.0,2.6,32.0,877.0,580.99,419.99
2017,9,16,13,15,802.0,169.0,2.6,32.0,863.0,530.35,381.06
2017,9,16,13,30,798.0,168.0,2.6,32.0,849.0,478.77,340.33
2017,9,16,13,45,793.0,165.0,2.6,32.0,827.0,424.65,296.68
2017,9,16,14,0,788.0,162.0,2.6,32.0,805.0,370.19,251.81
2017,9,16,14,15,778.5,159.5,2.6,32.0,775.0,314.76,205.95
2017,9,16,14,30,769.0,157.0,2.6,32.0,745.0,259.94,161.4
2017,9,16,14,45,758.5,152.5,2.6,32.0,708.5,196.61,113.77
2017,9,16,15,0,748.0,148.0,2.6,32.0,672.0,141.36,79.87
2017,9,16,15,15,730.5,144.0,2.6,31.5,628.5,89.81,67.59
2017,9,16,15,30,713.0,140.0,2.6,31.0,585.0,89.7,67.9
2017,9,16,15,45,691.0,134.0,2.6,31.0,537.0,88.17,66.88
2017,9,16,16,0,669.0,128.0,2.6,31.0,489.0,86.52,65.77
2017,9,16,16,15,638.0,121.5,2.55,30.5,436.5,84.25,64.3
2017,9,16,16,30,607.0,115.0,2.5,30.0,384.0,81.87,62.72
2017,9,16,16,45,565.0,106.5,2.45,30.0,330.0,77.73,59.52
2017,9,16,17,0,523.0,98.0,2.4,30.0,276.0,73.42,56.11
2017,9,16,17,15,462.5,86.5,2.15,29.0,222.5,63.98,48.48
2017,9,16,17,30,402.0,75.0,1.9,28.0,169.0,56.15,41.96
2017,9,16,17,45,316.0,59.0,1.65,27.5,120.5,44.69,32.0
2017,9,16,18,0,230.0,43.0,1.4,27.0,72.0,32.94,21.48
2017,9,16,18,15,115.0,21.5,1.4,26.5,36.0,16.65,4.4
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,4.5,1.05,20.5,4.5,0.0,0.0
2017,9,17,6,30,0.0,9.0,1.3,21.0,9.0,7.68,0.0
2017,9,17,6,45,27.5,30.0,1.55,21.5,34.0,60.5,40.12
2017,9,17,7,0,55.0,51.0,1.8,22.0,59.0,122.04,94.84
2017,9,17,7,15,78.0,75.0,1.9,22.5,92.0,171.14,136.77
2017,9,17,7,30,101.0,99.0,2.0,23.0,125.0,219.43,176.87
2017,9,17,7,45,123.0,122.0,2.15,23.5,161.5,265.08,213.57
2017,9,17,8,0,145.0,145.0,2.3,24.0,198.0,310.73,249.13
2017,9,17,8,15,96.0,164.0,2.35,24.5,201.5,265.61,210.96
2017,9,17,8,30,47.0,183.0,2.4,25.0,205.0,236.83,185.56
2017,9,17,8,45,392.0,148.5,2.45,26.0,363.0,580.91,453.55
2017,9,17,9,0,737.0,114.0,2.5,27.0,521.0,880.34,659.47
2017,9,17,9,15,757.5,118.0,2.45,27.5,569.5,902.46,667.71
2017,9,17,9,30,778.0,122.0,2.4,28.0,618.0,915.35,672.32
2017,9,17,9,45,792.5,125.5,2.4,28.5,660.5,924.56,675.13
2017,9,17,10,0,807.0,129.0,2.4,29.0,703.0,929.99,675.65
2017,9,17,10,15,818.0,131.5,2.35,29.0,739.0,927.17,671.93
2017,9,17,10,30,829.0,134.0,2.3,29.0,775.0,920.5,665.97
2017,9,17,10,45,837.5,136.0,2.3,29.5,803.5,907.18,655.06
2017,9,17,11,0,846.0,138.0,2.3,30.0,832.0,890.08,641.95
2017,9,17,11,15,851.0,139.0,2.25,30.0,852.5,865.3,624.89
2017,9,17,11,30,856.0,140.0,2.2,30.0,873.0,828.5,600.1
2017,9,17,11,45,861.0,139.5,2.2,30.5,885.5,796.66,577.88
2017,9,17,12,0,866.0,139.0,2.2,31.0,898.0,761.77,552.71
2017,9,17,12,15,866.5,139.0,2.15,31.0,901.0,721.29,523.63
2017,9,17,12,30,867.0,139.0,2.1,31.0,904.0,678.42,492.38
2017,9,17,12,45,865.0,138.5,2.1,31.5,898.0,631.49,456.96
2017,9,17,13,0,863.0,138.0,2.1,32.0,892.0,582.81,419.52
2017,9,17,13,15,859.0,137.0,2.1,32.0,877.5,531.25,379.9
2017,9,17,13,30,855.0,136.0,2.1,32.0,863.0,478.56,338.26
2017,9,17,13,45,849.5,134.0,2.1,32.0,840.5,423.69,293.87
2017,9,17,14,0,844.0,132.0,2.1,32.0,818.0,363.6,244.73
2017,9,17,14,15,835.5,130.0,2.1,32.0,787.5,305.88,196.89
2017,9,17,14,30,827.0,128.0,2.1,32.0,757.0,248.49,150.24
2017,9,17,14,45,572.0,218.5,2.1,32.0,644.0,210.7,131.86
2017,9,17,15,0,317.0,309.0,2.1,32.0,531.0,213.22,147.77
2017,9,17,15,15,545.5,212.0,2.15,31.5,563.0,129.74,99.49
2017,9,17,15,30,774.0,115.0,2.2,31.0,595.0,83.23,62.61
2017,9,17,15,45,754.5,110.0,2.25,31.0,546.5,81.45,61.42
2017,9,17,16,0,735.0,105.0,2.3,31.0,498.0,72.53,54.35
2017,9,17,16,15,705.5,100.0,2.3,30.5,445.0,70.61,53.1
2017,9,17,16,30,676.0,95.0,2.3,30.0,392.0,68.59,51.75
2017,9,17,16,45,636.5,88.0,2.3,30.0,337.5,64.92,48.89
2017,9,17,17,0,597.0,81.0,2.3,30.0,283.0,61.11,45.85
2017,9,17,17,15,537.0,72.5,2.05,29.0,228.0,55.82,41.64
2017,9,17,17,30,477.0,64.0,1.8,28.0,173.0,50.42,37.12
2017,9,17,17,45,385.0,51.0,1.6,27.0,123.0,40.87,28.82
2017,9,17,18,0,293.0,38.0,1.4,26.0,73.0,31.05,19.92
2017,9,17,18,15,146.5,19.0,1.45,25.5,36.5,14.81,2.09
2017,9,17,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.0,0.65,21.5,6.0,0.0,0.0
2017,9,18,6,30,0.0,12.0,0.7,22.0,12.0,10.24,0.0
2017,9,18,6,45,145.5,29.5,0.8,22.5,50.0,198.31,140.83
2017,9,18,7,0,291.0,47.0,0.9,23.0,88.0,339.08,266.99
2017,9,18,7,15,376.5,60.0,1.05,23.5,138.0,431.86,342.62
2017,9,18,7,30,462.0,73.0,1.2,24.0,188.0,535.67,422.35
2017,9,18,7,45,351.0,105.5,1.35,24.5,206.0,482.48,381.52
2017,9,18,8,0,240.0,138.0,1.5,25.0,224.0,406.62,321.65
2017,9,18,8,15,132.5,154.5,1.55,25.5,203.5,305.59,240.94
2017,9,18,8,30,25.0,171.0,1.6,26.0,183.0,183.67,141.99
2017,9,18,8,45,149.0,203.0,1.65,26.5,284.0,372.14,289.79
2017,9,18,9,0,273.0,235.0,1.7,27.0,385.0,545.24,416.39
2017,9,18,9,15,313.0,250.0,1.7,27.5,437.5,594.94,448.79
2017,9,18,9,30,353.0,265.0,1.7,28.0,490.0,643.03,480.2
2017,9,18,9,45,367.0,282.0,1.7,28.5,529.5,666.34,493.45
2017,9,18,10,0,381.0,299.0,1.7,29.0,569.0,687.28,505.16
2017,9,18,10,15,600.0,214.5,1.7,29.0,664.5,815.68,594.56
2017,9,18,10,30,819.0,130.0,1.7,29.0,760.0,904.81,651.01
2017,9,18,10,45,655.5,223.0,1.7,29.5,739.5,836.19,602.53
2017,9,18,11,0,492.0,316.0,1.7,30.0,719.0,754.62,543.36
2017,9,18,11,15,483.5,329.5,1.7,30.0,733.5,736.39,530.67
2017,9,18,11,30,475.0,343.0,1.7,30.0,748.0,715.99,515.97
2017,9,18,11,45,460.0,353.5,1.7,30.5,750.0,686.09,493.89
2017,9,18,12,0,445.0,364.0,1.7,31.0,752.0,655.08,471.08
2017,9,18,12,15,466.5,362.0,1.7,31.0,770.5,638.23,459.1
2017,9,18,12,30,488.0,360.0,1.7,31.0,789.0,618.18,444.5
2017,9,18,12,45,501.5,353.5,1.7,31.0,792.0,586.86,421.86
2017,9,18,13,0,515.0,347.0,1.7,31.0,795.0,553.4,397.2
2017,9,18,13,15,655.0,255.0,1.7,31.0,815.5,515.66,369.02
2017,9,18,13,30,795.0,163.0,1.7,31.0,836.0,467.83,331.13
2017,9,18,13,45,789.0,160.5,1.75,31.0,813.5,413.89,287.92
2017,9,18,14,0,783.0,158.0,1.8,31.0,791.0,359.73,243.54
2017,9,18,14,15,773.0,155.5,1.85,31.0,761.0,304.51,198.1
2017,9,18,14,30,763.0,153.0,1.9,31.0,731.0,249.97,154.14
2017,9,18,14,45,725.0,162.5,1.95,31.0,689.0,192.33,112.54
2017,9,18,15,0,687.0,172.0,2.0,31.0,647.0,145.85,87.23
2017,9,18,15,15,668.0,166.5,2.05,30.5,604.0,103.09,78.61
2017,9,18,15,30,649.0,161.0,2.1,30.0,561.0,102.61,78.68
2017,9,18,15,45,632.5,151.5,2.15,30.0,514.5,99.38,76.32
2017,9,18,16,0,616.0,142.0,2.2,30.0,468.0,95.89,73.75
2017,9,18,16,15,583.5,134.0,2.1,29.5,417.0,92.97,71.78
2017,9,18,16,30,551.0,126.0,2.0,29.0,366.0,88.38,68.41
2017,9,18,16,45,515.5,114.0,1.9,29.0,314.0,81.37,62.82
2017,9,18,17,0,480.0,102.0,1.8,29.0,262.0,74.05,56.87
2017,9,18,17,15,418.5,89.5,1.7,28.0,209.5,65.85,50.25
2017,9,18,17,30,357.0,77.0,1.6,27.0,157.0,57.4,43.15
2017,9,18,17,45,277.0,59.0,1.55,26.5,110.0,44.59,31.95
2017,9,18,18,0,197.0,41.0,1.5,26.0,63.0,31.4,20.07
2017,9,18,18,15,98.5,20.5,1.55,25.5,31.5,15.88,0.77
2017,9,18,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,9.5,4.5,2.75,23.0,5.0,0.0,0.0
2017,9,19,6,30,19.0,9.0,2.9,23.0,10.0,21.52,0.0
2017,9,19,6,45,113.0,30.5,3.05,23.5,45.0,156.62,109.08
2017,9,19,7,0,207.0,52.0,3.2,24.0,80.0,280.02,221.64
2017,9,19,7,15,117.0,72.0,3.35,24.0,89.0,199.12,159.57
2017,9,19,7,30,27.0,92.0,3.5,24.0,98.0,128.54,100.82
2017,9,19,7,45,40.5,115.5,3.65,24.5,128.0,165.07,130.93
2017,9,19,8,0,54.0,139.0,3.8,25.0,158.0,201.35,159.96
2017,9,19,8,15,125.5,165.5,3.85,25.0,220.0,314.17,250.77
2017,9,19,8,30,197.0,192.0,3.9,25.0,282.0,409.81,325.49
2017,9,19,8,45,233.5,213.0,3.95,25.5,332.5,485.82,381.35
2017,9,19,9,0,270.0,234.0,4.0,26.0,383.0,540.62,420.42
2017,9,19,9,15,277.0,255.0,4.0,26.5,419.0,565.64,436.14
2017,9,19,9,30,284.0,276.0,4.0,27.0,455.0,588.79,450.45
2017,9,19,9,45,244.5,306.0,4.0,27.5,468.0,555.75,423.11
2017,9,19,10,0,205.0,336.0,4.0,28.0,481.0,541.71,409.67
2017,9,19,10,15,175.0,355.5,3.95,28.0,484.0,524.14,394.92
2017,9,19,10,30,145.0,375.0,3.9,28.0,487.0,506.13,380.02
2017,9,19,10,45,140.5,390.0,3.85,28.5,501.5,506.04,378.2
2017,9,19,11,0,136.0,405.0,3.8,29.0,516.0,505.01,375.71
2017,9,19,11,15,285.0,379.5,3.75,29.0,619.5,604.93,449.51
2017,9,19,11,30,434.0,354.0,3.7,29.0,723.0,691.1,510.99
2017,9,19,11,45,464.5,353.5,3.7,29.0,753.5,687.75,507.59
2017,9,19,12,0,495.0,353.0,3.7,29.0,784.0,680.37,501.72
2017,9,19,12,15,435.0,374.5,3.65,29.0,754.5,624.92,460.83
2017,9,19,12,30,375.0,396.0,3.6,29.0,725.0,571.17,421.18
2017,9,19,12,45,403.0,380.5,3.55,29.5,732.0,547.47,402.66
2017,9,19,13,0,431.0,365.0,3.5,30.0,739.0,519.53,380.49
2017,9,19,13,15,631.0,250.0,3.45,30.0,787.5,497.94,362.9
2017,9,19,13,30,831.0,135.0,3.4,30.0,836.0,459.2,329.74
2017,9,19,13,45,825.0,134.0,3.4,30.0,813.5,404.8,284.55
2017,9,19,14,0,819.0,133.0,3.4,30.0,791.0,350.03,238.25
2017,9,19,14,15,809.5,131.0,3.35,29.5,761.0,293.51,190.93
2017,9,19,14,30,800.0,129.0,3.3,29.0,731.0,237.5,145.15
2017,9,19,14,45,550.5,219.0,3.3,29.0,623.5,205.2,131.01
2017,9,19,15,0,301.0,309.0,3.3,29.0,516.0,208.87,148.15
2017,9,19,15,15,387.5,263.5,3.15,29.0,512.0,166.64,130.44
2017,9,19,15,30,474.0,218.0,3.0,29.0,508.0,135.29,105.59
2017,9,19,15,45,363.5,221.5,2.9,29.0,432.5,146.14,114.77
2017,9,19,16,0,253.0,225.0,2.8,29.0,357.0,147.35,116.11
2017,9,19,16,15,236.0,201.0,2.55,28.5,314.5,134.43,106.18
2017,9,19,16,30,219.0,177.0,2.3,28.0,272.0,125.68,99.57
2017,9,19,16,45,206.0,153.5,2.05,28.0,232.5,110.74,87.52
2017,9,19,17,0,193.0,130.0,1.8,28.0,193.0,92.5,72.54
2017,9,19,17,15,167.5,106.5,1.75,27.5,154.0,79.29,61.65
2017,9,19,17,30,142.0,83.0,1.7,27.0,115.0,62.84,47.69
2017,9,19,17,45,103.0,60.5,1.65,26.5,80.0,46.54,33.53
2017,9,19,18,0,64.0,38.0,1.6,26.0,45.0,29.9,18.69
2017,9,19,18,15,32.0,19.0,1.65,25.5,22.5,15.35,0.0
2017,9,19,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,12.0,4.5,2.75,23.0,5.0,0.0,0.0
2017,9,20,6,30,24.0,9.0,2.9,23.0,10.0,25.13,0.0
2017,9,20,6,45,127.5,29.0,3.05,23.5,45.0,181.59,124.81
2017,9,20,7,0,231.0,49.0,3.2,24.0,80.0,294.35,233.0
2017,9,20,7,15,317.5,64.0,3.4,24.5,129.0,388.31,312.53
2017,9,20,7,30,404.0,79.0,3.6,25.0,178.0,487.24,391.87
2017,9,20,7,45,470.5,87.5,3.8,25.5,232.0,562.66,449.44
2017,9,20,8,0,537.0,96.0,4.0,26.0,286.0,648.89,512.69
2017,9,20,8,15,280.0,132.0,4.1,26.5,232.0,431.68,343.65
2017,9,20,8,30,23.0,168.0,4.2,27.0,178.0,178.68,138.17
2017,9,20,8,45,72.5,206.0,4.35,27.5,244.0,283.21,220.96
2017,9,20,9,0,122.0,244.0,4.5,28.0,310.0,390.31,302.4
2017,9,20,9,15,430.5,185.0,4.5,28.0,450.5,652.02,502.84
2017,9,20,9,30,739.0,126.0,4.5,28.0,591.0,883.02,665.39
2017,9,20,9,45,761.0,126.5,4.55,28.5,634.0,889.6,665.55
2017,9,20,10,0,783.0,127.0,4.6,29.0,677.0,898.77,669.06
2017,9,20,10,15,794.5,129.5,4.55,29.5,712.5,896.47,664.53
2017,9,20,10,30,806.0,132.0,4.5,30.0,748.0,890.39,657.7
2017,9,20,10,45,817.0,132.5,4.5,30.5,776.5,877.98,647.03
2017,9,20,11,0,828.0,133.0,4.5,31.0,805.0,861.81,634.06
2017,9,20,11,15,833.5,134.0,4.45,31.0,825.0,837.84,617.06
2017,9,20,11,30,839.0,135.0,4.4,31.0,845.0,802.48,592.44
2017,9,20,11,45,842.5,135.5,4.4,31.5,857.0,770.87,569.47
