Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,12,0,846.0,136.0,4.4,32.0,869.0,736.34,543.21
2017,9,20,12,15,846.5,136.0,4.4,32.0,872.5,696.6,513.84
2017,9,20,12,30,847.0,136.0,4.4,32.0,876.0,654.53,482.27
2017,9,20,12,45,845.5,136.0,4.4,32.5,870.0,609.16,446.7
2017,9,20,13,0,844.0,136.0,4.4,33.0,864.0,562.01,409.14
2017,9,20,13,15,840.5,135.0,4.35,33.0,850.0,511.6,369.08
2017,9,20,13,30,837.0,134.0,4.3,33.0,836.0,460.05,327.12
2017,9,20,13,45,830.0,133.0,4.3,33.0,813.5,402.73,280.07
2017,9,20,14,0,823.0,132.0,4.3,33.0,791.0,347.36,233.59
2017,9,20,14,15,814.0,130.0,4.2,32.5,760.5,290.74,186.52
2017,9,20,14,30,805.0,128.0,4.1,32.0,730.0,234.57,141.1
2017,9,20,14,45,787.0,128.0,4.1,32.0,692.0,179.28,100.82
2017,9,20,15,0,769.0,128.0,4.1,32.0,654.0,125.96,71.84
2017,9,20,15,15,751.5,124.5,4.05,31.5,610.5,87.78,66.11
2017,9,20,15,30,734.0,121.0,4.0,31.0,567.0,79.29,59.56
2017,9,20,15,45,710.5,116.5,3.95,31.0,518.5,78.17,58.85
2017,9,20,16,0,687.0,112.0,3.9,31.0,470.0,76.97,58.09
2017,9,20,16,15,655.0,106.5,3.7,30.5,418.0,74.91,56.73
2017,9,20,16,30,623.0,101.0,3.5,30.0,366.0,72.76,55.29
2017,9,20,16,45,579.5,93.0,3.3,29.5,312.0,68.54,52.07
2017,9,20,17,0,536.0,85.0,3.1,29.0,258.0,64.16,48.63
2017,9,20,17,15,470.5,75.0,2.9,28.5,205.5,57.84,43.41
2017,9,20,17,30,405.0,65.0,2.7,28.0,153.0,49.21,36.02
2017,9,20,17,45,308.5,50.5,2.5,27.5,105.5,38.57,26.67
2017,9,20,18,0,212.0,36.0,2.3,27.0,58.0,27.74,16.68
2017,9,20,18,15,106.0,18.0,2.4,26.5,29.0,14.0,0.0
2017,9,20,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,21,6,15,0.0,4.0,2.4,23.0,4.0,0.0,0.0
2017,9,21,6,30,0.0,8.0,2.5,23.0,8.0,6.83,0.0
2017,9,21,6,45,112.5,28.5,2.6,23.5,43.5,150.62,101.12
2017,9,21,7,0,225.0,49.0,2.7,24.0,79.0,289.58,228.63
2017,9,21,7,15,314.5,63.5,2.8,24.0,128.0,384.76,309.45
2017,9,21,7,30,404.0,78.0,2.9,24.0,177.0,485.25,390.46
2017,9,21,7,45,482.0,84.5,3.05,24.5,232.0,575.26,458.88
2017,9,21,8,0,560.0,91.0,3.2,25.0,287.0,662.75,522.43
2017,9,21,8,15,601.5,97.5,3.3,25.0,341.0,716.59,560.1
2017,9,21,8,30,643.0,104.0,3.4,25.0,395.0,768.84,595.84
2017,9,21,8,45,321.5,107.5,3.5,25.5,253.0,458.5,363.1
2017,9,21,9,0,0.0,111.0,3.6,26.0,111.0,94.12,69.89
2017,9,21,9,15,11.0,171.5,3.6,26.5,178.5,161.48,123.43
2017,9,21,9,30,22.0,232.0,3.6,27.0,246.0,229.95,176.05
2017,9,21,9,45,24.0,247.5,3.6,27.5,264.0,244.16,185.96
2017,9,21,10,0,26.0,263.0,3.6,28.0,282.0,258.18,195.75
2017,9,21,10,15,162.0,308.5,3.6,28.0,431.5,461.34,350.35
2017,9,21,10,30,298.0,354.0,3.6,28.0,581.0,638.69,478.32
2017,9,21,10,45,572.5,238.5,3.6,28.5,695.0,771.35,574.58
2017,9,21,11,0,847.0,123.0,3.6,29.0,809.0,856.24,632.13
2017,9,21,11,15,852.5,124.0,3.6,29.5,829.0,832.7,613.73
2017,9,21,11,30,858.0,125.0,3.6,30.0,849.0,805.81,593.96
2017,9,21,11,45,573.5,273.0,3.65,30.5,760.0,696.54,512.62
2017,9,21,12,0,289.0,421.0,3.7,31.0,671.0,581.24,425.53
2017,9,21,12,15,267.0,427.5,3.7,31.0,659.0,548.59,402.01
2017,9,21,12,30,245.0,434.0,3.7,31.0,647.0,514.65,377.1
2017,9,21,12,45,549.0,282.5,3.75,31.0,755.5,553.9,406.99
2017,9,21,13,0,853.0,131.0,3.8,31.0,864.0,559.99,409.93
2017,9,21,13,15,849.0,130.0,3.8,31.0,850.0,508.93,369.02
2017,9,21,13,30,845.0,129.0,3.8,31.0,836.0,456.78,326.4
2017,9,21,13,45,553.0,257.0,3.85,31.5,714.5,385.38,273.13
2017,9,21,14,0,261.0,385.0,3.9,32.0,593.0,346.1,247.4
2017,9,21,14,15,535.0,255.5,3.95,31.5,660.5,299.98,203.17
2017,9,21,14,30,809.0,126.0,4.0,31.0,728.0,230.74,138.47
2017,9,21,14,45,772.5,135.0,4.05,31.0,686.0,179.12,102.02
2017,9,21,15,0,736.0,144.0,4.1,31.0,644.0,122.89,71.81
2017,9,21,15,15,717.0,140.0,4.1,30.5,600.5,88.56,67.05
2017,9,21,15,30,698.0,136.0,4.1,30.0,557.0,88.29,67.21
2017,9,21,15,45,669.5,131.5,4.15,30.0,508.0,87.51,66.8
2017,9,21,16,0,641.0,127.0,4.2,30.0,459.0,86.7,66.38
2017,9,21,16,15,606.5,120.5,4.1,29.5,407.0,84.37,64.84
2017,9,21,16,30,572.0,114.0,4.0,29.0,355.0,81.95,63.21
2017,9,21,16,45,521.0,106.0,3.95,29.0,301.0,76.4,58.78
2017,9,21,17,0,470.0,98.0,3.9,29.0,247.0,71.48,54.79
2017,9,21,17,15,401.0,85.5,3.55,28.5,195.0,63.13,47.86
2017,9,21,17,30,332.0,73.0,3.2,28.0,143.0,54.57,40.49
2017,9,21,17,45,232.5,55.5,2.85,27.5,97.5,41.95,29.42
2017,9,21,18,0,133.0,38.0,2.5,27.0,52.0,29.39,17.76
2017,9,21,18,15,66.5,19.0,2.45,26.5,26.0,14.96,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,7.0,4.5,2.0,22.0,4.5,0.0,0.0
2017,9,22,6,30,14.0,9.0,2.2,22.0,9.0,17.82,0.0
2017,9,22,6,45,123.0,28.5,2.4,22.5,43.5,175.23,115.74
2017,9,22,7,0,232.0,48.0,2.6,23.0,78.0,293.52,232.25
2017,9,22,7,15,324.5,61.5,2.75,23.5,127.0,389.65,313.83
2017,9,22,7,30,417.0,75.0,2.9,24.0,176.0,491.43,395.13
2017,9,22,7,45,485.0,83.0,3.05,24.5,230.0,575.21,458.8
2017,9,22,8,0,553.0,91.0,3.2,25.0,284.0,655.24,516.95
2017,9,22,8,15,358.0,141.0,3.25,25.5,274.5,536.21,423.69
2017,9,22,8,30,163.0,191.0,3.3,26.0,265.0,376.2,296.13
2017,9,22,8,45,439.0,150.0,3.4,26.5,380.5,622.9,486.42
2017,9,22,9,0,715.0,109.0,3.5,27.0,496.0,844.57,641.27
2017,9,22,9,15,406.5,196.5,3.5,27.5,421.0,640.1,489.47
2017,9,22,9,30,98.0,284.0,3.5,28.0,346.0,379.14,289.04
2017,9,22,9,45,59.5,270.0,3.55,28.5,308.0,319.84,243.16
2017,9,22,10,0,21.0,256.0,3.6,29.0,270.0,246.69,185.97
2017,9,22,10,15,62.0,309.5,3.6,29.0,356.0,352.14,265.75
2017,9,22,10,30,103.0,363.0,3.6,29.0,442.0,437.63,328.41
2017,9,22,10,45,133.5,382.5,3.65,29.5,488.0,490.9,365.83
2017,9,22,11,0,164.0,402.0,3.7,30.0,534.0,524.34,388.75
2017,9,22,11,15,104.5,385.0,3.75,30.0,470.0,433.7,322.01
2017,9,22,11,30,45.0,368.0,3.8,30.0,406.0,361.85,268.37
2017,9,22,11,45,423.0,265.0,3.85,30.5,629.0,574.22,428.5
2017,9,22,12,0,801.0,162.0,3.9,31.0,852.0,727.44,537.67
2017,9,22,12,15,551.0,290.5,3.9,31.0,766.0,629.21,462.8
2017,9,22,12,30,301.0,419.0,3.9,31.0,680.0,538.66,394.68
2017,9,22,12,45,555.0,287.5,3.95,31.5,764.0,559.06,409.94
2017,9,22,13,0,809.0,156.0,4.0,32.0,848.0,553.9,403.93
2017,9,22,13,15,564.5,274.0,4.0,32.0,753.5,478.34,346.44
2017,9,22,13,30,320.0,392.0,4.0,32.0,659.0,423.25,305.85
2017,9,22,13,45,226.5,391.5,4.05,32.0,578.0,368.31,265.99
2017,9,22,14,0,133.0,391.0,4.1,32.0,497.0,318.15,230.58
2017,9,22,14,15,456.5,264.5,4.1,31.5,606.5,284.64,194.53
2017,9,22,14,30,780.0,138.0,4.1,31.0,716.0,230.59,139.46
2017,9,22,14,45,772.0,132.5,4.15,31.0,679.5,174.28,98.74
2017,9,22,15,0,764.0,127.0,4.2,31.0,643.0,118.85,69.36
2017,9,22,15,15,746.0,123.5,4.2,30.5,599.5,87.49,66.21
2017,9,22,15,30,728.0,120.0,4.2,30.0,556.0,79.01,59.63
2017,9,22,15,45,706.0,114.5,4.25,30.0,508.0,77.23,58.38
2017,9,22,16,0,684.0,109.0,4.3,30.0,460.0,75.33,57.04
2017,9,22,16,15,650.5,103.5,4.25,29.5,407.5,73.16,55.57
2017,9,22,16,30,617.0,98.0,4.2,29.0,355.0,70.9,54.03
2017,9,22,16,45,570.5,90.5,4.2,29.0,301.5,66.94,50.89
2017,9,22,17,0,524.0,83.0,4.2,29.0,248.0,62.86,47.56
2017,9,22,17,15,455.0,73.0,3.9,28.0,195.5,56.47,42.34
2017,9,22,17,30,386.0,63.0,3.6,27.0,143.0,47.74,34.87
2017,9,22,17,45,282.5,48.5,3.35,26.5,97.0,37.05,25.4
2017,9,22,18,0,179.0,34.0,3.1,26.0,51.0,26.19,15.03
2017,9,22,18,15,89.5,17.0,2.95,25.5,25.5,14.51,0.0
2017,9,22,18,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,23,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,6,45,153.0,21.0,1.75,21.5,41.0,180.34,117.14
2017,9,23,7,0,306.0,42.0,2.0,22.0,82.0,341.89,270.99
2017,9,23,7,15,398.5,53.5,2.15,22.5,132.5,443.36,355.42
2017,9,23,7,30,491.0,65.0,2.3,23.0,183.0,546.95,436.97
2017,9,23,7,45,556.5,71.5,2.5,23.5,238.5,623.26,494.31
2017,9,23,8,0,622.0,78.0,2.7,24.0,294.0,699.9,549.39
2017,9,23,8,15,311.0,103.0,2.8,24.5,211.0,443.02,353.8
2017,9,23,8,30,0.0,128.0,2.9,25.0,128.0,113.8,86.44
2017,9,23,8,45,387.0,110.0,3.0,26.0,318.5,522.12,413.53
2017,9,23,9,0,774.0,92.0,3.1,27.0,509.0,872.28,659.12
2017,9,23,9,15,430.0,186.0,3.15,27.5,421.5,649.32,495.46
2017,9,23,9,30,86.0,280.0,3.2,28.0,334.0,363.04,276.33
2017,9,23,9,45,132.5,306.0,3.3,28.5,395.5,448.1,339.95
2017,9,23,10,0,179.0,332.0,3.4,29.0,457.0,511.04,384.85
2017,9,23,10,15,229.5,344.0,3.45,29.0,512.0,559.77,419.82
2017,9,23,10,30,280.0,356.0,3.5,29.0,567.0,622.6,463.97
2017,9,23,10,45,582.0,230.5,3.6,29.5,691.5,768.27,570.71
2017,9,23,11,0,884.0,105.0,3.7,30.0,816.0,864.64,635.98
2017,9,23,11,15,495.0,259.0,3.75,30.0,659.0,671.84,498.24
2017,9,23,11,30,106.0,413.0,3.8,30.0,502.0,450.74,333.16
2017,9,23,11,45,132.0,424.0,3.85,30.5,536.5,477.96,352.8
2017,9,23,12,0,158.0,435.0,3.9,31.0,571.0,491.62,361.66
2017,9,23,12,15,206.0,431.5,3.9,31.0,609.5,504.76,371.08
2017,9,23,12,30,254.0,428.0,3.9,31.0,648.0,515.33,378.22
2017,9,23,12,45,550.0,283.0,3.95,31.5,753.5,550.5,403.96
2017,9,23,13,0,846.0,138.0,4.0,32.0,859.0,555.28,404.84
2017,9,23,13,15,842.0,137.0,4.0,32.0,844.0,503.5,363.43
2017,9,23,13,30,838.0,136.0,4.0,32.0,829.0,450.17,319.99
2017,9,23,13,45,576.0,252.0,4.0,32.0,722.5,384.07,270.87
2017,9,23,14,0,314.0,368.0,4.0,32.0,616.0,348.55,247.65
2017,9,23,14,15,560.5,248.0,4.0,31.5,669.0,296.69,199.48
2017,9,23,14,30,807.0,128.0,4.0,31.0,722.0,225.33,134.28
2017,9,23,14,45,772.5,135.5,4.05,31.0,680.0,173.3,98.38
2017,9,23,15,0,738.0,143.0,4.1,31.0,638.0,116.36,69.37
2017,9,23,15,15,719.0,138.5,4.1,30.5,594.5,88.24,66.85
2017,9,23,15,30,700.0,134.0,4.1,30.0,551.0,87.6,66.69
2017,9,23,15,45,676.5,128.0,4.2,30.0,502.5,85.83,65.47
2017,9,23,16,0,653.0,122.0,4.3,30.0,454.0,83.95,64.16
2017,9,23,16,15,619.0,115.5,4.2,29.5,402.0,81.45,62.47
2017,9,23,16,30,585.0,109.0,4.1,29.0,350.0,78.86,60.68
2017,9,23,16,45,540.0,99.5,4.1,29.0,296.5,73.74,56.59
2017,9,23,17,0,495.0,90.0,4.1,29.0,243.0,66.37,50.51
2017,9,23,17,15,427.5,78.0,3.8,28.5,191.0,58.19,43.68
2017,9,23,17,30,360.0,66.0,3.5,28.0,139.0,49.8,36.41
2017,9,23,17,45,262.5,49.5,3.2,27.5,93.5,37.74,25.78
2017,9,23,18,0,165.0,33.0,2.9,27.0,48.0,25.42,14.02
2017,9,23,18,15,82.5,16.5,2.95,26.5,24.0,14.08,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,6,45,133.0,22.0,2.4,21.5,39.0,166.8,104.53
2017,9,24,7,0,266.0,44.0,2.7,22.0,78.0,313.65,248.89
2017,9,24,7,15,359.5,57.0,2.9,22.5,127.5,410.75,331.52
2017,9,24,7,30,453.0,70.0,3.1,23.0,177.0,519.11,418.15
2017,9,24,7,45,544.0,72.0,3.3,23.5,234.5,611.79,488.76
2017,9,24,8,0,635.0,74.0,3.5,24.0,292.0,704.89,556.56
2017,9,24,8,15,318.0,108.0,3.6,24.5,217.5,455.57,364.94
2017,9,24,8,30,1.0,142.0,3.7,25.0,143.0,129.78,99.38
2017,9,24,8,45,14.0,173.5,3.8,26.0,181.0,172.25,133.22
2017,9,24,9,0,27.0,205.0,3.9,27.0,219.0,214.36,165.53
2017,9,24,9,15,424.0,148.5,3.9,27.5,410.0,598.27,465.5
2017,9,24,9,30,821.0,92.0,3.9,28.0,601.0,906.8,679.82
2017,9,24,9,45,474.5,210.5,3.9,28.5,510.0,702.52,530.84
2017,9,24,10,0,128.0,329.0,3.9,29.0,419.0,460.0,346.28
2017,9,24,10,15,139.5,348.5,3.85,29.0,450.5,481.79,362.29
2017,9,24,10,30,151.0,368.0,3.8,29.0,482.0,501.93,375.99
2017,9,24,10,45,518.0,234.5,3.8,29.5,646.0,708.77,530.24
2017,9,24,11,0,885.0,101.0,3.8,30.0,810.0,858.66,632.96
2017,9,24,11,15,623.5,242.0,3.75,30.0,747.5,762.83,562.85
2017,9,24,11,30,362.0,383.0,3.7,30.0,685.0,643.78,474.01
2017,9,24,11,45,596.0,265.0,3.7,30.5,770.5,701.63,517.56
2017,9,24,12,0,830.0,147.0,3.7,31.0,856.0,728.92,537.67
2017,9,24,12,15,563.0,282.0,3.7,31.0,763.5,625.8,460.02
2017,9,24,12,30,296.0,417.0,3.7,31.0,671.0,531.35,389.12
2017,9,24,12,45,566.0,278.5,3.75,31.0,760.5,553.87,406.67
2017,9,24,13,0,836.0,140.0,3.8,31.0,850.0,549.06,401.44
2017,9,24,13,15,464.5,270.0,3.8,31.0,663.5,424.59,309.41
2017,9,24,13,30,93.0,400.0,3.8,31.0,477.0,343.73,251.99
2017,9,24,13,45,458.5,265.0,3.8,31.0,626.5,350.9,250.04
2017,9,24,14,0,824.0,130.0,3.8,31.0,776.0,333.36,223.42
2017,9,24,14,15,573.5,230.5,3.85,31.0,672.0,284.63,190.28
2017,9,24,14,30,323.0,331.0,3.9,31.0,568.0,270.93,188.01
2017,9,24,14,45,553.0,224.0,3.95,31.0,604.0,196.7,124.9
2017,9,24,15,0,783.0,117.0,4.0,31.0,640.0,106.98,62.69
2017,9,24,15,15,765.5,114.0,4.0,30.5,596.0,81.93,61.73
2017,9,24,15,30,748.0,111.0,4.0,30.0,552.0,81.49,61.72
2017,9,24,15,45,724.5,106.5,4.05,30.0,503.5,72.78,54.76
2017,9,24,16,0,701.0,102.0,4.1,30.0,455.0,71.28,53.73
2017,9,24,16,15,668.0,96.5,4.05,29.5,402.5,68.89,52.07
2017,9,24,16,30,635.0,91.0,4.0,29.0,350.0,66.41,50.3
2017,9,24,16,45,586.5,84.5,3.95,29.0,296.0,62.94,47.56
2017,9,24,17,0,538.0,78.0,3.9,29.0,242.0,59.42,44.67
2017,9,24,17,15,468.0,68.0,3.65,28.0,189.5,52.84,39.25
2017,9,24,17,30,398.0,58.0,3.4,27.0,137.0,46.1,33.42
2017,9,24,17,45,286.5,44.0,3.15,26.5,91.0,33.79,22.55
2017,9,24,18,0,175.0,30.0,2.9,26.0,45.0,23.19,11.97
2017,9,24,18,15,87.5,15.0,2.9,25.5,22.5,12.8,0.0
2017,9,24,18,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,0.0,10.5,2.25,21.5,10.5,8.63,0.0
2017,9,25,7,0,0.0,21.0,2.5,22.0,21.0,17.31,8.31
2017,9,25,7,15,0.0,34.5,2.6,22.0,34.5,28.5,17.91
2017,9,25,7,30,0.0,48.0,2.7,22.0,48.0,39.72,27.45
2017,9,25,7,45,0.0,63.5,2.85,22.5,63.5,53.39,38.82
2017,9,25,8,0,0.0,79.0,3.0,23.0,79.0,67.56,50.37
2017,9,25,8,15,0.0,94.0,3.1,23.5,94.0,81.07,61.16
2017,9,25,8,30,0.0,109.0,3.2,24.0,109.0,94.48,71.68
2017,9,25,8,45,87.0,173.5,3.3,24.5,220.0,256.99,203.85
2017,9,25,9,0,174.0,238.0,3.4,25.0,331.0,431.37,338.1
2017,9,25,9,15,110.5,248.0,3.4,25.0,309.5,375.84,292.27
2017,9,25,9,30,47.0,258.0,3.4,25.0,288.0,300.82,232.33
2017,9,25,9,45,432.0,181.5,3.45,25.5,478.5,629.05,486.65
2017,9,25,10,0,817.0,105.0,3.5,26.0,669.0,894.21,671.0
2017,9,25,10,15,828.0,107.0,3.5,26.0,704.0,880.48,658.25
2017,9,25,10,30,839.0,109.0,3.5,26.0,739.0,873.28,652.27
2017,9,25,10,45,477.0,250.0,3.5,26.5,611.0,686.89,517.0
2017,9,25,11,0,115.0,391.0,3.5,27.0,483.0,456.67,342.45
2017,9,25,11,15,170.5,402.5,3.55,27.0,542.5,514.84,386.1
2017,9,25,11,30,226.0,414.0,3.6,27.0,602.0,554.44,414.7
2017,9,25,11,45,258.0,414.0,3.65,27.5,631.0,569.54,424.28
2017,9,25,12,0,290.0,414.0,3.7,28.0,660.0,571.05,424.22
2017,9,25,12,15,258.5,421.5,3.7,28.0,642.0,533.35,396.04
2017,9,25,12,30,227.0,429.0,3.7,28.0,624.0,495.16,367.63
2017,9,25,12,45,320.0,395.5,3.75,28.0,668.0,502.12,372.62
2017,9,25,13,0,413.0,362.0,3.8,28.0,712.0,497.27,367.81
2017,9,25,13,15,319.5,384.5,3.8,28.0,652.0,440.78,325.1
2017,9,25,13,30,226.0,407.0,3.8,28.0,592.0,396.13,291.76
2017,9,25,13,45,186.0,396.5,3.8,28.0,546.0,353.79,260.1
2017,9,25,14,0,146.0,386.0,3.8,28.0,500.0,316.12,232.24
2017,9,25,14,15,79.5,310.5,3.75,28.0,372.5,247.0,182.34
2017,9,25,14,30,13.0,235.0,3.7,28.0,245.0,187.0,139.69
2017,9,25,14,45,58.5,271.5,3.7,28.0,311.5,201.08,149.13
2017,9,25,15,0,104.0,308.0,3.7,28.0,378.0,213.12,159.04
2017,9,25,15,15,69.5,270.5,3.6,27.5,316.0,187.03,148.01
2017,9,25,15,30,35.0,233.0,3.5,27.0,254.0,165.05,130.96
2017,9,25,15,45,57.0,223.0,3.45,27.0,253.5,158.46,126.05
2017,9,25,16,0,79.0,213.0,3.4,27.0,253.0,151.49,120.78
2017,9,25,16,15,82.0,189.5,3.2,26.5,227.0,136.54,109.1
2017,9,25,16,30,85.0,166.0,3.0,26.0,201.0,121.16,96.89
2017,9,25,16,45,72.0,142.0,2.8,26.0,168.5,104.91,83.57
2017,9,25,17,0,59.0,118.0,2.6,26.0,136.0,88.31,69.7
2017,9,25,17,15,43.5,94.0,2.4,25.5,105.5,71.34,55.37
2017,9,25,17,30,28.0,70.0,2.2,25.0,75.0,54.04,40.41
2017,9,25,17,45,14.0,46.5,2.0,25.0,49.0,36.72,25.09
2017,9,25,18,0,0.0,23.0,1.8,25.0,23.0,18.9,8.35
2017,9,25,18,15,0.0,11.5,1.9,24.5,11.5,9.82,0.0
2017,9,25,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,9.5,2.1,21.5,9.5,7.81,0.0
2017,9,26,7,0,0.0,19.0,2.3,22.0,19.0,15.65,6.96
2017,9,26,7,15,0.0,32.5,2.4,22.0,32.5,26.83,16.52
2017,9,26,7,30,0.0,46.0,2.5,22.0,46.0,38.05,26.07
2017,9,26,7,45,0.0,61.0,2.6,22.5,61.0,50.87,36.73
2017,9,26,8,0,0.0,76.0,2.7,23.0,76.0,64.55,47.89
2017,9,26,8,15,0.0,44.0,2.75,23.0,44.0,36.37,24.53
2017,9,26,8,30,0.0,12.0,2.8,23.0,12.0,9.89,2.55
2017,9,26,8,45,16.5,110.0,2.9,23.5,119.0,118.85,92.1
2017,9,26,9,0,33.0,208.0,3.0,24.0,226.0,242.01,189.29
2017,9,26,9,15,20.0,200.0,3.0,24.0,211.5,198.91,154.21
2017,9,26,9,30,7.0,192.0,3.0,24.0,197.0,176.07,135.39
2017,9,26,9,45,3.5,107.0,3.0,24.5,109.5,92.95,69.17
2017,9,26,10,0,0.0,22.0,3.0,25.0,22.0,18.24,9.07
2017,9,26,10,15,0.0,75.0,2.95,25.0,75.0,62.45,44.47
2017,9,26,10,30,0.0,128.0,2.9,25.0,128.0,107.76,80.19
2017,9,26,10,45,3.0,155.0,2.85,25.5,157.5,133.69,100.2
2017,9,26,11,0,6.0,182.0,2.8,26.0,187.0,159.29,119.73
2017,9,26,11,15,9.5,215.5,2.75,26.0,223.5,190.49,143.58
2017,9,26,11,30,13.0,249.0,2.7,26.0,260.0,220.98,166.63
2017,9,26,11,45,6.5,191.0,2.65,26.0,196.5,165.23,123.74
2017,9,26,12,0,0.0,133.0,2.6,26.0,133.0,111.24,81.92
2017,9,26,12,15,7.5,204.5,2.6,26.0,211.5,175.48,131.67
2017,9,26,12,30,15.0,276.0,2.6,26.0,290.0,237.62,178.77
2017,9,26,12,45,26.0,316.0,2.65,26.0,339.0,273.39,205.51
2017,9,26,13,0,37.0,356.0,2.7,26.0,388.0,304.09,228.2
2017,9,26,13,15,26.5,314.5,2.65,26.0,337.0,261.61,196.32
2017,9,26,13,30,16.0,273.0,2.6,26.0,286.0,226.27,169.89
2017,9,26,13,45,12.0,238.0,2.6,26.0,248.0,195.85,147.0
2017,9,26,14,0,8.0,203.0,2.6,26.0,210.0,166.28,124.61
2017,9,26,14,15,7.0,195.5,2.6,26.0,201.5,158.92,119.16
2017,9,26,14,30,6.0,188.0,2.6,26.0,193.0,151.71,113.82
2017,9,26,14,45,3.0,164.5,2.6,26.0,167.0,132.71,99.43
2017,9,26,15,0,0.0,141.0,2.6,26.0,141.0,114.23,85.33
2017,9,26,15,15,0.0,124.0,2.5,25.5,124.0,101.16,78.96
2017,9,26,15,30,0.0,107.0,2.4,25.0,107.0,88.04,68.47
2017,9,26,15,45,0.0,88.5,2.35,25.0,88.5,73.56,56.6
2017,9,26,16,0,0.0,70.0,2.3,25.0,70.0,58.07,43.76
2017,9,26,16,15,0.0,62.0,2.15,24.5,62.0,51.37,38.34
2017,9,26,16,30,0.0,54.0,2.0,24.0,54.0,44.69,32.86
2017,9,26,16,45,0.0,45.5,1.9,24.0,45.5,37.61,26.88
2017,9,26,17,0,0.0,37.0,1.8,24.0,37.0,30.54,20.82
2017,9,26,17,15,0.0,28.5,1.65,23.5,28.5,23.49,14.73
2017,9,26,17,30,0.0,20.0,1.5,23.0,20.0,16.46,8.55
2017,9,26,17,45,0.0,13.0,1.35,23.0,13.0,10.68,3.37
2017,9,26,18,0,0.0,6.0,1.2,23.0,6.0,4.92,0.0
2017,9,26,18,15,0.0,3.0,1.2,22.5,3.0,2.56,0.0
2017,9,26,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,13.0,2.25,21.0,13.0,10.7,0.4
2017,9,27,7,0,0.0,26.0,2.4,21.0,26.0,21.47,11.67
2017,9,27,7,15,0.0,43.5,2.4,21.0,43.5,37.23,25.18
2017,9,27,7,30,0.0,61.0,2.4,21.0,61.0,53.95,39.4
2017,9,27,7,45,0.0,81.0,2.45,21.5,81.0,73.1,55.32
2017,9,27,8,0,0.0,101.0,2.5,22.0,101.0,91.79,70.53
2017,9,27,8,15,18.5,135.5,2.5,22.0,144.0,143.53,113.27
2017,9,27,8,30,37.0,170.0,2.5,22.0,187.0,212.52,168.78
2017,9,27,8,45,28.5,182.0,2.5,22.5,196.0,212.74,167.46
2017,9,27,9,0,20.0,194.0,2.5,23.0,205.0,196.26,153.18
2017,9,27,9,15,10.0,174.5,2.45,23.0,180.0,163.78,126.69
2017,9,27,9,30,0.0,155.0,2.4,23.0,155.0,133.95,102.31
2017,9,27,9,45,5.0,185.0,2.4,23.5,188.5,165.76,127.12
2017,9,27,10,0,10.0,215.0,2.4,24.0,222.0,197.2,151.12
2017,9,27,10,15,38.5,277.0,2.35,24.0,306.0,296.49,227.6
2017,9,27,10,30,67.0,339.0,2.3,24.0,390.0,379.65,289.59
2017,9,27,10,45,40.0,293.5,2.3,24.5,324.5,304.24,231.39
2017,9,27,11,0,13.0,248.0,2.3,25.0,259.0,223.34,169.04
2017,9,27,11,15,12.0,241.5,2.3,25.0,251.5,215.17,162.79
2017,9,27,11,30,11.0,235.0,2.3,25.0,244.0,207.28,156.6
2017,9,27,11,45,31.5,308.0,2.3,25.5,334.5,290.78,219.52
2017,9,27,12,0,52.0,381.0,2.3,26.0,425.0,362.58,271.8
2017,9,27,12,15,28.0,271.5,2.3,26.0,295.5,247.71,186.03
2017,9,27,12,30,4.0,162.0,2.3,26.0,166.0,137.28,101.95
2017,9,27,12,45,5.5,173.0,2.3,26.5,178.0,146.56,109.08
2017,9,27,13,0,7.0,184.0,2.3,27.0,190.0,155.48,115.69
2017,9,27,13,15,13.5,239.5,2.3,26.5,251.0,201.41,150.94
2017,9,27,13,30,20.0,295.0,2.3,26.0,312.0,244.33,183.49
2017,9,27,13,45,13.0,239.0,2.3,26.0,250.0,196.81,147.58
2017,9,27,14,0,6.0,183.0,2.3,26.0,188.0,150.35,112.35
2017,9,27,14,15,6.0,187.5,2.25,26.0,192.5,152.59,114.29
2017,9,27,14,30,6.0,192.0,2.2,26.0,197.0,154.54,115.97
2017,9,27,14,45,7.5,198.5,2.2,26.0,204.0,157.66,118.6
2017,9,27,15,0,9.0,205.0,2.2,26.0,211.0,159.93,120.8
2017,9,27,15,15,4.5,151.5,2.1,25.5,154.5,121.42,95.56
2017,9,27,15,30,0.0,98.0,2.0,25.0,98.0,81.11,62.68
2017,9,27,15,45,59.0,156.0,1.9,25.0,185.0,118.55,94.11
2017,9,27,16,0,118.0,214.0,1.8,25.0,272.0,145.98,117.07
2017,9,27,16,15,114.5,188.5,1.65,24.5,239.5,131.02,105.22
2017,9,27,16,30,111.0,163.0,1.5,24.0,207.0,115.47,92.78
2017,9,27,16,45,100.0,138.5,1.4,24.0,174.0,99.84,79.87
2017,9,27,17,0,89.0,114.0,1.3,24.0,141.0,83.68,66.28
2017,9,27,17,15,71.5,90.5,1.2,23.5,108.5,68.99,53.75
2017,9,27,17,30,54.0,67.0,1.1,23.0,76.0,51.91,38.84
2017,9,27,17,45,27.0,44.5,1.0,23.0,49.0,35.13,23.82
2017,9,27,18,0,0.0,22.0,0.9,23.0,22.0,18.0,6.45
2017,9,27,18,15,0.0,11.0,1.0,23.0,11.0,9.39,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.0,2.7,20.5,7.0,5.74,0.0
2017,9,28,7,0,0.0,14.0,2.9,21.0,14.0,11.51,3.62
2017,9,28,7,15,0.0,24.5,3.0,21.0,24.5,20.19,11.08
2017,9,28,7,30,0.0,35.0,3.1,21.0,35.0,28.89,18.53
2017,9,28,7,45,0.0,46.0,3.25,21.5,46.0,38.03,26.19
2017,9,28,8,0,0.0,57.0,3.4,22.0,57.0,47.19,33.72
2017,9,28,8,15,0.0,63.0,3.4,22.0,63.0,52.19,37.77
2017,9,28,8,30,0.0,69.0,3.4,22.0,69.0,57.21,41.76
2017,9,28,8,45,0.0,61.5,3.45,22.5,61.5,50.97,36.39
2017,9,28,9,0,0.0,54.0,3.5,23.0,54.0,44.75,31.09
2017,9,28,9,15,0.0,89.5,3.4,23.5,89.5,74.42,54.95
2017,9,28,9,30,0.0,125.0,3.3,24.0,125.0,106.11,80.02
2017,9,28,9,45,0.0,132.0,3.25,24.5,132.0,112.03,84.29
2017,9,28,10,0,0.0,139.0,3.2,25.0,139.0,117.94,88.55
2017,9,28,10,15,9.0,201.5,3.1,25.0,208.5,182.14,138.84
2017,9,28,10,30,18.0,264.0,3.0,25.0,278.0,246.26,187.94
2017,9,28,10,45,15.5,257.5,2.9,25.5,270.0,235.85,179.04
2017,9,28,11,0,13.0,251.0,2.8,26.0,262.0,225.98,170.82
2017,9,28,11,15,28.5,304.5,2.75,26.0,328.0,295.05,223.03
2017,9,28,11,30,44.0,358.0,2.7,26.0,394.0,350.62,264.01
2017,9,28,11,45,39.5,354.5,2.65,26.5,387.5,337.46,253.14
2017,9,28,12,0,35.0,351.0,2.6,27.0,381.0,324.8,242.99
2017,9,28,12,15,51.5,374.0,2.6,27.0,418.0,348.26,260.3
2017,9,28,12,30,68.0,397.0,2.6,27.0,455.0,368.83,275.16
2017,9,28,12,45,98.5,407.0,2.65,27.5,490.0,383.96,285.48
2017,9,28,13,0,129.0,417.0,2.7,28.0,525.0,393.2,291.13
2017,9,28,13,15,106.0,401.5,2.75,28.0,489.5,359.86,266.4
2017,9,28,13,30,83.0,386.0,2.8,28.0,454.0,327.56,242.65
2017,9,28,13,45,116.0,382.0,2.85,28.0,473.5,317.92,234.52
2017,9,28,14,0,149.0,378.0,2.9,28.0,493.0,309.22,226.44
2017,9,28,14,15,153.5,362.0,2.95,27.5,476.0,283.22,206.67
2017,9,28,14,30,158.0,346.0,3.0,27.0,459.0,256.99,187.13
2017,9,28,14,45,79.0,223.0,3.1,27.0,279.5,172.01,126.65
2017,9,28,15,0,0.0,100.0,3.2,27.0,100.0,82.95,60.45
2017,9,28,15,15,8.0,152.0,3.2,26.5,156.5,121.78,95.74
2017,9,28,15,30,16.0,204.0,3.2,26.0,213.0,156.65,124.82
2017,9,28,15,45,109.0,206.5,3.25,26.0,260.0,142.54,113.59
2017,9,28,16,0,202.0,209.0,3.3,26.0,307.0,144.41,115.57
2017,9,28,16,15,200.0,183.0,3.15,25.5,270.5,128.98,103.37
2017,9,28,16,30,198.0,157.0,3.0,25.0,234.0,112.93,90.49
2017,9,28,16,45,184.5,133.5,2.85,25.0,196.5,97.62,77.82
2017,9,28,17,0,171.0,110.0,2.7,25.0,159.0,81.82,64.5
2017,9,28,17,15,146.5,87.0,2.5,24.5,122.5,65.78,50.8
2017,9,28,17,30,122.0,64.0,2.3,24.0,86.0,48.23,35.49
2017,9,28,17,45,72.5,43.0,2.15,23.5,55.0,33.67,22.43
2017,9,28,18,0,23.0,22.0,2.0,23.0,24.0,17.74,5.19
2017,9,28,18,15,11.5,11.0,2.1,22.5,12.0,9.39,0.0
2017,9,28,18,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,19.5,0.5,0.41,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.82,0.0
2017,9,29,7,15,0.0,1.5,3.65,20.0,1.5,1.23,0.0
2017,9,29,7,30,0.0,2.0,3.7,20.0,2.0,1.64,0.0
2017,9,29,7,45,0.0,3.0,3.75,20.5,3.0,2.46,0.0
2017,9,29,8,0,0.0,4.0,3.8,21.0,4.0,3.29,0.0
2017,9,29,8,15,0.0,20.5,3.95,21.0,20.5,16.9,8.51
2017,9,29,8,30,0.0,37.0,4.1,21.0,37.0,30.58,19.86
2017,9,29,8,45,0.0,52.0,4.25,21.5,52.0,43.06,30.04
2017,9,29,9,0,0.0,67.0,4.4,22.0,67.0,55.58,40.12
2017,9,29,9,15,0.0,81.5,4.35,22.0,81.5,67.72,49.86
2017,9,29,9,30,0.0,96.0,4.3,22.0,96.0,80.06,59.69
2017,9,29,9,45,0.0,84.0,4.25,22.5,84.0,69.89,51.18
2017,9,29,10,0,0.0,72.0,4.2,23.0,72.0,59.89,42.9
2017,9,29,10,15,0.0,54.5,4.15,23.0,54.5,45.31,31.06
2017,9,29,10,30,0.0,37.0,4.1,23.0,37.0,30.75,19.25
2017,9,29,10,45,0.0,61.0,4.1,23.5,61.0,50.8,35.28
2017,9,29,11,0,0.0,85.0,4.1,24.0,85.0,70.92,51.18
2017,9,29,11,15,0.0,98.5,4.05,24.0,98.5,82.33,60.16
2017,9,29,11,30,0.0,112.0,4.0,24.0,112.0,93.73,69.11
2017,9,29,11,45,0.0,97.0,4.0,24.5,97.0,81.07,58.93
2017,9,29,12,0,0.0,82.0,4.0,25.0,82.0,68.5,48.86
2017,9,29,12,15,3.0,130.0,4.0,25.0,132.5,110.46,81.94
2017,9,29,12,30,6.0,178.0,4.0,25.0,183.0,151.6,113.98
2017,9,29,12,45,9.0,211.0,4.0,25.0,218.5,179.32,135.38
2017,9,29,13,0,12.0,244.0,4.0,25.0,254.0,205.89,155.77
2017,9,29,13,15,19.0,278.5,3.95,24.5,294.0,233.95,177.48
2017,9,29,13,30,26.0,313.0,3.9,24.0,334.0,253.79,192.78
2017,9,29,13,45,23.0,295.0,3.9,24.0,313.5,241.49,183.39
2017,9,29,14,0,20.0,277.0,3.9,24.0,293.0,223.89,170.04
2017,9,29,14,15,10.0,197.0,3.85,24.0,205.0,160.36,121.33
2017,9,29,14,30,0.0,117.0,3.8,24.0,117.0,96.57,71.78
2017,9,29,14,45,2.5,150.5,3.8,24.0,152.0,122.04,92.12
2017,9,29,15,0,5.0,184.0,3.8,24.0,187.0,145.01,110.53
2017,9,29,15,15,2.5,149.5,3.75,23.5,151.0,119.83,95.28
2017,9,29,15,30,0.0,115.0,3.7,23.0,115.0,94.0,74.15
2017,9,29,15,45,0.0,125.5,3.65,23.0,125.5,101.33,80.6
2017,9,29,16,0,0.0,136.0,3.6,23.0,136.0,108.1,86.61
2017,9,29,16,15,0.0,119.0,3.45,22.5,119.0,95.17,76.11
2017,9,29,16,30,0.0,102.0,3.3,22.0,102.0,82.11,65.35
2017,9,29,16,45,0.0,85.0,3.2,22.0,85.0,68.91,54.18
2017,9,29,17,0,0.0,68.0,3.1,22.0,68.0,55.58,42.71
2017,9,29,17,15,0.0,51.5,3.0,21.5,51.5,42.49,31.32
2017,9,29,17,30,0.0,35.0,2.9,21.0,35.0,28.92,19.32
2017,9,29,17,45,0.0,21.5,2.85,21.0,21.5,17.72,9.23
2017,9,29,18,0,0.0,8.0,2.8,21.0,8.0,6.57,0.0
2017,9,29,18,15,0.0,4.0,2.85,21.0,4.0,3.41,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,128.0,19.0,3.25,16.5,33.5,151.51,62.18
2017,9,30,7,0,256.0,38.0,3.4,17.0,67.0,294.73,236.22
2017,9,30,7,15,347.5,51.5,3.4,17.5,115.5,389.42,320.35
2017,9,30,7,30,439.0,65.0,3.4,18.0,164.0,495.55,407.82
2017,9,30,7,45,509.5,72.5,3.45,19.0,218.0,575.29,469.64
2017,9,30,8,0,580.0,80.0,3.5,20.0,272.0,655.47,528.57
2017,9,30,8,15,621.5,86.5,3.5,20.5,325.0,708.1,565.2
2017,9,30,8,30,663.0,93.0,3.5,21.0,378.0,759.15,599.5
2017,9,30,8,45,699.0,96.0,3.5,21.5,430.0,798.51,624.4
2017,9,30,9,0,735.0,99.0,3.5,22.0,482.0,829.97,643.24
2017,9,30,9,15,756.0,102.5,3.45,22.5,529.0,851.02,654.28
2017,9,30,9,30,777.0,106.0,3.4,23.0,576.0,868.62,662.92
2017,9,30,9,45,796.0,107.5,3.35,23.5,618.0,878.42,666.22
2017,9,30,10,0,815.0,109.0,3.3,24.0,660.0,884.45,667.1
2017,9,30,10,15,826.5,111.0,3.25,24.5,694.5,880.41,661.3
2017,9,30,10,30,838.0,113.0,3.2,25.0,729.0,872.55,653.19
2017,9,30,10,45,847.0,114.0,3.2,25.5,757.0,849.02,634.96
2017,9,30,11,0,856.0,115.0,3.2,26.0,785.0,831.13,620.86
2017,9,30,11,15,861.5,116.0,3.2,26.0,804.0,806.83,603.71
2017,9,30,11,30,867.0,117.0,3.2,26.0,823.0,779.18,584.34
2017,9,30,11,45,859.5,123.5,3.2,26.5,831.5,743.75,557.8
2017,9,30,12,0,852.0,130.0,3.2,27.0,840.0,705.83,528.3
2017,9,30,12,15,852.5,130.0,3.2,27.0,842.0,665.5,497.85
2017,9,30,12,30,853.0,130.0,3.2,27.0,844.0,622.83,465.05
2017,9,30,12,45,851.5,129.5,3.2,27.0,837.5,576.54,428.81
2017,9,30,13,0,850.0,129.0,3.2,27.0,831.0,528.5,390.29
2017,9,30,13,15,845.5,128.0,3.15,27.0,815.5,477.2,348.22
2017,9,30,13,30,841.0,127.0,3.1,27.0,800.0,421.84,302.09
2017,9,30,13,45,833.5,126.0,3.1,27.0,776.5,366.49,255.05
2017,9,30,14,0,826.0,125.0,3.1,27.0,753.0,310.94,207.4
2017,9,30,14,15,816.0,123.0,3.05,27.0,722.0,254.2,159.64
2017,9,30,14,30,806.0,121.0,3.0,27.0,691.0,198.06,115.49
2017,9,30,14,45,779.0,124.0,3.0,27.0,650.0,144.67,81.72
2017,9,30,15,0,752.0,127.0,3.0,27.0,609.0,86.1,65.97
