Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,17,0,480.0,64.0,3.0,20.0,175.0,50.37,38.4
2017,10,10,17,15,387.5,52.5,2.75,19.5,126.0,42.04,30.86
2017,10,10,17,30,295.0,41.0,2.5,19.0,77.0,31.68,21.25
2017,10,10,17,45,147.5,20.5,2.25,18.5,38.5,15.94,4.65
2017,10,10,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,6,45,118.0,15.0,3.4,12.5,25.5,98.2,0.0
2017,10,11,7,0,236.0,30.0,3.6,13.0,51.0,264.21,202.58
2017,10,11,7,15,342.5,42.5,3.75,13.5,97.5,369.64,306.26
2017,10,11,7,30,449.0,55.0,3.9,14.0,144.0,479.37,400.15
2017,10,11,7,45,515.0,63.5,4.1,14.5,196.0,553.93,461.73
2017,10,11,8,0,581.0,72.0,4.3,15.0,248.0,628.94,520.91
2017,10,11,8,15,625.0,78.5,4.25,15.5,300.0,681.9,559.6
2017,10,11,8,30,669.0,85.0,4.2,16.0,352.0,733.33,595.68
2017,10,11,8,45,700.5,89.5,4.2,16.5,402.0,768.91,619.05
2017,10,11,9,0,732.0,94.0,4.2,17.0,452.0,801.83,640.01
2017,10,11,9,15,753.5,97.5,4.05,17.5,498.0,816.97,647.02
2017,10,11,9,30,775.0,101.0,3.9,18.0,544.0,833.74,655.26
2017,10,11,9,45,791.0,103.5,3.8,18.5,584.0,840.83,656.76
2017,10,11,10,0,807.0,106.0,3.7,19.0,624.0,844.21,655.81
2017,10,11,10,15,818.5,108.5,3.55,19.5,657.5,839.9,649.33
2017,10,11,10,30,830.0,111.0,3.4,20.0,691.0,831.81,640.44
2017,10,11,10,45,837.5,113.0,3.3,20.5,717.0,816.1,626.68
2017,10,11,11,0,845.0,115.0,3.2,21.0,743.0,789.62,605.62
2017,10,11,11,15,850.0,116.0,3.05,21.5,761.5,764.64,585.64
2017,10,11,11,30,855.0,117.0,2.9,22.0,780.0,736.42,562.94
2017,10,11,11,45,842.0,126.5,2.8,22.5,786.0,705.16,536.95
2017,10,11,12,0,829.0,136.0,2.7,23.0,792.0,666.32,505.53
2017,10,11,12,15,829.0,136.0,2.6,23.0,793.0,625.1,473.24
2017,10,11,12,30,829.0,136.0,2.5,23.0,794.0,581.66,438.65
2017,10,11,12,45,826.5,136.0,2.4,23.5,786.5,534.93,400.07
2017,10,11,13,0,824.0,136.0,2.3,24.0,779.0,486.62,359.52
2017,10,11,13,15,819.0,134.5,2.15,24.0,763.0,434.78,316.05
2017,10,11,13,30,814.0,133.0,2.0,24.0,747.0,382.12,271.05
2017,10,11,13,45,589.5,222.5,1.95,24.5,660.0,327.0,229.62
2017,10,11,14,0,365.0,312.0,1.9,25.0,573.0,298.86,212.31
2017,10,11,14,15,346.0,301.0,1.85,25.0,539.0,259.2,182.03
2017,10,11,14,30,327.0,290.0,1.8,25.0,505.0,221.85,155.95
2017,10,11,14,45,511.0,214.5,1.8,25.0,527.5,150.75,104.38
2017,10,11,15,0,695.0,139.0,1.8,25.0,550.0,90.91,70.69
2017,10,11,15,15,672.0,134.0,1.8,25.0,506.5,89.65,69.94
2017,10,11,15,30,649.0,129.0,1.8,25.0,463.0,88.38,69.12
2017,10,11,15,45,624.5,120.5,1.8,25.0,415.5,84.55,66.15
2017,10,11,16,0,600.0,112.0,1.8,25.0,368.0,80.54,63.0
2017,10,11,16,15,557.0,104.0,1.65,24.5,317.0,76.5,59.92
2017,10,11,16,30,514.0,96.0,1.5,24.0,266.0,72.37,56.66
2017,10,11,16,45,461.0,84.0,1.35,23.5,215.5,62.35,48.23
2017,10,11,17,0,408.0,72.0,1.2,23.0,165.0,54.13,41.12
2017,10,11,17,15,319.5,57.5,1.1,22.0,117.5,43.66,31.87
2017,10,11,17,30,231.0,43.0,1.0,21.0,70.0,32.97,22.05
2017,10,11,17,45,115.5,21.5,0.95,20.5,35.0,16.66,3.9
2017,10,11,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,12,6,45,105.5,15.0,1.1,16.5,24.0,88.91,0.0
2017,10,12,7,0,211.0,30.0,1.2,17.0,48.0,245.56,181.68
2017,10,12,7,15,315.5,43.5,1.2,17.5,93.5,344.96,278.22
2017,10,12,7,30,420.0,57.0,1.2,18.0,139.0,456.73,369.66
2017,10,12,7,45,490.5,66.0,1.3,19.0,191.0,535.07,430.35
2017,10,12,8,0,561.0,75.0,1.4,20.0,243.0,613.96,488.19
2017,10,12,8,15,606.0,81.5,1.2,20.5,295.0,667.4,523.16
2017,10,12,8,30,651.0,88.0,1.0,21.0,347.0,719.3,554.93
2017,10,12,8,45,685.0,92.0,0.8,22.0,397.0,756.18,573.32
2017,10,12,9,0,719.0,96.0,0.6,23.0,447.0,790.45,588.76
2017,10,12,9,15,741.0,100.0,0.8,23.5,492.5,806.2,598.96
2017,10,12,9,30,763.0,104.0,1.0,24.0,538.0,823.9,610.54
2017,10,12,9,45,780.0,106.5,1.2,25.0,578.0,831.85,614.31
2017,10,12,10,0,797.0,109.0,1.4,26.0,618.0,836.09,615.64
2017,10,12,10,15,808.5,111.5,1.5,26.5,651.5,831.8,611.4
2017,10,12,10,30,820.0,114.0,1.6,27.0,685.0,823.76,604.89
2017,10,12,10,45,827.5,116.0,1.75,27.5,710.5,808.16,593.96
2017,10,12,11,0,835.0,118.0,1.9,28.0,736.0,788.96,580.69
2017,10,12,11,15,840.5,119.0,1.95,28.0,754.0,763.7,563.69
2017,10,12,11,30,846.0,120.0,2.0,28.0,772.0,729.64,539.91
2017,10,12,11,45,855.0,116.5,2.15,28.5,783.5,697.2,516.03
2017,10,12,12,0,864.0,113.0,2.3,29.0,795.0,661.63,489.33
2017,10,12,12,15,864.5,113.5,2.4,29.0,796.0,621.35,459.22
2017,10,12,12,30,865.0,114.0,2.5,29.0,797.0,578.72,426.56
2017,10,12,12,45,859.0,115.5,2.6,29.0,788.5,531.44,389.55
2017,10,12,13,0,853.0,117.0,2.7,29.0,780.0,482.76,350.39
2017,10,12,13,15,848.0,116.0,2.75,29.0,764.0,431.44,308.04
2017,10,12,13,30,843.0,115.0,2.8,29.0,748.0,379.17,263.91
2017,10,12,13,45,830.0,116.5,2.9,29.5,722.5,320.67,214.34
2017,10,12,14,0,817.0,118.0,3.0,30.0,697.0,266.51,168.46
2017,10,12,14,15,806.0,116.0,3.0,29.5,665.5,210.82,124.25
2017,10,12,14,30,795.0,114.0,3.0,29.0,634.0,155.9,86.33
2017,10,12,14,45,772.5,114.0,3.0,29.0,594.5,102.84,62.35
2017,10,12,15,0,750.0,114.0,3.0,29.0,555.0,83.76,63.81
2017,10,12,15,15,729.0,110.0,2.95,28.5,511.0,75.02,56.94
2017,10,12,15,30,708.0,106.0,2.9,28.0,467.0,73.8,56.24
2017,10,12,15,45,677.0,101.5,2.9,28.0,418.0,72.08,55.0
2017,10,12,16,0,646.0,97.0,2.9,28.0,369.0,70.33,53.74
2017,10,12,16,15,605.0,90.0,2.65,27.5,318.0,66.6,50.89
2017,10,12,16,30,564.0,83.0,2.4,27.0,267.0,62.78,47.88
2017,10,12,16,45,506.0,74.0,2.15,27.0,215.5,57.12,43.09
2017,10,12,17,0,448.0,65.0,1.9,27.0,164.0,51.33,38.02
2017,10,12,17,15,357.0,52.0,1.65,26.0,116.5,39.85,28.04
2017,10,12,17,30,266.0,39.0,1.4,25.0,69.0,30.12,19.16
2017,10,12,17,45,133.0,19.5,1.2,24.0,34.5,15.17,1.52
2017,10,12,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,14.5,1.3,19.5,24.0,94.71,0.0
2017,10,13,7,0,229.0,29.0,1.4,20.0,48.0,256.51,185.23
2017,10,13,7,15,338.0,42.5,1.55,20.5,94.5,364.02,290.14
2017,10,13,7,30,447.0,56.0,1.7,21.0,141.0,476.19,381.89
2017,10,13,7,45,530.0,62.0,1.85,22.0,195.0,561.54,447.82
2017,10,13,8,0,613.0,68.0,2.0,23.0,249.0,647.54,510.66
2017,10,13,8,15,657.0,73.5,2.15,23.5,302.0,699.25,546.79
2017,10,13,8,30,701.0,79.0,2.3,24.0,355.0,749.37,580.68
2017,10,13,8,45,740.5,80.5,2.45,25.0,407.0,783.49,601.2
2017,10,13,9,0,780.0,82.0,2.6,26.0,459.0,820.33,623.21
2017,10,13,9,15,800.5,85.0,2.7,26.5,505.5,838.86,633.14
2017,10,13,9,30,821.0,88.0,2.8,27.0,552.0,853.87,640.8
2017,10,13,9,45,838.0,89.5,2.9,27.5,592.5,860.27,642.71
2017,10,13,10,0,855.0,91.0,3.0,28.0,633.0,854.3,636.45
2017,10,13,10,15,865.5,92.5,3.0,28.0,667.0,847.94,630.84
2017,10,13,10,30,876.0,94.0,3.0,28.0,701.0,837.83,622.89
2017,10,13,10,45,884.0,95.0,3.05,28.5,727.5,821.4,609.92
2017,10,13,11,0,892.0,96.0,3.1,29.0,754.0,801.31,594.66
2017,10,13,11,15,896.5,97.0,3.1,29.0,771.5,774.96,576.2
2017,10,13,11,30,901.0,98.0,3.1,29.0,789.0,745.26,555.34
2017,10,13,11,45,899.5,100.5,3.1,29.5,798.0,709.63,527.6
2017,10,13,12,0,898.0,103.0,3.1,30.0,807.0,671.25,497.59
2017,10,13,12,15,897.5,103.0,3.1,30.0,807.5,628.72,465.15
2017,10,13,12,30,897.0,103.0,3.1,30.0,808.0,583.87,430.25
2017,10,13,12,45,895.5,102.0,3.1,30.5,800.5,535.55,391.14
2017,10,13,13,0,894.0,101.0,3.1,31.0,793.0,485.41,349.75
2017,10,13,13,15,889.5,100.5,3.1,31.0,776.5,432.87,306.28
2017,10,13,13,30,885.0,100.0,3.1,31.0,760.0,379.22,260.94
2017,10,13,13,45,878.0,98.5,3.1,31.0,735.0,323.25,213.35
2017,10,13,14,0,871.0,97.0,3.1,31.0,710.0,266.92,165.9
2017,10,13,14,15,860.5,95.0,3.05,31.0,678.0,209.54,120.31
2017,10,13,14,30,850.0,93.0,3.0,31.0,646.0,152.68,81.66
2017,10,13,14,45,817.0,98.5,3.0,31.0,603.5,91.36,53.71
2017,10,13,15,0,784.0,104.0,3.0,31.0,561.0,77.57,58.25
2017,10,13,15,15,763.0,100.5,2.95,30.5,516.5,76.28,57.51
2017,10,13,15,30,742.0,97.0,2.9,30.0,472.0,74.98,56.76
2017,10,13,15,45,712.5,92.5,2.85,30.0,422.5,66.52,49.95
2017,10,13,16,0,683.0,88.0,2.8,30.0,373.0,64.5,48.45
2017,10,13,16,15,642.5,82.0,2.55,29.5,321.0,61.22,45.97
2017,10,13,16,30,602.0,76.0,2.3,29.0,269.0,57.88,43.36
2017,10,13,16,45,543.5,67.5,2.05,28.5,217.0,52.35,38.79
2017,10,13,17,0,485.0,59.0,1.8,28.0,165.0,46.71,33.93
2017,10,13,17,15,389.5,47.5,1.6,27.0,116.5,38.2,26.49
2017,10,13,17,30,294.0,36.0,1.4,26.0,68.0,29.53,18.45
2017,10,13,17,45,147.0,18.0,1.25,25.0,34.0,14.05,0.0
2017,10,13,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,6,45,92.0,15.0,1.05,20.5,22.5,78.74,0.0
2017,10,14,7,0,184.0,30.0,1.1,21.0,45.0,223.35,157.26
2017,10,14,7,15,292.5,45.0,1.35,21.5,90.5,328.86,260.85
2017,10,14,7,30,401.0,60.0,1.6,22.0,136.0,439.04,351.75
2017,10,14,7,45,472.5,69.5,1.85,23.0,187.5,521.14,415.95
2017,10,14,8,0,544.0,79.0,2.1,24.0,239.0,600.92,475.25
2017,10,14,8,15,591.0,86.0,2.2,24.5,291.0,656.32,514.34
2017,10,14,8,30,638.0,93.0,2.3,25.0,343.0,710.14,550.95
2017,10,14,8,45,676.5,96.5,2.45,25.5,394.0,750.04,576.95
2017,10,14,9,0,715.0,100.0,2.6,26.0,445.0,787.31,600.68
2017,10,14,9,15,477.5,175.0,2.65,26.0,415.0,650.55,500.36
2017,10,14,9,30,240.0,250.0,2.7,26.0,385.0,481.23,371.24
2017,10,14,9,45,158.5,267.0,2.8,26.5,359.0,420.14,323.03
2017,10,14,10,0,77.0,284.0,2.9,27.0,333.0,342.74,261.88
2017,10,14,10,15,180.0,301.0,2.9,27.5,423.0,456.94,348.04
2017,10,14,10,30,283.0,318.0,2.9,28.0,513.0,564.54,425.42
2017,10,14,10,45,144.0,250.5,2.95,28.5,349.5,357.28,270.97
2017,10,14,11,0,5.0,183.0,3.0,29.0,186.0,158.97,118.11
2017,10,14,11,15,110.0,279.5,3.0,29.0,363.5,341.61,258.12
2017,10,14,11,30,215.0,376.0,3.0,29.0,541.0,494.36,369.15
2017,10,14,11,45,529.5,251.5,3.05,29.5,663.5,596.61,444.63
2017,10,14,12,0,844.0,127.0,3.1,30.0,786.0,658.48,488.58
2017,10,14,12,15,580.0,247.5,3.1,30.0,700.5,562.39,415.5
2017,10,14,12,30,316.0,368.0,3.1,30.0,615.0,477.58,351.74
2017,10,14,12,45,230.0,375.0,3.15,30.5,554.0,415.31,305.39
2017,10,14,13,0,144.0,382.0,3.2,31.0,493.0,362.68,266.29
2017,10,14,13,15,481.5,255.5,3.2,31.0,614.5,382.94,275.87
2017,10,14,13,30,819.0,129.0,3.2,31.0,736.0,371.92,256.92
2017,10,14,13,45,564.5,224.5,3.25,31.0,636.5,315.13,216.46
2017,10,14,14,0,310.0,320.0,3.3,31.0,537.0,287.37,201.83
2017,10,14,14,15,538.5,223.0,3.3,30.5,579.0,229.92,149.25
2017,10,14,14,30,767.0,126.0,3.3,30.0,621.0,156.15,88.27
2017,10,14,14,45,741.0,126.5,3.3,30.0,581.0,97.03,61.02
2017,10,14,15,0,715.0,127.0,3.3,30.0,541.0,84.3,64.04
2017,10,14,15,15,691.5,122.5,3.25,29.5,496.5,83.05,63.36
2017,10,14,15,30,668.0,118.0,3.2,29.0,452.0,81.79,62.66
2017,10,14,15,45,631.5,113.5,3.15,29.0,403.5,80.34,61.68
2017,10,14,16,0,595.0,109.0,3.1,29.0,355.0,78.95,60.73
2017,10,14,16,15,550.5,101.0,2.85,28.5,304.0,74.8,57.57
2017,10,14,16,30,506.0,93.0,2.6,28.0,253.0,68.42,52.43
2017,10,14,16,45,438.0,82.5,2.35,28.0,202.0,61.3,46.42
2017,10,14,17,0,370.0,72.0,2.1,28.0,151.0,54.04,40.07
2017,10,14,17,15,276.0,56.0,1.9,27.0,105.0,42.47,30.0
2017,10,14,17,30,182.0,40.0,1.7,26.0,59.0,30.65,19.2
2017,10,14,17,45,91.0,20.0,1.5,25.5,29.5,15.51,0.0
2017,10,14,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,15,6,45,47.5,15.0,3.85,21.5,19.0,46.74,0.0
2017,10,15,7,0,95.0,30.0,4.5,22.0,38.0,138.62,94.1
2017,10,15,7,15,189.5,49.5,5.05,21.5,80.0,239.14,191.52
2017,10,15,7,30,284.0,69.0,5.6,21.0,122.0,357.69,293.34
2017,10,15,7,45,375.0,79.0,6.15,21.0,173.5,446.88,369.55
2017,10,15,8,0,466.0,89.0,6.7,21.0,225.0,539.12,445.24
2017,10,15,8,15,515.5,98.0,6.75,20.5,276.0,603.15,496.36
2017,10,15,8,30,565.0,107.0,6.8,20.0,327.0,660.75,541.24
2017,10,15,8,45,282.5,126.0,6.9,20.0,236.0,405.39,334.46
2017,10,15,9,0,0.0,145.0,7.0,20.0,145.0,128.81,100.74
2017,10,15,9,15,0.0,134.0,6.9,20.0,134.0,116.03,90.13
2017,10,15,9,30,0.0,123.0,6.8,20.0,123.0,104.7,80.6
2017,10,15,9,45,0.0,136.0,6.75,20.0,136.0,116.04,89.6
2017,10,15,10,0,0.0,149.0,6.7,20.0,149.0,127.27,98.46
2017,10,15,10,15,24.5,222.5,6.6,20.5,239.5,227.8,179.4
2017,10,15,10,30,49.0,296.0,6.5,21.0,330.0,317.99,250.04
2017,10,15,10,45,51.5,306.0,6.45,21.5,343.0,323.75,253.42
2017,10,15,11,0,54.0,316.0,6.4,22.0,356.0,329.03,256.57
2017,10,15,11,15,149.5,336.0,6.35,22.0,449.5,423.05,330.58
2017,10,15,11,30,245.0,356.0,6.3,22.0,543.0,506.05,394.21
2017,10,15,11,45,234.0,369.5,6.3,22.5,549.5,484.6,375.91
2017,10,15,12,0,223.0,383.0,6.3,23.0,556.0,471.9,364.46
2017,10,15,12,15,294.0,367.0,6.2,23.0,595.5,486.67,375.16
2017,10,15,12,30,365.0,351.0,6.1,23.0,635.0,489.24,375.84
2017,10,15,12,45,350.5,351.5,6.05,23.5,622.0,455.78,347.96
2017,10,15,13,0,336.0,352.0,6.0,24.0,609.0,422.92,320.51
2017,10,15,13,15,600.0,228.5,5.95,24.0,675.5,407.23,302.71
2017,10,15,13,30,864.0,105.0,5.9,24.0,742.0,369.78,263.61
2017,10,15,13,45,856.0,104.0,5.9,24.0,717.5,315.06,214.96
2017,10,15,14,0,848.0,103.0,5.9,24.0,693.0,260.11,166.94
2017,10,15,14,15,708.0,152.5,5.85,24.0,630.0,206.19,128.33
2017,10,15,14,30,568.0,202.0,5.8,24.0,567.0,178.57,116.37
2017,10,15,14,45,609.5,174.0,5.8,24.0,543.5,121.5,85.42
2017,10,15,15,0,651.0,146.0,5.8,24.0,520.0,95.99,75.56
2017,10,15,15,15,693.5,120.0,5.7,23.5,490.0,81.65,63.85
2017,10,15,15,30,736.0,94.0,5.6,23.0,460.0,73.0,56.85
2017,10,15,15,45,550.5,121.5,5.6,23.0,379.0,85.32,67.56
2017,10,15,16,0,365.0,149.0,5.6,23.0,298.0,106.01,85.42
2017,10,15,16,15,488.5,110.5,5.35,22.5,280.5,79.27,62.91
2017,10,15,16,30,612.0,72.0,5.1,22.0,263.0,55.17,42.35
2017,10,15,16,45,558.0,63.0,4.95,22.0,211.5,49.15,37.11
2017,10,15,17,0,504.0,54.0,4.8,22.0,160.0,42.95,31.54
2017,10,15,17,15,404.0,43.0,4.55,21.5,111.5,34.67,24.03
2017,10,15,17,30,304.0,32.0,4.3,21.0,63.0,26.26,15.87
2017,10,15,17,45,152.0,16.0,4.05,20.5,31.5,13.03,0.0
2017,10,15,18,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,182.0,12.0,4.3,10.0,25.5,139.86,0.0
2017,10,16,7,0,364.0,24.0,4.4,10.0,51.0,346.32,246.34
2017,10,16,7,15,485.0,33.0,4.55,10.5,102.5,454.38,376.64
2017,10,16,7,30,606.0,42.0,4.7,11.0,154.0,574.21,481.25
2017,10,16,7,45,676.0,48.0,4.85,12.0,211.5,651.91,545.61
2017,10,16,8,0,746.0,54.0,5.0,13.0,269.0,729.52,606.04
2017,10,16,8,15,788.0,58.0,5.1,13.5,325.5,779.74,643.31
2017,10,16,8,30,830.0,62.0,5.2,14.0,382.0,827.79,677.5
2017,10,16,8,45,860.0,65.0,5.35,15.0,436.5,852.24,691.88
2017,10,16,9,0,890.0,68.0,5.5,16.0,491.0,882.6,710.38
2017,10,16,9,15,910.0,70.5,5.4,16.5,540.0,900.06,718.95
2017,10,16,9,30,930.0,73.0,5.3,17.0,589.0,913.79,724.78
2017,10,16,9,45,945.5,74.5,5.2,17.5,632.5,918.41,724.08
2017,10,16,10,0,961.0,76.0,5.1,18.0,676.0,918.98,720.66
2017,10,16,10,15,971.5,77.5,5.0,18.5,712.0,911.13,711.45
2017,10,16,10,30,982.0,79.0,4.9,19.0,748.0,899.16,699.58
2017,10,16,10,45,989.5,80.0,4.85,19.5,776.0,880.08,683.27
2017,10,16,11,0,997.0,81.0,4.8,20.0,804.0,857.0,664.38
2017,10,16,11,15,1001.5,81.5,4.7,20.5,823.5,827.24,640.66
2017,10,16,11,30,1006.0,82.0,4.6,21.0,843.0,793.8,614.54
2017,10,16,11,45,1008.0,82.5,4.55,21.5,853.5,755.14,583.0
2017,10,16,12,0,1010.0,83.0,4.5,22.0,864.0,713.24,548.59
2017,10,16,12,15,1010.5,83.0,4.45,22.0,865.0,666.95,511.42
2017,10,16,12,30,1011.0,83.0,4.4,22.0,866.0,617.92,471.33
2017,10,16,12,45,1008.5,83.0,4.35,22.5,857.5,564.9,426.38
2017,10,16,13,0,1006.0,83.0,4.3,23.0,849.0,509.86,378.9
2017,10,16,13,15,1002.0,82.5,4.2,23.0,831.0,452.05,328.86
2017,10,16,13,30,998.0,82.0,4.1,23.0,813.0,392.87,276.67
2017,10,16,13,45,991.0,81.0,4.1,23.5,787.0,331.37,221.91
2017,10,16,14,0,984.0,80.0,4.1,24.0,761.0,269.35,167.73
2017,10,16,14,15,975.0,78.5,4.05,24.0,726.5,206.39,116.83
2017,10,16,14,30,966.0,77.0,4.0,24.0,692.0,143.65,74.78
2017,10,16,14,45,952.5,75.5,3.95,24.0,650.5,81.24,51.56
2017,10,16,15,0,939.0,74.0,3.9,24.0,609.0,69.4,53.22
2017,10,16,15,15,921.0,71.5,3.8,23.5,561.0,67.37,51.79
2017,10,16,15,30,903.0,69.0,3.7,23.0,513.0,65.24,50.26
2017,10,16,15,45,877.5,66.0,3.65,23.0,460.0,62.53,48.13
2017,10,16,16,0,852.0,63.0,3.6,23.0,407.0,53.55,40.59
2017,10,16,16,15,814.5,59.0,3.15,22.0,351.0,50.64,38.38
2017,10,16,16,30,777.0,55.0,2.7,21.0,295.0,47.71,36.07
2017,10,16,16,45,717.5,49.5,2.3,20.5,237.0,43.34,32.31
2017,10,16,17,0,658.0,44.0,1.9,20.0,179.0,38.97,28.37
2017,10,16,17,15,552.0,36.0,1.8,18.5,125.0,32.14,22.16
2017,10,16,17,30,446.0,28.0,1.7,17.0,71.0,25.35,15.27
2017,10,16,17,45,223.0,14.0,1.6,16.0,35.5,11.44,0.0
2017,10,16,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,17,6,45,170.5,12.0,1.5,8.5,24.5,131.26,0.0
2017,10,17,7,0,341.0,24.0,1.6,9.0,49.0,326.67,224.14
2017,10,17,7,15,463.5,33.5,1.75,9.5,99.5,446.29,365.51
2017,10,17,7,30,586.0,43.0,1.9,10.0,150.0,557.45,460.84
2017,10,17,7,45,653.0,49.5,2.05,11.0,206.0,632.85,521.71
2017,10,17,8,0,720.0,56.0,2.2,12.0,262.0,708.0,578.63
2017,10,17,8,15,762.5,61.0,2.15,13.0,318.0,759.47,613.47
2017,10,17,8,30,805.0,66.0,2.1,14.0,374.0,808.83,644.95
2017,10,17,8,45,834.0,69.0,2.1,15.5,427.0,841.16,662.1
2017,10,17,9,0,863.0,72.0,2.1,17.0,480.0,870.31,676.47
2017,10,17,9,15,883.0,75.0,2.05,17.5,528.0,879.09,678.42
2017,10,17,9,30,903.0,78.0,2.0,18.0,576.0,893.27,684.34
2017,10,17,9,45,917.5,80.0,1.95,18.5,618.5,897.59,683.5
2017,10,17,10,0,932.0,82.0,1.9,19.0,661.0,897.95,680.23
2017,10,17,10,15,942.5,83.5,1.8,19.5,696.0,890.32,671.25
2017,10,17,10,30,953.0,85.0,1.7,20.0,731.0,878.67,659.86
2017,10,17,10,45,960.5,86.0,1.6,20.5,758.5,860.06,644.06
2017,10,17,11,0,968.0,87.0,1.5,21.0,786.0,837.55,625.94
2017,10,17,11,15,972.5,87.5,1.4,21.5,804.5,808.48,603.67
2017,10,17,11,30,977.0,88.0,1.3,22.0,823.0,775.85,578.91
2017,10,17,11,45,980.0,88.0,1.25,22.5,833.0,738.28,549.73
2017,10,17,12,0,983.0,88.0,1.2,23.0,843.0,697.53,517.97
2017,10,17,12,15,983.0,88.0,1.15,23.0,844.0,652.0,483.25
2017,10,17,12,30,983.0,88.0,1.1,23.0,845.0,603.86,445.82
2017,10,17,12,45,981.5,87.5,1.05,23.5,836.5,552.18,404.01
2017,10,17,13,0,980.0,87.0,1.0,24.0,828.0,498.46,359.65
2017,10,17,13,15,976.0,86.5,1.0,24.0,811.0,441.98,313.03
2017,10,17,13,30,972.0,86.0,1.0,24.0,794.0,384.18,264.15
2017,10,17,13,45,966.0,84.5,1.0,24.5,768.5,324.01,212.41
2017,10,17,14,0,960.0,83.0,1.0,25.0,743.0,263.26,160.98
2017,10,17,14,15,951.0,81.5,1.0,25.0,709.5,201.72,112.74
2017,10,17,14,30,942.0,80.0,1.0,25.0,676.0,140.43,73.11
2017,10,17,14,45,929.5,77.5,1.05,25.0,635.0,78.86,60.58
2017,10,17,15,0,917.0,75.0,1.1,25.0,594.0,69.69,53.21
2017,10,17,15,15,898.5,73.0,1.15,24.5,547.0,68.02,52.1
2017,10,17,15,30,880.0,71.0,1.2,24.0,500.0,66.25,50.9
2017,10,17,15,45,855.0,67.5,1.25,24.0,448.0,63.25,48.53
2017,10,17,16,0,830.0,64.0,1.3,24.0,396.0,54.11,40.9
2017,10,17,16,15,792.0,60.0,1.2,23.0,340.5,51.25,38.76
2017,10,17,16,30,754.0,56.0,1.1,22.0,285.0,48.38,36.51
2017,10,17,16,45,695.0,50.0,1.0,21.5,228.5,43.66,32.45
2017,10,17,17,0,636.0,44.0,0.9,21.0,172.0,38.91,28.18
2017,10,17,17,15,529.5,35.5,0.95,20.0,119.5,31.66,21.57
2017,10,17,17,30,423.0,27.0,1.0,19.0,67.0,24.41,14.14
2017,10,17,17,45,211.5,13.5,1.1,18.0,33.5,11.52,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.5,11.5,0.9,10.5,24.0,136.79,0.0
2017,10,18,7,0,359.0,23.0,0.9,11.0,48.0,336.34,219.02
2017,10,18,7,15,481.5,32.5,1.05,11.5,99.0,448.1,360.8
2017,10,18,7,30,604.0,42.0,1.2,12.0,150.0,568.87,461.97
2017,10,18,7,45,669.5,48.5,1.35,13.0,206.5,643.13,520.73
2017,10,18,8,0,735.0,55.0,1.5,14.0,263.0,717.06,575.67
2017,10,18,8,15,777.0,59.5,1.65,15.0,319.0,767.48,610.55
2017,10,18,8,30,819.0,64.0,1.8,16.0,375.0,815.73,642.4
2017,10,18,8,45,846.5,67.5,1.95,17.0,428.0,847.37,661.44
2017,10,18,9,0,874.0,71.0,2.1,18.0,481.0,866.79,671.57
2017,10,18,9,15,893.5,74.0,2.25,19.0,529.5,884.11,680.17
2017,10,18,9,30,913.0,77.0,2.4,20.0,578.0,897.73,686.16
2017,10,18,9,45,927.0,79.0,2.6,21.0,620.0,901.47,685.85
2017,10,18,10,0,941.0,81.0,2.8,22.0,662.0,901.24,682.97
2017,10,18,10,15,951.0,82.5,2.8,22.5,697.0,893.01,674.6
2017,10,18,10,30,961.0,84.0,2.8,23.0,732.0,880.75,663.77
2017,10,18,10,45,967.0,85.5,2.8,23.5,759.0,861.28,648.27
2017,10,18,11,0,973.0,87.0,2.8,24.0,786.0,837.94,630.38
2017,10,18,11,15,977.0,88.0,2.8,24.0,804.5,808.83,609.9
2017,10,18,11,30,981.0,89.0,2.8,24.0,823.0,776.15,586.49
2017,10,18,11,45,979.0,91.5,2.8,24.5,831.5,737.47,556.08
2017,10,18,12,0,977.0,94.0,2.8,25.0,840.0,695.85,523.16
2017,10,18,12,15,977.0,94.0,2.75,25.0,841.0,650.43,487.72
2017,10,18,12,30,977.0,94.0,2.7,25.0,842.0,602.43,449.53
2017,10,18,12,45,974.5,93.5,2.7,25.5,833.0,550.44,406.76
2017,10,18,13,0,972.0,93.0,2.7,26.0,824.0,496.53,361.48
2017,10,18,13,15,967.5,92.0,2.7,26.0,806.5,439.79,313.66
2017,10,18,13,30,963.0,91.0,2.7,26.0,789.0,381.84,263.8
2017,10,18,13,45,955.5,90.0,2.7,26.5,763.0,322.1,211.76
2017,10,18,14,0,948.0,89.0,2.7,27.0,737.0,261.94,160.47
2017,10,18,14,15,938.0,87.5,2.7,27.0,703.5,200.9,112.67
2017,10,18,14,30,928.0,86.0,2.7,27.0,670.0,140.22,73.97
2017,10,18,14,45,901.5,88.5,2.75,27.0,626.0,82.31,63.07
2017,10,18,15,0,875.0,91.0,2.8,27.0,582.0,70.89,53.81
2017,10,18,15,15,873.5,77.5,2.75,26.5,533.5,70.63,53.89
2017,10,18,15,30,872.0,64.0,2.7,26.0,485.0,61.29,46.32
2017,10,18,15,45,819.5,71.0,2.65,25.5,433.0,58.58,44.3
2017,10,18,16,0,767.0,78.0,2.6,25.0,381.0,64.32,49.43
2017,10,18,16,15,727.0,72.5,2.25,24.0,327.0,60.72,46.7
2017,10,18,16,30,687.0,67.0,1.9,23.0,273.0,52.34,39.75
2017,10,18,16,45,619.0,59.5,1.6,22.0,217.0,47.15,35.37
2017,10,18,17,0,551.0,52.0,1.3,21.0,161.0,41.91,30.74
2017,10,18,17,15,438.0,41.0,1.3,20.0,110.0,33.44,23.03
2017,10,18,17,30,325.0,30.0,1.3,19.0,59.0,24.88,14.23
2017,10,18,17,45,162.5,15.0,1.3,18.5,29.5,12.8,0.0
2017,10,18,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,37.5,13.0,0.75,14.5,15.5,37.53,0.0
2017,10,19,7,0,75.0,26.0,0.8,15.0,31.0,112.43,66.42
2017,10,19,7,15,151.5,46.5,0.9,15.5,69.0,205.23,164.55
2017,10,19,7,30,228.0,67.0,1.0,16.0,107.0,291.86,239.5
2017,10,19,7,45,299.0,79.0,1.15,16.5,150.5,381.18,313.35
2017,10,19,8,0,370.0,91.0,1.3,17.0,194.0,456.63,373.77
2017,10,19,8,15,434.5,101.0,1.45,17.5,246.5,525.04,426.44
2017,10,19,8,30,499.0,111.0,1.6,18.0,299.0,593.5,476.77
2017,10,19,8,45,372.0,153.5,1.75,19.0,305.0,534.32,426.88
2017,10,19,9,0,245.0,196.0,1.9,20.0,311.0,452.12,359.75
2017,10,19,9,15,269.0,214.5,2.05,20.5,352.0,488.03,386.2
2017,10,19,9,30,293.0,233.0,2.2,21.0,393.0,522.16,410.16
2017,10,19,9,45,243.5,259.5,2.35,22.0,399.5,482.58,376.97
2017,10,19,10,0,194.0,286.0,2.5,23.0,406.0,460.03,356.73
2017,10,19,10,15,256.5,293.0,2.55,23.5,460.5,525.1,404.41
2017,10,19,10,30,319.0,300.0,2.6,24.0,515.0,570.0,436.13
2017,10,19,10,45,384.5,291.5,2.65,24.5,560.0,597.64,455.3
2017,10,19,11,0,450.0,283.0,2.7,25.0,605.0,633.16,479.47
2017,10,19,11,15,487.5,276.5,2.75,25.5,633.0,632.42,477.32
2017,10,19,11,30,525.0,270.0,2.8,26.0,661.0,627.61,472.31
2017,10,19,11,45,414.0,314.5,2.9,26.5,625.0,564.97,424.07
2017,10,19,12,0,303.0,359.0,3.0,27.0,589.0,502.91,376.61
2017,10,19,12,15,449.5,307.5,3.1,27.0,650.0,525.97,393.64
2017,10,19,12,30,596.0,256.0,3.2,27.0,711.0,531.95,396.41
2017,10,19,12,45,565.0,263.0,3.3,27.0,690.0,485.53,360.02
2017,10,19,13,0,534.0,270.0,3.4,27.0,669.0,440.59,324.43
2017,10,19,13,15,579.0,247.0,3.45,27.0,671.5,403.93,293.28
2017,10,19,13,30,624.0,224.0,3.5,27.0,674.0,362.95,257.59
2017,10,19,13,45,513.0,254.0,3.55,27.0,615.5,311.83,218.41
2017,10,19,14,0,402.0,284.0,3.6,27.0,557.0,277.07,193.72
2017,10,19,14,15,461.0,248.0,3.6,27.0,547.0,225.47,151.7
2017,10,19,14,30,520.0,212.0,3.6,27.0,537.0,173.09,113.89
2017,10,19,14,45,665.0,153.5,3.65,27.0,541.5,101.06,78.58
2017,10,19,15,0,810.0,95.0,3.7,27.0,546.0,72.73,55.37
2017,10,19,15,15,788.0,91.5,3.65,26.5,500.5,71.15,54.35
2017,10,19,15,30,766.0,88.0,3.6,26.0,455.0,69.55,53.31
2017,10,19,15,45,732.5,84.5,3.6,26.0,405.0,67.79,52.0
2017,10,19,16,0,699.0,81.0,3.6,26.0,355.0,60.48,45.98
2017,10,19,16,15,654.0,75.5,3.2,25.5,302.5,57.3,43.5
2017,10,19,16,30,609.0,70.0,2.8,25.0,250.0,54.09,40.9
2017,10,19,16,45,538.0,62.5,2.45,24.5,197.5,49.09,36.62
2017,10,19,17,0,467.0,55.0,2.1,24.0,145.0,44.08,32.12
2017,10,19,17,15,354.0,42.5,1.95,23.0,98.0,34.52,23.54
2017,10,19,17,30,241.0,30.0,1.8,22.0,51.0,24.79,13.56
2017,10,19,17,45,120.5,15.0,1.65,21.5,25.5,12.8,0.0
2017,10,19,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,74.0,12.5,1.8,17.0,17.5,62.64,0.0
2017,10,20,7,0,148.0,25.0,2.0,17.0,35.0,178.11,100.77
2017,10,20,7,15,266.5,39.5,2.05,17.5,78.0,297.27,237.98
2017,10,20,7,30,385.0,54.0,2.1,18.0,121.0,414.83,338.21
2017,10,20,7,45,483.5,59.5,2.2,18.5,173.5,509.42,414.82
2017,10,20,8,0,582.0,65.0,2.3,19.0,226.0,604.83,488.28
2017,10,20,8,15,291.0,56.5,2.35,19.5,137.0,339.11,279.54
2017,10,20,8,30,0.0,48.0,2.4,20.0,48.0,39.69,27.54
2017,10,20,8,45,0.0,77.0,2.5,21.0,77.0,63.89,47.53
2017,10,20,9,0,0.0,106.0,2.6,22.0,106.0,90.55,68.95
2017,10,20,9,15,15.0,159.0,2.6,22.5,167.5,154.28,120.46
2017,10,20,9,30,30.0,212.0,2.6,23.0,229.0,234.83,183.72
2017,10,20,9,45,29.5,226.0,2.65,23.5,244.0,244.59,190.16
2017,10,20,10,0,29.0,240.0,2.7,24.0,259.0,254.14,196.59
2017,10,20,10,15,30.5,252.5,2.7,24.0,273.0,263.48,203.29
2017,10,20,10,30,32.0,265.0,2.7,24.0,287.0,272.47,209.72
2017,10,20,10,45,172.0,290.5,2.7,24.5,412.5,415.56,320.14
2017,10,20,11,0,312.0,316.0,2.7,25.0,538.0,547.37,416.72
2017,10,20,11,15,300.0,333.5,2.75,25.0,551.0,537.41,407.48
2017,10,20,11,30,288.0,351.0,2.8,25.0,564.0,526.21,398.18
2017,10,20,11,45,366.5,329.5,2.85,25.5,604.0,538.73,406.74
2017,10,20,12,0,445.0,308.0,2.9,26.0,644.0,550.76,414.05
2017,10,20,12,15,461.0,301.5,2.95,26.0,650.0,525.98,394.66
2017,10,20,12,30,477.0,295.0,3.0,26.0,656.0,498.75,373.15
2017,10,20,12,45,313.5,331.5,3.1,26.5,567.5,416.36,310.72
2017,10,20,13,0,150.0,368.0,3.2,27.0,479.0,350.86,261.84
2017,10,20,13,15,372.5,300.5,3.25,27.0,569.0,366.51,269.04
2017,10,20,13,30,595.0,233.0,3.3,27.0,659.0,357.57,254.02
2017,10,20,13,45,720.0,166.5,3.35,27.0,664.5,301.47,203.53
2017,10,20,14,0,845.0,100.0,3.4,27.0,670.0,243.33,150.4
2017,10,20,14,15,595.5,182.5,3.4,27.0,575.0,199.98,126.66
2017,10,20,14,30,346.0,265.0,3.4,27.0,480.0,197.05,138.51
2017,10,20,14,45,311.5,253.0,3.45,27.5,437.0,161.95,128.15
2017,10,20,15,0,277.0,241.0,3.5,28.0,394.0,155.88,123.36
