Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,15,15,138.5,175.0,3.45,27.5,251.5,124.91,98.59
2017,10,20,15,30,0.0,109.0,3.4,27.0,109.0,88.58,68.97
2017,10,20,15,45,0.0,96.0,3.35,26.5,96.0,78.43,60.85
2017,10,20,16,0,0.0,83.0,3.3,26.0,83.0,68.19,52.52
2017,10,20,16,15,0.0,70.5,2.9,25.5,70.5,58.23,44.29
2017,10,20,16,30,0.0,58.0,2.5,25.0,58.0,48.03,35.72
2017,10,20,16,45,0.0,45.0,2.2,24.5,45.0,37.21,26.43
2017,10,20,17,0,0.0,32.0,1.9,24.0,32.0,26.41,17.02
2017,10,20,17,15,0.0,21.0,1.75,23.5,21.0,17.3,8.95
2017,10,20,17,30,0.0,10.0,1.6,23.0,10.0,8.22,0.55
2017,10,20,17,45,0.0,5.0,1.5,23.0,5.0,4.27,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,6,45,83.0,11.5,2.7,19.5,17.0,67.9,0.0
2017,10,21,7,0,166.0,23.0,2.9,20.0,34.0,185.86,95.8
2017,10,21,7,15,287.5,36.5,3.1,20.5,77.0,310.83,246.29
2017,10,21,7,30,409.0,50.0,3.3,21.0,120.0,428.3,346.58
2017,10,21,7,45,490.5,57.5,3.55,21.5,171.0,511.06,414.49
2017,10,21,8,0,572.0,65.0,3.8,22.0,222.0,594.73,479.88
2017,10,21,8,15,620.0,71.0,4.0,22.5,273.0,648.46,519.76
2017,10,21,8,30,668.0,77.0,4.2,23.0,324.0,700.8,557.15
2017,10,21,8,45,375.5,136.5,4.45,23.5,279.0,514.61,412.33
2017,10,21,9,0,83.0,196.0,4.7,24.0,234.0,275.25,218.12
2017,10,21,9,15,435.0,143.0,4.8,24.5,374.0,565.16,450.06
2017,10,21,9,30,787.0,90.0,4.9,25.0,514.0,804.68,625.04
2017,10,21,9,45,565.5,174.5,5.0,26.0,490.5,696.45,540.8
2017,10,21,10,0,344.0,259.0,5.1,27.0,467.0,571.84,441.57
2017,10,21,10,15,596.5,178.0,5.1,27.0,563.5,706.24,544.31
2017,10,21,10,30,849.0,97.0,5.1,27.0,660.0,794.99,607.8
2017,10,21,10,45,601.0,206.0,5.2,27.5,612.0,698.59,533.5
2017,10,21,11,0,353.0,315.0,5.3,28.0,564.0,576.0,438.04
2017,10,21,11,15,267.5,339.5,5.3,28.0,531.0,518.5,393.73
2017,10,21,11,30,182.0,364.0,5.3,28.0,498.0,455.06,344.84
2017,10,21,11,45,184.5,368.5,5.3,28.5,506.0,446.13,337.01
2017,10,21,12,0,187.0,373.0,5.3,29.0,514.0,436.23,328.28
2017,10,21,12,15,270.5,357.5,5.2,29.0,561.5,458.72,344.43
2017,10,21,12,30,354.0,342.0,5.1,29.0,609.0,468.02,349.86
2017,10,21,12,45,606.5,226.0,5.1,29.5,677.5,473.5,350.68
2017,10,21,13,0,859.0,110.0,5.1,30.0,746.0,453.17,329.04
2017,10,21,13,15,854.0,109.0,5.05,30.0,729.5,402.01,285.27
2017,10,21,13,30,849.0,108.0,5.0,30.0,713.0,349.9,240.16
2017,10,21,13,45,838.5,108.0,4.95,30.0,687.5,290.99,190.01
2017,10,21,14,0,828.0,108.0,4.9,30.0,662.0,236.6,144.5
2017,10,21,14,15,816.0,105.5,4.85,30.0,630.5,180.6,101.68
2017,10,21,14,30,804.0,103.0,4.8,30.0,599.0,125.48,68.16
2017,10,21,14,45,781.5,102.5,4.75,30.0,559.0,76.48,57.62
2017,10,21,15,0,759.0,102.0,4.7,30.0,519.0,77.16,58.38
2017,10,21,15,15,434.5,154.0,4.65,29.5,388.5,101.84,79.05
2017,10,21,15,30,110.0,206.0,4.6,29.0,258.0,141.14,111.82
2017,10,21,15,45,379.5,145.5,4.55,29.0,296.0,99.09,77.4
2017,10,21,16,0,649.0,85.0,4.5,29.0,334.0,63.07,47.57
2017,10,21,16,15,602.0,79.0,4.1,28.5,283.0,59.67,44.95
2017,10,21,16,30,555.0,73.0,3.7,28.0,232.0,56.25,42.19
2017,10,21,16,45,480.0,64.5,3.35,27.5,181.5,50.58,37.37
2017,10,21,17,0,405.0,56.0,3.0,27.0,131.0,44.87,32.29
2017,10,21,17,15,292.5,42.0,2.7,26.0,87.0,32.38,21.29
2017,10,21,17,30,180.0,28.0,2.4,25.0,43.0,21.71,10.11
2017,10,21,17,45,90.0,14.0,2.15,24.5,21.5,11.95,0.0
2017,10,21,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,27.0,11.5,3.25,19.0,13.0,28.64,0.0
2017,10,22,7,0,54.0,23.0,3.7,19.0,26.0,88.91,38.06
2017,10,22,7,15,148.0,44.5,4.1,18.5,66.5,199.98,158.36
2017,10,22,7,30,242.0,66.0,4.5,18.0,107.0,301.13,247.97
2017,10,22,7,45,333.5,79.0,4.95,17.5,157.0,406.75,338.86
2017,10,22,8,0,425.0,92.0,5.4,17.0,207.0,500.21,418.19
2017,10,22,8,15,480.5,102.0,5.45,17.0,258.0,561.08,467.12
2017,10,22,8,30,536.0,112.0,5.5,17.0,309.0,621.58,514.07
2017,10,22,8,45,599.5,112.5,5.6,17.5,362.0,684.62,560.86
2017,10,22,9,0,663.0,113.0,5.7,18.0,415.0,738.85,599.75
2017,10,22,9,15,691.5,117.5,5.7,18.5,461.5,764.45,615.91
2017,10,22,9,30,720.0,122.0,5.7,19.0,508.0,786.73,629.53
2017,10,22,9,45,759.0,118.5,5.7,19.5,552.5,805.08,640.16
2017,10,22,10,0,798.0,115.0,5.7,20.0,597.0,815.43,644.94
2017,10,22,10,15,812.5,117.5,5.7,20.5,631.5,812.88,640.38
2017,10,22,10,30,827.0,120.0,5.7,21.0,666.0,806.45,633.25
2017,10,22,10,45,846.0,118.0,5.7,21.5,695.0,794.93,622.62
2017,10,22,11,0,865.0,116.0,5.7,22.0,724.0,779.34,609.24
2017,10,22,11,15,871.0,116.5,5.65,22.5,742.0,752.82,587.04
2017,10,22,11,30,877.0,117.0,5.6,23.0,760.0,718.15,558.42
2017,10,22,11,45,901.0,107.0,5.6,23.5,774.5,688.06,533.23
2017,10,22,12,0,925.0,97.0,5.6,24.0,789.0,653.74,504.37
2017,10,22,12,15,926.0,97.0,5.6,24.0,790.0,611.15,469.48
2017,10,22,12,30,927.0,97.0,5.6,24.0,791.0,566.05,431.87
2017,10,22,12,45,928.0,95.0,5.6,24.5,784.0,516.94,389.51
2017,10,22,13,0,929.0,93.0,5.6,25.0,777.0,465.77,344.63
2017,10,22,13,15,926.0,92.5,5.55,25.0,761.0,412.45,297.76
2017,10,22,13,30,923.0,92.0,5.5,25.0,745.0,357.8,249.1
2017,10,22,13,45,921.5,89.0,5.5,25.5,722.0,300.57,197.95
2017,10,22,14,0,920.0,86.0,5.5,26.0,699.0,242.38,147.64
2017,10,22,14,15,911.5,84.5,5.4,25.5,667.0,183.55,102.21
2017,10,22,14,30,903.0,83.0,5.3,25.0,635.0,124.94,67.03
2017,10,22,14,45,895.5,79.0,5.2,25.0,597.0,71.94,55.08
2017,10,22,15,0,888.0,75.0,5.1,25.0,559.0,69.22,52.97
2017,10,22,15,15,870.0,72.5,4.85,24.5,513.5,67.2,51.54
2017,10,22,15,30,852.0,70.0,4.6,24.0,468.0,65.07,50.02
2017,10,22,15,45,830.5,65.5,4.4,24.0,418.0,54.9,41.51
2017,10,22,16,0,809.0,61.0,4.2,24.0,368.0,51.85,39.04
2017,10,22,16,15,769.5,57.0,3.7,23.0,314.0,48.93,36.78
2017,10,22,16,30,730.0,53.0,3.2,22.0,260.0,46.0,34.42
2017,10,22,16,45,670.0,46.5,2.7,21.5,205.5,40.79,29.88
2017,10,22,17,0,610.0,40.0,2.2,21.0,151.0,35.54,25.1
2017,10,22,17,15,491.0,31.5,2.05,19.5,100.5,28.17,18.33
2017,10,22,17,30,372.0,23.0,1.9,18.0,50.0,20.85,9.3
2017,10,22,17,45,186.0,11.5,1.8,17.0,25.0,9.82,0.0
2017,10,22,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,163.0,9.5,0.7,11.5,18.5,121.39,0.0
2017,10,23,7,0,326.0,19.0,0.7,12.0,37.0,286.93,117.31
2017,10,23,7,15,456.0,28.0,0.85,12.5,85.5,417.01,330.61
2017,10,23,7,30,586.0,37.0,1.0,13.0,134.0,539.8,435.31
2017,10,23,7,45,655.0,43.0,1.2,14.0,188.5,614.19,495.38
2017,10,23,8,0,724.0,49.0,1.4,15.0,243.0,688.67,551.9
2017,10,23,8,15,766.0,53.0,1.5,15.5,297.5,737.23,586.63
2017,10,23,8,30,808.0,57.0,1.6,16.0,352.0,783.78,618.46
2017,10,23,8,45,835.5,60.5,1.75,17.0,403.5,806.04,631.3
2017,10,23,9,0,863.0,64.0,1.9,18.0,455.0,833.94,647.89
2017,10,23,9,15,882.5,66.5,2.1,18.5,501.5,850.34,657.75
2017,10,23,9,30,902.0,69.0,2.3,19.0,548.0,863.14,665.13
2017,10,23,9,45,915.0,71.0,2.5,20.0,589.0,866.0,664.35
2017,10,23,10,0,928.0,73.0,2.7,21.0,630.0,864.98,661.02
2017,10,23,10,15,937.5,74.5,2.75,21.5,663.5,856.53,652.88
2017,10,23,10,30,947.0,76.0,2.8,22.0,697.0,844.15,642.27
2017,10,23,10,45,952.5,77.5,2.85,23.0,723.0,824.72,625.79
2017,10,23,11,0,958.0,79.0,2.9,24.0,749.0,801.54,606.97
2017,10,23,11,15,962.0,80.0,2.85,24.0,767.0,773.08,586.43
2017,10,23,11,30,966.0,81.0,2.8,24.0,785.0,741.12,562.33
2017,10,23,11,45,963.5,83.5,2.75,24.5,793.5,703.04,531.78
2017,10,23,12,0,961.0,86.0,2.7,25.0,802.0,662.13,498.82
2017,10,23,12,15,960.5,86.0,2.6,25.0,802.0,617.46,463.34
2017,10,23,12,30,960.0,86.0,2.5,25.0,802.0,570.31,425.23
2017,10,23,12,45,956.5,86.5,2.45,25.5,793.0,519.92,383.15
2017,10,23,13,0,953.0,87.0,2.4,26.0,784.0,467.72,338.75
2017,10,23,13,15,948.0,86.5,2.3,26.0,766.5,412.6,291.74
2017,10,23,13,30,943.0,86.0,2.2,26.0,749.0,356.34,243.02
2017,10,23,13,45,933.5,85.5,2.1,26.5,723.0,298.06,192.4
2017,10,23,14,0,924.0,85.0,2.0,27.0,697.0,239.6,143.31
2017,10,23,14,15,913.5,83.5,1.85,27.0,663.5,180.38,98.58
2017,10,23,14,30,903.0,82.0,1.7,27.0,630.0,121.61,64.49
2017,10,23,14,45,886.5,80.5,1.55,27.0,589.5,72.77,55.23
2017,10,23,15,0,870.0,79.0,1.4,27.0,549.0,71.57,54.45
2017,10,23,15,15,850.0,76.0,1.25,26.5,503.0,61.46,46.27
2017,10,23,15,30,830.0,73.0,1.1,26.0,457.0,59.79,45.13
2017,10,23,15,45,799.0,70.0,1.0,26.0,406.0,57.95,43.74
2017,10,23,16,0,768.0,67.0,0.9,26.0,355.0,56.13,42.33
2017,10,23,16,15,725.5,62.0,0.85,25.0,301.5,52.6,39.6
2017,10,23,16,30,683.0,57.0,0.8,24.0,248.0,49.03,36.74
2017,10,23,16,45,614.0,50.5,0.75,23.5,194.5,40.38,29.27
2017,10,23,17,0,545.0,44.0,0.7,23.0,141.0,35.69,25.0
2017,10,23,17,15,423.5,33.5,0.8,22.0,93.0,27.4,17.42
2017,10,23,17,30,302.0,23.0,0.9,21.0,45.0,19.04,7.17
2017,10,23,17,45,151.0,11.5,1.05,20.0,22.5,9.82,0.0
2017,10,23,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,152.0,9.0,3.4,11.0,17.5,112.94,0.0
2017,10,24,7,0,304.0,18.0,3.6,11.0,35.0,268.18,88.11
2017,10,24,7,15,435.5,27.5,3.7,11.5,82.0,399.65,323.37
2017,10,24,7,30,567.0,37.0,3.8,12.0,129.0,523.16,433.73
2017,10,24,7,45,639.5,43.0,3.9,13.0,183.5,599.75,498.0
2017,10,24,8,0,712.0,49.0,4.0,14.0,238.0,676.57,558.31
2017,10,24,8,15,755.0,53.5,4.2,15.0,292.0,726.32,594.88
2017,10,24,8,30,798.0,58.0,4.4,16.0,346.0,774.1,628.6
2017,10,24,8,45,827.0,61.0,4.6,17.0,397.5,796.8,642.4
2017,10,24,9,0,856.0,64.0,4.8,18.0,449.0,825.14,660.05
2017,10,24,9,15,875.5,66.5,4.85,18.5,495.5,841.44,668.89
2017,10,24,9,30,895.0,69.0,4.9,19.0,542.0,854.17,675.17
2017,10,24,9,45,908.5,71.0,5.0,20.0,582.5,857.44,673.65
2017,10,24,10,0,922.0,73.0,5.1,21.0,623.0,856.85,669.54
2017,10,24,10,15,932.0,74.5,5.1,21.0,657.0,848.86,662.36
2017,10,24,10,30,942.0,76.0,5.1,21.0,691.0,836.95,652.59
2017,10,24,10,45,948.0,77.5,5.1,21.5,717.0,818.01,636.69
2017,10,24,11,0,954.0,79.0,5.1,22.0,743.0,795.31,618.32
2017,10,24,11,15,958.5,80.0,5.1,22.0,761.0,767.32,597.49
2017,10,24,11,30,963.0,81.0,5.1,22.0,779.0,735.82,572.75
2017,10,24,11,45,722.0,182.5,5.15,22.5,709.5,642.11,497.32
2017,10,24,12,0,481.0,284.0,5.2,23.0,640.0,545.78,420.59
2017,10,24,12,15,718.5,186.0,5.25,23.0,718.0,568.76,437.67
2017,10,24,12,30,956.0,88.0,5.3,23.0,796.0,566.89,433.24
2017,10,24,12,45,955.5,86.5,5.35,23.5,788.0,516.37,389.49
2017,10,24,13,0,955.0,85.0,5.4,24.0,780.0,463.86,343.33
2017,10,24,13,15,951.0,84.5,5.4,24.0,763.0,409.1,295.07
2017,10,24,13,30,947.0,84.0,5.4,24.0,746.0,353.08,245.05
2017,10,24,13,45,943.0,81.5,5.45,24.0,721.5,294.53,193.1
2017,10,24,14,0,939.0,79.0,5.5,24.0,697.0,235.26,142.23
2017,10,24,14,15,930.0,77.5,5.45,23.5,664.5,175.57,96.44
2017,10,24,14,30,921.0,76.0,5.4,23.0,632.0,116.14,61.93
2017,10,24,14,45,911.0,73.0,5.4,23.0,593.0,68.27,52.48
2017,10,24,15,0,901.0,70.0,5.4,23.0,554.0,66.06,50.78
2017,10,24,15,15,883.5,68.0,5.35,22.5,508.5,64.3,49.54
2017,10,24,15,30,866.0,66.0,5.3,22.0,463.0,62.45,48.22
2017,10,24,15,45,842.0,62.5,5.25,22.0,412.5,59.34,45.72
2017,10,24,16,0,818.0,59.0,5.2,22.0,362.0,50.51,38.23
2017,10,24,16,15,778.0,55.0,4.75,21.0,308.0,47.51,35.87
2017,10,24,16,30,738.0,51.0,4.3,20.0,254.0,44.51,33.41
2017,10,24,16,45,672.5,45.0,3.9,19.5,199.5,39.63,29.09
2017,10,24,17,0,607.0,39.0,3.5,19.0,145.0,34.75,24.57
2017,10,24,17,15,483.5,30.0,3.2,18.0,95.0,26.89,17.22
2017,10,24,17,30,360.0,21.0,2.9,17.0,45.0,19.03,6.45
2017,10,24,17,45,180.0,10.5,2.6,16.0,22.5,8.96,0.0
2017,10,24,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,6,45,158.5,9.0,1.75,8.5,17.0,117.05,0.0
2017,10,25,7,0,317.0,18.0,1.8,9.0,34.0,275.05,61.32
2017,10,25,7,15,453.5,27.5,2.1,10.0,82.5,411.64,330.75
2017,10,25,7,30,590.0,37.0,2.4,11.0,131.0,539.12,443.86
2017,10,25,7,45,661.5,43.0,2.75,12.5,186.0,615.26,507.12
2017,10,25,8,0,733.0,49.0,3.1,14.0,241.0,691.43,566.27
2017,10,25,8,15,776.0,53.5,2.95,15.0,296.0,741.33,600.94
2017,10,25,8,30,819.0,58.0,2.8,16.0,351.0,789.17,631.93
2017,10,25,8,45,847.5,61.0,2.65,17.0,403.0,811.52,642.81
2017,10,25,9,0,876.0,64.0,2.5,18.0,455.0,839.36,657.12
2017,10,25,9,15,896.0,66.5,2.5,18.5,502.0,855.97,665.38
2017,10,25,9,30,916.0,69.0,2.5,19.0,549.0,868.94,671.13
2017,10,25,9,45,930.0,71.0,2.55,20.0,590.5,872.38,669.47
2017,10,25,10,0,944.0,73.0,2.6,21.0,632.0,871.87,665.32
2017,10,25,10,15,954.0,74.0,2.6,21.5,666.0,862.9,656.46
2017,10,25,10,30,964.0,75.0,2.6,22.0,700.0,849.96,645.16
2017,10,25,10,45,970.5,76.5,2.65,22.5,726.5,830.89,630.22
2017,10,25,11,0,977.0,78.0,2.7,23.0,753.0,807.95,612.82
2017,10,25,11,15,981.5,78.5,2.7,23.5,771.5,778.77,590.92
2017,10,25,11,30,986.0,79.0,2.7,24.0,790.0,746.03,565.2
2017,10,25,11,45,980.5,83.5,2.7,24.5,798.0,707.36,534.39
2017,10,25,12,0,975.0,88.0,2.7,25.0,806.0,665.9,501.15
2017,10,25,12,15,975.0,88.0,2.65,25.0,806.0,620.91,465.55
2017,10,25,12,30,975.0,88.0,2.6,25.0,806.0,573.36,427.18
2017,10,25,12,45,973.0,87.0,2.55,25.0,797.5,521.7,384.76
2017,10,25,13,0,971.0,86.0,2.5,25.0,789.0,468.13,339.73
2017,10,25,13,15,966.5,85.5,2.4,25.0,771.5,412.38,291.84
2017,10,25,13,30,962.0,85.0,2.3,25.0,754.0,355.41,242.2
2017,10,25,13,45,955.5,83.5,2.25,25.5,728.0,296.2,190.57
2017,10,25,14,0,949.0,82.0,2.2,26.0,702.0,236.49,140.39
2017,10,25,14,15,938.5,80.5,2.1,26.0,668.5,176.03,95.19
2017,10,25,14,30,928.0,79.0,2.0,26.0,635.0,116.0,61.64
2017,10,25,14,45,898.5,82.0,1.9,26.0,591.5,73.96,56.52
2017,10,25,15,0,869.0,85.0,1.8,26.0,548.0,67.42,51.26
2017,10,25,15,15,847.5,82.0,1.65,25.5,501.0,65.88,50.24
2017,10,25,15,30,826.0,79.0,1.5,25.0,454.0,64.34,49.21
2017,10,25,15,45,795.0,75.0,1.4,25.0,402.5,61.89,47.3
2017,10,25,16,0,764.0,71.0,1.3,25.0,351.0,59.42,45.34
2017,10,25,16,15,717.5,65.5,1.2,24.0,297.0,55.56,42.32
2017,10,25,16,30,671.0,60.0,1.1,23.0,243.0,47.43,35.51
2017,10,25,16,45,597.5,53.0,1.0,22.5,189.0,42.42,31.13
2017,10,25,17,0,524.0,46.0,0.9,22.0,135.0,37.43,26.53
2017,10,25,17,15,393.0,34.5,1.0,20.5,87.0,28.33,18.17
2017,10,25,17,30,262.0,23.0,1.1,19.0,39.0,19.13,5.31
2017,10,25,17,45,131.0,11.5,1.2,18.0,19.5,9.82,0.0
2017,10,25,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,108.0,9.5,3.0,10.5,15.0,82.36,0.0
2017,10,26,7,0,216.0,19.0,3.2,11.0,30.0,209.03,16.99
2017,10,26,7,15,358.0,31.0,3.4,11.5,75.5,352.92,283.64
2017,10,26,7,30,500.0,43.0,3.6,12.0,121.0,483.72,401.34
2017,10,26,7,45,579.0,51.0,3.8,13.0,175.0,565.12,470.21
2017,10,26,8,0,658.0,59.0,4.0,14.0,229.0,647.48,535.78
2017,10,26,8,15,706.5,64.5,4.15,15.0,283.0,695.26,571.16
2017,10,26,8,30,755.0,70.0,4.3,16.0,337.0,748.25,608.89
2017,10,26,8,45,787.5,73.5,4.5,17.0,388.5,782.8,631.78
2017,10,26,9,0,820.0,77.0,4.7,18.0,440.0,814.25,651.8
2017,10,26,9,15,842.0,80.5,5.1,19.0,487.0,833.39,663.53
2017,10,26,9,30,864.0,84.0,5.5,20.0,534.0,848.85,672.43
2017,10,26,9,45,879.5,86.5,5.95,21.0,575.0,853.78,673.78
2017,10,26,10,0,895.0,89.0,6.4,22.0,616.0,846.96,666.52
2017,10,26,10,15,906.0,90.5,6.4,22.5,649.5,839.64,658.46
2017,10,26,10,30,917.0,92.0,6.4,23.0,683.0,828.47,647.82
2017,10,26,10,45,924.0,93.5,6.4,23.5,709.0,810.36,632.35
2017,10,26,11,0,931.0,95.0,6.4,24.0,735.0,788.54,614.41
2017,10,26,11,15,935.0,96.0,6.35,24.0,753.0,760.45,592.65
2017,10,26,11,30,939.0,97.0,6.3,24.0,771.0,728.96,567.05
2017,10,26,11,45,949.5,93.0,6.3,24.5,781.5,693.62,537.42
2017,10,26,12,0,960.0,89.0,6.3,25.0,792.0,654.81,504.75
2017,10,26,12,15,959.5,89.0,6.25,25.0,792.0,610.21,467.88
2017,10,26,12,30,959.0,89.0,6.2,25.0,792.0,563.14,428.32
2017,10,26,12,45,955.0,89.5,6.2,25.5,783.0,512.65,384.52
2017,10,26,13,0,951.0,90.0,6.2,26.0,774.0,460.41,338.5
2017,10,26,13,15,945.5,89.0,6.15,26.0,756.0,404.95,289.78
2017,10,26,13,30,940.0,88.0,6.1,26.0,738.0,348.42,239.59
2017,10,26,13,45,931.0,87.5,6.05,26.5,712.0,290.61,188.34
2017,10,26,14,0,922.0,87.0,6.0,27.0,686.0,232.57,139.1
2017,10,26,14,15,911.0,85.0,5.9,27.0,652.5,173.26,94.67
2017,10,26,14,30,900.0,83.0,5.8,27.0,619.0,114.48,62.18
2017,10,26,14,45,883.0,81.5,5.75,27.0,578.0,73.39,55.91
2017,10,26,15,0,866.0,80.0,5.7,27.0,537.0,63.98,48.22
2017,10,26,15,15,844.5,77.0,5.5,26.5,491.0,62.33,47.09
2017,10,26,15,30,823.0,74.0,5.3,26.0,445.0,60.66,45.94
2017,10,26,15,45,790.0,71.0,5.1,26.0,394.0,58.84,44.54
2017,10,26,16,0,757.0,68.0,4.9,26.0,343.0,57.04,43.14
2017,10,26,16,15,711.0,62.5,4.4,25.0,289.5,53.1,40.04
2017,10,26,16,30,665.0,57.0,3.9,24.0,236.0,49.12,36.79
2017,10,26,16,45,586.5,50.5,3.4,23.0,182.5,40.42,29.28
2017,10,26,17,0,508.0,44.0,2.9,22.0,129.0,35.75,25.02
2017,10,26,17,15,378.0,32.5,2.7,21.0,82.5,26.62,16.58
2017,10,26,17,30,248.0,21.0,2.5,20.0,36.0,17.38,2.96
2017,10,26,17,45,124.0,10.5,2.35,19.5,18.0,8.96,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,72.5,9.0,6.65,10.0,12.0,57.34,0.0
2017,10,27,7,0,145.0,18.0,6.9,10.0,24.0,153.09,0.0
2017,10,27,7,15,274.0,32.5,7.2,10.0,66.5,290.93,235.84
2017,10,27,7,30,403.0,47.0,7.5,10.0,109.0,411.98,350.4
2017,10,27,7,45,478.5,57.5,7.8,10.5,159.0,491.93,422.29
2017,10,27,8,0,554.0,68.0,8.1,11.0,209.0,572.76,491.65
2017,10,27,8,15,605.5,75.0,8.1,11.0,261.0,629.58,539.01
2017,10,27,8,30,657.0,82.0,8.1,11.0,313.0,684.93,583.47
2017,10,27,8,45,687.5,89.0,8.1,11.5,362.0,720.62,609.69
2017,10,27,9,0,718.0,96.0,8.1,12.0,411.0,753.55,633.06
2017,10,27,9,15,743.0,100.0,8.0,12.0,456.5,775.05,647.91
2017,10,27,9,30,768.0,104.0,7.9,12.0,502.0,793.2,660.04
2017,10,27,9,45,780.0,109.5,7.85,12.5,540.5,794.31,657.73
2017,10,27,10,0,792.0,115.0,7.8,13.0,579.0,796.53,656.5
2017,10,27,10,15,805.0,118.0,7.7,13.5,612.0,793.17,650.97
2017,10,27,10,30,818.0,121.0,7.6,14.0,645.0,786.02,642.73
2017,10,27,10,45,819.5,126.0,7.55,14.5,669.0,768.34,626.73
2017,10,27,11,0,821.0,131.0,7.5,15.0,693.0,747.31,607.49
2017,10,27,11,15,827.0,133.0,7.4,15.0,711.0,723.3,586.69
2017,10,27,11,30,833.0,135.0,7.3,15.0,729.0,695.98,563.12
2017,10,27,11,45,525.0,245.5,7.2,15.5,622.0,563.1,452.69
2017,10,27,12,0,217.0,356.0,7.1,16.0,515.0,435.29,346.94
2017,10,27,12,15,266.5,347.0,7.0,16.0,542.0,442.09,351.61
2017,10,27,12,30,316.0,338.0,6.9,16.0,569.0,438.49,347.24
2017,10,27,12,45,549.0,250.0,6.85,16.0,645.5,452.92,355.38
2017,10,27,13,0,782.0,162.0,6.8,16.0,722.0,443.19,340.92
2017,10,27,13,15,510.0,245.0,6.7,16.0,607.0,363.51,277.72
2017,10,27,13,30,238.0,328.0,6.6,16.0,492.0,312.67,241.36
2017,10,27,13,45,344.0,290.0,6.5,16.0,517.5,287.21,215.51
2017,10,27,14,0,450.0,252.0,6.4,16.0,543.0,249.21,179.01
2017,10,27,14,15,225.0,157.5,6.35,16.0,303.0,135.89,97.47
2017,10,27,14,30,0.0,63.0,6.3,16.0,63.0,52.29,38.13
2017,10,27,14,45,345.5,99.0,6.25,16.0,280.0,65.13,51.36
2017,10,27,15,0,691.0,135.0,6.2,16.0,497.0,92.54,75.37
2017,10,27,15,15,664.5,129.0,6.15,15.5,452.5,90.28,73.76
2017,10,27,15,30,638.0,123.0,6.1,15.0,408.0,88.0,72.13
2017,10,27,15,45,625.5,109.5,6.1,15.0,362.5,80.14,65.44
2017,10,27,16,0,613.0,96.0,6.1,15.0,317.0,71.89,58.33
2017,10,27,16,15,562.5,87.5,5.95,14.5,265.5,66.84,54.07
2017,10,27,16,30,512.0,79.0,5.8,14.0,214.0,61.7,49.57
2017,10,27,16,45,455.5,65.5,5.65,13.5,165.5,52.14,40.92
2017,10,27,17,0,399.0,52.0,5.5,13.0,117.0,42.23,31.7
2017,10,27,17,15,279.0,36.5,5.25,12.0,73.5,29.93,20.04
2017,10,27,17,30,159.0,21.0,5.0,11.0,30.0,16.38,1.19
2017,10,27,17,45,79.5,10.5,4.75,10.5,15.0,8.96,0.0
2017,10,27,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,10,28,6,45,135.5,8.0,3.15,1.5,14.0,6.83,0.0
2017,10,28,7,0,271.0,16.0,3.3,2.0,28.0,234.35,0.0
2017,10,28,7,15,417.0,26.5,3.3,2.5,74.5,379.1,310.13
2017,10,28,7,30,563.0,37.0,3.3,3.0,121.0,512.53,436.37
2017,10,28,7,45,635.0,44.0,3.35,4.0,175.0,589.24,503.45
2017,10,28,8,0,707.0,51.0,3.4,5.0,229.0,665.99,566.04
2017,10,28,8,15,753.0,55.5,3.65,6.0,284.0,717.61,605.99
2017,10,28,8,30,799.0,60.0,3.9,7.0,339.0,767.21,642.43
2017,10,28,8,45,826.0,64.5,4.15,8.0,390.0,798.39,663.54
2017,10,28,9,0,853.0,69.0,4.4,9.0,441.0,826.41,682.05
2017,10,28,9,15,874.0,72.0,4.4,9.5,488.0,835.63,685.56
2017,10,28,9,30,895.0,75.0,4.4,10.0,535.0,849.68,692.82
2017,10,28,9,45,906.0,78.5,4.4,10.5,575.0,852.21,691.49
2017,10,28,10,0,917.0,82.0,4.4,11.0,615.0,850.88,687.52
2017,10,28,10,15,927.5,83.5,4.3,11.5,649.0,842.93,678.17
2017,10,28,10,30,938.0,85.0,4.2,12.0,683.0,831.08,666.23
2017,10,28,10,45,942.0,87.5,4.15,12.5,708.5,811.46,649.25
2017,10,28,11,0,946.0,90.0,4.1,13.0,734.0,788.16,629.92
2017,10,28,11,15,950.5,91.0,4.05,13.0,751.5,760.11,607.84
2017,10,28,11,30,955.0,92.0,4.0,13.0,769.0,728.6,581.82
2017,10,28,11,45,956.0,93.0,4.0,13.5,777.5,691.55,550.35
2017,10,28,12,0,957.0,94.0,4.0,14.0,786.0,651.53,516.15
2017,10,28,12,15,956.5,93.5,4.0,14.0,786.0,606.56,478.47
2017,10,28,12,30,956.0,93.0,4.0,14.0,786.0,559.18,437.95
2017,10,28,12,45,954.5,92.5,4.05,14.5,777.5,509.13,393.6
2017,10,28,13,0,953.0,92.0,4.1,15.0,769.0,457.13,346.67
2017,10,28,13,15,746.0,163.5,4.1,15.0,686.5,382.45,285.94
2017,10,28,13,30,539.0,235.0,4.1,15.0,604.0,327.89,243.49
2017,10,28,13,45,735.5,160.5,4.15,15.5,644.0,283.48,196.8
2017,10,28,14,0,932.0,86.0,4.2,16.0,684.0,228.5,140.86
2017,10,28,14,15,921.0,84.0,4.15,16.0,650.5,168.79,95.25
2017,10,28,14,30,910.0,82.0,4.1,16.0,617.0,109.61,62.8
2017,10,28,14,45,894.5,80.0,4.1,16.0,576.5,72.61,57.84
2017,10,28,15,0,879.0,78.0,4.1,16.0,536.0,71.04,56.66
2017,10,28,15,15,857.5,75.5,4.0,15.5,489.5,61.59,48.68
2017,10,28,15,30,836.0,73.0,3.9,15.0,443.0,60.24,47.75
2017,10,28,15,45,805.0,69.0,3.85,15.0,392.0,57.62,45.6
2017,10,28,16,0,774.0,65.0,3.8,15.0,341.0,54.97,43.37
2017,10,28,16,15,727.5,60.0,3.3,14.0,287.0,51.34,40.39
2017,10,28,16,30,681.0,55.0,2.8,13.0,233.0,47.69,37.26
2017,10,28,16,45,606.0,48.0,2.35,12.5,179.5,42.09,32.13
2017,10,28,17,0,531.0,41.0,1.9,12.0,126.0,33.49,24.11
2017,10,28,17,15,394.5,30.0,1.75,11.0,79.5,24.65,15.53
2017,10,28,17,30,258.0,19.0,1.6,10.0,33.0,15.75,0.0
2017,10,28,17,45,129.0,9.5,1.45,9.0,16.5,8.11,0.0
2017,10,28,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,123.0,8.0,1.8,4.5,13.0,6.83,0.0
2017,10,29,7,0,246.0,16.0,1.9,5.0,26.0,221.15,0.0
2017,10,29,7,15,394.0,26.5,2.3,6.0,71.5,370.79,296.16
2017,10,29,7,30,542.0,37.0,2.7,7.0,117.0,494.54,413.9
2017,10,29,7,45,621.5,44.0,3.1,8.0,171.0,576.56,485.29
2017,10,29,8,0,701.0,51.0,3.5,9.0,225.0,658.85,552.69
2017,10,29,8,15,748.0,55.5,3.55,10.0,279.5,711.06,591.89
2017,10,29,8,30,795.0,60.0,3.6,11.0,334.0,761.27,627.48
2017,10,29,8,45,827.0,63.5,3.7,12.0,386.0,795.18,649.47
2017,10,29,9,0,859.0,67.0,3.8,13.0,438.0,826.0,668.48
2017,10,29,9,15,880.5,69.5,3.8,14.0,485.5,835.02,670.5
2017,10,29,9,30,902.0,72.0,3.8,15.0,533.0,848.84,676.15
2017,10,29,9,45,917.0,74.0,3.8,16.0,574.0,852.88,674.66
2017,10,29,10,0,932.0,76.0,3.8,17.0,615.0,853.02,670.59
2017,10,29,10,15,942.5,77.5,3.7,17.5,649.0,844.98,661.61
2017,10,29,10,30,953.0,79.0,3.6,18.0,683.0,832.99,650.1
2017,10,29,10,45,959.5,80.5,3.5,18.5,709.5,814.02,633.85
2017,10,29,11,0,966.0,82.0,3.4,19.0,736.0,791.24,615.17
2017,10,29,11,15,970.5,83.0,3.35,19.5,753.5,762.83,592.51
2017,10,29,11,30,975.0,84.0,3.3,20.0,771.0,730.88,565.86
2017,10,29,11,45,974.5,85.0,3.3,20.5,779.5,692.42,534.36
2017,10,29,12,0,974.0,86.0,3.3,21.0,788.0,651.05,500.25
2017,10,29,12,15,974.0,86.0,3.3,21.0,788.0,606.32,463.9
2017,10,29,12,30,974.0,86.0,3.3,21.0,788.0,559.06,424.67
2017,10,29,12,45,972.0,85.5,3.35,21.0,779.0,508.14,381.71
2017,10,29,13,0,970.0,85.0,3.4,21.0,770.0,455.3,336.02
2017,10,29,13,15,965.0,84.0,3.4,21.0,752.5,399.33,286.78
2017,10,29,13,30,960.0,83.0,3.4,21.0,735.0,342.22,235.9
2017,10,29,13,45,953.0,82.0,3.4,21.5,709.5,283.73,183.87
2017,10,29,14,0,946.0,81.0,3.4,22.0,684.0,224.79,133.86
2017,10,29,14,15,935.5,79.5,3.35,22.0,650.5,164.88,89.57
2017,10,29,14,30,925.0,78.0,3.3,22.0,617.0,105.4,58.59
2017,10,29,14,45,905.0,77.5,3.3,22.0,576.0,71.14,55.21
2017,10,29,15,0,885.0,77.0,3.3,22.0,535.0,70.46,54.81
2017,10,29,15,15,864.0,74.0,3.2,21.5,488.5,60.68,46.72
2017,10,29,15,30,843.0,71.0,3.1,21.0,442.0,58.91,45.45
2017,10,29,15,45,812.0,67.5,3.05,21.0,390.5,56.62,43.62
2017,10,29,16,0,781.0,64.0,3.0,21.0,339.0,54.32,41.74
2017,10,29,16,15,735.0,59.0,2.65,19.5,285.5,50.65,38.87
2017,10,29,16,30,689.0,54.0,2.3,18.0,232.0,46.96,35.84
2017,10,29,16,45,614.0,47.0,2.0,17.0,178.0,41.33,30.83
2017,10,29,17,0,539.0,40.0,1.7,16.0,124.0,32.76,23.0
2017,10,29,17,15,400.5,29.0,1.75,15.0,77.5,23.88,14.45
2017,10,29,17,30,262.0,18.0,1.8,14.0,31.0,14.92,0.0
2017,10,29,17,45,131.0,9.0,1.9,13.5,15.5,7.68,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,106.5,7.5,2.05,6.5,12.0,0.0,0.0
2017,10,30,7,0,213.0,15.0,2.1,7.0,24.0,162.74,0.0
2017,10,30,7,15,364.0,26.5,2.35,8.0,68.5,347.8,273.91
2017,10,30,7,30,515.0,38.0,2.6,9.0,113.0,482.52,400.7
2017,10,30,7,45,592.5,45.5,2.9,10.0,165.5,553.47,462.7
2017,10,30,8,0,670.0,53.0,3.2,11.0,218.0,634.15,528.37
2017,10,30,8,15,719.0,58.5,3.25,12.0,272.0,688.8,569.4
2017,10,30,8,30,768.0,64.0,3.3,13.0,326.0,741.52,606.8
2017,10,30,8,45,798.0,68.0,3.4,14.0,376.5,774.15,627.8
2017,10,30,9,0,828.0,72.0,3.5,15.0,427.0,803.69,645.89
2017,10,30,9,15,850.5,75.0,3.8,16.0,473.5,822.32,656.55
2017,10,30,9,30,873.0,78.0,4.1,17.0,520.0,837.31,664.43
2017,10,30,9,45,887.0,80.5,4.4,18.0,560.5,833.02,658.47
2017,10,30,10,0,901.0,83.0,4.7,19.0,601.0,833.04,656.3
2017,10,30,10,15,912.0,85.0,4.65,19.5,634.5,826.22,648.37
2017,10,30,10,30,923.0,87.0,4.6,20.0,668.0,815.53,637.91
2017,10,30,10,45,929.0,89.0,4.6,20.5,694.0,797.17,622.45
2017,10,30,11,0,935.0,91.0,4.6,21.0,720.0,775.13,604.58
2017,10,30,11,15,939.5,91.5,4.5,21.5,737.5,746.93,580.99
2017,10,30,11,30,944.0,92.0,4.4,22.0,755.0,715.34,554.13
2017,10,30,11,45,944.5,93.5,4.35,22.5,763.5,678.93,523.73
2017,10,30,12,0,945.0,95.0,4.3,23.0,772.0,639.6,490.8
2017,10,30,12,15,944.5,95.0,4.15,23.0,771.5,595.68,454.57
2017,10,30,12,30,944.0,95.0,4.0,23.0,771.0,549.34,415.73
2017,10,30,12,45,939.5,95.5,3.85,23.5,762.0,499.44,372.57
2017,10,30,13,0,935.0,96.0,3.7,24.0,753.0,447.9,327.31
2017,10,30,13,15,929.5,95.0,3.55,24.0,735.5,393.42,279.68
2017,10,30,13,30,924.0,94.0,3.4,24.0,718.0,337.91,230.69
2017,10,30,13,45,913.5,93.5,3.25,24.5,691.5,280.84,180.68
2017,10,30,14,0,903.0,93.0,3.1,25.0,665.0,223.72,133.13
2017,10,30,14,15,891.0,91.0,2.95,25.0,631.5,165.61,91.13
2017,10,30,14,30,879.0,89.0,2.8,25.0,598.0,99.86,55.48
2017,10,30,14,45,858.0,88.0,2.7,25.0,557.0,68.94,52.68
2017,10,30,15,0,837.0,87.0,2.6,25.0,516.0,68.86,52.79
