Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,15,15,813.5,83.5,2.45,24.5,470.0,66.99,51.48
2017,10,30,15,30,790.0,80.0,2.3,24.0,424.0,65.09,50.15
2017,10,30,15,45,754.0,76.0,2.2,24.0,373.5,62.65,48.22
2017,10,30,16,0,718.0,72.0,2.1,24.0,323.0,55.24,42.01
2017,10,30,16,15,668.0,66.5,1.85,22.5,270.5,51.73,39.31
2017,10,30,16,30,618.0,61.0,1.6,21.0,218.0,48.22,36.47
2017,10,30,16,45,536.0,52.5,1.35,20.0,166.0,42.06,31.05
2017,10,30,17,0,454.0,44.0,1.1,19.0,114.0,35.86,25.33
2017,10,30,17,15,316.0,31.0,1.15,18.0,70.5,25.45,15.41
2017,10,30,17,30,178.0,18.0,1.2,17.0,27.0,14.86,0.0
2017,10,30,17,45,89.0,9.0,1.25,16.5,13.5,7.68,0.0
2017,10,30,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,1.5,3.55,8.0,1.5,0.0,0.0
2017,10,31,7,0,0.0,3.0,3.6,8.0,3.0,2.56,0.0
2017,10,31,7,15,0.0,12.0,3.65,8.0,12.0,9.87,2.17
2017,10,31,7,30,0.0,21.0,3.7,8.0,21.0,17.3,9.18
2017,10,31,7,45,0.0,32.5,3.75,8.5,32.5,26.82,17.7
2017,10,31,8,0,0.0,44.0,3.8,9.0,44.0,36.37,26.16
2017,10,31,8,15,0.0,56.5,3.9,9.5,56.5,46.78,35.23
2017,10,31,8,30,0.0,69.0,4.0,10.0,69.0,57.48,44.39
2017,10,31,8,45,0.0,42.0,4.1,10.5,42.0,34.71,24.51
2017,10,31,9,0,0.0,15.0,4.2,11.0,15.0,12.37,5.06
2017,10,31,9,15,0.0,59.0,4.25,11.0,59.0,48.88,36.47
2017,10,31,9,30,0.0,103.0,4.3,11.0,103.0,86.84,68.67
2017,10,31,9,45,0.0,120.5,4.35,11.5,120.5,102.37,81.41
2017,10,31,10,0,0.0,138.0,4.4,12.0,138.0,117.77,93.93
2017,10,31,10,15,0.0,143.0,4.35,12.5,143.0,121.66,96.75
2017,10,31,10,30,0.0,148.0,4.3,13.0,148.0,125.58,99.61
2017,10,31,10,45,0.0,103.0,4.25,13.5,103.0,85.98,66.45
2017,10,31,11,0,0.0,58.0,4.2,14.0,58.0,48.19,34.8
2017,10,31,11,15,0.0,68.0,4.1,14.5,68.0,56.55,41.66
2017,10,31,11,30,0.0,78.0,4.0,15.0,78.0,64.93,48.47
2017,10,31,11,45,41.0,206.5,3.9,15.5,236.0,202.98,161.49
2017,10,31,12,0,82.0,335.0,3.8,16.0,394.0,331.87,262.69
2017,10,31,12,15,47.0,284.0,3.65,16.0,318.0,262.75,207.44
2017,10,31,12,30,12.0,233.0,3.5,16.0,242.0,197.73,155.67
2017,10,31,12,45,7.5,203.5,3.4,16.0,209.5,170.43,133.89
2017,10,31,13,0,3.0,174.0,3.3,16.0,177.0,144.05,112.73
2017,10,31,13,15,1.5,107.5,3.15,16.0,109.0,89.78,68.65
2017,10,31,13,30,0.0,41.0,3.0,16.0,41.0,34.03,22.74
2017,10,31,13,45,1.0,107.0,2.95,16.5,108.0,88.89,68.06
2017,10,31,14,0,2.0,173.0,2.9,17.0,175.0,139.3,109.03
2017,10,31,14,15,1.0,104.5,2.75,16.5,105.5,86.49,66.22
2017,10,31,14,30,0.0,36.0,2.6,16.0,36.0,29.81,19.41
2017,10,31,14,45,64.0,132.5,2.5,16.0,165.0,97.52,79.51
2017,10,31,15,0,128.0,229.0,2.4,16.0,294.0,154.44,128.48
2017,10,31,15,15,64.0,137.5,2.35,15.5,170.0,105.69,87.03
2017,10,31,15,30,0.0,46.0,2.3,15.0,46.0,38.05,28.17
2017,10,31,15,45,0.0,40.0,2.25,15.0,40.0,33.05,23.86
2017,10,31,16,0,0.0,34.0,2.2,15.0,34.0,28.06,19.48
2017,10,31,16,15,0.0,28.0,2.25,14.5,28.0,23.08,15.09
2017,10,31,16,30,0.0,22.0,2.3,14.0,22.0,18.12,10.64
2017,10,31,16,45,103.0,41.0,2.4,14.0,56.5,32.06,22.96
2017,10,31,17,0,206.0,60.0,2.5,14.0,91.0,45.53,34.29
2017,10,31,17,15,121.5,38.0,2.45,13.5,54.0,29.32,18.79
2017,10,31,17,30,37.0,16.0,2.4,13.0,17.0,13.05,0.0
2017,10,31,17,45,18.5,8.0,2.4,13.0,8.5,6.83,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,49.5,7.0,1.3,10.0,8.5,0.0,0.0
2017,11,1,7,0,99.0,14.0,1.4,10.0,17.0,81.07,0.0
2017,11,1,7,15,235.0,29.5,1.55,10.5,56.5,254.93,193.49
2017,11,1,7,30,371.0,45.0,1.7,11.0,96.0,378.36,312.46
2017,11,1,7,45,466.0,53.5,1.9,11.5,146.0,469.48,390.76
2017,11,1,8,0,561.0,62.0,2.1,12.0,196.0,561.76,466.08
2017,11,1,8,15,614.0,68.5,2.1,12.5,247.0,618.2,509.31
2017,11,1,8,30,667.0,75.0,2.1,13.0,298.0,673.28,549.52
2017,11,1,8,45,707.5,78.5,2.1,14.0,348.0,712.22,574.98
2017,11,1,9,0,748.0,82.0,2.1,15.0,398.0,744.06,594.38
2017,11,1,9,15,773.0,85.5,2.25,16.0,443.0,765.28,606.68
2017,11,1,9,30,798.0,89.0,2.4,17.0,488.0,783.02,616.36
2017,11,1,9,45,820.0,90.0,2.55,18.0,528.5,791.72,619.51
2017,11,1,10,0,842.0,91.0,2.7,19.0,569.0,796.61,620.07
2017,11,1,10,15,854.5,93.0,2.85,20.0,602.0,791.21,613.43
2017,11,1,10,30,867.0,95.0,3.0,21.0,635.0,782.0,604.31
2017,11,1,10,45,878.0,95.5,3.15,22.0,661.0,760.29,586.47
2017,11,1,11,0,889.0,96.0,3.3,23.0,687.0,741.52,570.94
2017,11,1,11,15,894.5,97.0,3.4,23.5,704.5,715.81,549.91
2017,11,1,11,30,900.0,98.0,3.5,24.0,722.0,686.78,526.21
2017,11,1,11,45,894.5,102.5,3.65,25.0,729.0,651.03,496.33
2017,11,1,12,0,889.0,107.0,3.8,26.0,736.0,612.81,464.25
2017,11,1,12,15,889.0,107.0,3.8,26.5,736.5,571.35,429.85
2017,11,1,12,30,889.0,107.0,3.8,27.0,737.0,527.6,393.04
2017,11,1,12,45,888.5,105.5,3.85,27.5,729.0,480.3,352.88
2017,11,1,13,0,888.0,104.0,3.9,28.0,721.0,431.16,310.43
2017,11,1,13,15,882.5,103.0,3.9,28.0,704.0,379.11,265.59
2017,11,1,13,30,877.0,102.0,3.9,28.0,687.0,326.12,219.52
2017,11,1,13,45,870.0,100.0,3.9,28.0,662.5,265.75,168.3
2017,11,1,14,0,863.0,98.0,3.9,28.0,638.0,209.75,122.67
2017,11,1,14,15,850.5,96.0,3.9,28.0,605.5,153.18,82.71
2017,11,1,14,30,838.0,94.0,3.9,28.0,573.0,97.49,55.79
2017,11,1,14,45,812.5,94.0,3.9,28.0,532.5,72.65,55.14
2017,11,1,15,0,787.0,94.0,3.9,28.0,492.0,73.43,55.97
2017,11,1,15,15,762.0,90.5,3.8,27.5,447.5,71.73,54.84
2017,11,1,15,30,737.0,87.0,3.7,27.0,403.0,64.12,48.72
2017,11,1,15,45,700.0,82.5,3.65,26.5,354.0,61.73,46.96
2017,11,1,16,0,663.0,78.0,3.6,26.0,305.0,59.34,45.15
2017,11,1,16,15,611.0,71.5,3.4,25.0,254.0,55.28,41.92
2017,11,1,16,30,559.0,65.0,3.2,24.0,203.0,51.2,38.52
2017,11,1,16,45,475.5,55.5,3.0,23.0,153.0,44.4,32.58
2017,11,1,17,0,392.0,46.0,2.8,22.0,103.0,37.54,26.29
2017,11,1,17,15,259.5,31.5,2.8,21.0,62.5,25.93,15.19
2017,11,1,17,30,127.0,17.0,2.8,20.0,22.0,13.28,0.0
2017,11,1,17,45,63.5,8.5,2.8,19.5,11.0,7.26,0.0
2017,11,1,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,25.5,6.5,2.5,17.5,7.5,0.0,0.0
2017,11,2,7,0,51.0,13.0,2.6,18.0,15.0,46.55,0.0
2017,11,2,7,15,174.5,31.0,2.85,18.5,52.5,212.13,153.35
2017,11,2,7,30,298.0,49.0,3.1,19.0,90.0,328.07,264.46
2017,11,2,7,45,380.5,62.0,3.4,19.5,137.5,409.43,334.99
2017,11,2,8,0,463.0,75.0,3.7,20.0,185.0,493.5,404.15
2017,11,2,8,15,265.0,104.0,3.85,20.5,170.5,356.67,292.95
2017,11,2,8,30,67.0,133.0,4.0,21.0,156.0,198.27,160.0
2017,11,2,8,45,54.0,150.0,4.2,22.0,170.5,202.06,161.91
2017,11,2,9,0,41.0,167.0,4.4,23.0,185.0,205.59,163.2
2017,11,2,9,15,111.5,194.0,4.45,23.5,248.5,306.16,243.99
2017,11,2,9,30,182.0,221.0,4.5,24.0,312.0,388.51,308.14
2017,11,2,9,45,239.5,233.0,4.55,24.5,362.5,440.33,347.3
2017,11,2,10,0,297.0,245.0,4.6,25.0,413.0,505.8,395.69
2017,11,2,10,15,380.5,240.0,4.55,25.5,467.5,554.03,430.95
2017,11,2,10,30,464.0,235.0,4.5,26.0,522.0,612.66,472.64
2017,11,2,10,45,371.5,270.5,4.5,26.5,506.5,548.73,421.66
2017,11,2,11,0,279.0,306.0,4.5,27.0,491.0,500.36,382.47
2017,11,2,11,15,558.0,215.5,4.45,27.0,596.5,599.76,458.7
2017,11,2,11,30,837.0,125.0,4.4,27.0,702.0,673.24,512.74
2017,11,2,11,45,840.5,125.0,4.35,27.5,710.5,639.58,484.52
2017,11,2,12,0,844.0,125.0,4.3,28.0,719.0,603.12,454.4
2017,11,2,12,15,843.5,125.0,4.2,28.0,719.0,561.91,421.05
2017,11,2,12,30,843.0,125.0,4.1,28.0,719.0,518.55,385.37
2017,11,2,12,45,841.5,123.5,4.05,28.5,710.5,471.54,345.55
2017,11,2,13,0,840.0,122.0,4.0,29.0,702.0,422.93,303.75
2017,11,2,13,15,834.0,120.5,3.95,29.0,685.0,371.45,259.74
2017,11,2,13,30,828.0,119.0,3.9,29.0,668.0,319.25,214.76
2017,11,2,13,45,820.0,116.5,3.85,29.0,643.5,265.37,169.04
2017,11,2,14,0,812.0,114.0,3.8,29.0,619.0,211.48,125.6
2017,11,2,14,15,798.5,111.5,3.75,29.0,587.0,157.25,87.83
2017,11,2,14,30,785.0,109.0,3.7,29.0,555.0,104.12,62.7
2017,11,2,14,45,765.5,106.0,3.65,29.0,516.0,80.67,61.55
2017,11,2,15,0,746.0,103.0,3.6,29.0,477.0,72.67,55.11
2017,11,2,15,15,719.5,99.0,3.5,28.5,433.0,71.01,54.02
2017,11,2,15,30,693.0,95.0,3.4,28.0,389.0,69.35,52.91
2017,11,2,15,45,653.5,90.0,3.35,28.0,340.5,66.82,50.95
2017,11,2,16,0,614.0,85.0,3.3,28.0,292.0,64.31,48.95
2017,11,2,16,15,559.5,77.5,2.9,27.0,242.5,59.7,45.3
2017,11,2,16,30,505.0,70.0,2.5,26.0,193.0,55.05,41.44
2017,11,2,16,45,418.5,59.0,2.15,25.5,144.5,47.18,34.54
2017,11,2,17,0,332.0,48.0,1.8,25.0,96.0,36.94,25.39
2017,11,2,17,15,207.5,32.0,1.8,24.0,57.5,24.77,13.84
2017,11,2,17,30,83.0,16.0,1.8,23.0,19.0,13.66,0.0
2017,11,2,17,45,41.5,8.0,1.8,22.5,9.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,45,3.5,4.5,1.05,18.5,4.5,0.0,0.0
2017,11,3,7,0,7.0,9.0,1.1,19.0,9.0,12.53,0.0
2017,11,3,7,15,78.0,33.0,1.35,19.5,42.5,129.85,89.3
2017,11,3,7,30,149.0,57.0,1.6,20.0,76.0,216.52,171.78
2017,11,3,7,45,244.0,73.0,1.9,21.0,122.5,304.86,246.89
2017,11,3,8,0,339.0,89.0,2.2,22.0,169.0,413.75,334.77
2017,11,3,8,15,169.5,65.0,2.2,22.5,105.0,224.05,182.56
2017,11,3,8,30,0.0,41.0,2.2,23.0,41.0,33.87,22.47
2017,11,3,8,45,0.0,48.5,2.25,23.5,48.5,40.11,27.61
2017,11,3,9,0,0.0,56.0,2.3,24.0,56.0,46.36,32.59
2017,11,3,9,15,28.0,131.5,2.25,24.5,145.5,148.6,115.96
2017,11,3,9,30,56.0,207.0,2.2,25.0,235.0,252.76,197.51
2017,11,3,9,45,376.0,173.0,2.2,25.5,382.0,516.44,402.77
2017,11,3,10,0,696.0,139.0,2.2,26.0,529.0,732.27,558.25
2017,11,3,10,15,469.0,211.5,2.15,26.5,481.0,607.21,461.33
2017,11,3,10,30,242.0,284.0,2.1,27.0,433.0,465.26,353.42
2017,11,3,10,45,280.0,290.0,2.1,27.5,469.0,499.88,378.02
2017,11,3,11,0,318.0,296.0,2.1,28.0,505.0,517.42,389.12
2017,11,3,11,15,553.0,218.5,2.05,28.0,593.5,597.44,448.05
2017,11,3,11,30,788.0,141.0,2.0,28.0,682.0,654.27,487.98
2017,11,3,11,45,770.0,152.5,2.0,28.5,686.5,620.58,460.46
2017,11,3,12,0,752.0,164.0,2.0,29.0,691.0,583.8,431.19
2017,11,3,12,15,752.0,164.0,2.0,29.0,691.0,545.19,401.19
2017,11,3,12,30,752.0,164.0,2.0,29.0,691.0,504.62,369.02
2017,11,3,12,45,757.0,159.0,2.0,29.5,684.5,460.3,332.63
2017,11,3,13,0,762.0,154.0,2.0,30.0,678.0,414.1,294.01
2017,11,3,13,15,755.0,152.5,2.0,30.0,661.5,364.97,253.23
2017,11,3,13,30,748.0,151.0,2.0,30.0,645.0,315.41,211.68
2017,11,3,13,45,523.5,214.0,2.0,30.0,553.5,264.35,177.52
2017,11,3,14,0,299.0,277.0,2.0,30.0,462.0,237.54,165.29
2017,11,3,14,15,502.5,206.5,2.0,29.5,498.5,183.75,118.99
2017,11,3,14,30,706.0,136.0,2.0,29.0,535.0,110.36,69.66
2017,11,3,14,45,688.0,131.0,2.0,29.0,497.5,89.21,68.53
2017,11,3,15,0,670.0,126.0,2.0,29.0,460.0,87.54,67.37
2017,11,3,15,15,641.5,120.5,1.95,29.0,416.5,85.36,65.77
2017,11,3,15,30,613.0,115.0,1.9,29.0,373.0,83.2,64.18
2017,11,3,15,45,576.0,107.0,1.9,29.0,326.5,79.01,60.88
2017,11,3,16,0,539.0,99.0,1.9,29.0,280.0,74.73,57.44
2017,11,3,16,15,482.5,89.5,1.65,28.0,231.0,66.23,50.58
2017,11,3,16,30,426.0,80.0,1.4,27.0,182.0,59.79,45.25
2017,11,3,16,45,343.5,66.5,1.2,26.5,135.5,50.18,36.89
2017,11,3,17,0,261.0,53.0,1.0,26.0,89.0,40.38,28.09
2017,11,3,17,15,152.5,33.5,1.0,25.0,52.5,25.77,14.31
2017,11,3,17,30,44.0,14.0,1.0,24.0,16.0,11.95,0.0
2017,11,3,17,45,22.0,7.0,1.05,23.5,8.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,6,45,5.5,4.5,2.45,19.5,4.5,0.0,0.0
2017,11,4,7,0,11.0,9.0,2.6,20.0,9.0,15.27,0.0
2017,11,4,7,15,97.0,31.0,2.75,20.0,43.0,138.06,92.91
2017,11,4,7,30,183.0,53.0,2.9,20.0,77.0,234.14,186.74
2017,11,4,7,45,264.5,70.0,3.1,20.5,122.0,330.38,268.64
2017,11,4,8,0,346.0,87.0,3.3,21.0,167.0,415.66,339.27
2017,11,4,8,15,405.5,99.0,3.35,21.5,214.5,478.28,389.19
2017,11,4,8,30,465.0,111.0,3.4,22.0,262.0,540.87,437.09
2017,11,4,8,45,232.5,82.5,3.5,22.5,158.0,312.44,254.38
2017,11,4,9,0,0.0,54.0,3.6,23.0,54.0,44.7,31.24
2017,11,4,9,15,0.0,88.5,3.6,23.0,88.5,74.11,55.36
2017,11,4,9,30,0.0,123.0,3.6,23.0,123.0,105.74,80.83
2017,11,4,9,45,0.0,125.0,3.6,23.5,125.0,106.7,81.18
2017,11,4,10,0,0.0,127.0,3.6,24.0,127.0,107.88,81.75
2017,11,4,10,15,0.0,132.0,3.55,24.5,132.0,111.87,84.57
2017,11,4,10,30,0.0,137.0,3.5,25.0,137.0,115.87,87.4
2017,11,4,10,45,13.0,196.0,3.5,25.5,204.5,177.52,135.83
2017,11,4,11,0,26.0,255.0,3.5,26.0,272.0,238.21,182.37
2017,11,4,11,15,52.5,286.0,3.5,26.0,321.5,290.83,222.58
2017,11,4,11,30,79.0,317.0,3.5,26.0,371.0,329.86,251.89
2017,11,4,11,45,111.5,329.0,3.5,26.5,406.0,352.05,267.82
2017,11,4,12,0,144.0,341.0,3.5,27.0,441.0,376.14,284.75
2017,11,4,12,15,219.0,333.5,3.5,27.0,486.0,395.69,298.66
2017,11,4,12,30,294.0,326.0,3.5,27.0,531.0,410.91,308.41
2017,11,4,12,45,204.5,327.5,3.55,27.0,469.5,350.64,262.75
2017,11,4,13,0,115.0,329.0,3.6,27.0,408.0,301.87,226.49
2017,11,4,13,15,195.0,317.0,3.55,27.0,446.5,305.24,226.5
2017,11,4,13,30,275.0,305.0,3.5,27.0,485.0,297.79,216.99
2017,11,4,13,45,520.5,215.5,3.5,27.5,541.0,263.54,179.72
2017,11,4,14,0,766.0,126.0,3.5,28.0,597.0,203.63,121.96
2017,11,4,14,15,490.0,191.0,3.45,28.0,487.0,171.57,111.43
2017,11,4,14,30,214.0,256.0,3.4,28.0,377.0,178.06,131.62
2017,11,4,14,45,251.5,232.5,3.4,28.0,364.5,151.39,119.89
2017,11,4,15,0,289.0,209.0,3.4,28.0,352.0,139.49,110.52
2017,11,4,15,15,206.0,194.5,3.3,27.5,292.0,135.91,108.12
2017,11,4,15,30,123.0,180.0,3.2,27.0,232.0,125.77,100.25
2017,11,4,15,45,117.0,159.0,3.15,27.0,203.5,112.74,89.68
2017,11,4,16,0,111.0,138.0,3.1,27.0,175.0,99.29,78.61
2017,11,4,16,15,99.5,116.0,2.75,26.5,145.0,84.78,66.59
2017,11,4,16,30,88.0,94.0,2.4,26.0,115.0,69.85,53.94
2017,11,4,16,45,225.5,68.5,2.05,25.5,104.0,51.94,38.5
2017,11,4,17,0,363.0,43.0,1.7,25.0,93.0,35.09,23.75
2017,11,4,17,15,229.0,28.5,1.6,24.0,55.0,23.42,12.3
2017,11,4,17,30,95.0,14.0,1.5,23.0,17.0,11.95,0.0
2017,11,4,17,45,47.5,7.0,1.45,22.5,8.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,3.0,3.0,19.0,3.0,0.0,0.0
2017,11,5,7,0,0.0,6.0,3.0,19.0,6.0,5.12,0.0
2017,11,5,7,15,18.0,25.5,3.25,19.5,28.0,43.72,24.58
2017,11,5,7,30,36.0,45.0,3.5,20.0,50.0,82.04,61.92
2017,11,5,7,45,61.0,67.5,3.75,20.5,79.5,140.99,112.28
2017,11,5,8,0,86.0,90.0,4.0,21.0,109.0,185.75,150.4
2017,11,5,8,15,106.0,110.5,4.1,21.5,140.5,222.78,181.18
2017,11,5,8,30,126.0,131.0,4.2,22.0,172.0,259.45,210.78
2017,11,5,8,45,63.0,98.5,4.3,22.5,119.0,159.97,128.13
2017,11,5,9,0,0.0,66.0,4.4,23.0,66.0,54.7,39.55
2017,11,5,9,15,0.0,74.0,4.4,23.5,74.0,61.39,44.87
2017,11,5,9,30,0.0,82.0,4.4,24.0,82.0,68.09,50.08
2017,11,5,9,45,0.0,74.5,4.4,24.5,74.5,61.84,44.76
2017,11,5,10,0,0.0,67.0,4.4,25.0,67.0,55.6,39.51
2017,11,5,10,15,7.5,142.0,4.35,25.5,147.0,126.72,96.39
2017,11,5,10,30,15.0,217.0,4.3,26.0,227.0,200.26,153.74
2017,11,5,10,45,11.0,208.5,4.3,26.5,216.0,187.43,142.96
2017,11,5,11,0,7.0,200.0,4.3,27.0,205.0,175.4,133.03
2017,11,5,11,15,8.5,209.0,4.25,27.0,215.0,183.02,138.8
2017,11,5,11,30,10.0,218.0,4.2,27.0,225.0,190.38,144.33
2017,11,5,11,45,187.5,262.0,4.2,27.5,392.0,345.75,264.32
2017,11,5,12,0,365.0,306.0,4.2,28.0,559.0,475.42,359.09
2017,11,5,12,15,567.5,228.5,4.2,28.0,622.0,497.36,373.57
2017,11,5,12,30,770.0,151.0,4.2,28.0,685.0,498.16,370.65
2017,11,5,12,45,409.0,223.0,4.2,28.5,506.5,358.74,266.04
2017,11,5,13,0,48.0,295.0,4.2,29.0,328.0,251.78,188.5
2017,11,5,13,15,406.5,217.5,4.15,29.0,483.5,298.01,214.9
2017,11,5,13,30,765.0,140.0,4.1,29.0,639.0,308.25,208.14
2017,11,5,13,45,763.0,134.5,4.05,29.5,616.5,256.05,163.51
2017,11,5,14,0,761.0,129.0,4.0,30.0,594.0,203.39,121.15
2017,11,5,14,15,747.0,126.0,3.95,30.0,563.0,151.02,85.55
2017,11,5,14,30,733.0,123.0,3.9,30.0,532.0,99.87,62.53
2017,11,5,14,45,733.5,112.5,3.85,30.0,497.5,77.81,58.99
2017,11,5,15,0,734.0,102.0,3.8,30.0,463.0,72.23,54.56
2017,11,5,15,15,453.5,140.0,3.6,29.5,356.5,95.51,74.15
2017,11,5,15,30,173.0,178.0,3.4,29.0,250.0,125.18,99.04
2017,11,5,15,45,165.0,157.5,3.25,29.0,219.0,112.32,88.62
2017,11,5,16,0,157.0,137.0,3.1,29.0,188.0,99.05,77.77
2017,11,5,16,15,336.5,100.5,2.75,28.0,186.5,72.79,56.1
2017,11,5,16,30,516.0,64.0,2.4,27.0,185.0,50.49,37.36
2017,11,5,16,45,439.0,53.5,2.05,26.0,138.0,42.91,30.78
2017,11,5,17,0,362.0,43.0,1.7,25.0,91.0,35.19,23.78
2017,11,5,17,15,228.0,28.0,1.75,24.5,53.5,23.05,11.68
2017,11,5,17,30,94.0,13.0,1.8,24.0,16.0,11.1,0.0
2017,11,5,17,45,47.0,6.5,1.85,23.5,8.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,6,45,15.5,4.5,2.55,18.5,5.0,0.0,0.0
2017,11,6,7,0,31.0,9.0,2.7,19.0,10.0,28.88,0.0
2017,11,6,7,15,151.5,26.5,3.0,19.5,44.0,180.26,114.05
2017,11,6,7,30,272.0,44.0,3.3,20.0,78.0,298.91,238.26
2017,11,6,7,45,372.0,55.0,3.6,20.5,124.5,388.68,316.55
2017,11,6,8,0,472.0,66.0,3.9,21.0,171.0,487.58,397.82
2017,11,6,8,15,530.0,74.0,4.0,21.5,220.0,548.21,445.53
2017,11,6,8,30,588.0,82.0,4.1,22.0,269.0,607.6,490.29
2017,11,6,8,45,316.5,122.0,4.2,22.5,225.0,410.99,333.64
2017,11,6,9,0,45.0,162.0,4.3,23.0,181.0,203.67,161.54
2017,11,6,9,15,47.0,181.0,4.25,23.5,202.5,221.77,175.48
2017,11,6,9,30,49.0,200.0,4.2,24.0,224.0,239.36,188.44
2017,11,6,9,45,49.5,216.0,4.2,24.5,242.0,251.77,197.15
2017,11,6,10,0,50.0,232.0,4.2,25.0,260.0,263.79,205.49
2017,11,6,10,15,439.5,166.0,4.15,25.5,430.0,532.62,417.8
2017,11,6,10,30,829.0,100.0,4.1,26.0,600.0,745.47,574.06
2017,11,6,10,45,840.5,100.0,4.1,26.5,625.5,730.32,559.92
2017,11,6,11,0,852.0,100.0,4.1,27.0,651.0,711.56,543.74
2017,11,6,11,15,858.0,101.0,4.05,27.0,668.0,686.55,523.68
2017,11,6,11,30,864.0,102.0,4.0,27.0,685.0,654.79,498.6
2017,11,6,11,45,867.5,102.5,3.95,27.5,694.0,622.27,471.55
2017,11,6,12,0,871.0,103.0,3.9,28.0,703.0,586.93,442.01
2017,11,6,12,15,870.5,103.0,3.85,28.0,703.0,546.39,408.98
2017,11,6,12,30,870.0,103.0,3.8,28.0,703.0,503.66,373.55
2017,11,6,12,45,865.5,103.0,3.75,28.0,694.5,457.22,334.53
2017,11,6,13,0,861.0,103.0,3.7,28.0,686.0,409.33,293.52
2017,11,6,13,15,855.5,102.0,3.6,28.0,669.5,355.51,247.32
2017,11,6,13,30,850.0,101.0,3.5,28.0,653.0,303.41,202.03
2017,11,6,13,45,839.0,100.5,3.45,28.0,628.0,249.91,156.59
2017,11,6,14,0,828.0,100.0,3.4,28.0,603.0,196.61,114.05
2017,11,6,14,15,815.5,98.0,3.3,27.5,571.5,142.53,77.56
2017,11,6,14,30,803.0,96.0,3.2,27.0,540.0,89.34,54.82
2017,11,6,14,45,783.0,93.5,3.15,27.0,502.0,72.42,55.27
2017,11,6,15,0,763.0,91.0,3.1,27.0,464.0,71.45,54.63
2017,11,6,15,15,738.5,87.5,2.85,26.5,421.0,69.7,53.43
2017,11,6,15,30,714.0,84.0,2.6,26.0,378.0,62.22,47.38
2017,11,6,15,45,683.0,78.0,2.4,26.0,331.0,58.74,44.57
2017,11,6,16,0,652.0,72.0,2.2,26.0,284.0,55.17,41.62
2017,11,6,16,15,599.0,65.5,1.95,25.0,235.0,50.95,38.21
2017,11,6,16,30,546.0,59.0,1.7,24.0,186.0,46.69,34.61
2017,11,6,16,45,463.5,49.5,1.45,23.5,138.0,39.74,28.41
2017,11,6,17,0,381.0,40.0,1.2,23.0,90.0,32.7,21.89
2017,11,6,17,15,190.5,27.5,1.2,22.5,52.5,21.35,10.23
2017,11,6,17,30,0.0,15.0,1.2,22.0,15.0,12.8,0.0
2017,11,6,17,45,0.0,7.5,1.2,21.5,7.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,8.5,1.35,17.5,8.5,6.98,0.0
2017,11,7,7,30,0.0,17.0,1.7,18.0,17.0,13.99,5.77
2017,11,7,7,45,0.0,28.0,2.1,19.0,28.0,23.09,13.62
2017,11,7,8,0,0.0,39.0,2.5,20.0,39.0,32.22,21.39
2017,11,7,8,15,0.0,50.0,2.7,20.5,50.0,41.37,29.09
2017,11,7,8,30,0.0,61.0,2.9,21.0,61.0,50.53,36.68
2017,11,7,8,45,0.0,72.0,3.1,21.5,72.0,59.96,44.35
2017,11,7,9,0,0.0,83.0,3.3,22.0,83.0,69.68,52.14
2017,11,7,9,15,0.0,93.5,3.25,22.5,93.5,78.89,59.41
2017,11,7,9,30,0.0,104.0,3.2,23.0,104.0,88.04,66.54
2017,11,7,9,45,0.0,113.0,3.15,23.5,113.0,95.76,72.43
2017,11,7,10,0,0.0,122.0,3.1,24.0,122.0,103.43,78.24
2017,11,7,10,15,0.0,129.5,2.9,24.0,129.5,109.71,83.06
2017,11,7,10,30,0.0,137.0,2.7,24.0,137.0,115.94,87.83
2017,11,7,10,45,49.5,218.0,2.55,24.5,250.0,234.02,181.17
2017,11,7,11,0,99.0,299.0,2.4,25.0,363.0,341.84,262.73
2017,11,7,11,15,98.0,308.0,2.15,25.0,373.0,341.54,261.11
2017,11,7,11,30,97.0,317.0,1.9,25.0,383.0,340.76,259.55
2017,11,7,11,45,104.5,323.5,1.7,25.5,395.0,342.28,259.36
2017,11,7,12,0,112.0,330.0,1.5,26.0,407.0,342.66,258.21
2017,11,7,12,15,109.0,329.5,1.25,26.0,404.5,330.68,248.24
2017,11,7,12,30,106.0,329.0,1.0,26.0,402.0,318.69,238.29
2017,11,7,12,45,104.5,324.5,0.75,26.5,395.5,304.25,226.02
2017,11,7,13,0,103.0,320.0,0.5,27.0,389.0,289.8,213.71
2017,11,7,13,15,172.5,312.0,0.5,27.0,424.5,293.03,213.84
2017,11,7,13,30,242.0,304.0,0.5,27.0,460.0,289.57,207.95
2017,11,7,13,45,314.5,277.0,0.5,27.0,472.0,262.46,183.95
2017,11,7,14,0,387.0,250.0,0.5,27.0,484.0,231.06,157.22
2017,11,7,14,15,527.0,196.5,0.7,26.5,497.0,175.57,113.45
2017,11,7,14,30,667.0,143.0,0.9,26.0,510.0,108.79,72.86
2017,11,7,14,45,333.5,120.0,1.15,26.0,303.5,78.97,60.88
2017,11,7,15,0,0.0,97.0,1.4,26.0,97.0,79.73,61.75
2017,11,7,15,15,0.0,99.0,1.55,25.5,99.0,80.85,63.02
2017,11,7,15,30,0.0,101.0,1.7,25.0,101.0,81.79,64.14
2017,11,7,15,45,0.0,87.5,1.9,25.0,87.5,71.26,55.4
2017,11,7,16,0,0.0,74.0,2.1,25.0,74.0,60.64,46.47
2017,11,7,16,15,179.0,78.5,2.1,24.5,119.5,58.94,45.13
2017,11,7,16,30,358.0,83.0,2.1,24.0,165.0,61.64,47.37
2017,11,7,16,45,276.0,67.0,2.15,23.5,120.5,50.32,37.37
2017,11,7,17,0,194.0,51.0,2.2,23.0,76.0,39.04,27.11
2017,11,7,17,15,97.0,30.5,2.5,22.0,43.0,23.69,11.58
2017,11,7,17,30,0.0,10.0,2.8,21.0,10.0,8.54,0.0
2017,11,7,17,45,0.0,5.0,3.15,20.5,5.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.0,4.9,9.0,1.0,0.82,0.0
2017,11,8,7,30,0.0,2.0,4.9,9.0,2.0,1.64,0.0
2017,11,8,7,45,0.0,3.5,4.95,9.0,3.5,2.87,0.0
2017,11,8,8,0,0.0,5.0,5.0,9.0,5.0,4.1,0.0
2017,11,8,8,15,0.0,7.0,5.0,9.0,7.0,5.75,0.0
2017,11,8,8,30,0.0,9.0,5.0,9.0,9.0,7.4,0.84
2017,11,8,8,45,0.0,22.5,5.0,9.5,22.5,18.55,10.56
2017,11,8,9,0,0.0,36.0,5.0,10.0,36.0,29.73,20.22
2017,11,8,9,15,0.0,33.5,5.0,10.0,33.5,27.68,18.36
2017,11,8,9,30,0.0,31.0,5.0,10.0,31.0,25.62,16.52
2017,11,8,9,45,0.0,47.0,5.0,10.0,47.0,38.92,27.91
2017,11,8,10,0,0.0,63.0,5.0,10.0,63.0,52.26,39.25
2017,11,8,10,15,0.0,67.0,5.1,10.0,67.0,55.61,42.01
2017,11,8,10,30,0.0,71.0,5.2,10.0,71.0,58.97,44.78
2017,11,8,10,45,0.0,87.5,5.3,10.0,87.5,72.79,56.42
2017,11,8,11,0,0.0,104.0,5.4,10.0,104.0,86.79,68.15
2017,11,8,11,15,0.0,107.0,5.45,10.0,107.0,89.3,70.18
2017,11,8,11,30,0.0,110.0,5.5,10.0,110.0,91.78,72.2
2017,11,8,11,45,0.0,103.0,5.55,10.5,103.0,85.84,67.03
2017,11,8,12,0,0.0,96.0,5.6,11.0,96.0,79.98,61.95
2017,11,8,12,15,4.5,156.0,5.55,11.0,159.0,131.93,105.37
2017,11,8,12,30,9.0,216.0,5.5,11.0,222.0,182.15,146.84
2017,11,8,12,45,4.5,185.5,5.5,11.0,188.5,154.42,123.91
2017,11,8,13,0,0.0,155.0,5.5,11.0,155.0,127.58,101.76
2017,11,8,13,15,4.0,178.5,5.4,11.0,181.5,146.74,117.69
2017,11,8,13,30,8.0,202.0,5.3,11.0,208.0,164.49,132.34
2017,11,8,13,45,4.0,162.5,5.2,11.5,165.5,132.41,105.74
2017,11,8,14,0,0.0,123.0,5.1,12.0,123.0,100.84,79.56
2017,11,8,14,15,0.0,106.0,5.05,12.0,106.0,87.39,68.45
2017,11,8,14,30,0.0,89.0,5.0,12.0,89.0,73.99,57.3
2017,11,8,14,45,0.0,82.0,4.95,12.0,82.0,68.11,55.0
2017,11,8,15,0,0.0,75.0,4.9,12.0,75.0,62.24,49.95
2017,11,8,15,15,0.0,60.5,4.8,11.5,60.5,50.12,39.38
2017,11,8,15,30,0.0,46.0,4.7,11.0,46.0,38.04,28.72
2017,11,8,15,45,0.0,40.0,4.6,11.0,40.0,33.04,24.3
2017,11,8,16,0,0.0,34.0,4.5,11.0,34.0,28.06,19.83
2017,11,8,16,15,0.0,27.5,4.35,10.5,27.5,22.67,14.98
2017,11,8,16,30,0.0,21.0,4.2,10.0,21.0,17.29,10.06
2017,11,8,16,45,0.0,15.0,4.1,10.0,15.0,12.33,5.45
2017,11,8,17,0,0.0,9.0,4.0,10.0,9.0,7.39,0.85
2017,11,8,17,15,0.0,4.5,3.95,9.5,4.5,3.69,0.0
2017,11,8,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,7,15,130.0,21.5,3.3,6.5,36.5,150.79,79.34
2017,11,9,7,30,260.0,43.0,3.4,7.0,73.0,287.63,238.44
2017,11,9,7,45,358.5,56.0,3.55,7.5,120.0,377.66,321.66
2017,11,9,8,0,457.0,69.0,3.7,8.0,167.0,473.69,405.23
2017,11,9,8,15,517.5,78.0,3.7,8.5,216.0,537.26,457.95
2017,11,9,8,30,578.0,87.0,3.7,9.0,265.0,599.4,507.19
2017,11,9,8,45,622.0,93.0,3.75,9.5,313.5,643.18,540.13
2017,11,9,9,0,666.0,99.0,3.8,10.0,362.0,684.37,570.06
2017,11,9,9,15,333.0,114.5,3.75,10.5,246.0,422.28,355.78
2017,11,9,9,30,0.0,130.0,3.7,11.0,130.0,112.91,90.52
2017,11,9,9,45,1.5,150.5,3.65,11.5,151.5,132.46,106.91
2017,11,9,10,0,3.0,171.0,3.6,12.0,173.0,151.71,122.48
2017,11,9,10,15,14.0,200.5,3.5,12.5,209.0,186.43,150.89
2017,11,9,10,30,25.0,230.0,3.4,13.0,245.0,220.21,178.03
2017,11,9,10,45,68.5,264.5,3.35,13.5,307.5,293.35,237.1
2017,11,9,11,0,112.0,299.0,3.3,14.0,370.0,350.55,281.96
2017,11,9,11,15,62.0,261.0,3.2,14.0,300.5,273.46,219.27
2017,11,9,11,30,12.0,223.0,3.1,14.0,231.0,195.93,156.04
2017,11,9,11,45,60.5,274.0,3.05,14.5,315.0,272.47,217.57
2017,11,9,12,0,109.0,325.0,3.0,15.0,399.0,336.26,266.89
2017,11,9,12,15,208.5,318.5,2.95,15.0,460.0,375.35,296.61
2017,11,9,12,30,308.0,312.0,2.9,15.0,521.0,402.69,315.81
2017,11,9,12,45,324.0,304.0,2.85,15.5,522.0,380.6,295.88
2017,11,9,13,0,340.0,296.0,2.8,16.0,523.0,356.61,274.25
2017,11,9,13,15,347.5,286.5,2.75,16.0,513.5,326.97,248.52
2017,11,9,13,30,355.0,277.0,2.7,16.0,504.0,296.33,221.81
2017,11,9,13,45,249.5,279.0,2.7,16.5,435.5,249.32,186.73
2017,11,9,14,0,144.0,281.0,2.7,17.0,367.0,218.48,166.32
2017,11,9,14,15,241.0,254.0,2.65,16.5,389.0,196.12,146.55
2017,11,9,14,30,338.0,227.0,2.6,16.0,411.0,155.61,119.59
2017,11,9,14,45,405.5,195.5,2.55,16.0,400.5,127.1,105.0
2017,11,9,15,0,473.0,164.0,2.5,16.0,390.0,110.1,90.68
2017,11,9,15,15,258.0,162.5,2.45,15.5,284.0,112.64,93.34
2017,11,9,15,30,43.0,161.0,2.4,15.0,178.0,117.79,98.26
2017,11,9,15,45,35.0,142.0,2.4,15.0,155.0,104.91,87.25
2017,11,9,16,0,27.0,123.0,2.4,15.0,132.0,91.74,75.86
2017,11,9,16,15,225.5,100.5,2.25,14.5,152.5,73.85,60.23
2017,11,9,16,30,424.0,78.0,2.1,14.0,173.0,58.58,46.62
2017,11,9,16,45,340.0,63.0,2.0,14.0,126.5,47.79,36.63
2017,11,9,17,0,256.0,48.0,1.9,14.0,80.0,36.77,26.15
2017,11,9,17,15,128.0,29.0,1.8,13.0,45.0,22.38,10.25
2017,11,9,17,30,0.0,10.0,1.7,12.0,10.0,8.54,0.0
2017,11,9,17,45,0.0,5.0,1.6,11.5,5.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
