Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,100.5,22.5,2.5,7.5,33.5,130.98,58.67
2017,11,10,7,30,201.0,45.0,2.5,8.0,67.0,247.95,203.01
2017,11,10,7,45,296.0,60.5,2.55,8.5,112.5,337.02,284.64
2017,11,10,8,0,391.0,76.0,2.6,9.0,158.0,429.74,364.87
2017,11,10,8,15,452.0,87.0,2.6,9.5,206.5,491.81,416.61
2017,11,10,8,30,513.0,98.0,2.6,10.0,255.0,553.88,466.04
2017,11,10,8,45,256.5,109.0,2.65,10.5,187.5,343.16,290.63
2017,11,10,9,0,0.0,120.0,2.7,11.0,120.0,107.03,86.06
2017,11,10,9,15,14.5,151.5,2.7,11.5,158.0,148.86,121.75
2017,11,10,9,30,29.0,183.0,2.7,12.0,196.0,204.31,167.57
2017,11,10,9,45,30.0,197.5,2.7,12.5,212.0,216.12,176.32
2017,11,10,10,0,31.0,212.0,2.7,13.0,228.0,227.65,184.86
2017,11,10,10,15,15.5,175.5,2.65,13.5,183.5,163.89,131.64
2017,11,10,10,30,0.0,139.0,2.6,14.0,139.0,117.8,92.9
2017,11,10,10,45,30.5,209.5,2.55,14.5,228.5,212.08,170.24
2017,11,10,11,0,61.0,280.0,2.5,15.0,318.0,296.89,237.3
2017,11,10,11,15,40.5,263.0,2.45,15.0,288.5,261.14,207.92
2017,11,10,11,30,20.0,246.0,2.4,15.0,259.0,220.89,175.35
2017,11,10,11,45,16.0,236.0,2.35,15.5,246.5,207.64,164.29
2017,11,10,12,0,12.0,226.0,2.3,16.0,234.0,195.05,153.78
2017,11,10,12,15,9.5,215.5,2.25,16.0,222.5,183.42,144.41
2017,11,10,12,30,7.0,205.0,2.2,16.0,211.0,172.26,135.44
2017,11,10,12,45,8.5,211.0,2.15,16.5,217.5,176.33,138.42
2017,11,10,13,0,10.0,217.0,2.1,17.0,224.0,179.97,141.02
2017,11,10,13,15,6.0,194.0,2.05,17.0,198.5,159.26,124.56
2017,11,10,13,30,2.0,171.0,2.0,17.0,173.0,139.32,108.77
2017,11,10,13,45,4.5,182.0,1.95,17.5,185.0,147.02,114.83
2017,11,10,14,0,7.0,193.0,1.9,18.0,197.0,153.74,120.05
2017,11,10,14,15,3.5,167.0,1.85,18.0,169.0,132.96,103.67
2017,11,10,14,30,0.0,141.0,1.8,18.0,141.0,112.85,87.71
2017,11,10,14,45,356.5,126.0,1.8,18.0,295.5,83.36,66.79
2017,11,10,15,0,713.0,111.0,1.8,18.0,450.0,78.82,63.1
2017,11,10,15,15,356.5,114.0,1.75,18.0,283.5,78.03,62.61
2017,11,10,15,30,0.0,117.0,1.7,18.0,117.0,93.04,75.8
2017,11,10,15,45,0.0,102.0,1.7,18.0,102.0,81.57,66.01
2017,11,10,16,0,0.0,87.0,1.7,18.0,87.0,69.98,56.02
2017,11,10,16,15,229.5,78.5,1.5,17.0,129.0,59.33,46.9
2017,11,10,16,30,459.0,70.0,1.3,16.0,171.0,55.73,43.73
2017,11,10,16,45,374.0,57.0,1.1,15.5,125.0,43.58,32.71
2017,11,10,17,0,289.0,44.0,0.9,15.0,79.0,33.91,23.56
2017,11,10,17,15,144.5,22.0,0.85,14.5,39.5,17.08,6.0
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,162.0,17.5,1.5,11.5,35.0,167.28,60.85
2017,11,11,7,30,324.0,35.0,1.7,12.0,70.0,321.42,258.33
2017,11,11,7,45,416.5,45.0,1.95,12.5,115.5,407.27,336.99
2017,11,11,8,0,509.0,55.0,2.2,13.0,161.0,495.29,411.23
2017,11,11,8,15,568.0,62.0,2.3,13.5,209.5,554.53,459.04
2017,11,11,8,30,627.0,69.0,2.4,14.0,258.0,612.8,503.87
2017,11,11,8,45,663.0,74.5,2.55,15.0,305.0,649.3,529.57
2017,11,11,9,0,699.0,80.0,2.7,16.0,352.0,683.37,552.59
2017,11,11,9,15,354.5,121.5,2.8,16.5,260.0,445.96,365.17
2017,11,11,9,30,10.0,163.0,2.9,17.0,168.0,154.22,122.55
2017,11,11,9,45,105.0,202.0,3.05,17.5,257.5,295.13,238.88
2017,11,11,10,0,200.0,241.0,3.2,18.0,347.0,404.58,325.31
2017,11,11,10,15,507.0,171.0,3.25,18.5,462.5,582.33,465.44
2017,11,11,10,30,814.0,101.0,3.3,19.0,578.0,723.58,571.19
2017,11,11,10,45,419.0,172.0,3.4,19.5,418.0,488.14,387.48
2017,11,11,11,0,24.0,243.0,3.5,20.0,258.0,225.97,176.64
2017,11,11,11,15,12.0,190.5,3.55,20.0,198.0,169.14,131.73
2017,11,11,11,30,0.0,138.0,3.6,20.0,138.0,115.51,88.51
2017,11,11,11,45,0.0,132.5,3.65,20.5,132.5,110.62,84.4
2017,11,11,12,0,0.0,127.0,3.7,21.0,127.0,105.82,80.35
2017,11,11,12,15,0.0,131.5,3.7,21.0,131.5,109.37,83.2
2017,11,11,12,30,0.0,136.0,3.7,21.0,136.0,112.85,86.0
2017,11,11,12,45,89.0,227.0,3.7,21.0,286.0,223.32,172.77
2017,11,11,13,0,178.0,318.0,3.7,21.0,436.0,313.31,240.1
2017,11,11,13,15,105.5,287.5,3.65,21.0,357.0,255.76,195.94
2017,11,11,13,30,33.0,257.0,3.6,21.0,278.0,206.16,159.07
2017,11,11,13,45,140.0,264.0,3.6,21.0,347.5,221.44,166.81
2017,11,11,14,0,247.0,271.0,3.6,21.0,417.0,226.44,166.12
2017,11,11,14,15,123.5,216.0,3.5,21.0,289.5,163.22,122.52
2017,11,11,14,30,0.0,161.0,3.4,21.0,162.0,126.86,98.12
2017,11,11,14,45,0.0,133.5,3.3,21.0,134.0,106.81,85.98
2017,11,11,15,0,0.0,106.0,3.2,21.0,106.0,86.34,68.79
2017,11,11,15,15,57.5,137.5,3.0,21.0,160.5,104.86,84.83
2017,11,11,15,30,115.0,169.0,2.8,21.0,215.0,118.95,97.05
2017,11,11,15,45,339.5,126.0,2.65,21.0,237.0,88.32,71.03
2017,11,11,16,0,564.0,83.0,2.5,21.0,259.0,63.33,49.6
2017,11,11,16,15,505.0,75.0,2.15,20.5,211.5,58.28,45.3
2017,11,11,16,30,446.0,67.0,1.8,20.0,164.0,53.18,40.78
2017,11,11,16,45,352.0,55.0,1.45,19.5,119.0,42.02,30.77
2017,11,11,17,0,258.0,43.0,1.1,19.0,74.0,33.07,22.35
2017,11,11,17,15,129.0,21.5,1.1,18.5,37.0,16.67,5.06
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,124.0,18.5,1.65,15.0,31.5,136.77,33.24
2017,11,12,7,30,248.0,37.0,1.8,15.0,63.0,268.07,212.04
2017,11,12,7,45,352.0,48.0,1.95,15.5,107.5,361.29,296.15
2017,11,12,8,0,456.0,59.0,2.1,16.0,152.0,458.06,377.24
2017,11,12,8,15,518.0,66.5,2.05,16.5,199.5,519.7,426.2
2017,11,12,8,30,580.0,74.0,2.0,17.0,247.0,580.36,472.0
2017,11,12,8,45,615.0,81.5,2.0,17.5,293.0,618.19,498.81
2017,11,12,9,0,650.0,89.0,2.0,18.0,339.0,653.65,522.97
2017,11,12,9,15,325.0,75.5,2.0,18.5,200.5,363.69,297.35
2017,11,12,9,30,0.0,62.0,2.0,19.0,62.0,51.38,37.12
2017,11,12,9,45,0.0,67.5,2.0,19.5,67.5,55.98,40.98
2017,11,12,10,0,0.0,73.0,2.0,20.0,73.0,60.59,44.57
2017,11,12,10,15,3.5,131.5,2.0,20.0,133.5,114.3,88.37
2017,11,12,10,30,7.0,190.0,2.0,20.0,194.0,169.52,132.46
2017,11,12,10,45,5.0,185.5,2.0,20.5,189.0,162.48,126.18
2017,11,12,11,0,3.0,181.0,2.0,21.0,184.0,155.92,120.51
2017,11,12,11,15,1.5,156.0,2.05,21.0,157.5,132.29,101.57
2017,11,12,11,30,0.0,131.0,2.1,21.0,131.0,109.56,83.34
2017,11,12,11,45,4.5,171.0,2.15,21.5,174.0,145.72,111.99
2017,11,12,12,0,9.0,211.0,2.2,22.0,217.0,180.84,139.31
2017,11,12,12,15,7.5,204.5,2.25,22.0,209.5,173.33,133.28
2017,11,12,12,30,6.0,198.0,2.3,22.0,202.0,166.08,127.59
2017,11,12,12,45,5.0,190.5,2.35,22.5,194.0,158.5,121.41
2017,11,12,13,0,4.0,183.0,2.4,23.0,186.0,151.12,115.44
2017,11,12,13,15,2.0,160.5,2.45,23.0,162.0,131.93,100.43
2017,11,12,13,30,0.0,138.0,2.5,23.0,138.0,113.19,85.75
2017,11,12,13,45,10.5,180.0,2.55,23.0,186.5,146.59,112.0
2017,11,12,14,0,21.0,222.0,2.6,23.0,235.0,175.83,134.74
2017,11,12,14,15,369.0,170.5,2.65,23.0,369.0,141.65,95.86
2017,11,12,14,30,717.0,119.0,2.7,23.0,503.0,88.94,61.28
2017,11,12,14,45,358.5,115.5,2.75,23.0,307.5,77.06,60.21
2017,11,12,15,0,0.0,112.0,2.8,23.0,112.0,90.72,71.98
2017,11,12,15,15,0.0,100.5,2.75,22.5,100.5,81.78,64.7
2017,11,12,15,30,0.0,89.0,2.7,22.0,89.0,72.75,57.29
2017,11,12,15,45,245.5,93.0,2.65,22.0,169.0,69.18,54.37
2017,11,12,16,0,491.0,97.0,2.6,22.0,249.0,71.16,56.16
2017,11,12,16,15,431.0,86.5,2.3,21.5,202.5,64.1,50.14
2017,11,12,16,30,371.0,76.0,2.0,21.0,156.0,56.9,43.79
2017,11,12,16,45,288.0,60.5,1.7,20.5,112.5,45.77,33.81
2017,11,12,17,0,205.0,45.0,1.4,20.0,69.0,34.4,23.28
2017,11,12,17,15,102.5,22.5,1.3,19.5,34.5,17.39,4.92
2017,11,12,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,7,15,57.0,18.0,1.7,13.5,24.0,75.94,5.85
2017,11,13,7,30,114.0,36.0,1.9,14.0,48.0,153.26,119.7
2017,11,13,7,45,159.5,55.5,2.15,14.5,82.5,211.28,173.55
2017,11,13,8,0,205.0,75.0,2.4,15.0,117.0,269.2,224.16
2017,11,13,8,15,238.5,92.5,2.35,15.5,153.5,314.82,262.62
2017,11,13,8,30,272.0,110.0,2.3,16.0,190.0,360.12,299.28
2017,11,13,8,45,343.5,120.0,2.25,16.5,239.0,442.15,364.1
2017,11,13,9,0,415.0,130.0,2.2,17.0,288.0,506.9,413.34
2017,11,13,9,15,306.5,164.5,2.2,17.5,289.0,439.63,356.78
2017,11,13,9,30,198.0,199.0,2.2,18.0,290.0,371.95,300.17
2017,11,13,9,45,227.5,214.5,2.25,19.0,327.5,404.46,324.18
2017,11,13,10,0,257.0,230.0,2.3,20.0,365.0,450.23,357.01
2017,11,13,10,15,344.0,227.0,2.25,20.5,419.5,501.36,395.0
2017,11,13,10,30,431.0,224.0,2.2,21.0,474.0,562.16,438.66
2017,11,13,10,45,407.5,242.0,2.15,21.5,486.0,534.41,415.14
2017,11,13,11,0,384.0,260.0,2.1,22.0,498.0,518.93,401.09
2017,11,13,11,15,361.5,273.5,2.1,22.0,503.0,498.92,384.76
2017,11,13,11,30,339.0,287.0,2.1,22.0,508.0,478.45,368.11
2017,11,13,11,45,273.5,303.0,2.1,22.5,483.0,435.05,333.52
2017,11,13,12,0,208.0,319.0,2.1,23.0,458.0,389.07,297.39
2017,11,13,12,15,257.0,312.0,2.15,23.0,483.0,396.58,302.23
2017,11,13,12,30,306.0,305.0,2.2,23.0,508.0,393.74,298.46
2017,11,13,12,45,208.5,307.5,2.25,23.5,445.5,332.75,251.58
2017,11,13,13,0,111.0,310.0,2.3,24.0,383.0,283.66,214.68
2017,11,13,13,15,154.0,303.5,2.25,24.0,401.5,279.09,209.47
2017,11,13,13,30,197.0,297.0,2.2,24.0,420.0,270.42,200.38
2017,11,13,13,45,286.5,269.5,2.2,24.0,441.0,248.62,179.18
2017,11,13,14,0,376.0,242.0,2.2,24.0,462.0,220.4,153.54
2017,11,13,14,15,384.5,225.5,2.15,24.0,440.0,182.8,127.33
2017,11,13,14,30,393.0,209.0,2.1,24.0,418.0,144.5,115.87
2017,11,13,14,45,373.0,196.0,2.1,24.0,383.0,133.22,106.88
2017,11,13,15,0,353.0,183.0,2.1,24.0,348.0,125.8,101.0
2017,11,13,15,15,290.5,172.5,2.0,23.5,299.5,119.12,95.88
2017,11,13,15,30,228.0,162.0,1.9,23.0,251.0,112.32,90.59
2017,11,13,15,45,204.5,145.0,1.8,23.0,217.5,104.87,84.49
2017,11,13,16,0,181.0,128.0,1.7,23.0,184.0,93.26,74.74
2017,11,13,16,15,279.0,101.5,1.5,22.0,170.0,74.82,59.2
2017,11,13,16,30,377.0,75.0,1.3,21.0,156.0,56.25,43.2
2017,11,13,16,45,298.5,59.5,1.15,20.5,112.5,45.11,33.22
2017,11,13,17,0,220.0,44.0,1.0,20.0,69.0,33.72,22.66
2017,11,13,17,15,110.0,22.0,1.0,19.5,34.5,17.03,4.11
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,7,15,154.5,16.0,1.85,13.5,31.5,154.6,0.0
2017,11,14,7,30,309.0,32.0,2.2,14.0,63.0,304.55,239.35
2017,11,14,7,45,413.0,41.5,2.55,15.0,108.5,396.62,325.39
2017,11,14,8,0,517.0,51.0,2.9,16.0,154.0,491.6,404.95
2017,11,14,8,15,577.0,58.0,3.0,16.5,202.0,551.08,453.26
2017,11,14,8,30,637.0,65.0,3.1,17.0,250.0,609.71,498.59
2017,11,14,8,45,678.5,69.0,3.25,18.0,297.5,648.33,525.98
2017,11,14,9,0,720.0,73.0,3.4,19.0,345.0,680.48,547.51
2017,11,14,9,15,746.5,76.5,3.45,19.5,388.5,702.24,561.34
2017,11,14,9,30,773.0,80.0,3.5,20.0,432.0,720.72,572.53
2017,11,14,9,45,478.0,158.0,3.6,20.5,381.5,566.29,451.92
2017,11,14,10,0,183.0,236.0,3.7,21.0,331.0,385.13,306.02
2017,11,14,10,15,114.5,239.0,3.75,21.5,300.0,328.04,259.43
2017,11,14,10,30,46.0,242.0,3.8,22.0,269.0,260.41,204.12
2017,11,14,10,45,34.0,238.5,3.9,22.5,259.0,243.11,189.69
2017,11,14,11,0,22.0,235.0,4.0,23.0,249.0,217.41,168.68
2017,11,14,11,15,24.0,243.5,4.05,23.0,259.0,223.76,173.46
2017,11,14,11,30,26.0,252.0,4.1,23.0,269.0,229.79,177.94
2017,11,14,11,45,42.5,273.5,4.2,23.5,302.0,261.23,201.93
2017,11,14,12,0,59.0,295.0,4.3,24.0,335.0,282.89,217.98
2017,11,14,12,15,65.5,299.0,4.3,24.0,343.0,282.53,217.29
2017,11,14,12,30,72.0,303.0,4.3,24.0,351.0,281.17,215.82
2017,11,14,12,45,73.5,300.5,4.35,24.5,349.0,271.75,207.75
2017,11,14,13,0,75.0,298.0,4.4,25.0,347.0,261.99,199.42
2017,11,14,13,15,70.0,288.0,4.4,25.0,333.0,244.61,185.74
2017,11,14,13,30,65.0,278.0,4.4,25.0,319.0,227.88,172.66
2017,11,14,13,45,76.5,271.5,4.4,25.0,317.5,217.2,163.76
2017,11,14,14,0,88.0,265.0,4.4,25.0,316.0,204.96,153.91
2017,11,14,14,15,136.0,253.0,4.35,25.0,327.0,184.55,137.31
2017,11,14,14,30,184.0,241.0,4.3,25.0,338.0,163.98,131.86
2017,11,14,14,45,452.0,170.0,4.3,25.0,385.5,112.68,89.59
2017,11,14,15,0,720.0,99.0,4.3,25.0,433.0,71.04,54.83
2017,11,14,15,15,692.0,94.5,4.15,24.5,391.0,68.88,53.3
2017,11,14,15,30,664.0,90.0,4.0,24.0,349.0,66.72,51.71
2017,11,14,15,45,622.0,84.5,3.9,24.0,302.5,63.66,49.22
2017,11,14,16,0,580.0,79.0,3.8,24.0,256.0,60.61,46.67
2017,11,14,16,15,521.0,71.0,3.35,23.0,208.5,55.41,42.34
2017,11,14,16,30,462.0,63.0,2.9,22.0,161.0,50.16,37.78
2017,11,14,16,45,371.5,51.5,2.5,21.5,116.0,41.66,30.09
2017,11,14,17,0,281.0,40.0,2.1,21.0,71.0,30.93,20.15
2017,11,14,17,15,140.5,20.0,2.0,20.5,35.5,15.56,2.63
2017,11,14,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,7,15,111.0,17.5,3.25,16.5,28.5,122.6,0.0
2017,11,15,7,30,222.0,35.0,3.4,17.0,57.0,245.94,189.67
2017,11,15,7,45,332.0,47.0,3.55,17.5,101.5,339.84,277.42
2017,11,15,8,0,442.0,59.0,3.7,18.0,146.0,442.87,364.83
2017,11,15,8,15,506.5,67.5,3.75,18.5,193.5,507.11,417.35
2017,11,15,8,30,571.0,76.0,3.8,19.0,241.0,570.4,466.72
2017,11,15,8,45,285.5,66.5,3.9,19.5,149.0,325.23,269.36
2017,11,15,9,0,0.0,57.0,4.0,20.0,57.0,47.19,33.82
2017,11,15,9,15,35.0,124.5,3.9,20.5,140.0,147.37,117.54
2017,11,15,9,30,70.0,192.0,3.8,21.0,223.0,248.23,198.82
2017,11,15,9,45,35.0,167.0,3.75,21.5,182.5,186.99,147.84
2017,11,15,10,0,0.0,142.0,3.7,22.0,142.0,122.35,94.28
2017,11,15,10,15,0.0,133.0,3.55,22.0,133.0,113.16,86.72
2017,11,15,10,30,0.0,124.0,3.4,22.0,124.0,104.58,79.63
2017,11,15,10,45,0.0,116.5,3.3,22.5,116.5,97.71,73.81
2017,11,15,11,0,0.0,109.0,3.2,23.0,109.0,91.08,68.23
2017,11,15,11,15,0.0,119.5,3.1,23.5,119.5,99.95,75.11
2017,11,15,11,30,0.0,130.0,3.0,24.0,130.0,108.72,81.84
2017,11,15,11,45,0.0,130.5,2.9,24.5,130.5,108.93,81.77
2017,11,15,12,0,0.0,131.0,2.8,25.0,131.0,109.14,81.73
2017,11,15,12,15,0.0,129.0,2.65,25.0,129.0,107.28,80.23
2017,11,15,12,30,0.0,127.0,2.5,25.0,127.0,105.44,78.78
2017,11,15,12,45,6.0,173.5,2.45,25.5,177.5,145.21,109.81
2017,11,15,13,0,12.0,220.0,2.4,26.0,228.0,182.73,138.54
2017,11,15,13,15,11.0,213.5,2.25,26.0,220.5,175.42,132.79
2017,11,15,13,30,10.0,207.0,2.1,26.0,213.0,168.23,127.29
2017,11,15,13,45,8.5,197.0,1.95,26.0,202.5,158.51,119.87
2017,11,15,14,0,7.0,187.0,1.8,26.0,192.0,149.03,112.71
2017,11,15,14,15,23.0,201.0,1.65,26.0,214.0,157.61,119.12
2017,11,15,14,30,39.0,215.0,1.5,26.0,236.0,153.76,122.44
2017,11,15,14,45,37.5,200.0,1.35,26.0,219.0,143.6,114.38
2017,11,15,15,0,36.0,185.0,1.2,26.0,202.0,133.83,106.62
2017,11,15,15,15,32.0,168.0,1.1,25.5,182.0,122.63,97.86
2017,11,15,15,30,28.0,151.0,1.0,25.0,162.0,111.16,88.75
2017,11,15,15,45,288.0,118.5,0.9,25.0,206.5,86.23,68.01
2017,11,15,16,0,548.0,86.0,0.8,25.0,251.0,66.01,51.01
2017,11,15,16,15,488.0,76.5,0.75,24.5,204.0,59.79,45.8
2017,11,15,16,30,428.0,67.0,0.7,24.0,157.0,50.85,38.03
2017,11,15,16,45,335.0,54.0,0.65,23.5,112.5,41.27,29.5
2017,11,15,17,0,242.0,41.0,0.6,23.0,68.0,31.56,20.45
2017,11,15,17,15,121.0,20.5,0.65,22.5,34.0,15.91,2.1
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,7,15,118.5,16.5,0.5,17.5,27.5,124.67,0.0
2017,11,16,7,30,237.0,33.0,0.6,18.0,55.0,252.9,190.36
2017,11,16,7,45,346.0,44.0,0.7,18.5,99.0,347.9,277.57
2017,11,16,8,0,455.0,55.0,0.8,19.0,143.0,446.89,358.48
2017,11,16,8,15,518.5,63.0,0.95,19.0,190.0,509.46,408.66
2017,11,16,8,30,582.0,71.0,1.1,19.0,237.0,571.22,456.35
2017,11,16,8,45,618.5,78.0,1.3,19.5,282.5,609.32,484.37
2017,11,16,9,0,655.0,85.0,1.5,20.0,328.0,645.09,509.93
2017,11,16,9,15,685.0,89.5,1.6,20.5,371.0,670.0,526.24
2017,11,16,9,30,715.0,94.0,1.7,21.0,414.0,691.87,540.13
2017,11,16,9,45,734.5,98.0,1.85,21.5,451.5,701.71,545.67
2017,11,16,10,0,754.0,102.0,2.0,22.0,489.0,708.13,548.85
2017,11,16,10,15,377.0,98.0,2.1,22.5,291.5,408.26,323.29
2017,11,16,10,30,0.0,94.0,2.2,23.0,94.0,78.29,57.81
2017,11,16,10,45,0.5,131.5,2.35,23.5,132.0,111.2,84.32
2017,11,16,11,0,1.0,169.0,2.5,24.0,170.0,144.06,110.03
2017,11,16,11,15,412.5,140.0,2.55,24.5,404.0,412.75,322.89
2017,11,16,11,30,824.0,111.0,2.6,25.0,638.0,621.86,475.31
2017,11,16,11,45,544.0,209.0,2.65,25.5,559.0,513.04,389.72
2017,11,16,12,0,264.0,307.0,2.7,26.0,480.0,413.47,313.0
2017,11,16,12,15,540.0,213.5,2.7,26.0,567.5,457.55,344.7
2017,11,16,12,30,816.0,120.0,2.7,26.0,655.0,476.06,353.59
2017,11,16,12,45,438.5,203.5,2.7,26.5,491.0,346.24,256.54
2017,11,16,13,0,61.0,287.0,2.7,27.0,327.0,248.73,187.11
2017,11,16,13,15,158.0,286.0,2.65,27.0,385.0,267.44,198.57
2017,11,16,13,30,255.0,285.0,2.6,27.0,443.0,273.09,198.41
2017,11,16,13,45,526.0,195.5,2.6,27.0,504.0,240.35,161.44
2017,11,16,14,0,797.0,106.0,2.6,27.0,565.0,184.55,106.92
2017,11,16,14,15,783.5,104.0,2.6,27.0,534.5,133.01,74.36
2017,11,16,14,30,770.0,102.0,2.6,27.0,504.0,82.51,63.61
2017,11,16,14,45,745.5,100.0,2.6,27.0,466.5,71.01,54.22
2017,11,16,15,0,721.0,98.0,2.6,27.0,429.0,70.55,53.99
2017,11,16,15,15,693.0,93.5,2.5,26.5,387.0,68.36,52.41
2017,11,16,15,30,665.0,89.0,2.4,26.0,345.0,66.16,50.81
2017,11,16,15,45,623.0,83.5,2.3,26.0,298.5,63.08,48.31
2017,11,16,16,0,581.0,78.0,2.2,26.0,252.0,59.99,45.74
2017,11,16,16,15,522.0,70.0,1.9,25.0,205.0,54.76,41.41
2017,11,16,16,30,463.0,62.0,1.6,24.0,158.0,49.48,36.85
2017,11,16,16,45,376.0,49.5,1.35,23.5,113.5,40.08,28.45
2017,11,16,17,0,289.0,37.0,1.1,23.0,69.0,30.46,19.46
2017,11,16,17,15,144.5,18.5,1.15,22.5,34.5,14.43,0.72
2017,11,16,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,7,15,117.0,16.5,3.35,18.5,27.0,93.34,0.0
2017,11,17,7,30,234.0,33.0,3.5,19.0,54.0,250.95,188.16
2017,11,17,7,45,340.5,45.0,3.7,19.5,98.0,343.55,277.47
2017,11,17,8,0,447.0,57.0,3.9,20.0,142.0,441.53,360.75
2017,11,17,8,15,223.5,73.5,4.2,20.5,116.0,273.87,225.41
2017,11,17,8,30,0.0,90.0,4.5,21.0,90.0,82.72,63.28
2017,11,17,8,45,0.5,107.5,4.85,21.5,108.0,98.86,76.61
2017,11,17,9,0,1.0,125.0,5.2,22.0,126.0,114.77,89.38
2017,11,17,9,15,366.5,109.0,5.35,22.5,272.0,434.45,354.84
2017,11,17,9,30,732.0,93.0,5.5,23.0,418.0,701.91,561.35
2017,11,17,9,45,509.5,156.0,5.7,23.5,391.5,584.43,466.63
2017,11,17,10,0,287.0,219.0,5.9,24.0,365.0,458.61,364.26
2017,11,17,10,15,285.5,235.5,5.95,24.5,388.5,464.31,366.94
2017,11,17,10,30,284.0,252.0,6.0,25.0,412.0,468.3,367.97
2017,11,17,10,45,297.0,261.0,6.05,25.5,435.0,473.11,369.98
2017,11,17,11,0,310.0,270.0,6.1,26.0,458.0,475.92,370.39
2017,11,17,11,15,581.0,186.5,6.05,26.0,551.5,564.97,439.83
2017,11,17,11,30,852.0,103.0,6.0,26.0,645.0,629.34,488.01
2017,11,17,11,45,844.5,108.5,6.0,26.5,651.5,595.57,458.72
2017,11,17,12,0,837.0,114.0,6.0,27.0,658.0,559.56,427.74
2017,11,17,12,15,590.5,202.0,5.95,27.0,586.0,471.67,358.35
2017,11,17,12,30,344.0,290.0,5.9,27.0,514.0,396.77,300.17
2017,11,17,12,45,593.5,199.0,5.85,27.5,580.0,403.66,299.85
2017,11,17,13,0,843.0,108.0,5.8,28.0,646.0,387.33,278.05
2017,11,17,13,15,837.0,107.0,5.7,28.0,630.5,337.73,234.35
2017,11,17,13,30,831.0,106.0,5.6,28.0,615.0,287.36,190.17
2017,11,17,13,45,825.0,102.5,5.6,28.0,592.0,234.51,145.32
2017,11,17,14,0,819.0,99.0,5.6,28.0,569.0,181.41,103.75
2017,11,17,14,15,805.5,97.0,5.5,28.0,538.0,128.82,70.49
2017,11,17,14,30,792.0,95.0,5.4,28.0,507.0,77.21,59.04
2017,11,17,14,45,766.5,94.0,5.35,28.0,469.0,73.67,56.27
2017,11,17,15,0,741.0,93.0,5.3,28.0,431.0,67.45,51.21
2017,11,17,15,15,713.5,88.5,5.15,27.5,388.5,65.13,49.52
2017,11,17,15,30,686.0,84.0,5.0,27.0,346.0,62.8,47.79
2017,11,17,15,45,651.0,78.0,4.9,27.0,300.5,59.25,44.88
2017,11,17,16,0,616.0,72.0,4.8,27.0,255.0,55.65,41.87
2017,11,17,16,15,558.5,64.5,4.45,26.0,207.5,50.62,37.71
2017,11,17,16,30,501.0,57.0,4.1,25.0,160.0,45.55,33.32
2017,11,17,16,45,413.5,46.0,3.75,24.5,115.0,37.27,25.9
2017,11,17,17,0,326.0,35.0,3.4,24.0,70.0,28.84,17.95
2017,11,17,17,15,163.0,17.5,3.4,23.5,35.0,14.19,0.0
2017,11,17,17,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,99.5,17.0,3.45,18.0,25.5,81.64,0.0
2017,11,18,7,30,199.0,34.0,3.5,18.0,51.0,228.52,169.1
2017,11,18,7,45,304.0,48.0,3.6,18.5,94.5,319.71,258.57
2017,11,18,8,0,409.0,62.0,3.7,19.0,138.0,415.84,340.79
2017,11,18,8,15,475.5,72.0,3.85,19.5,185.5,483.45,396.91
2017,11,18,8,30,542.0,82.0,4.0,20.0,233.0,549.51,449.2
2017,11,18,8,45,604.0,85.0,4.2,21.0,281.5,602.85,488.71
2017,11,18,9,0,666.0,88.0,4.4,22.0,330.0,653.58,524.88
2017,11,18,9,15,698.0,92.5,4.6,22.5,374.0,679.99,543.06
2017,11,18,9,30,730.0,97.0,4.8,23.0,418.0,703.24,558.68
2017,11,18,9,45,773.0,93.5,5.05,24.0,461.0,718.28,567.14
2017,11,18,10,0,816.0,90.0,5.3,25.0,504.0,734.22,576.22
2017,11,18,10,15,832.0,92.0,5.85,25.0,537.0,732.02,575.35
2017,11,18,10,30,848.0,94.0,6.4,25.0,570.0,726.05,571.63
2017,11,18,10,45,866.0,93.0,6.95,25.5,597.5,714.4,561.59
2017,11,18,11,0,884.0,92.0,7.5,26.0,625.0,694.3,544.89
2017,11,18,11,15,890.5,93.0,7.75,25.5,643.0,670.27,526.08
2017,11,18,11,30,897.0,94.0,8.0,25.0,661.0,642.96,504.27
2017,11,18,11,45,907.5,92.0,8.25,24.5,672.5,611.85,479.02
2017,11,18,12,0,918.0,90.0,8.5,24.0,684.0,577.43,450.42
2017,11,18,12,15,919.0,90.0,8.5,23.5,685.5,536.91,415.94
2017,11,18,12,30,920.0,90.0,8.5,23.0,687.0,493.96,378.62
2017,11,18,12,45,923.0,87.5,8.5,23.0,680.5,447.41,336.8
2017,11,18,13,0,926.0,85.0,8.5,23.0,674.0,398.67,292.38
2017,11,18,13,15,921.5,84.5,8.4,22.5,658.5,347.3,245.86
2017,11,18,13,30,917.0,84.0,8.3,22.0,643.0,294.77,198.37
2017,11,18,13,45,913.0,81.0,8.25,22.0,620.0,239.51,149.68
2017,11,18,14,0,909.0,78.0,8.2,22.0,597.0,183.57,104.53
2017,11,18,14,15,897.5,76.5,8.1,21.5,565.5,127.64,68.72
2017,11,18,14,30,886.0,75.0,8.0,21.0,534.0,72.21,56.55
2017,11,18,14,45,870.0,72.5,7.95,21.0,496.0,67.13,52.34
2017,11,18,15,0,854.0,70.0,7.9,21.0,458.0,58.07,44.67
2017,11,18,15,15,830.0,67.0,7.8,20.5,414.0,56.11,43.19
2017,11,18,15,30,806.0,64.0,7.7,20.0,370.0,54.13,41.68
2017,11,18,15,45,773.5,59.5,7.6,20.0,322.0,50.87,38.93
2017,11,18,16,0,741.0,55.0,7.5,20.0,274.0,47.57,36.08
2017,11,18,16,15,686.5,50.0,7.25,19.0,224.0,43.64,32.73
2017,11,18,16,30,632.0,45.0,7.0,18.0,174.0,39.72,29.23
2017,11,18,16,45,545.5,37.0,6.75,17.5,126.0,32.96,22.97
2017,11,18,17,0,459.0,29.0,6.5,17.0,78.0,26.17,16.26
2017,11,18,17,15,229.5,14.5,6.3,16.5,39.0,11.73,0.0
2017,11,18,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,229.5,12.5,2.65,5.5,31.5,164.9,0.0
2017,11,19,7,30,459.0,25.0,2.8,6.0,63.0,385.87,294.06
2017,11,19,7,45,563.5,32.5,3.0,7.0,112.5,479.56,399.53
2017,11,19,8,0,668.0,40.0,3.2,8.0,162.0,574.46,482.17
2017,11,19,8,15,727.0,45.5,3.2,8.5,214.5,633.5,531.71
2017,11,19,8,30,786.0,51.0,3.2,9.0,267.0,691.05,577.05
2017,11,19,8,45,824.5,54.0,3.25,10.0,317.5,727.47,602.88
2017,11,19,9,0,863.0,57.0,3.3,11.0,368.0,753.68,619.73
2017,11,19,9,15,887.5,59.5,3.3,11.5,414.5,772.53,631.25
2017,11,19,9,30,912.0,62.0,3.3,12.0,461.0,787.98,639.96
2017,11,19,9,45,930.5,63.5,3.35,12.5,501.5,793.9,641.73
2017,11,19,10,0,949.0,65.0,3.4,13.0,542.0,796.01,640.8
2017,11,19,10,15,960.5,66.0,3.35,13.5,576.0,788.39,632.33
2017,11,19,10,30,972.0,67.0,3.3,14.0,610.0,776.9,621.28
2017,11,19,10,45,805.0,114.5,3.3,14.5,577.5,692.83,554.87
2017,11,19,11,0,638.0,162.0,3.3,15.0,545.0,605.89,484.81
2017,11,19,11,15,628.0,174.5,3.25,15.0,560.0,586.63,468.34
2017,11,19,11,30,618.0,187.0,3.2,15.0,575.0,565.2,449.69
2017,11,19,11,45,584.5,201.5,3.2,15.5,573.0,526.36,416.96
2017,11,19,12,0,551.0,216.0,3.2,16.0,571.0,492.15,387.63
2017,11,19,12,15,572.5,209.0,3.1,16.0,578.5,467.02,365.65
2017,11,19,12,30,594.0,202.0,3.0,16.0,586.0,438.85,340.59
2017,11,19,12,45,785.5,141.5,2.95,16.5,643.0,433.56,329.63
2017,11,19,13,0,977.0,81.0,2.9,17.0,700.0,411.83,302.8
2017,11,19,13,15,971.5,80.5,2.85,16.5,683.0,357.76,254.24
2017,11,19,13,30,966.0,80.0,2.8,16.0,666.0,302.55,204.61
2017,11,19,13,45,957.5,78.5,2.75,16.0,641.0,245.1,154.17
2017,11,19,14,0,949.0,77.0,2.7,16.0,616.0,187.33,107.6
2017,11,19,14,15,937.0,75.5,2.65,16.0,583.5,129.21,70.12
2017,11,19,14,30,925.0,74.0,2.6,16.0,551.0,71.62,57.13
2017,11,19,14,45,907.0,72.0,2.55,16.0,511.5,67.31,53.56
2017,11,19,15,0,889.0,70.0,2.5,16.0,472.0,65.48,52.11
2017,11,19,15,15,864.5,67.0,2.3,15.5,426.5,56.56,44.52
2017,11,19,15,30,840.0,64.0,2.1,15.0,381.0,54.54,42.95
2017,11,19,15,45,803.0,60.5,1.95,15.0,331.5,51.99,40.79
2017,11,19,16,0,766.0,57.0,1.8,15.0,282.0,49.47,38.58
2017,11,19,16,15,710.0,51.5,1.6,14.0,230.5,45.12,34.8
2017,11,19,16,30,654.0,46.0,1.4,13.0,179.0,40.78,30.86
2017,11,19,16,45,558.0,38.5,1.2,12.5,129.0,34.43,24.84
2017,11,19,17,0,462.0,31.0,1.0,12.0,79.0,25.8,16.36
2017,11,19,17,15,231.0,15.5,1.0,11.5,39.5,12.61,0.0
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
