Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,15,137.5,14.0,0.45,6.5,25.5,103.98,0.0
2017,11,20,7,30,275.0,28.0,0.4,7.0,51.0,268.61,197.6
2017,11,20,7,45,372.5,41.0,0.4,7.5,94.5,359.17,294.56
2017,11,20,8,0,470.0,54.0,0.4,8.0,138.0,450.97,372.47
2017,11,20,8,15,537.0,62.5,0.55,8.5,186.5,516.55,426.42
2017,11,20,8,30,604.0,71.0,0.7,9.0,235.0,581.25,477.35
2017,11,20,8,45,640.5,78.5,0.85,10.0,281.5,619.9,505.68
2017,11,20,9,0,677.0,86.0,1.0,11.0,328.0,656.11,531.26
2017,11,20,9,15,708.0,90.5,1.35,11.5,372.0,681.68,551.13
2017,11,20,9,30,739.0,95.0,1.7,12.0,416.0,704.1,568.1
2017,11,20,9,45,763.5,98.0,2.1,13.0,455.5,716.36,576.43
2017,11,20,10,0,788.0,101.0,2.5,14.0,495.0,721.46,579.14
2017,11,20,10,15,803.5,103.5,2.6,14.5,527.5,719.84,576.14
2017,11,20,10,30,819.0,106.0,2.7,15.0,560.0,714.5,569.93
2017,11,20,10,45,835.0,106.0,2.8,15.5,587.0,703.15,559.09
2017,11,20,11,0,851.0,106.0,2.9,16.0,614.0,688.0,545.33
2017,11,20,11,15,858.0,107.0,2.95,16.0,631.5,664.34,525.75
2017,11,20,11,30,865.0,108.0,3.0,16.0,649.0,637.38,503.39
2017,11,20,11,45,883.5,102.0,3.15,16.5,661.5,606.96,477.52
2017,11,20,12,0,902.0,96.0,3.3,17.0,674.0,571.6,447.23
2017,11,20,12,15,903.0,96.0,3.4,17.0,675.5,531.77,413.31
2017,11,20,12,30,904.0,96.0,3.5,17.0,677.0,489.55,376.58
2017,11,20,12,45,903.5,95.0,3.6,17.5,670.0,443.67,335.37
2017,11,20,13,0,903.0,94.0,3.7,18.0,663.0,395.91,291.83
2017,11,20,13,15,898.0,93.0,3.7,18.0,647.5,345.12,245.83
2017,11,20,13,30,893.0,92.0,3.7,18.0,632.0,293.29,198.95
2017,11,20,13,45,885.5,90.5,3.75,18.5,608.5,239.77,151.86
2017,11,20,14,0,878.0,89.0,3.8,19.0,585.0,179.64,103.47
2017,11,20,14,15,865.5,87.0,3.75,19.0,553.5,124.21,67.87
2017,11,20,14,30,853.0,85.0,3.7,19.0,522.0,69.58,54.71
2017,11,20,14,45,802.0,83.5,3.7,19.0,471.0,66.63,52.34
2017,11,20,15,0,751.0,82.0,3.7,19.0,420.0,65.73,51.7
2017,11,20,15,15,758.0,77.0,3.55,18.5,390.0,62.95,49.54
2017,11,20,15,30,765.0,72.0,3.4,18.0,360.0,60.04,47.23
2017,11,20,15,45,728.0,67.5,3.3,18.0,312.5,56.98,44.64
2017,11,20,16,0,691.0,63.0,3.2,18.0,265.0,49.49,38.09
2017,11,20,16,15,632.5,56.5,2.75,17.0,215.5,44.91,34.15
2017,11,20,16,30,574.0,50.0,2.3,16.0,166.0,40.31,30.01
2017,11,20,16,45,477.0,41.0,1.9,15.0,118.5,33.4,23.62
2017,11,20,17,0,380.0,32.0,1.5,14.0,71.0,26.46,16.68
2017,11,20,17,15,190.0,16.0,1.5,13.0,35.5,12.99,0.0
2017,11,20,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,15.5,13.5,2.95,9.5,14.5,21.86,0.0
2017,11,21,7,30,31.0,27.0,3.2,10.0,29.0,65.58,43.0
2017,11,21,7,45,62.5,47.0,3.45,10.5,56.5,115.22,92.59
2017,11,21,8,0,94.0,67.0,3.7,11.0,84.0,160.98,133.99
2017,11,21,8,15,111.0,88.5,3.75,11.5,114.0,197.8,166.45
2017,11,21,8,30,128.0,110.0,3.8,12.0,144.0,233.54,197.03
2017,11,21,8,45,142.0,129.0,3.9,13.0,174.0,262.47,220.62
2017,11,21,9,0,156.0,148.0,4.0,14.0,204.0,290.68,242.89
2017,11,21,9,15,268.0,155.0,4.1,14.5,264.5,393.69,327.94
2017,11,21,9,30,380.0,162.0,4.2,15.0,325.0,480.31,397.3
2017,11,21,9,45,603.5,124.5,4.3,16.0,411.0,623.27,509.36
2017,11,21,10,0,827.0,87.0,4.4,17.0,497.0,733.31,590.65
2017,11,21,10,15,740.5,115.5,4.35,17.0,500.5,688.63,554.07
2017,11,21,10,30,654.0,144.0,4.3,17.0,504.0,638.5,512.94
2017,11,21,10,45,766.0,118.5,4.25,17.5,559.0,669.36,534.93
2017,11,21,11,0,878.0,93.0,4.2,18.0,614.0,690.74,548.76
2017,11,21,11,15,884.0,94.0,4.05,18.0,632.0,662.24,524.58
2017,11,21,11,30,890.0,95.0,3.9,18.0,650.0,635.03,501.2
2017,11,21,11,45,751.0,145.0,3.8,18.5,618.0,571.75,448.56
2017,11,21,12,0,612.0,195.0,3.7,19.0,586.0,508.09,396.25
2017,11,21,12,15,487.5,237.0,3.5,19.0,549.0,447.73,347.54
2017,11,21,12,30,363.0,279.0,3.3,19.0,512.0,394.66,304.98
2017,11,21,12,45,383.5,270.0,3.15,19.5,513.5,371.84,284.35
2017,11,21,13,0,404.0,261.0,3.0,20.0,515.0,346.65,261.29
2017,11,21,13,15,537.5,210.0,2.75,20.0,539.0,320.83,234.57
2017,11,21,13,30,671.0,159.0,2.5,20.0,563.0,282.22,195.99
2017,11,21,13,45,535.0,193.0,2.25,20.5,507.0,238.08,163.27
2017,11,21,14,0,399.0,227.0,2.0,21.0,451.0,210.89,147.28
2017,11,21,14,15,567.0,166.0,1.9,21.0,466.0,150.61,98.24
2017,11,21,14,30,735.0,105.0,1.8,21.0,481.0,74.8,58.65
2017,11,21,14,45,754.0,97.0,1.75,21.0,458.0,69.53,54.38
2017,11,21,15,0,773.0,89.0,1.7,21.0,435.0,71.42,56.16
2017,11,21,15,15,745.0,85.0,1.7,20.5,392.0,63.29,49.42
2017,11,21,15,30,717.0,81.0,1.7,20.0,349.0,61.19,47.84
2017,11,21,15,45,680.0,75.0,1.75,20.0,302.5,57.5,44.73
2017,11,21,16,0,643.0,69.0,1.8,20.0,256.0,53.76,41.5
2017,11,21,16,15,582.5,62.0,1.85,19.0,207.5,48.99,37.43
2017,11,21,16,30,522.0,55.0,1.9,18.0,159.0,44.2,33.15
2017,11,21,16,45,427.0,44.0,1.95,17.0,113.0,35.79,25.46
2017,11,21,17,0,332.0,33.0,2.0,16.0,67.0,27.24,17.1
2017,11,21,17,15,166.0,16.5,2.3,15.5,33.5,13.41,0.0
2017,11,21,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,156.5,12.5,5.05,7.0,24.0,114.6,0.0
2017,11,22,7,30,313.0,25.0,5.2,7.0,48.0,286.82,202.85
2017,11,22,7,45,431.5,34.5,5.4,7.5,94.0,391.78,329.33
2017,11,22,8,0,550.0,44.0,5.6,8.0,140.0,494.96,422.64
2017,11,22,8,15,617.0,50.5,5.7,8.5,189.5,558.05,478.23
2017,11,22,8,30,684.0,57.0,5.8,9.0,239.0,615.05,526.0
2017,11,22,8,45,731.5,61.0,5.9,9.5,288.5,659.04,561.1
2017,11,22,9,0,779.0,65.0,6.0,10.0,338.0,700.36,592.72
2017,11,22,9,15,732.5,78.0,5.9,10.5,361.5,677.33,571.5
2017,11,22,9,30,686.0,91.0,5.8,11.0,385.0,655.47,551.41
2017,11,22,9,45,786.5,82.5,5.7,11.5,448.5,708.69,590.91
2017,11,22,10,0,887.0,74.0,5.6,12.0,512.0,754.46,623.49
2017,11,22,10,15,902.0,76.0,5.45,12.5,546.5,751.36,617.73
2017,11,22,10,30,917.0,78.0,5.3,13.0,581.0,744.43,609.42
2017,11,22,10,45,930.5,78.0,5.2,13.5,608.5,730.38,595.68
2017,11,22,11,0,944.0,78.0,5.1,14.0,636.0,712.52,578.17
2017,11,22,11,15,951.0,79.0,4.95,14.5,655.0,687.75,554.98
2017,11,22,11,30,958.0,80.0,4.8,15.0,674.0,659.47,528.92
2017,11,22,11,45,962.0,80.5,4.7,15.5,684.5,625.57,498.45
2017,11,22,12,0,966.0,81.0,4.6,16.0,695.0,588.57,465.15
2017,11,22,12,15,967.0,81.0,4.5,16.0,696.5,546.67,428.33
2017,11,22,12,30,968.0,81.0,4.4,16.0,698.0,502.22,388.67
2017,11,22,12,45,969.0,80.0,4.35,16.5,691.5,454.51,344.98
2017,11,22,13,0,970.0,79.0,4.3,17.0,685.0,404.63,298.76
2017,11,22,13,15,965.0,78.0,4.25,17.0,669.0,351.02,249.72
2017,11,22,13,30,960.0,77.0,4.2,17.0,653.0,296.24,199.75
2017,11,22,13,45,954.0,75.0,4.2,17.5,629.0,239.56,149.5
2017,11,22,14,0,948.0,73.0,4.2,18.0,605.0,182.31,103.23
2017,11,22,14,15,936.0,71.5,4.2,17.5,572.5,124.64,66.66
2017,11,22,14,30,924.0,70.0,4.2,17.0,540.0,67.48,53.36
2017,11,22,14,45,903.5,69.0,4.25,17.0,501.0,65.17,51.52
2017,11,22,15,0,883.0,68.0,4.3,17.0,462.0,63.97,50.61
2017,11,22,15,15,858.0,65.0,4.15,16.5,417.0,55.06,43.03
2017,11,22,15,30,833.0,62.0,4.0,16.0,372.0,52.99,41.41
2017,11,22,15,45,797.0,58.0,3.9,16.0,323.0,50.01,38.85
2017,11,22,16,0,761.0,54.0,3.8,16.0,274.0,47.01,36.22
2017,11,22,16,15,704.0,49.0,3.3,15.0,223.0,43.01,32.75
2017,11,22,16,30,647.0,44.0,2.8,14.0,172.0,39.04,29.12
2017,11,22,16,45,549.5,36.5,2.3,13.0,123.0,32.63,23.12
2017,11,22,17,0,452.0,29.0,1.8,12.0,74.0,26.27,16.56
2017,11,22,17,15,226.0,14.5,1.75,11.0,37.0,11.78,0.0
2017,11,22,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.0,11.5,1.25,4.0,24.5,132.21,0.0
2017,11,23,7,30,370.0,23.0,1.4,5.0,49.0,311.33,210.75
2017,11,23,7,45,484.0,31.5,1.55,6.0,95.5,415.4,343.26
2017,11,23,8,0,598.0,40.0,1.7,7.0,142.0,515.95,431.0
2017,11,23,8,15,662.5,46.0,1.6,7.5,192.5,578.41,482.66
2017,11,23,8,30,727.0,52.0,1.5,8.0,243.0,639.64,529.97
2017,11,23,8,45,761.0,57.0,1.45,9.0,291.0,674.67,554.03
2017,11,23,9,0,795.0,62.0,1.4,10.0,339.0,706.96,574.72
2017,11,23,9,15,822.5,65.5,1.3,10.5,384.0,729.3,587.62
2017,11,23,9,30,850.0,69.0,1.2,11.0,429.0,748.23,597.55
2017,11,23,9,45,868.5,71.0,1.1,12.0,468.5,754.88,597.24
2017,11,23,10,0,887.0,73.0,1.0,13.0,508.0,751.45,589.85
2017,11,23,10,15,900.0,75.0,1.0,14.0,541.5,746.97,583.29
2017,11,23,10,30,913.0,77.0,1.0,15.0,575.0,738.75,574.28
2017,11,23,10,45,922.0,78.0,1.05,16.0,600.5,722.9,560.24
2017,11,23,11,0,931.0,79.0,1.1,17.0,626.0,703.43,542.9
2017,11,23,11,15,936.0,80.0,1.05,17.5,643.5,677.83,520.98
2017,11,23,11,30,941.0,81.0,1.0,18.0,661.0,648.9,496.5
2017,11,23,11,45,946.0,80.5,1.0,18.5,671.0,615.26,468.8
2017,11,23,12,0,951.0,80.0,1.0,19.0,681.0,578.55,438.33
2017,11,23,12,15,950.5,80.0,0.95,19.0,681.5,536.68,403.83
2017,11,23,12,30,950.0,80.0,0.9,19.0,682.0,492.42,366.69
2017,11,23,12,45,948.0,79.0,0.9,19.5,674.5,444.5,325.51
2017,11,23,13,0,946.0,78.0,0.9,20.0,667.0,394.74,282.0
2017,11,23,13,15,940.5,77.5,0.85,20.0,651.0,342.73,236.46
2017,11,23,13,30,935.0,77.0,0.8,20.0,635.0,289.62,189.93
2017,11,23,13,45,927.0,75.5,0.8,20.5,611.0,234.4,142.88
2017,11,23,14,0,919.0,74.0,0.8,21.0,587.0,178.83,99.52
2017,11,23,14,15,906.5,72.5,0.75,21.0,555.5,122.81,64.93
2017,11,23,14,30,894.0,71.0,0.7,21.0,524.0,67.38,52.31
2017,11,23,14,45,875.5,69.0,0.7,21.0,485.5,64.76,50.31
2017,11,23,15,0,857.0,67.0,0.7,21.0,447.0,62.92,48.87
2017,11,23,15,15,832.0,64.0,0.6,20.5,403.5,54.02,41.43
2017,11,23,15,30,807.0,61.0,0.5,20.0,360.0,51.95,39.85
2017,11,23,15,45,771.0,57.5,0.45,20.0,312.5,49.38,37.7
2017,11,23,16,0,735.0,54.0,0.4,20.0,265.0,46.81,35.49
2017,11,23,16,15,678.5,48.5,0.5,19.0,215.5,42.42,31.72
2017,11,23,16,30,622.0,43.0,0.6,18.0,166.0,38.02,27.78
2017,11,23,16,45,525.5,35.5,0.7,17.0,118.5,31.63,21.87
2017,11,23,17,0,429.0,28.0,0.8,16.0,71.0,25.26,15.38
2017,11,23,17,15,214.5,14.0,0.9,15.0,35.5,11.35,0.0
2017,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,15,175.5,10.5,2.0,7.0,22.5,124.63,0.0
2017,11,24,7,30,351.0,21.0,2.3,8.0,45.0,294.94,188.14
2017,11,24,7,45,465.0,30.0,2.65,9.0,90.0,399.23,328.3
2017,11,24,8,0,579.0,39.0,3.0,10.0,135.0,499.48,417.11
2017,11,24,8,15,643.5,44.5,3.0,11.0,184.0,560.85,468.59
2017,11,24,8,30,708.0,50.0,3.0,12.0,233.0,621.07,515.94
2017,11,24,8,45,748.0,54.0,3.0,13.0,281.0,659.16,543.57
2017,11,24,9,0,788.0,58.0,3.0,14.0,329.0,694.67,567.84
2017,11,24,9,15,815.5,60.5,3.25,15.0,373.5,715.75,581.4
2017,11,24,9,30,843.0,63.0,3.5,16.0,418.0,726.63,586.95
2017,11,24,9,45,861.5,65.5,3.75,17.0,457.5,734.38,590.04
2017,11,24,10,0,880.0,68.0,4.0,18.0,497.0,738.55,590.44
2017,11,24,10,15,893.0,69.5,4.05,18.5,529.5,733.82,584.68
2017,11,24,10,30,906.0,71.0,4.1,19.0,562.0,725.41,576.42
2017,11,24,10,45,914.5,72.5,4.2,19.5,588.0,710.17,563.02
2017,11,24,11,0,923.0,74.0,4.3,20.0,614.0,691.35,546.01
2017,11,24,11,15,928.5,75.0,4.3,20.5,631.5,666.54,524.16
2017,11,24,11,30,934.0,76.0,4.3,21.0,649.0,638.39,499.52
2017,11,24,11,45,931.5,78.5,4.35,21.5,657.5,603.97,469.96
2017,11,24,12,0,929.0,81.0,4.4,22.0,666.0,566.91,437.94
2017,11,24,12,15,929.0,81.0,4.4,22.0,667.0,526.26,403.26
2017,11,24,12,30,929.0,81.0,4.4,22.0,668.0,483.24,365.91
2017,11,24,12,45,925.5,81.0,4.45,22.5,660.5,436.64,324.38
2017,11,24,13,0,922.0,81.0,4.5,23.0,653.0,388.34,280.78
2017,11,24,13,15,916.5,80.5,4.5,23.0,637.0,337.56,235.24
2017,11,24,13,30,911.0,80.0,4.5,23.0,621.0,285.72,188.91
2017,11,24,13,45,901.5,79.0,4.5,23.0,597.5,231.91,142.62
2017,11,24,14,0,892.0,78.0,4.5,23.0,574.0,177.91,100.23
2017,11,24,14,15,791.0,97.0,4.45,22.5,519.5,124.84,70.43
2017,11,24,14,30,690.0,116.0,4.4,22.0,465.0,81.07,63.87
2017,11,24,14,45,747.0,97.0,4.4,22.0,449.0,69.64,54.3
2017,11,24,15,0,804.0,78.0,4.4,22.0,433.0,63.6,49.27
2017,11,24,15,15,777.5,74.5,4.15,21.5,390.0,61.42,47.64
2017,11,24,15,30,751.0,71.0,3.9,21.0,347.0,59.26,45.98
2017,11,24,15,45,713.0,66.0,3.65,21.0,300.5,55.75,43.03
2017,11,24,16,0,675.0,61.0,3.4,21.0,254.0,47.95,36.27
2017,11,24,16,15,616.0,55.0,3.0,19.5,206.0,43.73,32.73
2017,11,24,16,30,557.0,49.0,2.6,18.0,158.0,39.51,29.01
2017,11,24,16,45,460.5,39.5,2.25,17.0,112.0,32.17,22.28
2017,11,24,17,0,364.0,30.0,1.9,16.0,66.0,24.76,14.88
2017,11,24,17,15,182.0,15.0,1.95,15.5,33.0,12.18,0.0
2017,11,24,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,25,7,15,115.0,12.0,1.45,8.0,19.5,85.75,0.0
2017,11,25,7,30,230.0,24.0,1.6,9.0,39.0,221.39,130.24
2017,11,25,7,45,347.5,36.0,1.75,10.0,82.0,330.96,270.03
2017,11,25,8,0,465.0,48.0,1.9,11.0,125.0,434.09,360.79
2017,11,25,8,15,536.5,56.5,1.7,11.5,173.0,501.86,416.92
2017,11,25,8,30,608.0,65.0,1.5,12.0,221.0,569.14,469.1
2017,11,25,8,45,657.0,70.0,1.35,13.0,268.5,613.88,500.35
2017,11,25,9,0,706.0,75.0,1.2,14.0,316.0,656.37,528.05
2017,11,25,9,15,737.5,79.0,1.25,14.5,360.5,681.63,544.64
2017,11,25,9,30,769.0,83.0,1.3,15.0,405.0,699.92,555.9
2017,11,25,9,45,792.0,86.0,1.4,16.0,444.5,711.72,561.78
2017,11,25,10,0,815.0,89.0,1.5,17.0,484.0,719.86,565.01
2017,11,25,10,15,830.0,91.5,1.55,17.5,517.0,717.84,561.65
2017,11,25,10,30,845.0,94.0,1.6,18.0,550.0,712.11,555.34
2017,11,25,10,45,855.0,96.0,1.7,19.0,575.5,698.66,542.46
2017,11,25,11,0,865.0,98.0,1.8,20.0,601.0,681.64,526.92
2017,11,25,11,15,871.0,99.0,1.85,20.5,618.5,657.52,506.76
2017,11,25,11,30,877.0,100.0,1.9,21.0,636.0,630.15,483.97
2017,11,25,11,45,898.5,93.0,2.0,22.0,649.5,598.41,457.16
2017,11,25,12,0,920.0,86.0,2.1,23.0,663.0,565.91,429.06
2017,11,25,12,15,920.0,86.0,2.15,23.0,664.0,525.59,395.85
2017,11,25,12,30,920.0,86.0,2.2,23.0,665.0,482.93,359.96
2017,11,25,12,45,917.0,86.0,2.3,23.5,657.5,436.9,320.06
2017,11,25,13,0,914.0,86.0,2.4,24.0,650.0,389.15,277.95
2017,11,25,13,15,908.0,85.0,2.4,24.0,634.5,338.19,233.22
2017,11,25,13,30,902.0,84.0,2.4,24.0,619.0,286.26,187.69
2017,11,25,13,45,891.5,83.5,2.45,24.5,595.0,233.1,142.43
2017,11,25,14,0,881.0,83.0,2.5,25.0,571.0,179.85,101.11
2017,11,25,14,15,868.0,81.0,2.45,25.0,540.0,118.44,62.06
2017,11,25,14,30,855.0,79.0,2.4,25.0,509.0,64.16,48.83
2017,11,25,14,45,835.0,77.0,2.35,25.0,471.5,62.57,47.65
2017,11,25,15,0,815.0,75.0,2.3,25.0,434.0,61.52,46.89
2017,11,25,15,15,788.5,71.5,2.05,24.5,391.0,59.27,45.2
2017,11,25,15,30,762.0,68.0,1.8,24.0,348.0,57.02,43.49
2017,11,25,15,45,722.5,64.0,1.55,23.5,301.0,54.23,41.27
2017,11,25,16,0,683.0,60.0,1.3,23.0,254.0,51.46,39.0
2017,11,25,16,15,624.0,54.0,1.25,22.0,206.0,43.01,31.77
2017,11,25,16,30,565.0,48.0,1.2,21.0,158.0,38.76,27.99
2017,11,25,16,45,466.5,39.0,1.2,20.0,112.0,31.79,21.65
2017,11,25,17,0,368.0,30.0,1.2,19.0,66.0,24.8,14.65
2017,11,25,17,15,184.0,15.0,1.3,18.0,33.0,12.19,0.0
2017,11,25,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,26,7,15,113.0,11.5,2.5,9.5,18.5,83.74,0.0
2017,11,26,7,30,226.0,23.0,2.7,10.0,37.0,215.53,115.39
2017,11,26,7,45,345.5,34.5,2.95,10.5,79.0,327.07,266.92
2017,11,26,8,0,465.0,46.0,3.2,11.0,121.0,430.65,360.32
2017,11,26,8,15,536.0,54.0,3.05,12.0,168.5,497.14,416.35
2017,11,26,8,30,607.0,62.0,2.9,13.0,216.0,563.23,468.7
2017,11,26,8,45,653.0,67.5,2.8,14.0,263.0,606.2,500.33
2017,11,26,9,0,699.0,73.0,2.7,15.0,310.0,646.99,528.68
2017,11,26,9,15,730.5,77.0,2.55,15.5,353.5,672.25,544.83
2017,11,26,9,30,762.0,81.0,2.4,16.0,397.0,690.79,555.44
2017,11,26,9,45,784.0,84.0,2.3,17.0,436.0,701.94,559.53
2017,11,26,10,0,806.0,87.0,2.2,18.0,475.0,709.49,560.93
2017,11,26,10,15,821.5,89.5,2.05,19.0,507.5,708.05,555.52
2017,11,26,10,30,837.0,92.0,1.9,20.0,540.0,702.93,547.09
2017,11,26,10,45,847.5,93.5,1.8,21.0,566.0,689.58,532.81
2017,11,26,11,0,858.0,95.0,1.7,22.0,592.0,672.68,516.04
2017,11,26,11,15,865.0,96.0,1.65,22.0,610.0,649.55,497.05
2017,11,26,11,30,872.0,97.0,1.6,22.0,628.0,623.13,475.44
2017,11,26,11,45,871.5,99.5,1.6,22.5,637.0,590.77,448.58
2017,11,26,12,0,871.0,102.0,1.6,23.0,646.0,555.77,419.35
2017,11,26,12,15,680.5,167.0,1.6,23.0,593.0,482.06,362.51
2017,11,26,12,30,490.0,232.0,1.6,23.0,540.0,414.02,310.62
2017,11,26,12,45,679.5,166.0,1.65,23.5,587.5,407.88,300.46
2017,11,26,13,0,869.0,100.0,1.7,24.0,635.0,382.4,272.63
2017,11,26,13,15,863.0,99.0,1.75,24.0,619.5,332.51,229.31
2017,11,26,13,30,857.0,98.0,1.8,24.0,604.0,281.77,185.31
2017,11,26,13,45,849.0,96.0,1.85,24.0,581.5,229.25,141.16
2017,11,26,14,0,841.0,94.0,1.9,24.0,559.0,176.58,100.47
2017,11,26,14,15,827.5,92.0,1.85,24.0,528.5,123.58,67.71
2017,11,26,14,30,814.0,90.0,1.8,24.0,498.0,71.49,55.21
2017,11,26,14,45,775.5,93.0,1.8,24.0,458.5,73.71,57.28
2017,11,26,15,0,737.0,96.0,1.8,24.0,419.0,70.11,54.38
2017,11,26,15,15,708.5,91.5,1.65,23.5,377.5,67.8,52.67
2017,11,26,15,30,680.0,87.0,1.5,23.0,336.0,65.5,50.94
2017,11,26,15,45,643.0,80.5,1.4,22.5,290.5,61.58,47.77
2017,11,26,16,0,606.0,74.0,1.3,22.0,245.0,57.61,44.47
2017,11,26,16,15,545.0,65.5,1.2,21.0,198.0,51.78,39.51
2017,11,26,16,30,484.0,57.0,1.1,20.0,151.0,45.88,34.27
2017,11,26,16,45,391.0,45.5,1.05,19.0,106.5,37.12,26.31
2017,11,26,17,0,298.0,34.0,1.0,18.0,62.0,28.22,17.49
2017,11,26,17,15,149.0,17.0,1.05,17.5,31.0,13.93,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,15,93.5,11.5,1.25,10.0,17.5,70.76,0.0
2017,11,27,7,30,187.0,23.0,1.4,11.0,35.0,186.59,86.78
2017,11,27,7,45,302.5,37.0,1.6,12.0,76.0,298.25,239.8
2017,11,27,8,0,418.0,51.0,1.8,13.0,117.0,400.65,330.27
2017,11,27,8,15,491.0,60.0,2.0,13.5,164.0,469.76,389.43
2017,11,27,8,30,564.0,69.0,2.2,14.0,211.0,538.21,445.1
2017,11,27,8,45,614.5,75.0,2.45,15.0,258.0,585.1,481.0
2017,11,27,9,0,665.0,81.0,2.7,16.0,305.0,629.78,513.8
2017,11,27,9,15,697.5,86.0,2.95,16.5,348.5,657.02,533.33
2017,11,27,9,30,730.0,91.0,3.2,17.0,392.0,681.21,550.2
2017,11,27,9,45,753.5,94.5,3.45,18.0,430.5,693.56,556.88
2017,11,27,10,0,777.0,98.0,3.7,19.0,469.0,702.43,560.93
2017,11,27,10,15,793.5,100.5,3.75,19.5,502.0,698.49,555.55
2017,11,27,10,30,810.0,103.0,3.8,20.0,535.0,694.49,549.82
2017,11,27,10,45,559.0,178.5,3.85,20.5,483.0,575.87,455.13
2017,11,27,11,0,308.0,254.0,3.9,21.0,431.0,454.75,358.15
2017,11,27,11,15,303.0,265.0,3.95,21.0,444.0,446.67,351.16
2017,11,27,11,30,298.0,276.0,4.0,21.0,457.0,437.36,342.76
2017,11,27,11,45,354.5,266.0,4.05,21.5,484.5,442.35,345.06
2017,11,27,12,0,411.0,256.0,4.1,22.0,512.0,442.75,343.22
2017,11,27,12,15,650.5,176.0,4.1,22.0,582.0,475.0,365.07
2017,11,27,12,30,890.0,96.0,4.1,22.0,652.0,477.28,361.28
2017,11,27,12,45,889.5,95.0,4.15,22.5,645.5,432.7,321.35
2017,11,27,13,0,889.0,94.0,4.2,23.0,639.0,386.25,279.41
2017,11,27,13,15,884.0,93.0,4.15,23.0,624.0,336.82,235.22
2017,11,27,13,30,879.0,92.0,4.1,23.0,609.0,281.93,186.86
2017,11,27,13,45,872.5,89.5,4.1,23.5,586.0,228.33,140.63
2017,11,27,14,0,866.0,87.0,4.1,24.0,563.0,174.4,98.15
2017,11,27,14,15,853.0,85.0,4.05,23.5,533.0,120.24,64.56
2017,11,27,14,30,840.0,83.0,4.0,23.0,503.0,66.89,51.6
2017,11,27,14,45,823.0,80.0,4.0,23.0,466.5,64.68,49.88
2017,11,27,15,0,806.0,77.0,4.0,23.0,430.0,62.98,48.56
2017,11,27,15,15,780.0,74.0,3.8,22.5,387.5,61.17,47.24
2017,11,27,15,30,754.0,71.0,3.6,22.0,345.0,59.39,45.91
2017,11,27,15,45,717.5,66.0,3.45,22.0,299.0,55.88,42.97
2017,11,27,16,0,681.0,61.0,3.3,22.0,253.0,48.07,36.21
2017,11,27,16,15,622.0,55.0,2.85,21.0,205.0,43.84,32.61
2017,11,27,16,30,563.0,49.0,2.4,20.0,157.0,39.61,28.83
2017,11,27,16,45,467.0,39.5,2.0,19.0,111.5,32.26,22.12
2017,11,27,17,0,371.0,30.0,1.6,18.0,66.0,24.84,14.67
2017,11,27,17,15,185.5,15.0,1.6,17.5,33.0,12.22,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,7,15,116.0,11.0,1.8,10.0,17.5,84.74,0.0
2017,11,28,7,30,232.0,22.0,2.1,11.0,35.0,214.18,83.86
2017,11,28,7,45,363.0,32.5,2.4,12.0,77.5,335.33,269.34
2017,11,28,8,0,494.0,43.0,2.7,13.0,120.0,445.53,367.84
2017,11,28,8,15,567.0,50.0,2.95,13.5,168.0,512.16,425.21
2017,11,28,8,30,640.0,57.0,3.2,14.0,216.0,578.47,479.53
2017,11,28,8,45,691.0,61.0,3.45,15.0,264.0,618.25,509.9
2017,11,28,9,0,742.0,65.0,3.7,16.0,312.0,661.87,541.86
2017,11,28,9,15,772.5,68.5,4.05,17.0,356.0,686.56,558.59
2017,11,28,9,30,803.0,72.0,4.4,18.0,400.0,707.99,572.63
2017,11,28,9,45,826.0,74.0,4.75,19.0,439.5,718.51,578.52
2017,11,28,10,0,849.0,76.0,5.1,20.0,479.0,725.38,581.57
2017,11,28,10,15,863.5,78.0,5.1,20.5,512.0,722.33,576.86
2017,11,28,10,30,878.0,80.0,5.1,21.0,545.0,710.17,565.53
2017,11,28,10,45,889.0,80.5,5.2,21.5,571.0,696.19,552.37
2017,11,28,11,0,900.0,81.0,5.3,22.0,597.0,678.66,536.34
2017,11,28,11,15,906.5,82.0,5.25,22.0,615.5,655.29,516.21
2017,11,28,11,30,913.0,83.0,5.2,22.0,634.0,628.59,493.29
2017,11,28,11,45,909.0,86.5,5.2,22.5,642.0,595.24,464.12
2017,11,28,12,0,905.0,90.0,5.2,23.0,650.0,559.34,432.62
2017,11,28,12,15,905.5,90.0,5.15,23.0,651.5,520.07,398.73
2017,11,28,12,30,906.0,90.0,5.1,23.0,653.0,478.44,362.26
2017,11,28,12,45,901.0,90.5,5.1,23.5,646.0,432.9,321.47
2017,11,28,13,0,896.0,91.0,5.1,24.0,639.0,385.81,278.86
2017,11,28,13,15,890.5,90.0,5.0,24.0,623.5,336.05,234.22
2017,11,28,13,30,885.0,89.0,4.9,24.0,608.0,285.28,188.96
2017,11,28,13,45,872.5,89.0,4.8,24.5,584.0,227.87,139.95
2017,11,28,14,0,860.0,89.0,4.7,25.0,560.0,175.16,98.73
2017,11,28,14,15,846.5,87.0,4.55,24.5,530.0,121.34,65.42
2017,11,28,14,30,833.0,85.0,4.4,24.0,500.0,68.38,52.66
2017,11,28,14,45,807.5,84.0,4.3,24.0,462.0,67.47,52.05
2017,11,28,15,0,782.0,83.0,4.2,24.0,424.0,67.28,52.02
2017,11,28,15,15,754.0,79.0,3.85,23.5,381.5,64.82,50.16
2017,11,28,15,30,726.0,75.0,3.5,23.0,339.0,57.18,43.82
2017,11,28,15,45,683.0,70.5,3.2,23.0,293.0,54.39,41.5
2017,11,28,16,0,640.0,66.0,2.9,23.0,247.0,51.63,39.13
2017,11,28,16,15,578.5,59.5,2.5,22.0,199.5,47.17,35.34
2017,11,28,16,30,517.0,53.0,2.1,21.0,152.0,42.72,31.37
2017,11,28,16,45,414.0,42.5,1.75,20.0,107.0,34.64,24.04
2017,11,28,17,0,311.0,32.0,1.4,19.0,62.0,26.48,15.9
2017,11,28,17,15,155.5,16.0,1.4,18.5,31.0,13.07,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,15,88.5,10.5,3.7,9.5,15.5,66.25,0.0
2017,11,29,7,30,177.0,21.0,3.8,10.0,31.0,174.38,51.18
2017,11,29,7,45,306.5,33.5,3.95,10.5,72.0,296.26,239.27
2017,11,29,8,0,436.0,46.0,4.1,11.0,113.0,406.38,340.35
2017,11,29,8,15,512.0,54.5,4.2,11.5,160.0,476.5,402.1
2017,11,29,8,30,588.0,63.0,4.3,12.0,207.0,546.34,460.39
2017,11,29,8,45,639.5,68.5,4.4,13.0,254.5,593.21,496.96
2017,11,29,9,0,691.0,74.0,4.5,14.0,302.0,637.96,530.27
2017,11,29,9,15,724.0,78.0,4.4,14.5,346.0,664.35,548.31
2017,11,29,9,30,757.0,82.0,4.3,15.0,390.0,683.73,560.4
2017,11,29,9,45,781.5,85.0,4.2,15.5,429.0,696.91,567.47
2017,11,29,10,0,806.0,88.0,4.1,16.0,468.0,706.45,571.95
2017,11,29,10,15,822.0,90.5,4.0,16.5,501.5,705.55,568.57
2017,11,29,10,30,838.0,93.0,3.9,17.0,535.0,700.95,561.81
2017,11,29,10,45,850.0,94.0,3.8,17.5,561.0,688.28,548.91
2017,11,29,11,0,862.0,95.0,3.7,18.0,587.0,672.01,533.27
2017,11,29,11,15,869.0,96.5,3.6,18.5,605.5,649.54,512.84
2017,11,29,11,30,876.0,98.0,3.5,19.0,624.0,623.76,489.75
2017,11,29,11,45,881.0,98.0,3.45,19.5,634.5,592.15,462.17
2017,11,29,12,0,886.0,98.0,3.4,20.0,645.0,557.59,431.93
2017,11,29,12,15,887.0,98.0,3.3,20.0,647.0,518.29,398.21
2017,11,29,12,30,888.0,98.0,3.2,20.0,649.0,476.62,361.92
2017,11,29,12,45,889.0,96.5,3.15,20.5,643.0,431.43,321.55
2017,11,29,13,0,890.0,95.0,3.1,21.0,637.0,386.77,280.82
2017,11,29,13,15,885.0,94.0,3.0,21.0,622.0,334.02,233.99
2017,11,29,13,30,880.0,93.0,2.9,21.0,607.0,282.75,188.34
2017,11,29,13,45,875.5,90.0,2.85,21.5,585.5,229.22,141.97
2017,11,29,14,0,871.0,87.0,2.8,22.0,564.0,175.14,99.15
2017,11,29,14,15,858.5,85.0,2.65,22.0,533.5,120.89,65.19
2017,11,29,14,30,846.0,83.0,2.5,22.0,503.0,67.37,52.21
2017,11,29,14,45,831.0,80.0,2.45,22.0,467.0,64.86,50.24
2017,11,29,15,0,816.0,77.0,2.4,22.0,431.0,63.17,48.93
2017,11,29,15,15,790.0,73.5,2.15,21.5,389.0,60.95,47.25
2017,11,29,15,30,764.0,70.0,1.9,21.0,347.0,58.74,45.55
2017,11,29,15,45,729.0,65.0,1.7,20.5,300.5,55.21,42.66
2017,11,29,16,0,694.0,60.0,1.5,20.0,254.0,51.65,39.66
2017,11,29,16,15,634.0,54.0,1.3,19.0,205.5,43.16,32.31
2017,11,29,16,30,574.0,48.0,1.1,18.0,157.0,38.88,28.46
2017,11,29,16,45,476.0,39.0,0.95,17.5,111.0,31.9,21.97
2017,11,29,17,0,378.0,30.0,0.8,17.0,65.0,24.89,14.75
2017,11,29,17,15,189.0,15.0,0.8,16.5,32.5,12.24,0.0
2017,11,29,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
