Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,91.5,10.0,1.05,9.5,14.5,67.57,0.0
2017,11,30,7,30,183.0,20.0,1.2,10.0,29.0,175.64,30.84
2017,11,30,7,45,307.0,33.0,1.35,10.5,69.5,295.3,234.98
2017,11,30,8,0,431.0,46.0,1.5,11.0,110.0,401.69,331.69
2017,11,30,8,15,506.0,54.5,1.55,11.5,156.5,470.98,391.1
2017,11,30,8,30,581.0,63.0,1.6,12.0,203.0,539.93,446.8
2017,11,30,8,45,628.5,69.0,1.65,13.0,249.5,584.37,480.1
2017,11,30,9,0,676.0,75.0,1.7,14.0,296.0,626.68,510.25
2017,11,30,9,15,339.5,107.0,1.5,15.0,218.0,402.21,330.05
2017,11,30,9,30,3.0,139.0,1.3,16.0,140.0,127.33,100.72
2017,11,30,9,45,36.5,170.5,1.1,17.5,187.5,194.53,156.02
2017,11,30,10,0,70.0,202.0,0.9,19.0,235.0,249.05,198.13
2017,11,30,10,15,69.5,217.0,0.95,19.5,252.0,258.85,204.57
2017,11,30,10,30,69.0,232.0,1.0,20.0,269.0,268.16,210.81
2017,11,30,10,45,134.0,248.0,1.1,20.5,323.0,333.6,261.35
2017,11,30,11,0,199.0,264.0,1.2,21.0,377.0,382.41,297.73
2017,11,30,11,15,526.0,183.5,1.1,21.5,495.0,517.12,398.75
2017,11,30,11,30,853.0,103.0,1.0,22.0,613.0,614.48,466.05
2017,11,30,11,45,856.5,104.0,0.95,22.5,623.0,583.8,439.14
2017,11,30,12,0,860.0,105.0,0.9,23.0,633.0,550.29,411.08
2017,11,30,12,15,678.5,165.5,0.85,23.0,583.0,478.27,356.09
2017,11,30,12,30,497.0,226.0,0.8,23.0,533.0,411.48,305.73
2017,11,30,12,45,678.5,164.5,0.8,23.0,578.5,405.37,296.29
2017,11,30,13,0,860.0,103.0,0.8,23.0,624.0,380.8,270.0
2017,11,30,13,15,854.0,102.0,0.75,23.0,609.5,331.66,227.57
2017,11,30,13,30,848.0,101.0,0.7,23.0,595.0,281.67,184.59
2017,11,30,13,45,840.0,99.0,0.7,23.5,572.5,229.9,141.27
2017,11,30,14,0,832.0,97.0,0.7,24.0,550.0,177.97,101.38
2017,11,30,14,15,818.0,94.5,0.75,24.0,520.0,125.3,69.09
2017,11,30,14,30,804.0,92.0,0.8,24.0,490.0,73.6,56.95
2017,11,30,14,45,776.0,91.5,0.85,24.0,452.5,72.77,56.48
2017,11,30,15,0,748.0,91.0,0.9,24.0,415.0,66.91,51.66
2017,11,30,15,15,719.0,86.5,0.9,23.5,373.5,64.46,49.83
2017,11,30,15,30,690.0,82.0,0.9,23.0,332.0,62.02,47.97
2017,11,30,15,45,648.5,76.5,0.95,22.5,286.5,58.69,45.29
2017,11,30,16,0,607.0,71.0,1.0,22.0,241.0,55.35,42.52
2017,11,30,16,15,545.0,63.5,1.0,21.0,194.5,50.25,38.17
2017,11,30,16,30,483.0,56.0,1.0,20.0,148.0,45.12,33.59
2017,11,30,16,45,386.5,44.5,1.0,19.0,104.0,36.31,25.58
2017,11,30,17,0,290.0,33.0,1.0,18.0,60.0,27.36,16.64
2017,11,30,17,15,145.0,16.5,1.1,17.5,30.0,13.51,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.0,0.8,9.5,13.0,11.1,0.0
2017,12,1,7,30,0.0,26.0,0.9,10.0,26.0,33.5,0.0
2017,12,1,7,45,176.5,39.0,1.05,10.5,65.0,214.21,168.8
2017,12,1,8,0,353.0,52.0,1.2,11.0,104.0,352.2,290.7
2017,12,1,8,15,429.5,63.0,1.2,11.5,149.5,423.06,351.07
2017,12,1,8,30,506.0,74.0,1.2,12.0,195.0,495.5,409.87
2017,12,1,8,45,564.5,80.0,1.2,13.0,242.0,548.36,449.91
2017,12,1,9,0,623.0,86.0,1.2,14.0,289.0,598.89,486.1
2017,12,1,9,15,658.0,91.5,1.35,15.0,332.0,628.71,506.52
2017,12,1,9,30,693.0,97.0,1.5,16.0,375.0,655.51,524.28
2017,12,1,9,45,723.0,99.5,1.7,17.5,414.5,671.9,533.37
2017,12,1,10,0,753.0,102.0,1.9,19.0,454.0,684.79,539.44
2017,12,1,10,15,770.0,105.0,1.95,19.5,486.5,685.26,537.23
2017,12,1,10,30,787.0,108.0,2.0,20.0,519.0,682.17,532.46
2017,12,1,10,45,802.0,109.0,2.1,20.5,545.0,669.7,521.24
2017,12,1,11,0,817.0,110.0,2.2,21.0,571.0,656.51,509.31
2017,12,1,11,15,824.5,111.0,2.2,21.5,589.0,635.02,490.6
2017,12,1,11,30,832.0,112.0,2.2,22.0,607.0,610.33,469.36
2017,12,1,11,45,853.5,105.0,2.25,22.5,620.5,582.56,445.9
2017,12,1,12,0,875.0,98.0,2.3,23.0,634.0,550.92,418.99
2017,12,1,12,15,875.5,98.0,2.3,23.0,636.0,512.03,386.61
2017,12,1,12,30,876.0,98.0,2.3,23.0,638.0,470.84,351.69
2017,12,1,12,45,874.0,97.5,2.3,23.5,631.5,426.11,312.65
2017,12,1,13,0,872.0,97.0,2.3,24.0,625.0,379.67,271.58
2017,12,1,13,15,866.0,96.0,2.3,24.0,610.0,330.15,228.25
2017,12,1,13,30,860.0,95.0,2.3,24.0,595.0,279.76,184.21
2017,12,1,13,45,850.5,93.5,2.3,24.0,572.5,227.67,140.22
2017,12,1,14,0,841.0,92.0,2.3,24.0,550.0,175.54,99.83
2017,12,1,14,15,827.5,90.0,2.25,24.0,520.0,122.93,67.13
2017,12,1,14,30,814.0,88.0,2.2,24.0,490.0,71.19,55.01
2017,12,1,14,45,790.5,86.5,2.2,24.0,453.5,69.22,53.53
2017,12,1,15,0,767.0,85.0,2.2,24.0,417.0,68.74,53.26
2017,12,1,15,15,739.5,81.0,1.95,23.5,375.5,60.78,46.7
2017,12,1,15,30,712.0,77.0,1.7,23.0,334.0,58.57,45.02
2017,12,1,15,45,672.0,72.0,1.5,22.5,289.0,55.49,42.54
2017,12,1,16,0,632.0,67.0,1.3,22.0,244.0,52.41,39.98
2017,12,1,16,15,571.5,60.0,1.2,21.0,197.0,47.58,35.86
2017,12,1,16,30,511.0,53.0,1.1,20.0,150.0,42.74,31.53
2017,12,1,16,45,413.5,42.5,1.05,19.0,106.0,34.69,24.18
2017,12,1,17,0,316.0,32.0,1.0,18.0,62.0,26.54,15.95
2017,12,1,17,15,158.0,16.0,1.05,17.5,31.0,13.09,0.0
2017,12,1,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,5.5,1.65,10.5,5.5,4.69,0.0
2017,12,2,7,30,0.0,11.0,1.9,11.0,11.0,9.06,0.0
2017,12,2,7,45,0.0,29.0,2.2,12.0,29.0,27.05,16.01
2017,12,2,8,0,0.0,47.0,2.5,13.0,47.0,45.75,32.87
2017,12,2,8,15,5.5,66.5,2.55,13.5,68.0,69.02,53.31
2017,12,2,8,30,11.0,86.0,2.6,14.0,89.0,91.48,72.81
2017,12,2,8,45,18.0,104.0,2.65,15.0,109.5,112.68,90.77
2017,12,2,9,0,25.0,122.0,2.7,16.0,130.0,145.6,118.04
2017,12,2,9,15,18.5,133.5,2.85,16.5,140.0,137.08,110.29
2017,12,2,9,30,12.0,145.0,3.0,17.0,150.0,140.79,112.69
2017,12,2,9,45,130.5,172.5,3.15,18.0,233.0,280.21,228.34
2017,12,2,10,0,249.0,200.0,3.3,19.0,316.0,404.42,326.59
2017,12,2,10,15,535.5,148.5,3.3,19.5,420.5,557.29,446.85
2017,12,2,10,30,822.0,97.0,3.3,20.0,525.0,691.08,546.93
2017,12,2,10,45,833.5,99.0,3.3,21.0,551.0,679.67,533.54
2017,12,2,11,0,845.0,101.0,3.3,22.0,577.0,664.7,518.43
2017,12,2,11,15,852.5,102.5,3.25,22.0,595.5,643.18,500.18
2017,12,2,11,30,860.0,104.0,3.2,22.0,614.0,618.35,479.24
2017,12,2,11,45,873.0,100.5,3.2,22.5,626.0,588.48,453.54
2017,12,2,12,0,886.0,97.0,3.2,23.0,638.0,555.23,424.83
2017,12,2,12,15,886.5,97.0,3.15,23.0,640.0,516.02,391.71
2017,12,2,12,30,887.0,97.0,3.1,23.0,642.0,474.48,356.06
2017,12,2,12,45,884.0,97.0,3.05,23.0,635.0,429.43,316.94
2017,12,2,13,0,881.0,97.0,3.0,23.0,628.0,382.71,275.73
2017,12,2,13,15,875.0,96.0,2.95,23.0,613.5,332.83,231.61
2017,12,2,13,30,869.0,95.0,2.9,23.0,599.0,282.06,186.83
2017,12,2,13,45,859.0,94.0,2.9,23.5,576.0,229.87,142.15
2017,12,2,14,0,849.0,93.0,2.9,24.0,553.0,177.66,101.3
2017,12,2,14,15,835.5,90.5,2.85,23.5,523.0,124.28,68.05
2017,12,2,14,30,822.0,88.0,2.8,23.0,493.0,71.77,55.76
2017,12,2,14,45,763.0,88.5,2.75,23.0,443.0,70.39,54.76
2017,12,2,15,0,704.0,89.0,2.7,23.0,393.0,65.01,50.3
2017,12,2,15,15,659.0,91.5,2.5,22.5,354.0,67.47,52.65
2017,12,2,15,30,614.0,94.0,2.3,22.0,315.0,70.36,55.37
2017,12,2,15,45,583.0,85.0,2.15,22.0,272.5,64.74,50.61
2017,12,2,16,0,552.0,76.0,2.0,22.0,230.0,58.96,45.63
2017,12,2,16,15,498.0,66.5,1.75,21.0,186.0,52.44,40.06
2017,12,2,16,30,444.0,57.0,1.5,20.0,142.0,45.79,34.16
2017,12,2,16,45,359.5,44.5,1.25,19.5,100.0,36.22,25.43
2017,12,2,17,0,275.0,32.0,1.0,19.0,58.0,26.43,15.77
2017,12,2,17,15,137.5,16.0,1.0,18.5,29.0,13.06,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,3.5,1.15,14.5,3.5,2.99,0.0
2017,12,3,7,30,0.0,7.0,1.4,15.0,7.0,5.75,0.0
2017,12,3,7,45,0.0,19.5,1.7,15.5,19.5,16.08,6.97
2017,12,3,8,0,0.0,32.0,2.0,16.0,32.0,26.45,16.39
2017,12,3,8,15,0.0,47.0,2.0,16.0,47.0,40.28,28.44
2017,12,3,8,30,0.0,62.0,2.0,16.0,62.0,54.28,40.54
2017,12,3,8,45,0.0,77.5,2.05,16.5,77.5,68.52,52.6
2017,12,3,9,0,0.0,93.0,2.1,17.0,93.0,82.53,64.23
2017,12,3,9,15,0.0,86.0,2.25,17.5,86.0,73.42,56.37
2017,12,3,9,30,0.0,79.0,2.4,18.0,79.0,65.94,49.89
2017,12,3,9,45,0.0,48.0,2.55,19.0,48.0,39.71,27.7
2017,12,3,10,0,0.0,17.0,2.7,20.0,17.0,14.03,6.09
2017,12,3,10,15,0.0,18.5,2.75,20.5,18.5,15.27,7.08
2017,12,3,10,30,0.0,20.0,2.8,21.0,20.0,16.52,8.07
2017,12,3,10,45,3.5,103.0,2.85,21.5,105.0,88.47,67.1
2017,12,3,11,0,7.0,186.0,2.9,22.0,190.0,163.98,127.44
2017,12,3,11,15,3.5,130.0,2.9,22.0,132.0,111.29,84.98
2017,12,3,11,30,0.0,74.0,2.9,22.0,74.0,61.47,44.64
2017,12,3,11,45,113.5,180.0,2.95,22.5,249.5,224.85,175.87
2017,12,3,12,0,227.0,286.0,3.0,23.0,425.0,367.4,284.14
2017,12,3,12,15,173.0,288.0,3.0,23.0,394.0,328.54,252.93
2017,12,3,12,30,119.0,290.0,3.0,23.0,363.0,290.59,223.37
2017,12,3,12,45,117.5,287.0,3.05,23.0,358.5,277.63,212.8
2017,12,3,13,0,116.0,284.0,3.1,23.0,354.0,264.56,202.04
2017,12,3,13,15,105.0,275.0,3.15,23.0,337.5,244.38,186.03
2017,12,3,13,30,94.0,266.0,3.2,23.0,321.0,225.34,171.09
2017,12,3,13,45,102.0,257.0,3.25,23.0,314.5,210.91,159.23
2017,12,3,14,0,110.0,248.0,3.3,23.0,308.0,195.5,147.03
2017,12,3,14,15,121.5,235.0,3.35,23.0,298.0,171.66,129.15
2017,12,3,14,30,133.0,222.0,3.4,23.0,288.0,151.05,122.42
2017,12,3,14,45,308.0,182.0,3.5,23.0,319.0,124.65,100.61
2017,12,3,15,0,483.0,142.0,3.6,23.0,350.0,98.03,78.39
2017,12,3,15,15,458.5,133.0,3.5,23.0,315.0,93.0,74.32
2017,12,3,15,30,434.0,124.0,3.4,23.0,280.0,87.85,70.09
2017,12,3,15,45,410.5,110.0,3.35,23.0,242.0,79.15,62.75
2017,12,3,16,0,387.0,96.0,3.3,23.0,204.0,70.16,55.06
2017,12,3,16,15,345.0,81.5,2.9,22.0,164.0,60.39,46.73
2017,12,3,16,30,303.0,67.0,2.5,21.0,124.0,50.34,37.9
2017,12,3,16,45,234.0,51.0,2.1,20.5,87.0,38.76,27.45
2017,12,3,17,0,165.0,35.0,1.7,20.0,50.0,26.91,16.05
2017,12,3,17,15,82.5,17.5,1.75,19.5,25.0,13.59,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,54.0,8.5,3.55,18.0,10.5,7.26,0.0
2017,12,4,7,30,108.0,17.0,3.7,18.0,21.0,114.95,0.0
2017,12,4,7,45,239.5,30.5,3.9,18.5,58.5,244.0,183.66
2017,12,4,8,0,371.0,44.0,4.1,19.0,96.0,353.46,285.84
2017,12,4,8,15,451.0,53.0,4.25,19.0,140.5,425.6,349.19
2017,12,4,8,30,531.0,62.0,4.4,19.0,185.0,497.78,410.02
2017,12,4,8,45,281.5,92.0,4.55,19.5,158.5,329.9,272.8
2017,12,4,9,0,32.0,122.0,4.7,20.0,132.0,151.54,121.32
2017,12,4,9,15,16.0,113.5,4.9,20.5,118.5,113.66,89.5
2017,12,4,9,30,0.0,105.0,5.1,21.0,105.0,90.9,69.9
2017,12,4,9,45,0.0,116.0,5.35,21.5,116.0,100.26,77.3
2017,12,4,10,0,0.0,127.0,5.6,22.0,127.0,109.58,84.55
2017,12,4,10,15,116.0,179.0,5.65,22.5,239.0,264.05,211.27
2017,12,4,10,30,232.0,231.0,5.7,23.0,351.0,392.47,312.68
2017,12,4,10,45,116.0,127.0,5.8,23.5,187.0,199.93,158.36
2017,12,4,11,0,0.0,23.0,5.9,24.0,23.0,19.02,9.87
2017,12,4,11,15,16.0,131.0,5.8,24.5,141.0,119.86,91.52
2017,12,4,11,30,32.0,239.0,5.7,25.0,259.0,230.11,178.29
2017,12,4,11,45,162.0,257.5,5.6,25.5,356.0,320.81,248.84
2017,12,4,12,0,292.0,276.0,5.5,26.0,453.0,398.33,306.57
2017,12,4,12,15,354.0,263.0,5.4,26.0,478.0,398.07,304.42
2017,12,4,12,30,416.0,250.0,5.3,26.0,503.0,392.44,297.52
2017,12,4,12,45,636.5,172.0,5.2,26.5,555.5,395.58,293.63
2017,12,4,13,0,857.0,94.0,5.1,27.0,608.0,372.31,266.46
2017,12,4,13,15,502.5,183.0,4.95,27.0,482.5,289.66,207.21
2017,12,4,13,30,148.0,272.0,4.8,27.0,357.0,239.95,178.22
2017,12,4,13,45,148.5,261.5,4.7,27.0,344.0,219.01,161.49
2017,12,4,14,0,149.0,251.0,4.6,27.0,331.0,198.01,145.33
2017,12,4,14,15,476.5,168.0,4.45,27.0,405.0,146.66,96.19
2017,12,4,14,30,804.0,85.0,4.3,27.0,479.0,70.36,53.67
2017,12,4,14,45,783.5,82.5,4.15,27.0,443.5,66.21,50.36
2017,12,4,15,0,763.0,80.0,4.0,27.0,408.0,64.91,49.39
2017,12,4,15,15,735.5,76.5,3.7,26.5,367.5,62.78,47.82
2017,12,4,15,30,708.0,73.0,3.4,26.0,327.0,55.65,41.97
2017,12,4,15,45,668.5,68.5,3.1,25.5,282.5,52.85,39.75
2017,12,4,16,0,629.0,64.0,2.8,25.0,238.0,50.07,37.46
2017,12,4,16,15,568.5,57.0,2.4,24.0,192.0,45.16,33.3
2017,12,4,16,30,508.0,50.0,2.0,23.0,146.0,40.22,28.94
2017,12,4,16,45,413.0,40.0,1.65,22.5,103.0,32.53,21.95
2017,12,4,17,0,318.0,30.0,1.3,22.0,60.0,24.75,14.17
2017,12,4,17,15,159.0,15.0,1.35,21.5,30.0,12.21,0.0
2017,12,4,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.85,11.5,4.0,3.41,0.0
2017,12,5,7,30,0.0,8.0,6.0,11.0,8.0,6.83,0.0
2017,12,5,7,45,0.0,24.5,6.15,10.5,24.5,21.18,10.87
2017,12,5,8,0,0.0,41.0,6.3,10.0,41.0,38.26,26.75
2017,12,5,8,15,0.0,60.5,6.35,10.0,60.5,58.07,44.36
2017,12,5,8,30,0.0,80.0,6.4,10.0,80.0,76.81,60.94
2017,12,5,8,45,8.5,98.5,6.5,10.5,101.0,99.89,81.19
2017,12,5,9,0,17.0,117.0,6.6,11.0,122.0,122.71,100.9
2017,12,5,9,15,114.0,140.5,6.55,11.0,184.0,243.26,206.01
2017,12,5,9,30,211.0,164.0,6.5,11.0,246.0,336.9,286.08
2017,12,5,9,45,135.5,178.5,6.5,11.5,233.5,291.24,244.66
2017,12,5,10,0,60.0,193.0,6.5,12.0,221.0,232.63,192.82
2017,12,5,10,15,63.5,208.0,6.5,12.0,239.5,245.64,203.22
2017,12,5,10,30,67.0,223.0,6.5,12.0,258.0,258.06,212.97
2017,12,5,10,45,90.5,240.0,6.5,12.5,289.5,285.17,234.76
2017,12,5,11,0,114.0,257.0,6.5,13.0,321.0,310.37,254.62
2017,12,5,11,15,57.0,209.0,6.45,13.5,241.0,221.81,180.36
2017,12,5,11,30,0.0,161.0,6.4,14.0,161.0,135.54,107.85
2017,12,5,11,45,0.0,163.5,6.4,14.5,164.0,137.06,108.87
2017,12,5,12,0,0.0,166.0,6.4,15.0,167.0,138.56,109.84
2017,12,5,12,15,0.0,163.0,6.35,15.0,163.5,135.47,107.26
2017,12,5,12,30,0.0,160.0,6.3,15.0,160.0,132.45,104.76
2017,12,5,12,45,0.0,159.0,6.25,15.5,159.0,131.09,103.47
2017,12,5,13,0,0.0,158.0,6.2,16.0,158.0,129.71,102.19
2017,12,5,13,15,0.0,152.5,6.15,16.0,152.5,124.77,98.2
2017,12,5,13,30,0.0,147.0,6.1,16.0,147.0,119.89,94.27
2017,12,5,13,45,6.5,170.0,6.1,16.0,173.5,137.66,108.77
2017,12,5,14,0,13.0,193.0,6.1,16.0,200.0,153.2,121.43
2017,12,5,14,15,17.5,190.0,6.1,16.0,199.0,148.57,117.78
2017,12,5,14,30,22.0,187.0,6.1,16.0,198.0,143.03,119.28
2017,12,5,14,45,19.5,174.0,6.1,16.0,183.5,133.32,111.16
2017,12,5,15,0,17.0,161.0,6.1,16.0,169.0,123.69,103.06
2017,12,5,15,15,14.0,146.0,6.05,15.5,152.0,112.62,93.83
2017,12,5,15,30,11.0,131.0,6.0,15.0,135.0,101.4,84.37
2017,12,5,15,45,6.0,114.5,6.0,15.0,116.5,89.05,73.6
2017,12,5,16,0,1.0,98.0,6.0,15.0,98.0,76.57,62.57
2017,12,5,16,15,0.5,79.0,5.75,14.5,79.0,62.31,49.89
2017,12,5,16,30,0.0,60.0,5.5,14.0,60.0,47.88,36.84
2017,12,5,16,45,0.0,42.0,5.3,13.5,42.0,33.97,24.1
2017,12,5,17,0,0.0,24.0,5.1,13.0,24.0,19.83,10.74
2017,12,5,17,15,0.0,12.0,5.05,12.5,12.0,9.89,0.0
2017,12,5,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,1.0,3.85,4.0,1.0,0.0,0.0
2017,12,6,7,30,0.0,2.0,3.8,4.0,2.0,1.71,0.0
2017,12,6,7,45,0.0,6.0,3.75,4.0,6.0,4.92,0.0
2017,12,6,8,0,0.0,10.0,3.7,4.0,10.0,8.21,1.45
2017,12,6,8,15,0.0,15.5,3.7,4.0,15.5,12.74,5.59
2017,12,6,8,30,0.0,21.0,3.7,4.0,21.0,17.29,9.73
2017,12,6,8,45,0.0,27.0,3.7,4.0,27.0,22.25,14.21
2017,12,6,9,0,0.0,33.0,3.7,4.0,33.0,27.23,18.65
2017,12,6,9,15,0.0,53.5,3.75,4.0,53.5,44.27,33.75
2017,12,6,9,30,0.0,74.0,3.8,4.0,74.0,61.41,48.8
2017,12,6,9,45,0.0,73.0,3.85,4.0,73.0,60.55,47.91
2017,12,6,10,0,0.0,72.0,3.9,4.0,72.0,59.72,47.06
2017,12,6,10,15,0.0,84.0,3.9,4.0,84.0,69.77,55.73
2017,12,6,10,30,0.0,96.0,3.9,4.0,96.0,80.19,64.68
2017,12,6,10,45,0.0,94.0,3.9,4.0,94.0,78.33,62.93
2017,12,6,11,0,0.0,92.0,3.9,4.0,92.0,76.55,61.29
2017,12,6,11,15,0.0,105.0,3.95,4.0,105.0,87.63,70.8
2017,12,6,11,30,0.0,118.0,4.0,4.0,118.0,98.61,80.18
2017,12,6,11,45,0.0,71.5,4.1,4.5,71.5,59.39,46.11
2017,12,6,12,0,0.0,25.0,4.2,5.0,25.0,20.7,12.41
2017,12,6,12,15,0.0,59.5,4.3,5.0,59.5,49.39,37.36
2017,12,6,12,30,0.0,94.0,4.4,5.0,94.0,78.2,62.24
2017,12,6,12,45,0.0,62.0,4.55,5.5,62.0,51.47,39.06
2017,12,6,13,0,0.0,30.0,4.7,6.0,30.0,24.84,15.95
2017,12,6,13,15,0.0,53.5,4.75,6.0,53.5,44.37,32.92
2017,12,6,13,30,0.0,77.0,4.8,6.0,77.0,63.97,49.9
2017,12,6,13,45,0.0,107.0,4.85,6.0,107.0,88.31,70.94
2017,12,6,14,0,0.0,137.0,4.9,6.0,137.0,110.94,90.49
2017,12,6,14,15,0.0,73.5,4.85,6.0,73.5,61.0,47.54
2017,12,6,14,30,0.0,10.0,4.8,6.0,10.0,8.25,1.9
2017,12,6,14,45,0.0,35.0,4.8,6.0,35.0,28.93,20.88
2017,12,6,15,0,0.0,60.0,4.8,6.0,60.0,49.7,39.94
2017,12,6,15,15,0.0,53.5,4.7,5.5,53.5,44.28,35.14
2017,12,6,15,30,0.0,47.0,4.6,5.0,47.0,38.86,30.31
2017,12,6,15,45,0.0,41.0,4.6,5.0,41.0,33.87,25.74
2017,12,6,16,0,0.0,35.0,4.6,5.0,35.0,28.88,21.14
2017,12,6,16,15,0.0,28.0,4.35,5.0,28.0,23.08,15.71
2017,12,6,16,30,0.0,21.0,4.1,5.0,21.0,17.29,10.24
2017,12,6,16,45,0.0,14.5,3.95,5.0,14.5,11.92,5.13
2017,12,6,17,0,0.0,8.0,3.8,5.0,8.0,6.56,0.0
2017,12,6,17,15,0.0,4.0,3.6,4.5,4.0,3.28,0.0
2017,12,6,17,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.0,2.8,4.0,1.0,0.0,0.0
2017,12,7,7,30,0.0,2.0,2.8,4.0,2.0,1.71,0.0
2017,12,7,7,45,0.0,6.0,2.8,4.0,6.0,4.92,0.0
2017,12,7,8,0,0.0,10.0,2.8,4.0,10.0,8.21,1.45
2017,12,7,8,15,0.0,15.0,2.9,4.0,15.0,12.33,5.23
2017,12,7,8,30,0.0,20.0,3.0,4.0,20.0,16.46,9.0
2017,12,7,8,45,0.0,25.0,3.1,4.5,25.0,20.6,12.71
2017,12,7,9,0,0.0,30.0,3.2,5.0,30.0,24.74,16.37
2017,12,7,9,15,0.0,56.5,3.3,5.0,56.5,46.77,35.84
2017,12,7,9,30,0.0,83.0,3.4,5.0,83.0,69.83,56.01
2017,12,7,9,45,0.0,86.5,3.55,5.0,86.5,72.52,58.2
2017,12,7,10,0,0.0,90.0,3.7,5.0,90.0,75.32,60.5
2017,12,7,10,15,0.0,106.0,3.85,5.0,106.0,89.42,72.6
2017,12,7,10,30,0.0,122.0,4.0,5.0,122.0,103.4,84.52
2017,12,7,10,45,0.0,125.0,4.15,5.0,125.0,105.59,86.23
2017,12,7,11,0,0.0,128.0,4.3,5.0,128.0,107.82,88.01
2017,12,7,11,15,0.0,142.0,4.4,5.0,142.0,119.64,98.03
2017,12,7,11,30,0.0,156.0,4.5,5.0,156.0,131.26,107.85
2017,12,7,11,45,8.0,187.5,4.65,5.5,192.0,162.03,133.78
2017,12,7,12,0,16.0,219.0,4.8,6.0,228.0,191.49,158.28
2017,12,7,12,15,16.5,221.0,4.9,6.0,231.0,191.35,157.99
2017,12,7,12,30,17.0,223.0,5.0,6.0,234.0,191.07,157.65
2017,12,7,12,45,25.0,233.0,5.15,6.0,248.0,199.8,164.81
2017,12,7,13,0,33.0,243.0,5.3,6.0,262.0,206.43,170.09
2017,12,7,13,15,119.5,255.0,5.45,5.5,323.5,234.08,190.83
2017,12,7,13,30,206.0,267.0,5.6,5.0,385.0,250.94,201.22
2017,12,7,13,45,103.0,194.5,5.75,5.0,253.5,167.26,134.16
2017,12,7,14,0,0.0,122.0,5.9,5.0,122.0,99.6,81.04
2017,12,7,14,15,5.0,147.5,5.9,5.0,150.0,118.09,97.02
2017,12,7,14,30,10.0,173.0,5.9,5.0,178.0,133.75,115.97
2017,12,7,14,45,5.0,107.0,5.9,5.0,109.5,86.98,73.92
2017,12,7,15,0,0.0,41.0,5.9,5.0,41.0,33.89,25.57
2017,12,7,15,15,0.0,37.0,5.8,4.5,37.0,30.56,22.63
2017,12,7,15,30,0.0,33.0,5.7,4.0,33.0,27.24,19.65
2017,12,7,15,45,0.0,28.5,5.65,4.0,28.5,23.5,16.22
2017,12,7,16,0,0.0,24.0,5.6,4.0,24.0,19.77,12.75
2017,12,7,16,15,0.0,19.5,5.35,3.5,19.5,16.05,9.28
2017,12,7,16,30,0.0,15.0,5.1,3.0,15.0,12.33,5.76
2017,12,7,16,45,0.0,10.5,4.9,2.5,10.5,8.62,2.21
2017,12,7,17,0,0.0,6.0,4.7,2.0,6.0,4.92,0.0
2017,12,7,17,15,0.0,3.0,4.55,1.5,3.0,2.46,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.0,1.75,-0.5,10.0,0.0,0.0
2017,12,8,7,30,0.0,20.0,1.8,0.0,20.0,17.07,0.0
2017,12,8,7,45,260.0,27.5,1.9,0.0,61.0,250.4,190.03
2017,12,8,8,0,520.0,35.0,2.0,0.0,102.0,434.83,370.08
2017,12,8,8,15,601.5,42.5,1.95,0.5,151.0,509.07,437.02
2017,12,8,8,30,683.0,50.0,1.9,1.0,200.0,582.73,499.34
2017,12,8,8,45,735.0,54.0,1.9,1.5,249.5,629.65,537.2
2017,12,8,9,0,787.0,58.0,1.9,2.0,299.0,674.02,571.14
2017,12,8,9,15,819.5,61.5,1.9,2.5,345.5,700.55,589.75
2017,12,8,9,30,852.0,65.0,1.9,3.0,392.0,723.77,605.24
2017,12,8,9,45,876.0,67.5,1.95,4.0,433.5,735.96,611.25
2017,12,8,10,0,900.0,70.0,2.0,5.0,475.0,738.3,609.76
2017,12,8,10,15,916.0,72.0,2.05,5.5,510.0,736.93,606.69
2017,12,8,10,30,932.0,74.0,2.1,6.0,545.0,731.76,600.86
2017,12,8,10,45,943.5,75.0,2.2,6.5,573.0,718.57,588.28
2017,12,8,11,0,955.0,76.0,2.3,7.0,601.0,701.65,572.7
2017,12,8,11,15,962.5,77.0,2.35,7.5,621.5,678.49,551.81
2017,12,8,11,30,970.0,78.0,2.4,8.0,642.0,651.79,527.91
2017,12,8,11,45,971.0,80.0,2.5,8.5,653.0,619.02,499.12
2017,12,8,12,0,972.0,82.0,2.6,9.0,664.0,583.24,467.38
2017,12,8,12,15,973.0,82.0,2.65,9.0,667.0,542.76,431.87
2017,12,8,12,30,974.0,82.0,2.7,9.0,670.0,499.67,393.31
2017,12,8,12,45,973.0,81.5,2.75,9.5,664.0,452.93,350.19
2017,12,8,13,0,972.0,81.0,2.8,10.0,658.0,404.13,304.52
2017,12,8,13,15,967.0,80.0,2.9,10.0,643.5,351.9,256.09
2017,12,8,13,30,962.0,79.0,3.0,10.0,629.0,298.43,206.5
2017,12,8,13,45,953.0,78.0,3.1,10.5,606.0,243.18,156.6
2017,12,8,14,0,944.0,77.0,3.2,11.0,583.0,187.55,110.49
2017,12,8,14,15,931.0,75.5,3.2,11.0,552.5,131.09,72.88
2017,12,8,14,30,918.0,74.0,3.2,11.0,522.0,75.14,61.54
2017,12,8,14,45,895.5,73.0,3.25,11.0,483.5,60.74,48.9
2017,12,8,15,0,873.0,72.0,3.3,11.0,445.0,60.24,48.59
2017,12,8,15,15,846.5,69.0,3.05,10.5,401.5,58.23,47.0
2017,12,8,15,30,820.0,66.0,2.8,10.0,358.0,56.23,45.4
2017,12,8,15,45,780.5,61.5,2.6,9.5,310.5,52.89,42.55
2017,12,8,16,0,741.0,57.0,2.4,9.0,263.0,49.55,39.6
2017,12,8,16,15,680.5,51.5,2.05,8.0,213.0,45.19,35.68
2017,12,8,16,30,620.0,46.0,1.7,7.0,163.0,40.86,31.61
2017,12,8,16,45,521.0,37.5,1.35,6.5,116.0,30.83,22.11
2017,12,8,17,0,422.0,29.0,1.0,6.0,69.0,24.13,14.92
2017,12,8,17,15,211.0,14.5,1.0,5.5,34.5,11.82,0.0
2017,12,8,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,130.5,6.0,4.0,1.5,9.5,0.0,0.0
2017,12,9,7,30,261.0,12.0,4.1,2.0,19.0,179.64,0.0
2017,12,9,7,45,406.0,21.5,4.25,2.5,59.5,331.89,246.24
2017,12,9,8,0,551.0,31.0,4.4,3.0,100.0,451.95,383.53
2017,12,9,8,15,629.0,36.5,4.25,3.5,148.5,520.92,448.0
2017,12,9,8,30,707.0,42.0,4.1,4.0,197.0,589.46,507.23
2017,12,9,8,45,744.5,48.0,3.95,5.0,244.5,628.13,537.81
2017,12,9,9,0,782.0,54.0,3.8,6.0,292.0,664.4,564.65
2017,12,9,9,15,814.5,57.0,3.9,7.0,337.5,690.31,582.7
2017,12,9,9,30,847.0,60.0,4.0,8.0,383.0,706.44,592.38
2017,12,9,9,45,870.0,62.5,4.1,9.5,423.5,718.28,597.4
2017,12,9,10,0,893.0,65.0,4.2,11.0,464.0,726.58,599.6
2017,12,9,10,15,908.5,66.5,4.45,12.0,499.0,724.62,595.84
2017,12,9,10,30,924.0,68.0,4.7,13.0,534.0,718.95,589.31
2017,12,9,10,45,936.5,68.5,5.0,14.0,561.5,706.31,576.62
2017,12,9,11,0,949.0,69.0,5.3,15.0,589.0,689.95,560.66
2017,12,9,11,15,955.5,70.0,5.25,15.0,608.5,666.66,539.91
2017,12,9,11,30,962.0,71.0,5.2,15.0,628.0,639.92,516.18
2017,12,9,11,45,966.5,71.0,5.2,15.5,639.5,607.67,486.99
2017,12,9,12,0,971.0,71.0,5.2,16.0,651.0,572.29,454.88
2017,12,9,12,15,971.5,71.0,5.1,16.0,654.0,532.01,418.94
2017,12,9,12,30,972.0,71.0,5.0,16.0,657.0,489.17,380.19
2017,12,9,12,45,971.5,70.0,4.95,16.5,651.0,442.65,337.14
2017,12,9,13,0,971.0,69.0,4.9,17.0,645.0,394.06,291.72
2017,12,9,13,15,965.5,68.5,4.85,17.0,630.5,342.55,244.14
2017,12,9,13,30,960.0,68.0,4.8,17.0,616.0,289.82,195.63
2017,12,9,13,45,952.5,67.0,4.75,17.0,594.0,235.33,147.19
2017,12,9,14,0,945.0,66.0,4.7,17.0,572.0,180.29,102.27
2017,12,9,14,15,933.5,64.5,4.6,17.0,542.5,124.26,65.32
2017,12,9,14,30,922.0,63.0,4.5,17.0,513.0,68.58,54.42
2017,12,9,14,45,899.5,63.0,4.45,17.0,475.5,60.8,47.78
2017,12,9,15,0,877.0,63.0,4.4,17.0,438.0,60.23,47.42
2017,12,9,15,15,853.0,60.5,4.0,16.5,396.0,57.82,45.51
2017,12,9,15,30,829.0,58.0,3.6,16.0,354.0,50.01,38.81
2017,12,9,15,45,793.5,54.5,3.25,15.5,308.0,47.33,36.58
2017,12,9,16,0,758.0,51.0,2.9,15.0,262.0,44.65,34.28
2017,12,9,16,15,702.5,46.5,2.6,13.5,213.0,41.0,31.13
2017,12,9,16,30,647.0,42.0,2.3,12.0,164.0,37.39,27.85
2017,12,9,16,45,552.0,34.5,2.0,11.0,117.0,30.93,21.74
2017,12,9,17,0,457.0,27.0,1.7,10.0,70.0,24.47,14.93
2017,12,9,17,15,228.5,13.5,1.7,9.5,35.0,11.94,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,15,129.0,6.0,1.3,2.0,9.5,0.0,0.0
2017,12,10,7,30,258.0,12.0,1.3,3.0,19.0,177.28,0.0
2017,12,10,7,45,416.0,22.0,1.3,4.0,60.5,336.93,239.5
2017,12,10,8,0,574.0,32.0,1.3,5.0,102.0,467.68,385.3
2017,12,10,8,15,653.5,38.0,1.5,6.0,152.0,539.02,449.36
2017,12,10,8,30,733.0,44.0,1.7,7.0,202.0,609.7,508.21
2017,12,10,8,45,779.5,48.0,1.9,8.0,251.5,652.64,542.38
2017,12,10,9,0,826.0,52.0,2.1,9.0,301.0,693.12,572.84
2017,12,10,9,15,856.5,55.0,1.95,10.0,347.5,711.01,582.37
2017,12,10,9,30,887.0,58.0,1.8,11.0,394.0,732.33,593.77
2017,12,10,9,45,908.5,60.0,1.65,12.0,435.0,742.37,596.19
2017,12,10,10,0,930.0,62.0,1.5,13.0,476.0,748.78,595.8
2017,12,10,10,15,944.5,63.5,1.5,13.5,511.0,745.82,591.2
2017,12,10,10,30,959.0,65.0,1.5,14.0,546.0,739.05,584.09
