Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,10,45,715.0,133.0,1.5,14.5,502.0,634.82,502.16
2017,12,10,11,0,471.0,201.0,1.5,15.0,458.0,517.22,410.1
2017,12,10,11,15,732.0,134.5,1.5,15.5,550.0,600.33,472.98
2017,12,10,11,30,993.0,68.0,1.5,16.0,642.0,654.9,510.53
2017,12,10,11,45,991.5,71.0,1.55,16.5,653.0,621.54,481.69
2017,12,10,12,0,990.0,74.0,1.6,17.0,664.0,585.22,450.88
2017,12,10,12,15,991.0,74.0,1.6,17.0,667.0,544.45,416.6
2017,12,10,12,30,992.0,74.0,1.6,17.0,670.0,501.02,379.37
2017,12,10,12,45,991.0,73.5,1.6,17.5,664.5,453.88,337.67
2017,12,10,13,0,990.0,73.0,1.6,18.0,659.0,404.64,293.46
2017,12,10,13,15,787.0,124.0,1.55,18.0,583.5,330.42,235.47
2017,12,10,13,30,584.0,175.0,1.5,18.0,508.0,274.39,194.06
2017,12,10,13,45,544.5,180.5,1.45,18.5,482.0,234.59,161.34
2017,12,10,14,0,505.0,186.0,1.4,19.0,456.0,197.87,133.5
2017,12,10,14,15,725.0,126.0,1.35,18.5,491.0,141.31,85.38
2017,12,10,14,30,945.0,66.0,1.3,18.0,526.0,72.27,57.29
2017,12,10,14,45,663.0,113.0,1.3,18.0,424.5,80.38,64.54
2017,12,10,15,0,381.0,160.0,1.3,18.0,323.0,108.58,88.97
2017,12,10,15,15,616.0,110.5,1.1,17.5,344.0,81.38,65.77
2017,12,10,15,30,851.0,61.0,0.9,17.0,365.0,52.59,40.91
2017,12,10,15,45,816.5,57.0,0.75,17.0,317.5,49.56,38.35
2017,12,10,16,0,782.0,53.0,0.6,17.0,270.0,46.51,35.67
2017,12,10,16,15,726.5,48.0,0.65,16.0,220.5,42.45,32.13
2017,12,10,16,30,671.0,43.0,0.7,15.0,171.0,38.41,28.44
2017,12,10,16,45,576.5,35.5,0.75,14.5,122.5,31.95,22.33
2017,12,10,17,0,482.0,28.0,0.8,14.0,74.0,25.5,15.54
2017,12,10,17,15,241.0,14.0,0.9,13.5,37.0,12.43,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.0,2.4,5.5,7.0,0.0,0.0
2017,12,11,7,30,0.0,14.0,2.5,6.0,14.0,11.95,0.0
2017,12,11,7,45,183.5,26.5,2.6,7.0,48.5,192.28,131.05
2017,12,11,8,0,367.0,39.0,2.7,8.0,83.0,340.69,282.58
2017,12,11,8,15,442.5,48.0,2.75,8.5,125.5,408.7,345.2
2017,12,11,8,30,518.0,57.0,2.8,9.0,168.0,476.94,404.33
2017,12,11,8,45,566.0,62.5,2.9,9.5,210.0,520.43,440.65
2017,12,11,9,0,614.0,68.0,3.0,10.0,252.0,562.15,473.77
2017,12,11,9,15,621.0,79.0,2.85,10.5,289.5,578.46,484.7
2017,12,11,9,30,628.0,90.0,2.7,11.0,327.0,591.84,492.44
2017,12,11,9,45,762.5,80.0,2.6,12.0,397.5,666.46,547.06
2017,12,11,10,0,897.0,70.0,2.5,13.0,468.0,734.45,593.84
2017,12,11,10,15,913.0,72.0,2.2,14.0,503.5,733.4,587.07
2017,12,11,10,30,929.0,74.0,1.9,15.0,539.0,728.58,577.92
2017,12,11,10,45,942.5,74.5,1.65,16.5,567.5,716.55,561.86
2017,12,11,11,0,956.0,75.0,1.4,18.0,596.0,700.72,542.99
2017,12,11,11,15,962.5,76.0,1.5,18.5,616.0,677.28,523.64
2017,12,11,11,30,969.0,77.0,1.6,19.0,636.0,650.36,501.41
2017,12,11,11,45,972.0,78.0,1.75,20.0,647.5,618.1,474.16
2017,12,11,12,0,975.0,79.0,1.9,21.0,659.0,582.74,443.98
2017,12,11,12,15,976.0,79.0,2.05,21.0,662.0,542.53,411.06
2017,12,11,12,30,977.0,79.0,2.2,21.0,665.0,499.7,375.06
2017,12,11,12,45,975.5,78.5,2.4,21.5,660.0,453.0,334.46
2017,12,11,13,0,974.0,78.0,2.6,22.0,655.0,404.27,291.24
2017,12,11,13,15,969.5,77.5,2.65,22.0,640.5,352.83,245.54
2017,12,11,13,30,965.0,77.0,2.7,22.0,626.0,300.05,198.63
2017,12,11,13,45,651.5,151.0,2.8,22.0,516.0,235.67,156.45
2017,12,11,14,0,338.0,225.0,2.9,22.0,406.0,205.17,145.41
2017,12,11,14,15,472.0,180.0,2.9,21.5,418.0,158.17,106.72
2017,12,11,14,30,606.0,135.0,2.9,21.0,430.0,100.89,72.38
2017,12,11,14,45,750.0,101.0,2.9,21.0,439.5,73.05,57.5
2017,12,11,15,0,894.0,67.0,2.9,21.0,449.0,63.26,49.23
2017,12,11,15,15,870.0,64.0,2.6,20.0,406.5,54.66,42.11
2017,12,11,15,30,846.0,61.0,2.3,19.0,364.0,52.54,40.54
2017,12,11,15,45,810.0,57.5,2.0,18.5,316.5,49.9,38.38
2017,12,11,16,0,774.0,54.0,1.7,18.0,269.0,47.28,36.16
2017,12,11,16,15,718.0,49.0,1.7,16.5,219.5,43.25,32.74
2017,12,11,16,30,662.0,44.0,1.7,15.0,170.0,39.25,29.15
2017,12,11,16,45,566.0,36.5,1.7,14.0,122.0,32.82,23.12
2017,12,11,17,0,470.0,29.0,1.7,13.0,74.0,26.42,16.4
2017,12,11,17,15,235.0,14.5,1.7,12.5,37.0,11.83,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,118.0,5.5,3.75,5.5,8.0,0.0,0.0
2017,12,12,7,30,236.0,11.0,3.9,6.0,16.0,161.47,0.0
2017,12,12,7,45,395.0,21.0,4.05,6.5,56.5,318.57,212.73
2017,12,12,8,0,554.0,31.0,4.2,7.0,97.0,451.16,374.8
2017,12,12,8,15,635.0,37.0,4.45,7.5,146.0,523.09,442.87
2017,12,12,8,30,716.0,43.0,4.7,8.0,195.0,594.52,505.51
2017,12,12,8,45,762.5,47.5,4.95,8.5,243.5,638.0,542.61
2017,12,12,9,0,809.0,52.0,5.2,9.0,292.0,679.13,575.98
2017,12,12,9,15,840.0,55.0,5.3,9.5,338.0,697.55,589.36
2017,12,12,9,30,871.0,58.0,5.4,10.0,384.0,719.4,604.88
2017,12,12,9,45,892.5,60.0,5.55,10.5,425.0,729.69,611.07
2017,12,12,10,0,914.0,62.0,5.7,11.0,466.0,736.44,614.41
2017,12,12,10,15,928.5,63.5,5.65,11.5,500.5,733.89,609.71
2017,12,12,10,30,943.0,65.0,5.6,12.0,535.0,727.59,602.26
2017,12,12,10,45,955.5,65.5,5.55,12.5,563.0,714.98,589.1
2017,12,12,11,0,968.0,66.0,5.5,13.0,591.0,698.57,572.62
2017,12,12,11,15,974.5,67.0,5.4,13.0,611.5,675.2,551.41
2017,12,12,11,30,981.0,68.0,5.3,13.0,632.0,648.3,527.16
2017,12,12,11,45,970.5,74.5,5.25,13.5,641.5,614.15,495.96
2017,12,12,12,0,960.0,81.0,5.2,14.0,651.0,577.44,462.41
2017,12,12,12,15,961.5,81.5,5.1,14.0,654.5,538.57,427.39
2017,12,12,12,30,963.0,82.0,5.0,14.0,658.0,497.04,389.49
2017,12,12,12,45,965.0,80.0,4.9,14.5,653.5,451.02,346.54
2017,12,12,13,0,967.0,78.0,4.8,15.0,649.0,402.74,301.08
2017,12,12,13,15,963.0,77.5,4.7,15.0,635.5,351.87,253.71
2017,12,12,13,30,959.0,77.0,4.6,15.0,622.0,299.61,205.25
2017,12,12,13,45,954.0,75.0,4.5,15.5,600.5,244.82,155.79
2017,12,12,14,0,949.0,73.0,4.4,16.0,579.0,189.25,109.63
2017,12,12,14,15,937.5,71.5,4.25,15.5,550.0,132.95,71.85
2017,12,12,14,30,926.0,70.0,4.1,15.0,521.0,76.97,50.71
2017,12,12,14,45,893.0,72.5,4.0,15.0,482.0,67.29,53.88
2017,12,12,15,0,860.0,75.0,3.9,15.0,443.0,62.36,49.68
2017,12,12,15,15,834.5,72.0,3.6,14.5,400.5,60.42,48.19
2017,12,12,15,30,809.0,69.0,3.3,14.0,358.0,58.51,46.69
2017,12,12,15,45,772.5,64.5,3.0,14.0,311.5,55.28,43.89
2017,12,12,16,0,736.0,60.0,2.7,14.0,265.0,52.04,41.01
2017,12,12,16,15,678.0,54.0,2.35,12.5,216.0,47.34,36.95
2017,12,12,16,30,620.0,48.0,2.0,11.0,167.0,39.13,29.54
2017,12,12,16,45,522.0,39.5,1.7,10.0,119.5,32.49,23.26
2017,12,12,17,0,424.0,31.0,1.4,9.0,72.0,25.85,16.29
2017,12,12,17,15,212.0,15.5,1.4,8.5,36.0,12.65,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,2.5,1.35,3.5,2.5,0.0,0.0
2017,12,13,7,30,0.0,5.0,1.4,4.0,5.0,4.27,0.0
2017,12,13,7,45,0.0,20.5,1.45,4.5,20.5,17.71,5.99
2017,12,13,8,0,0.0,36.0,1.5,5.0,36.0,34.07,23.37
2017,12,13,8,15,1.0,55.0,1.75,5.5,55.0,54.3,41.69
2017,12,13,8,30,2.0,74.0,2.0,6.0,74.0,73.29,58.71
2017,12,13,8,45,8.0,91.5,2.3,6.5,93.5,93.31,76.51
2017,12,13,9,0,14.0,109.0,2.6,7.0,113.0,113.14,93.81
2017,12,13,9,15,61.0,133.5,2.7,7.5,156.0,183.41,155.2
2017,12,13,9,30,108.0,158.0,2.8,8.0,199.0,255.32,216.21
2017,12,13,9,45,115.0,176.0,2.9,8.5,223.5,274.82,231.38
2017,12,13,10,0,122.0,194.0,3.0,9.0,248.0,293.31,245.64
2017,12,13,10,15,251.5,195.5,3.15,9.5,317.0,391.57,327.26
2017,12,13,10,30,381.0,197.0,3.3,10.0,386.0,471.68,391.61
2017,12,13,10,45,293.0,223.0,3.45,10.5,373.5,427.01,352.3
2017,12,13,11,0,205.0,249.0,3.6,11.0,361.0,372.63,306.02
2017,12,13,11,15,338.0,232.5,3.65,11.0,423.5,437.15,358.41
2017,12,13,11,30,471.0,216.0,3.7,11.0,486.0,492.36,401.34
2017,12,13,11,45,453.5,225.5,3.8,11.5,490.0,468.99,380.06
2017,12,13,12,0,436.0,235.0,3.9,12.0,494.0,444.93,358.51
2017,12,13,12,15,393.5,247.0,3.9,12.0,482.0,405.61,325.43
2017,12,13,12,30,351.0,259.0,3.9,12.0,470.0,374.49,298.87
2017,12,13,12,45,378.0,250.5,3.9,12.0,475.5,356.22,281.77
2017,12,13,13,0,405.0,242.0,3.9,12.0,481.0,335.06,261.66
2017,12,13,13,15,443.0,226.5,3.85,12.0,482.5,309.23,236.88
2017,12,13,13,30,481.0,211.0,3.8,12.0,484.0,277.94,207.18
2017,12,13,13,45,471.0,204.5,3.75,12.0,464.0,239.78,174.1
2017,12,13,14,0,461.0,198.0,3.7,12.0,444.0,202.27,143.45
2017,12,13,14,15,455.5,189.0,3.65,12.0,421.5,164.26,116.17
2017,12,13,14,30,450.0,180.0,3.6,12.0,399.0,126.75,97.19
2017,12,13,14,45,474.5,159.5,3.55,12.0,375.5,108.12,90.56
2017,12,13,15,0,499.0,139.0,3.5,12.0,352.0,96.38,80.43
2017,12,13,15,15,482.5,128.5,3.25,11.5,318.5,90.35,75.43
2017,12,13,15,30,466.0,118.0,3.0,11.0,285.0,84.16,70.21
2017,12,13,15,45,449.5,104.0,2.75,11.0,248.0,75.39,62.47
2017,12,13,16,0,433.0,90.0,2.5,11.0,211.0,66.32,54.35
2017,12,13,16,15,396.5,77.0,2.4,10.0,172.0,57.51,46.5
2017,12,13,16,30,360.0,64.0,2.3,9.0,133.0,48.44,38.18
2017,12,13,16,45,302.0,49.0,2.2,8.5,95.5,37.54,27.9
2017,12,13,17,0,244.0,34.0,2.1,8.0,58.0,26.36,16.83
2017,12,13,17,15,122.0,17.0,2.15,7.5,29.0,13.25,0.0
2017,12,13,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,7,45,89.5,21.0,2.15,6.0,31.5,101.59,58.93
2017,12,14,8,0,179.0,42.0,2.4,7.0,63.0,215.1,177.01
2017,12,14,8,15,226.5,60.0,2.45,7.5,99.0,269.6,228.0
2017,12,14,8,30,274.0,78.0,2.5,8.0,135.0,324.35,276.51
2017,12,14,8,45,324.5,88.5,2.6,8.5,172.0,371.46,317.16
2017,12,14,9,0,375.0,99.0,2.7,9.0,209.0,418.2,355.98
2017,12,14,9,15,462.5,101.5,2.6,10.0,258.5,481.06,406.01
2017,12,14,9,30,550.0,104.0,2.5,11.0,308.0,549.41,458.03
2017,12,14,9,45,614.0,101.5,2.45,12.0,352.0,586.77,484.29
2017,12,14,10,0,678.0,99.0,2.4,13.0,396.0,620.19,506.82
2017,12,14,10,15,615.5,127.0,2.4,13.5,412.0,593.92,482.67
2017,12,14,10,30,553.0,155.0,2.4,14.0,428.0,559.12,452.73
2017,12,14,10,45,486.5,183.0,2.4,14.5,433.0,527.31,425.02
2017,12,14,11,0,420.0,211.0,2.4,15.0,438.0,494.69,396.84
2017,12,14,11,15,230.0,225.0,2.45,15.0,350.0,363.94,292.52
2017,12,14,11,30,40.0,239.0,2.5,15.0,262.0,236.06,188.63
2017,12,14,11,45,120.0,259.5,2.55,15.5,330.5,301.17,240.76
2017,12,14,12,0,200.0,280.0,2.6,16.0,399.0,350.49,278.25
2017,12,14,12,15,204.0,281.5,2.65,16.0,403.5,340.05,268.82
2017,12,14,12,30,208.0,283.0,2.7,16.0,408.0,328.66,258.75
2017,12,14,12,45,218.5,279.5,2.8,16.0,409.5,314.95,246.64
2017,12,14,13,0,229.0,276.0,2.9,16.0,411.0,299.87,233.17
2017,12,14,13,15,217.5,270.5,2.95,16.0,397.0,275.47,212.67
2017,12,14,13,30,206.0,265.0,3.0,16.0,383.0,251.86,192.97
2017,12,14,13,45,183.0,256.0,3.15,16.0,358.0,224.63,171.3
2017,12,14,14,0,160.0,247.0,3.3,16.0,333.0,199.71,152.28
2017,12,14,14,15,156.0,235.5,3.25,16.0,315.5,177.29,135.71
2017,12,14,14,30,152.0,224.0,3.2,16.0,298.0,155.27,121.99
2017,12,14,14,45,188.5,204.0,3.15,16.0,289.0,140.79,117.3
2017,12,14,15,0,225.0,184.0,3.1,16.0,280.0,129.53,107.88
2017,12,14,15,15,214.5,168.5,2.8,15.5,253.0,119.76,99.84
2017,12,14,15,30,204.0,153.0,2.5,15.0,226.0,109.7,91.45
2017,12,14,15,45,194.0,133.5,2.25,14.5,196.0,97.08,80.69
2017,12,14,16,0,184.0,114.0,2.0,14.0,166.0,82.18,67.72
2017,12,14,16,15,166.0,94.5,1.95,13.0,134.5,69.24,56.36
2017,12,14,16,30,148.0,75.0,1.9,12.0,103.0,55.89,44.34
2017,12,14,16,45,116.5,55.0,1.9,11.5,73.5,41.72,31.24
2017,12,14,17,0,85.0,35.0,1.9,11.0,44.0,27.14,17.3
2017,12,14,17,15,42.5,17.5,2.05,10.5,22.0,13.91,0.0
2017,12,14,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,8.5,3.45,5.5,8.5,6.98,0.0
2017,12,15,8,0,0.0,17.0,3.6,6.0,17.0,13.99,6.16
2017,12,15,8,15,0.0,27.0,3.7,6.5,27.0,22.27,13.69
2017,12,15,8,30,0.0,37.0,3.8,7.0,37.0,30.56,21.15
2017,12,15,8,45,0.0,47.5,3.95,7.5,47.5,39.29,28.9
2017,12,15,9,0,0.0,58.0,4.1,8.0,58.0,48.03,36.54
2017,12,15,9,15,73.5,107.5,4.25,8.5,134.5,173.34,146.97
2017,12,15,9,30,147.0,157.0,4.4,9.0,211.0,282.9,240.46
2017,12,15,9,45,292.0,156.0,4.6,9.5,278.5,393.36,334.0
2017,12,15,10,0,437.0,155.0,4.8,10.0,346.0,502.57,423.44
2017,12,15,10,15,285.0,189.5,4.7,10.0,318.0,408.7,342.69
2017,12,15,10,30,133.0,224.0,4.6,10.0,290.0,318.65,265.05
2017,12,15,10,45,155.0,236.5,4.55,10.5,317.5,337.83,280.0
2017,12,15,11,0,177.0,249.0,4.5,11.0,345.0,355.19,292.91
2017,12,15,11,15,136.0,256.0,4.35,11.0,331.5,326.45,267.94
2017,12,15,11,30,95.0,263.0,4.2,11.0,318.0,290.82,237.75
2017,12,15,11,45,137.0,271.5,4.1,11.5,352.0,321.59,261.88
2017,12,15,12,0,179.0,280.0,4.0,12.0,386.0,340.01,275.29
2017,12,15,12,15,241.0,274.0,3.85,12.0,417.5,351.71,283.34
2017,12,15,12,30,303.0,268.0,3.7,12.0,449.0,362.0,289.41
2017,12,15,12,45,334.5,259.0,3.6,12.5,457.5,347.07,274.49
2017,12,15,13,0,366.0,250.0,3.5,13.0,466.0,328.96,256.54
2017,12,15,13,15,625.5,171.0,3.35,13.0,530.5,325.07,243.36
2017,12,15,13,30,885.0,92.0,3.2,13.0,595.0,292.94,203.78
2017,12,15,13,45,877.0,90.5,3.05,13.5,574.0,240.79,156.69
2017,12,15,14,0,869.0,89.0,2.9,14.0,553.0,188.3,112.78
2017,12,15,14,15,856.0,87.0,2.7,13.5,524.5,134.89,75.91
2017,12,15,14,30,843.0,85.0,2.5,13.0,496.0,82.18,53.61
2017,12,15,14,45,825.5,82.5,2.4,13.0,461.0,66.84,53.9
2017,12,15,15,0,808.0,80.0,2.3,13.0,426.0,65.51,52.87
2017,12,15,15,15,782.0,76.5,2.05,12.5,385.0,63.32,51.16
2017,12,15,15,30,756.0,73.0,1.8,12.0,344.0,61.15,49.44
2017,12,15,15,45,720.0,68.0,1.55,12.0,299.5,57.65,46.39
2017,12,15,16,0,684.0,63.0,1.3,12.0,255.0,49.68,39.25
2017,12,15,16,15,626.5,56.5,1.1,11.5,207.5,45.07,35.1
2017,12,15,16,30,569.0,50.0,0.9,11.0,160.0,40.44,30.77
2017,12,15,16,45,477.5,40.5,0.75,10.5,115.0,33.09,23.81
2017,12,15,17,0,386.0,31.0,0.6,10.0,70.0,25.67,16.24
2017,12,15,17,15,193.0,15.5,0.55,10.0,35.0,12.58,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,11.5,0.95,6.5,11.5,9.46,0.0
2017,12,16,8,0,0.0,23.0,1.0,7.0,23.0,18.98,10.32
2017,12,16,8,15,0.0,37.0,1.05,7.0,37.0,30.66,20.96
2017,12,16,8,30,0.0,51.0,1.1,7.0,51.0,43.82,32.78
2017,12,16,8,45,0.0,64.5,1.2,7.5,64.5,56.09,43.63
2017,12,16,9,0,0.0,78.0,1.3,8.0,78.0,68.18,54.13
2017,12,16,9,15,0.0,81.5,1.5,8.0,81.5,69.9,55.56
2017,12,16,9,30,0.0,85.0,1.7,8.0,85.0,72.13,57.39
2017,12,16,9,45,0.0,111.5,1.9,8.5,111.5,96.76,78.34
2017,12,16,10,0,0.0,138.0,2.1,9.0,138.0,121.25,98.83
2017,12,16,10,15,0.5,148.5,2.15,9.0,149.0,130.06,106.03
2017,12,16,10,30,1.0,159.0,2.2,9.0,160.0,138.83,113.2
2017,12,16,10,45,0.5,124.0,2.3,9.0,124.5,105.24,84.62
2017,12,16,11,0,0.0,89.0,2.4,9.0,89.0,73.99,57.98
2017,12,16,11,15,0.0,56.5,2.45,8.5,56.5,46.85,34.8
2017,12,16,11,30,0.0,24.0,2.5,8.0,24.0,19.85,11.56
2017,12,16,11,45,0.0,24.0,2.55,8.0,24.0,19.86,11.55
2017,12,16,12,0,0.0,24.0,2.6,8.0,24.0,19.86,11.55
2017,12,16,12,15,0.0,40.0,2.5,8.0,40.0,33.15,23.0
2017,12,16,12,30,0.0,56.0,2.4,8.0,56.0,46.46,34.45
2017,12,16,12,45,0.0,95.5,2.3,8.0,95.5,79.41,62.62
2017,12,16,13,0,0.0,135.0,2.2,8.0,135.0,111.4,89.72
2017,12,16,13,15,0.0,101.5,2.05,8.0,101.5,84.2,66.68
2017,12,16,13,30,0.0,68.0,1.9,8.0,68.0,56.45,43.07
2017,12,16,13,45,0.0,82.5,1.8,8.0,82.5,68.55,53.53
2017,12,16,14,0,0.0,97.0,1.7,8.0,97.0,80.26,63.62
2017,12,16,14,15,30.0,153.0,1.65,8.0,167.5,120.59,96.84
2017,12,16,14,30,60.0,209.0,1.6,8.0,238.0,150.82,122.7
2017,12,16,14,45,30.0,140.5,1.55,8.0,155.0,106.92,90.66
2017,12,16,15,0,0.0,72.0,1.5,8.0,72.0,59.71,48.65
2017,12,16,15,15,0.0,65.0,1.35,7.5,65.0,53.86,43.61
2017,12,16,15,30,0.0,58.0,1.2,7.0,58.0,48.02,38.48
2017,12,16,15,45,0.0,50.0,1.05,7.0,50.0,41.35,32.45
2017,12,16,16,0,0.0,42.0,0.9,7.0,42.0,34.7,26.37
2017,12,16,16,15,0.0,34.0,0.8,6.5,34.0,28.06,20.26
2017,12,16,16,30,0.0,26.0,0.7,6.0,26.0,21.43,14.07
2017,12,16,16,45,0.0,18.5,0.65,6.0,18.5,15.23,8.17
2017,12,16,17,0,0.0,11.0,0.6,6.0,11.0,9.04,2.2
2017,12,16,17,15,0.0,5.5,0.65,6.0,5.5,4.51,0.0
2017,12,16,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,175.5,19.5,0.8,4.0,38.5,172.39,83.31
2017,12,17,8,0,351.0,39.0,0.8,4.0,77.0,325.89,267.29
2017,12,17,8,15,445.0,49.5,0.75,4.0,122.5,408.63,343.14
2017,12,17,8,30,539.0,60.0,0.7,4.0,168.0,491.97,413.79
2017,12,17,8,45,269.5,74.5,0.7,4.5,128.5,313.3,266.94
2017,12,17,9,0,0.0,89.0,0.7,5.0,89.0,80.4,64.83
2017,12,17,9,15,46.0,121.5,0.75,5.5,138.5,158.01,133.61
2017,12,17,9,30,92.0,154.0,0.8,6.0,188.0,225.9,191.17
2017,12,17,9,45,91.5,173.5,0.85,6.5,210.0,242.17,203.4
2017,12,17,10,0,91.0,193.0,0.9,7.0,232.0,257.66,215.07
2017,12,17,10,15,46.0,175.5,0.9,7.5,195.0,199.98,165.52
2017,12,17,10,30,1.0,158.0,0.9,8.0,158.0,137.95,112.3
2017,12,17,10,45,2.5,166.5,0.9,9.0,167.5,145.45,118.16
2017,12,17,11,0,4.0,175.0,0.9,10.0,177.0,152.85,123.64
2017,12,17,11,15,5.0,180.5,0.9,10.5,183.5,157.09,126.71
2017,12,17,11,30,6.0,186.0,0.9,11.0,190.0,161.27,129.72
2017,12,17,11,45,145.5,226.5,0.95,12.0,313.0,286.14,230.74
2017,12,17,12,0,285.0,267.0,1.0,13.0,436.0,390.65,309.7
2017,12,17,12,15,308.5,264.5,1.05,13.5,448.0,381.99,300.34
2017,12,17,12,30,332.0,262.0,1.1,14.0,460.0,370.77,289.47
2017,12,17,12,45,393.5,245.0,1.2,14.5,478.0,360.23,278.34
2017,12,17,13,0,455.0,228.0,1.3,15.0,496.0,345.82,263.12
2017,12,17,13,15,449.0,226.0,1.35,15.0,486.0,313.6,235.2
2017,12,17,13,30,443.0,224.0,1.4,15.0,476.0,281.19,207.16
2017,12,17,13,45,290.5,235.5,1.45,15.5,398.5,230.96,171.19
2017,12,17,14,0,138.0,247.0,1.5,16.0,321.0,197.78,150.9
2017,12,17,14,15,146.5,234.0,1.5,15.5,309.0,176.82,135.22
2017,12,17,14,30,155.0,221.0,1.5,15.0,297.0,155.03,121.3
2017,12,17,14,45,195.5,202.0,1.55,15.0,291.0,139.86,116.63
2017,12,17,15,0,236.0,183.0,1.6,15.0,285.0,124.59,103.79
2017,12,17,15,15,225.5,168.0,1.45,14.5,258.0,115.84,96.64
2017,12,17,15,30,215.0,153.0,1.3,14.0,231.0,106.82,89.15
2017,12,17,15,45,205.5,134.5,1.2,13.5,201.0,95.38,79.42
2017,12,17,16,0,196.0,116.0,1.1,13.0,171.0,83.56,69.17
2017,12,17,16,15,178.0,96.5,1.05,12.0,139.5,70.64,57.83
2017,12,17,16,30,160.0,77.0,1.0,11.0,108.0,57.32,45.83
2017,12,17,16,45,131.0,57.0,0.95,10.5,78.0,43.19,32.75
2017,12,17,17,0,102.0,37.0,0.9,10.0,48.0,28.64,18.86
2017,12,17,17,15,51.0,18.5,0.9,9.5,24.0,14.69,0.0
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,7.5,1.55,6.5,7.5,6.16,0.0
2017,12,18,8,0,0.0,15.0,1.7,7.0,15.0,12.34,4.67
2017,12,18,8,15,0.0,25.0,1.7,7.0,25.0,20.61,12.21
2017,12,18,8,30,0.0,35.0,1.7,7.0,35.0,28.9,19.71
2017,12,18,8,45,0.0,45.0,1.75,7.5,45.0,37.21,27.1
2017,12,18,9,0,0.0,55.0,1.8,8.0,55.0,45.53,34.38
2017,12,18,9,15,0.0,64.5,1.75,8.0,64.5,53.45,41.28
2017,12,18,9,30,0.0,74.0,1.7,8.0,74.0,61.72,48.4
2017,12,18,9,45,0.0,83.0,1.7,8.5,83.0,69.57,54.97
2017,12,18,10,0,0.0,92.0,1.7,9.0,92.0,77.37,61.42
2017,12,18,10,15,0.0,92.0,1.65,9.5,92.0,77.0,60.82
2017,12,18,10,30,0.0,92.0,1.6,10.0,92.0,76.77,60.38
2017,12,18,10,45,0.0,128.0,1.55,10.5,128.0,108.54,86.97
2017,12,18,11,0,0.0,164.0,1.5,11.0,164.0,140.3,113.06
2017,12,18,11,15,0.5,166.5,1.45,11.0,166.5,141.86,114.1
2017,12,18,11,30,1.0,169.0,1.4,11.0,169.0,143.46,115.27
2017,12,18,11,45,0.5,162.0,1.4,11.5,162.0,136.34,109.07
2017,12,18,12,0,0.0,155.0,1.4,12.0,155.0,129.52,103.18
2017,12,18,12,15,0.0,134.0,1.4,12.0,134.0,111.51,88.26
2017,12,18,12,30,0.0,113.0,1.4,12.0,113.0,93.9,73.64
2017,12,18,12,45,0.0,107.0,1.45,12.5,107.0,88.86,69.34
2017,12,18,13,0,0.0,101.0,1.5,13.0,101.0,83.87,65.09
2017,12,18,13,15,31.0,176.0,1.5,13.0,194.0,151.84,120.46
2017,12,18,13,30,62.0,251.0,1.5,13.0,287.0,209.77,166.07
2017,12,18,13,45,31.0,169.5,1.55,13.0,187.5,139.94,110.18
2017,12,18,14,0,0.0,88.0,1.6,13.0,88.0,73.14,56.31
2017,12,18,14,15,0.0,116.5,1.55,13.0,116.5,94.99,74.83
2017,12,18,14,30,0.0,145.0,1.5,13.0,145.0,114.85,91.51
2017,12,18,14,45,0.0,77.5,1.5,13.0,77.5,64.32,51.62
2017,12,18,15,0,0.0,10.0,1.5,13.0,10.0,8.24,1.75
2017,12,18,15,15,0.0,9.0,1.4,13.0,9.0,7.41,1.03
2017,12,18,15,30,0.0,8.0,1.3,13.0,8.0,6.58,0.3
2017,12,18,15,45,0.0,6.5,1.25,13.0,6.5,5.34,0.0
2017,12,18,16,0,0.0,5.0,1.2,13.0,5.0,4.11,0.0
2017,12,18,16,15,0.0,4.0,1.1,12.5,4.0,3.28,0.0
2017,12,18,16,30,0.0,3.0,1.0,12.0,3.0,2.46,0.0
2017,12,18,16,45,0.0,2.0,0.9,11.5,2.0,1.64,0.0
2017,12,18,17,0,0.0,1.0,0.8,11.0,1.0,0.82,0.0
2017,12,18,17,15,0.0,0.5,0.8,10.5,0.5,0.41,0.0
2017,12,18,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,11.5,3.05,13.5,11.5,9.47,0.0
2017,12,19,8,0,0.0,23.0,3.2,14.0,23.0,18.98,9.75
2017,12,19,8,15,0.0,37.5,3.3,14.0,37.5,31.66,21.03
2017,12,19,8,30,0.0,52.0,3.4,14.0,52.0,45.37,33.06
2017,12,19,8,45,0.0,66.0,3.5,14.5,66.0,58.12,44.08
2017,12,19,9,0,0.0,80.0,3.6,15.0,80.0,70.66,54.74
2017,12,19,9,15,0.0,94.5,3.5,15.0,94.5,83.58,65.65
2017,12,19,9,30,0.0,109.0,3.4,15.0,109.0,96.36,76.3
2017,12,19,9,45,0.0,103.5,3.35,15.5,103.5,89.09,69.87
2017,12,19,10,0,0.0,98.0,3.3,16.0,98.0,82.94,64.42
2017,12,19,10,15,0.0,111.0,3.35,16.5,111.0,94.32,73.63
2017,12,19,10,30,0.0,124.0,3.4,17.0,124.0,105.59,82.64
2017,12,19,10,45,0.0,88.0,3.45,17.5,88.0,73.17,55.51
2017,12,19,11,0,0.0,52.0,3.5,18.0,52.0,43.09,30.37
2017,12,19,11,15,0.0,106.5,3.7,18.0,106.5,88.99,68.3
2017,12,19,11,30,0.0,161.0,3.9,18.0,161.0,135.91,106.56
2017,12,19,11,45,0.0,162.5,4.1,18.5,162.5,136.52,106.71
2017,12,19,12,0,0.0,164.0,4.3,19.0,164.0,137.15,106.96
2017,12,19,12,15,0.0,162.5,4.45,19.0,162.5,135.28,105.42
2017,12,19,12,30,0.0,161.0,4.6,19.0,161.0,133.46,103.95
2017,12,19,12,45,0.0,159.5,4.8,19.5,159.5,131.66,102.33
2017,12,19,13,0,0.0,158.0,5.0,20.0,158.0,129.87,100.73
2017,12,19,13,15,0.0,119.0,4.95,20.0,119.0,98.29,75.16
2017,12,19,13,30,0.0,80.0,4.9,20.0,80.0,66.47,49.23
2017,12,19,13,45,0.0,100.5,4.85,20.0,100.5,83.18,63.01
2017,12,19,14,0,0.0,121.0,4.8,20.0,121.0,98.91,75.96
2017,12,19,14,15,0.0,119.0,4.65,19.5,119.0,96.89,74.57
2017,12,19,14,30,0.0,117.0,4.5,19.0,117.0,94.78,73.13
2017,12,19,14,45,0.0,66.0,4.35,19.0,66.0,54.72,42.09
2017,12,19,15,0,0.0,15.0,4.2,19.0,15.0,12.37,5.2
2017,12,19,15,15,0.0,13.5,4.05,18.5,13.5,11.12,4.16
2017,12,19,15,30,0.0,12.0,3.9,18.0,12.0,9.88,3.09
2017,12,19,15,45,0.0,10.5,3.8,18.0,10.5,8.64,2.0
2017,12,19,16,0,0.0,9.0,3.7,18.0,9.0,7.4,0.91
2017,12,19,16,15,0.0,7.0,3.65,17.5,7.0,5.75,0.0
2017,12,19,16,30,0.0,5.0,3.6,17.0,5.0,4.1,0.0
2017,12,19,16,45,0.0,3.5,3.55,16.5,3.5,2.87,0.0
2017,12,19,17,0,0.0,2.0,3.5,16.0,2.0,1.64,0.0
2017,12,19,17,15,0.0,1.0,3.45,15.5,1.0,0.82,0.0
2017,12,19,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,20,7,45,247.0,14.5,3.7,7.5,40.0,205.03,65.36
2017,12,20,8,0,494.0,29.0,3.9,8.0,80.0,403.21,327.69
2017,12,20,8,15,584.0,35.5,3.8,8.5,127.5,481.18,403.57
2017,12,20,8,30,674.0,42.0,3.7,9.0,175.0,559.08,471.02
2017,12,20,8,45,726.0,47.0,3.6,9.5,223.5,607.26,511.0
2017,12,20,9,0,778.0,52.0,3.5,10.0,272.0,653.36,546.96
2017,12,20,9,15,812.0,55.0,3.4,10.5,318.0,681.22,566.92
2017,12,20,9,30,846.0,58.0,3.3,11.0,364.0,699.46,578.57
2017,12,20,9,45,869.5,60.5,3.25,12.0,405.0,712.7,585.08
2017,12,20,10,0,893.0,63.0,3.2,13.0,446.0,722.48,588.74
2017,12,20,10,15,909.0,64.5,3.15,14.0,481.5,722.06,584.68
2017,12,20,10,30,925.0,66.0,3.1,15.0,517.0,717.96,578.03
2017,12,20,10,45,937.0,67.0,3.1,16.0,546.0,706.81,565.64
2017,12,20,11,0,949.0,68.0,3.1,17.0,575.0,691.94,550.19
2017,12,20,11,15,956.0,69.0,3.0,17.5,595.5,670.22,530.13
2017,12,20,11,30,963.0,70.0,2.9,18.0,616.0,645.0,507.29
2017,12,20,11,45,966.0,71.0,2.8,18.5,629.0,614.11,479.94
2017,12,20,12,0,969.0,72.0,2.7,19.0,642.0,580.12,449.89
2017,12,20,12,15,970.0,72.0,2.55,19.5,646.0,541.21,415.51
2017,12,20,12,30,971.0,72.0,2.4,20.0,650.0,499.67,378.52
2017,12,20,12,45,968.0,72.5,2.3,20.5,645.5,454.51,338.28
2017,12,20,13,0,965.0,73.0,2.2,21.0,641.0,407.37,295.82
2017,12,20,13,15,960.5,72.5,2.1,21.0,628.5,357.14,250.98
2017,12,20,13,30,956.0,72.0,2.0,21.0,616.0,305.53,204.83
2017,12,20,13,45,948.5,71.0,1.9,21.0,595.0,251.76,157.91
2017,12,20,14,0,941.0,70.0,1.8,21.0,574.0,197.37,113.39
2017,12,20,14,15,929.5,69.0,1.7,21.0,545.5,142.22,75.07
2017,12,20,14,30,918.0,68.0,1.6,21.0,517.0,87.31,50.3
2017,12,20,14,45,900.5,66.5,1.5,21.0,481.5,63.28,49.09
2017,12,20,15,0,883.0,65.0,1.4,21.0,446.0,61.76,47.93
2017,12,20,15,15,860.0,62.5,1.3,20.5,405.0,59.39,46.1
2017,12,20,15,30,837.0,60.0,1.2,20.0,364.0,51.58,39.53
2017,12,20,15,45,800.5,56.5,1.1,19.5,318.0,48.91,37.36
2017,12,20,16,0,764.0,53.0,1.0,19.0,272.0,46.25,35.13
2017,12,20,16,15,711.0,48.5,1.05,18.0,223.5,42.64,32.03
