Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,16,30,658.0,44.0,1.1,17.0,175.0,39.07,28.82
2017,12,20,16,45,567.5,37.0,1.2,16.0,127.5,33.09,23.29
2017,12,20,17,0,477.0,30.0,1.3,15.0,80.0,27.16,17.35
2017,12,20,17,15,238.5,15.0,1.35,14.0,40.0,12.13,0.0
2017,12,20,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,224.5,14.5,2.4,11.0,37.5,193.63,47.42
2017,12,21,8,0,449.0,29.0,2.6,12.0,75.0,372.24,296.36
2017,12,21,8,15,540.0,36.5,2.75,12.5,121.0,451.3,372.0
2017,12,21,8,30,631.0,44.0,2.9,13.0,167.0,530.66,439.8
2017,12,21,8,45,680.5,49.5,3.1,14.0,214.0,577.48,478.0
2017,12,21,9,0,730.0,55.0,3.3,15.0,261.0,622.25,512.47
2017,12,21,9,15,763.5,59.0,3.3,15.5,305.5,651.03,533.32
2017,12,21,9,30,797.0,63.0,3.3,16.0,350.0,676.82,551.06
2017,12,21,9,45,560.0,117.5,3.35,16.5,330.0,564.75,460.87
2017,12,21,10,0,323.0,172.0,3.4,17.0,310.0,426.92,348.21
2017,12,21,10,15,319.0,189.0,3.55,17.5,334.5,433.51,352.11
2017,12,21,10,30,315.0,206.0,3.7,18.0,359.0,438.35,353.96
2017,12,21,10,45,596.0,143.5,3.9,18.5,453.5,568.9,456.95
2017,12,21,11,0,877.0,81.0,4.1,19.0,548.0,660.59,526.54
2017,12,21,11,15,883.5,82.0,4.25,19.5,568.0,640.16,507.67
2017,12,21,11,30,890.0,83.0,4.4,20.0,588.0,616.5,486.82
2017,12,21,11,45,865.5,95.0,4.55,20.5,594.5,585.63,459.93
2017,12,21,12,0,841.0,107.0,4.7,21.0,601.0,550.03,429.18
2017,12,21,12,15,841.0,107.5,4.75,21.0,604.5,514.34,398.55
2017,12,21,12,30,841.0,108.0,4.8,21.0,608.0,476.38,365.43
2017,12,21,12,45,743.5,136.5,4.85,21.0,576.5,419.74,318.35
2017,12,21,13,0,646.0,165.0,4.9,21.0,545.0,369.69,276.7
2017,12,21,13,15,719.0,141.0,4.8,21.0,556.0,335.79,243.82
2017,12,21,13,30,792.0,117.0,4.7,21.0,567.0,294.26,203.74
2017,12,21,13,45,762.5,122.0,4.65,21.5,543.5,246.62,162.42
2017,12,21,14,0,733.0,127.0,4.6,22.0,520.0,200.77,125.26
2017,12,21,14,15,717.0,124.0,4.35,21.5,492.5,152.49,91.28
2017,12,21,14,30,701.0,121.0,4.1,21.0,465.0,105.42,68.17
2017,12,21,14,45,678.0,112.0,3.9,21.0,426.0,79.64,63.14
2017,12,21,15,0,655.0,103.0,3.7,21.0,387.0,74.3,58.71
2017,12,21,15,15,598.5,108.5,3.3,20.5,349.5,79.29,63.28
2017,12,21,15,30,542.0,114.0,2.9,20.0,312.0,82.12,65.98
2017,12,21,15,45,485.0,108.0,2.5,20.0,268.5,78.31,62.78
2017,12,21,16,0,428.0,102.0,2.1,20.0,225.0,74.5,59.51
2017,12,21,16,15,373.5,89.5,1.95,19.5,183.0,66.11,52.23
2017,12,21,16,30,319.0,77.0,1.8,19.0,141.0,57.52,44.58
2017,12,21,16,45,232.0,60.5,1.65,18.5,100.5,45.64,33.83
2017,12,21,17,0,145.0,44.0,1.5,18.0,60.0,33.71,22.61
2017,12,21,17,15,72.5,22.0,1.5,17.5,30.0,17.35,2.92
2017,12,21,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,4.5,1.45,17.5,4.5,3.69,0.0
2017,12,22,8,0,0.0,9.0,1.6,18.0,9.0,7.39,0.21
2017,12,22,8,15,0.0,16.5,1.8,18.0,16.5,13.57,5.63
2017,12,22,8,30,0.0,24.0,2.0,18.0,24.0,19.77,11.01
2017,12,22,8,45,0.0,32.0,2.25,18.5,32.0,26.4,16.69
2017,12,22,9,0,0.0,40.0,2.5,19.0,40.0,33.04,22.29
2017,12,22,9,15,0.0,47.5,2.65,19.0,47.5,39.27,27.54
2017,12,22,9,30,0.0,55.0,2.8,19.0,55.0,45.52,32.73
2017,12,22,9,45,0.0,45.0,2.95,19.5,45.0,37.21,25.62
2017,12,22,10,0,0.0,35.0,3.1,20.0,35.0,28.92,18.58
2017,12,22,10,15,0.0,26.5,3.15,20.0,26.5,21.88,12.66
2017,12,22,10,30,0.0,18.0,3.2,20.0,18.0,14.86,6.76
2017,12,22,10,45,0.0,38.0,3.25,20.5,38.0,31.44,20.48
2017,12,22,11,0,0.0,58.0,3.3,21.0,58.0,48.08,34.11
2017,12,22,11,15,0.0,43.5,3.15,21.0,43.5,36.03,24.13
2017,12,22,11,30,0.0,29.0,3.0,21.0,29.0,24.0,14.19
2017,12,22,11,45,0.0,42.5,2.85,21.5,42.5,35.21,23.35
2017,12,22,12,0,0.0,56.0,2.7,22.0,56.0,46.46,32.47
2017,12,22,12,15,0.0,71.5,2.5,22.0,71.5,59.39,42.98
2017,12,22,12,30,0.0,87.0,2.3,22.0,87.0,72.35,53.48
2017,12,22,12,45,0.0,99.0,2.15,22.5,99.0,82.29,61.39
2017,12,22,13,0,0.0,111.0,2.0,23.0,111.0,92.03,69.09
2017,12,22,13,15,0.0,138.0,1.85,22.5,138.0,113.49,86.47
2017,12,22,13,30,0.0,165.0,1.7,22.0,165.0,134.0,103.05
2017,12,22,13,45,38.0,202.5,1.6,22.0,223.0,165.27,126.38
2017,12,22,14,0,76.0,240.0,1.5,22.0,281.0,189.91,144.09
2017,12,22,14,15,114.5,232.0,2.05,21.0,290.0,174.88,132.01
2017,12,22,14,30,153.0,224.0,2.6,20.0,299.0,159.01,121.69
2017,12,22,14,45,162.5,207.5,3.15,19.5,282.5,142.45,117.07
2017,12,22,15,0,172.0,191.0,3.7,19.0,266.0,132.85,109.47
2017,12,22,15,15,159.0,176.0,4.3,18.0,240.5,123.46,102.14
2017,12,22,15,30,146.0,161.0,4.9,17.0,215.0,113.81,94.43
2017,12,22,15,45,129.5,142.5,5.5,16.0,186.0,101.89,84.55
2017,12,22,16,0,113.0,124.0,6.1,15.0,157.0,89.65,74.15
2017,12,22,16,15,95.0,103.5,6.35,13.5,127.5,75.9,62.25
2017,12,22,16,30,77.0,83.0,6.6,12.0,98.0,61.79,49.68
2017,12,22,16,45,54.0,61.5,6.85,11.0,70.5,47.33,36.39
2017,12,22,17,0,31.0,40.0,7.1,10.0,43.0,31.56,21.6
2017,12,22,17,15,15.5,20.0,7.2,9.0,21.5,16.43,3.4
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,136.5,16.5,2.8,1.5,30.0,133.55,12.99
2017,12,23,8,0,273.0,33.0,2.9,2.0,60.0,266.89,219.0
2017,12,23,8,15,336.0,47.0,2.95,2.5,98.5,326.99,280.91
2017,12,23,8,30,399.0,61.0,3.0,3.0,137.0,389.76,338.22
2017,12,23,8,45,437.5,72.5,3.1,4.0,177.0,431.57,374.62
2017,12,23,9,0,476.0,84.0,3.2,5.0,217.0,472.43,408.33
2017,12,23,9,15,503.0,93.5,3.1,5.5,254.5,500.83,430.55
2017,12,23,9,30,530.0,103.0,3.0,6.0,292.0,533.75,455.29
2017,12,23,9,45,593.5,101.5,2.95,6.5,336.5,572.8,485.06
2017,12,23,10,0,657.0,100.0,2.9,7.0,381.0,608.06,510.92
2017,12,23,10,15,564.5,135.5,2.7,7.5,390.5,562.67,470.02
2017,12,23,10,30,472.0,171.0,2.5,8.0,400.0,523.34,434.46
2017,12,23,10,45,704.0,123.5,2.35,8.5,487.0,622.15,511.66
2017,12,23,11,0,936.0,76.0,2.2,9.0,574.0,695.02,564.94
2017,12,23,11,15,943.5,77.0,2.0,9.0,595.5,674.03,544.6
2017,12,23,11,30,951.0,78.0,1.8,9.0,617.0,649.56,522.18
2017,12,23,11,45,948.5,81.5,1.65,9.5,629.0,618.54,493.87
2017,12,23,12,0,946.0,85.0,1.5,10.0,641.0,584.67,463.11
2017,12,23,12,15,947.5,85.5,1.4,10.0,645.5,547.27,430.34
2017,12,23,12,30,949.0,86.0,1.3,10.0,650.0,507.2,394.8
2017,12,23,12,45,949.0,85.0,1.25,10.5,646.5,462.7,354.63
2017,12,23,13,0,949.0,84.0,1.2,11.0,643.0,416.06,311.96
2017,12,23,13,15,944.5,83.5,1.15,11.0,631.0,366.47,266.89
2017,12,23,13,30,940.0,83.0,1.1,11.0,619.0,315.51,220.34
2017,12,23,13,45,933.5,81.5,1.1,11.5,598.5,262.2,172.31
2017,12,23,14,0,927.0,80.0,1.1,12.0,578.0,208.19,126.34
2017,12,23,14,15,816.5,94.5,1.1,12.0,517.5,149.29,86.93
2017,12,23,14,30,706.0,109.0,1.1,12.0,457.0,100.11,64.33
2017,12,23,14,45,680.0,106.5,1.1,12.0,423.0,75.68,61.86
2017,12,23,15,0,654.0,104.0,1.1,12.0,389.0,74.9,61.36
2017,12,23,15,15,619.0,103.5,0.95,12.0,353.5,75.63,62.15
2017,12,23,15,30,584.0,103.0,0.8,12.0,318.0,76.63,63.17
2017,12,23,15,45,561.0,92.5,0.7,12.0,278.5,70.02,57.4
2017,12,23,16,0,538.0,82.0,0.6,12.0,239.0,63.22,51.37
2017,12,23,16,15,494.5,72.5,0.6,11.5,197.0,56.88,45.73
2017,12,23,16,30,451.0,63.0,0.6,11.0,155.0,50.4,39.77
2017,12,23,16,45,386.0,50.0,0.65,10.5,114.0,40.57,30.59
2017,12,23,17,0,321.0,37.0,0.7,10.0,73.0,30.47,20.82
2017,12,23,17,15,160.5,18.5,0.8,9.0,36.5,14.93,3.17
2017,12,23,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,215.0,14.0,3.3,5.0,35.0,184.82,4.02
2017,12,24,8,0,430.0,28.0,3.6,6.0,70.0,357.82,289.35
2017,12,24,8,15,526.0,36.0,3.45,6.5,116.0,440.47,371.94
2017,12,24,8,30,622.0,44.0,3.3,7.0,162.0,523.89,444.7
2017,12,24,8,45,678.5,49.0,3.2,8.0,210.0,575.36,487.05
2017,12,24,9,0,735.0,54.0,3.1,9.0,258.0,624.85,525.21
2017,12,24,9,15,646.5,76.0,3.35,10.0,277.0,591.78,497.67
2017,12,24,9,30,558.0,98.0,3.6,11.0,296.0,549.11,460.86
2017,12,24,9,45,569.5,109.0,3.85,12.0,331.5,563.85,470.36
2017,12,24,10,0,581.0,120.0,4.1,13.0,367.0,575.74,476.91
2017,12,24,10,15,565.5,135.5,4.55,13.0,392.5,563.91,467.14
2017,12,24,10,30,550.0,151.0,5.0,13.0,418.0,556.61,460.57
2017,12,24,10,45,552.5,160.0,5.45,13.5,441.0,552.34,455.65
2017,12,24,11,0,555.0,169.0,5.9,14.0,464.0,545.57,448.52
2017,12,24,11,15,741.5,121.5,6.1,14.0,531.5,601.06,492.84
2017,12,24,11,30,928.0,74.0,6.3,14.0,599.0,633.08,517.37
2017,12,24,11,45,927.5,76.5,6.55,14.0,611.0,603.15,490.98
2017,12,24,12,0,927.0,79.0,6.8,14.0,623.0,570.35,461.9
2017,12,24,12,15,928.5,79.0,6.85,13.5,628.0,533.45,429.35
2017,12,24,12,30,930.0,79.0,6.9,13.0,633.0,493.96,393.82
2017,12,24,12,45,923.0,81.0,7.0,13.0,628.5,450.39,353.5
2017,12,24,13,0,916.0,83.0,7.1,13.0,624.0,405.17,311.05
2017,12,24,13,15,912.0,82.5,7.0,12.5,612.0,357.39,266.21
2017,12,24,13,30,908.0,82.0,6.9,12.0,600.0,308.25,219.93
2017,12,24,13,45,894.0,83.5,6.85,12.0,579.0,257.4,172.99
2017,12,24,14,0,880.0,85.0,6.8,12.0,558.0,201.1,124.29
2017,12,24,14,15,868.0,83.5,6.65,11.5,531.0,147.78,84.18
2017,12,24,14,30,856.0,82.0,6.5,11.0,504.0,94.93,56.34
2017,12,24,14,45,833.5,81.0,6.4,11.0,469.0,65.64,53.24
2017,12,24,15,0,811.0,80.0,6.3,11.0,434.0,65.34,53.1
2017,12,24,15,15,786.0,77.0,6.15,10.5,394.5,63.53,51.72
2017,12,24,15,30,761.0,74.0,6.0,10.0,355.0,61.76,50.34
2017,12,24,15,45,724.0,69.5,5.85,9.5,310.5,58.67,47.73
2017,12,24,16,0,687.0,65.0,5.7,9.0,266.0,50.99,40.89
2017,12,24,16,15,633.0,59.0,5.45,8.5,219.5,46.84,37.12
2017,12,24,16,30,579.0,53.0,5.2,8.0,173.0,42.68,33.21
2017,12,24,16,45,489.0,44.5,5.0,7.5,127.0,36.23,27.02
2017,12,24,17,0,399.0,36.0,4.8,7.0,81.0,29.78,20.48
2017,12,24,17,15,199.5,18.0,4.65,6.5,40.5,14.54,3.49
2017,12,24,17,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,-0.5,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,169.0,16.0,3.05,0.0,32.5,157.29,0.0
2017,12,25,8,0,338.0,32.0,3.3,0.0,65.0,309.72,254.5
2017,12,25,8,15,435.5,42.5,3.4,0.5,109.5,393.29,339.68
2017,12,25,8,30,533.0,53.0,3.5,1.0,154.0,478.74,417.11
2017,12,25,8,45,587.5,60.5,3.6,1.5,200.0,530.2,462.38
2017,12,25,9,0,642.0,68.0,3.7,2.0,246.0,580.09,504.07
2017,12,25,9,15,682.0,73.5,3.6,2.5,291.0,614.87,531.1
2017,12,25,9,30,722.0,79.0,3.5,3.0,336.0,646.94,554.86
2017,12,25,9,45,745.0,84.0,3.4,4.0,376.0,663.0,564.08
2017,12,25,10,0,768.0,89.0,3.3,5.0,416.0,675.77,570.37
2017,12,25,10,15,787.5,92.0,3.15,5.0,451.0,677.05,568.98
2017,12,25,10,30,807.0,95.0,3.0,5.0,486.0,678.54,567.53
2017,12,25,10,45,557.0,162.5,2.9,5.5,439.5,558.66,466.57
2017,12,25,11,0,307.0,230.0,2.8,6.0,393.0,434.79,362.17
2017,12,25,11,15,188.5,241.5,2.75,6.5,343.0,347.92,289.2
2017,12,25,11,30,70.0,253.0,2.7,7.0,293.0,268.9,222.03
2017,12,25,11,45,62.5,255.0,2.65,7.5,291.5,260.17,214.13
2017,12,25,12,0,55.0,257.0,2.6,8.0,290.0,251.89,206.47
2017,12,25,12,15,61.0,262.5,2.65,8.0,299.0,253.61,207.55
2017,12,25,12,30,67.0,268.0,2.7,8.0,308.0,254.44,207.8
2017,12,25,12,45,65.5,267.0,2.75,8.5,306.0,246.07,200.17
2017,12,25,13,0,64.0,266.0,2.8,9.0,304.0,237.64,192.56
2017,12,25,13,15,181.0,262.5,2.9,9.0,367.0,264.11,210.74
2017,12,25,13,30,298.0,259.0,3.0,9.0,430.0,276.56,215.54
2017,12,25,13,45,303.5,246.5,3.1,9.5,415.5,246.94,189.0
2017,12,25,14,0,309.0,234.0,3.2,10.0,401.0,216.77,162.97
2017,12,25,14,15,206.5,228.5,3.2,10.0,337.5,183.63,141.25
2017,12,25,14,30,104.0,223.0,3.2,10.0,274.0,163.24,130.69
2017,12,25,14,45,167.5,206.0,3.2,10.5,282.0,141.84,120.59
2017,12,25,15,0,231.0,189.0,3.2,11.0,290.0,132.65,112.62
2017,12,25,15,15,216.5,175.0,3.05,10.5,263.0,123.75,105.23
2017,12,25,15,30,202.0,161.0,2.9,10.0,236.0,114.59,97.53
2017,12,25,15,45,409.0,119.5,2.8,10.0,247.5,85.28,71.53
2017,12,25,16,0,616.0,78.0,2.7,10.0,259.0,60.53,49.35
2017,12,25,16,15,558.5,70.5,2.3,9.0,213.0,55.55,44.98
2017,12,25,16,30,501.0,63.0,1.9,8.0,167.0,50.55,40.39
2017,12,25,16,45,403.5,52.5,1.5,7.5,122.0,42.72,32.92
2017,12,25,17,0,306.0,42.0,1.1,7.0,77.0,32.51,22.99
2017,12,25,17,15,153.0,21.0,1.1,6.5,38.5,16.34,5.16
2017,12,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,88.5,19.0,2.55,4.0,27.5,106.27,0.0
2017,12,26,8,0,177.0,38.0,2.7,4.0,55.0,210.61,168.6
2017,12,26,8,15,269.0,53.5,2.7,4.0,96.0,291.16,247.85
2017,12,26,8,30,361.0,69.0,2.7,4.0,137.0,374.65,323.08
2017,12,26,8,45,406.5,83.0,2.75,4.5,179.5,423.88,366.12
2017,12,26,9,0,452.0,97.0,2.8,5.0,222.0,472.31,406.63
2017,12,26,9,15,497.0,106.0,2.8,5.0,264.5,512.82,439.88
2017,12,26,9,30,542.0,115.0,2.8,5.0,307.0,551.52,470.6
2017,12,26,9,45,562.5,125.0,2.8,5.5,345.0,571.23,484.14
2017,12,26,10,0,583.0,135.0,2.8,6.0,383.0,588.25,495.24
2017,12,26,10,15,607.0,140.5,2.85,6.0,417.0,605.34,507.2
2017,12,26,10,30,631.0,146.0,2.9,6.0,451.0,614.31,512.7
2017,12,26,10,45,650.5,149.0,3.0,6.5,479.0,614.29,510.37
2017,12,26,11,0,670.0,152.0,3.1,7.0,507.0,610.78,505.21
2017,12,26,11,15,335.0,127.5,3.15,7.0,305.0,348.99,292.5
2017,12,26,11,30,0.0,103.0,3.2,7.0,103.0,85.9,68.27
2017,12,26,11,45,0.0,105.0,3.25,7.5,105.0,87.52,69.71
2017,12,26,12,0,0.0,107.0,3.3,8.0,107.0,89.13,70.89
2017,12,26,12,15,0.0,108.0,3.3,8.0,108.0,89.88,71.5
2017,12,26,12,30,0.0,109.0,3.3,8.0,109.0,90.62,72.11
2017,12,26,12,45,0.0,109.0,3.35,8.0,109.0,90.53,72.03
2017,12,26,13,0,0.0,109.0,3.4,8.0,109.0,90.42,71.97
2017,12,26,13,15,0.0,109.0,3.4,8.0,109.0,90.29,71.91
2017,12,26,13,30,0.0,109.0,3.4,8.0,109.0,90.15,71.84
2017,12,26,13,45,0.0,105.5,3.45,8.5,105.5,87.19,69.27
2017,12,26,14,0,0.0,102.0,3.5,9.0,102.0,84.25,66.74
2017,12,26,14,15,0.0,97.0,3.5,8.5,97.0,80.14,63.47
2017,12,26,14,30,0.0,92.0,3.5,8.0,92.0,76.05,60.21
2017,12,26,14,45,0.0,70.0,3.55,8.0,70.0,58.06,47.03
2017,12,26,15,0,0.0,48.0,3.6,8.0,48.0,39.71,30.54
2017,12,26,15,15,0.0,43.5,3.65,7.5,43.5,35.96,27.27
2017,12,26,15,30,0.0,39.0,3.7,7.0,39.0,32.22,23.96
2017,12,26,15,45,0.0,33.5,3.75,7.0,33.5,27.65,19.81
2017,12,26,16,0,0.0,28.0,3.8,7.0,28.0,23.08,15.63
2017,12,26,16,15,153.0,58.0,3.85,7.0,90.0,44.57,35.32
2017,12,26,16,30,306.0,88.0,3.9,7.0,152.0,65.25,53.9
2017,12,26,16,45,228.0,69.5,3.95,7.0,110.5,52.22,41.52
2017,12,26,17,0,150.0,51.0,4.0,7.0,69.0,38.64,28.37
2017,12,26,17,15,75.0,29.0,4.05,6.5,38.0,22.47,9.8
2017,12,26,17,30,0.0,7.0,4.1,6.0,7.0,5.97,0.0
2017,12,26,17,45,0.0,3.5,4.15,6.0,3.5,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,2.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,2.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.5,5.7,2.0,4.5,3.69,0.0
2017,12,27,8,0,0.0,9.0,5.8,2.0,9.0,7.39,0.42
2017,12,27,8,15,0.0,17.0,5.85,2.0,17.0,13.99,6.57
2017,12,27,8,30,0.0,25.0,5.9,2.0,25.0,20.6,12.65
2017,12,27,8,45,0.0,33.0,5.95,2.5,33.0,27.23,18.68
2017,12,27,9,0,0.0,41.0,6.0,3.0,41.0,33.87,24.63
2017,12,27,9,15,0.0,49.0,5.9,3.0,49.0,40.52,30.56
2017,12,27,9,30,0.0,57.0,5.8,3.0,57.0,47.19,36.44
2017,12,27,9,45,0.0,70.0,5.75,3.0,70.0,58.04,45.98
2017,12,27,10,0,0.0,83.0,5.7,3.0,83.0,69.26,55.76
2017,12,27,10,15,0.0,98.0,5.6,3.0,98.0,82.52,67.28
2017,12,27,10,30,0.0,113.0,5.5,3.0,113.0,95.68,78.63
2017,12,27,10,45,0.0,113.0,5.4,3.5,113.0,95.22,77.91
2017,12,27,11,0,0.0,113.0,5.3,4.0,113.0,94.89,77.34
2017,12,27,11,15,0.5,141.5,5.2,4.0,142.0,119.9,98.83
2017,12,27,11,30,1.0,170.0,5.1,4.0,171.0,144.59,119.89
2017,12,27,11,45,2.0,174.5,5.05,4.5,175.5,148.19,122.6
2017,12,27,12,0,3.0,179.0,5.0,5.0,180.0,151.67,125.24
2017,12,27,12,15,1.5,128.5,4.9,5.0,129.0,107.74,87.64
2017,12,27,12,30,0.0,78.0,4.8,5.0,78.0,64.82,50.71
2017,12,27,12,45,0.0,104.5,4.7,5.0,104.5,86.83,69.72
2017,12,27,13,0,0.0,131.0,4.6,5.0,131.0,108.29,88.16
2017,12,27,13,15,0.0,106.0,4.5,4.5,106.0,87.87,70.78
2017,12,27,13,30,0.0,81.0,4.4,4.0,81.0,67.31,53.17
2017,12,27,13,45,0.0,108.0,4.35,4.0,108.0,89.18,72.21
2017,12,27,14,0,0.0,135.0,4.3,4.0,135.0,109.76,90.08
2017,12,27,14,15,0.0,128.5,4.2,4.0,128.5,104.21,85.41
2017,12,27,14,30,0.0,122.0,4.1,4.0,122.0,98.68,80.78
2017,12,27,14,45,0.0,118.5,4.1,4.0,118.5,95.46,81.82
2017,12,27,15,0,0.0,115.0,4.1,4.0,115.0,92.45,79.27
2017,12,27,15,15,0.0,104.5,4.05,3.5,104.5,84.34,72.19
2017,12,27,15,30,0.0,94.0,4.0,3.0,94.0,76.14,64.95
2017,12,27,15,45,0.0,82.0,4.0,3.0,82.0,66.76,56.43
2017,12,27,16,0,0.0,70.0,4.0,3.0,70.0,57.3,47.73
2017,12,27,16,15,0.0,57.5,3.9,3.0,57.5,47.38,38.48
2017,12,27,16,30,0.0,45.0,3.8,3.0,45.0,37.23,28.91
2017,12,27,16,45,0.0,33.0,3.7,3.0,33.0,27.26,19.4
2017,12,27,17,0,0.0,21.0,3.6,3.0,21.0,17.31,9.87
2017,12,27,17,15,0.0,12.0,3.55,2.5,12.0,9.87,1.49
2017,12,27,17,30,0.0,3.0,3.5,2.0,3.0,2.56,0.0
2017,12,27,17,45,0.0,1.5,3.45,2.0,1.5,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,127.5,17.5,1.9,1.5,29.0,128.41,0.0
2017,12,28,8,0,255.0,35.0,2.1,2.0,58.0,258.69,207.74
2017,12,28,8,15,352.0,47.5,2.15,2.0,100.5,339.9,290.56
2017,12,28,8,30,449.0,60.0,2.2,2.0,143.0,426.64,368.72
2017,12,28,8,45,509.5,69.0,2.3,2.5,188.5,484.21,418.86
2017,12,28,9,0,570.0,78.0,2.4,3.0,234.0,540.22,465.52
2017,12,28,9,15,612.5,84.5,2.35,3.5,278.0,578.36,495.2
2017,12,28,9,30,655.0,91.0,2.3,4.0,322.0,613.83,521.54
2017,12,28,9,45,684.5,96.0,2.3,4.5,362.5,635.15,536.02
2017,12,28,10,0,714.0,101.0,2.3,5.0,403.0,653.21,547.56
2017,12,28,10,15,359.0,132.0,2.15,5.0,284.0,416.89,352.87
2017,12,28,10,30,4.0,163.0,2.0,5.0,165.0,145.39,119.95
2017,12,28,10,45,5.5,172.0,1.95,5.5,175.0,153.16,126.72
2017,12,28,11,0,7.0,181.0,1.9,6.0,185.0,160.84,132.72
2017,12,28,11,15,8.0,188.0,1.8,6.5,192.5,166.24,136.75
2017,12,28,11,30,9.0,195.0,1.7,7.0,200.0,171.53,140.67
2017,12,28,11,45,57.0,235.0,1.6,7.5,268.5,239.38,196.69
2017,12,28,12,0,105.0,275.0,1.5,8.0,337.0,295.07,240.81
2017,12,28,12,15,109.5,278.5,1.4,8.0,343.5,291.95,237.2
2017,12,28,12,30,114.0,282.0,1.3,8.0,350.0,288.05,233.19
2017,12,28,12,45,125.5,281.5,1.25,8.5,356.5,285.64,229.91
2017,12,28,13,0,137.0,281.0,1.2,9.0,363.0,277.82,222.1
2017,12,28,13,15,190.0,273.0,1.15,9.0,384.0,276.23,218.48
2017,12,28,13,30,243.0,265.0,1.1,9.0,405.0,269.4,209.83
2017,12,28,13,45,236.0,259.5,1.1,9.5,392.0,245.66,189.24
2017,12,28,14,0,229.0,254.0,1.1,10.0,379.0,222.23,169.69
2017,12,28,14,15,164.5,239.0,1.1,10.0,327.0,187.28,144.85
2017,12,28,14,30,100.0,224.0,1.1,10.0,275.0,164.97,131.18
2017,12,28,14,45,392.0,171.0,1.1,10.0,348.0,113.7,95.72
2017,12,28,15,0,684.0,118.0,1.1,10.0,421.0,85.14,70.83
2017,12,28,15,15,656.0,112.5,1.1,9.5,382.0,82.44,68.8
2017,12,28,15,30,628.0,107.0,1.1,9.0,343.0,79.78,66.71
2017,12,28,15,45,588.0,100.0,1.15,9.0,300.0,75.84,63.3
2017,12,28,16,0,548.0,93.0,1.2,9.0,257.0,71.89,59.81
2017,12,28,16,15,492.0,83.5,1.1,8.0,212.0,62.54,51.52
2017,12,28,16,30,436.0,74.0,1.0,7.0,167.0,55.9,45.47
2017,12,28,16,45,354.5,60.5,0.9,6.5,123.5,46.08,36.19
2017,12,28,17,0,273.0,47.0,0.8,6.0,80.0,36.1,26.46
2017,12,28,17,15,162.0,29.0,0.85,5.5,46.0,22.45,10.97
2017,12,28,17,30,51.0,11.0,0.9,5.0,12.0,9.39,0.0
2017,12,28,17,45,25.5,5.5,1.0,5.0,6.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,7,45,130.5,17.5,1.2,2.5,29.0,130.18,0.0
2017,12,29,8,0,261.0,35.0,1.2,3.0,58.0,263.09,208.94
2017,12,29,8,15,359.5,47.5,1.1,3.0,101.5,345.12,291.59
2017,12,29,8,30,458.0,60.0,1.0,3.0,145.0,433.14,368.61
2017,12,29,8,45,527.0,67.5,0.9,3.5,191.5,495.52,420.21
2017,12,29,9,0,596.0,75.0,0.8,4.0,238.0,556.24,467.6
2017,12,29,9,15,639.0,81.0,0.8,4.5,283.0,594.27,495.76
2017,12,29,9,30,682.0,87.0,0.8,5.0,328.0,629.61,520.84
2017,12,29,9,45,714.0,91.0,0.85,5.5,369.5,651.59,535.63
2017,12,29,10,0,746.0,95.0,0.9,6.0,411.0,670.24,547.55
2017,12,29,10,15,767.0,98.5,0.95,6.5,446.5,676.94,550.23
2017,12,29,10,30,788.0,102.0,1.0,7.0,482.0,680.08,550.25
2017,12,29,10,45,401.5,148.5,1.1,7.5,342.5,442.65,363.67
2017,12,29,11,0,15.0,195.0,1.2,8.0,203.0,179.15,145.81
2017,12,29,11,15,7.5,162.5,1.3,8.5,166.5,142.99,116.14
2017,12,29,11,30,0.0,130.0,1.4,9.0,130.0,109.12,87.42
2017,12,29,11,45,0.0,129.5,1.5,9.5,129.5,108.38,86.63
2017,12,29,12,0,0.0,129.0,1.6,10.0,129.0,107.69,85.84
2017,12,29,12,15,0.0,148.5,1.7,10.0,149.0,123.75,99.23
2017,12,29,12,30,0.0,168.0,1.8,10.0,169.0,139.44,112.23
2017,12,29,12,45,4.0,183.0,1.9,10.5,186.0,152.61,122.87
2017,12,29,13,0,8.0,198.0,2.0,11.0,203.0,164.93,132.72
2017,12,29,13,15,7.0,193.0,2.1,11.0,197.5,159.15,127.99
2017,12,29,13,30,6.0,188.0,2.2,11.0,192.0,153.51,123.45
2017,12,29,13,45,13.0,197.5,2.3,11.5,205.0,160.45,128.79
2017,12,29,14,0,20.0,207.0,2.4,12.0,218.0,165.91,132.85
2017,12,29,14,15,16.5,194.0,2.45,12.0,203.0,153.19,122.75
2017,12,29,14,30,13.0,181.0,2.5,12.0,188.0,140.98,113.22
2017,12,29,14,45,10.5,170.0,2.6,12.5,175.5,131.1,110.25
2017,12,29,15,0,8.0,159.0,2.7,13.0,163.0,122.85,103.13
2017,12,29,15,15,371.0,121.5,2.65,12.5,262.0,83.88,69.27
2017,12,29,15,30,734.0,84.0,2.6,12.0,361.0,63.46,51.43
2017,12,29,15,45,698.5,79.0,2.6,12.0,317.5,60.49,48.89
2017,12,29,16,0,663.0,74.0,2.6,12.0,274.0,57.52,46.28
2017,12,29,16,15,609.0,67.5,2.3,11.0,227.5,53.21,42.54
2017,12,29,16,30,555.0,61.0,2.0,10.0,181.0,48.9,38.64
2017,12,29,16,45,473.0,51.0,1.7,9.0,135.0,41.44,31.68
2017,12,29,17,0,391.0,41.0,1.4,8.0,89.0,33.89,24.32
2017,12,29,17,15,251.0,27.0,1.4,7.5,52.5,22.41,11.25
2017,12,29,17,30,111.0,13.0,1.4,7.0,16.0,11.1,0.0
2017,12,29,17,45,55.5,6.5,1.4,7.0,8.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,155.5,16.0,1.9,7.5,30.0,146.12,0.0
2017,12,30,8,0,311.0,32.0,2.0,8.0,60.0,291.32,227.54
2017,12,30,8,15,413.0,43.0,2.0,8.5,104.5,378.54,315.13
2017,12,30,8,30,515.0,54.0,2.0,9.0,149.0,467.92,392.68
2017,12,30,8,45,576.0,61.5,2.0,9.5,196.0,524.5,440.0
2017,12,30,9,0,637.0,69.0,2.0,10.0,243.0,579.61,483.54
2017,12,30,9,15,678.5,74.5,1.95,10.5,288.5,616.05,510.36
2017,12,30,9,30,720.0,80.0,1.9,11.0,334.0,649.8,534.06
2017,12,30,9,45,360.0,105.0,1.9,11.5,232.0,402.99,335.65
2017,12,30,10,0,0.0,130.0,1.9,12.0,130.0,114.08,91.2
2017,12,30,10,15,0.0,141.5,1.8,12.5,141.5,123.6,99.29
2017,12,30,10,30,0.0,153.0,1.7,13.0,153.0,133.07,106.7
2017,12,30,10,45,216.0,178.5,1.65,14.0,293.5,335.25,274.14
2017,12,30,11,0,432.0,204.0,1.6,15.0,434.0,505.03,404.27
2017,12,30,11,15,652.5,151.0,1.55,15.0,513.5,581.56,461.02
2017,12,30,11,30,873.0,98.0,1.5,15.0,593.0,636.98,500.53
2017,12,30,11,45,878.5,99.0,1.5,15.5,607.0,609.78,476.3
2017,12,30,12,0,884.0,100.0,1.5,16.0,621.0,579.47,450.13
2017,12,30,12,15,886.5,100.0,1.55,16.0,627.0,543.72,420.49
2017,12,30,12,30,889.0,100.0,1.6,16.0,633.0,505.35,388.03
2017,12,30,12,45,888.0,100.0,1.65,16.5,630.5,463.05,351.02
2017,12,30,13,0,887.0,100.0,1.7,17.0,628.0,418.76,311.6
2017,12,30,13,15,883.0,99.5,1.75,17.0,617.0,371.25,269.5
2017,12,30,13,30,879.0,99.0,1.8,17.0,606.0,322.44,225.76
2017,12,30,13,45,871.0,97.5,1.9,17.0,586.5,270.83,180.19
2017,12,30,14,0,863.0,96.0,2.0,17.0,567.0,218.81,135.93
2017,12,30,14,15,851.0,94.5,2.1,17.0,540.5,166.13,95.86
2017,12,30,14,30,839.0,93.0,2.2,17.0,514.0,113.92,65.76
2017,12,30,14,45,811.5,93.5,2.3,17.0,479.0,74.43,59.53
2017,12,30,15,0,784.0,94.0,2.4,17.0,444.0,69.04,55.02
2017,12,30,15,15,758.5,90.0,2.35,16.5,404.5,66.95,53.44
2017,12,30,15,30,733.0,86.0,2.3,16.0,365.0,64.86,51.84
2017,12,30,15,45,695.5,81.5,2.3,15.5,320.5,62.29,49.79
2017,12,30,16,0,658.0,77.0,2.3,15.0,276.0,59.76,47.7
2017,12,30,16,15,604.0,70.0,2.15,14.0,229.5,55.13,43.73
2017,12,30,16,30,550.0,63.0,2.0,13.0,183.0,50.48,39.58
2017,12,30,16,45,462.0,53.0,1.95,12.0,136.5,43.05,32.72
2017,12,30,17,0,374.0,43.0,1.9,11.0,90.0,35.55,25.49
2017,12,30,17,15,240.5,28.5,2.2,10.5,53.5,23.69,12.42
2017,12,30,17,30,107.0,14.0,2.5,10.0,17.0,11.95,0.0
2017,12,30,17,45,53.5,7.0,2.8,9.5,8.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,45,94.5,18.5,4.35,3.0,27.0,108.2,0.0
2017,12,31,8,0,189.0,37.0,4.6,3.0,54.0,218.69,173.41
2017,12,31,8,15,284.0,53.0,4.75,3.0,96.5,302.11,259.02
2017,12,31,8,30,379.0,69.0,4.9,3.0,139.0,388.78,338.86
2017,12,31,8,45,443.5,80.5,5.05,3.0,185.0,448.87,393.49
2017,12,31,9,0,508.0,92.0,5.2,3.0,231.0,508.72,446.01
2017,12,31,9,15,254.0,89.5,5.3,3.0,159.0,299.24,263.77
2017,12,31,9,30,0.0,87.0,5.4,3.0,87.0,74.56,60.6
2017,12,31,9,45,0.0,98.0,5.5,3.0,98.0,84.09,68.99
2017,12,31,10,0,0.0,109.0,5.6,3.0,109.0,93.57,77.15
2017,12,31,10,15,0.0,119.5,5.7,3.0,119.5,102.51,84.79
2017,12,31,10,30,0.0,130.0,5.8,3.0,130.0,111.38,92.33
2017,12,31,10,45,1.5,150.5,5.95,3.0,151.5,130.41,108.71
2017,12,31,11,0,3.0,171.0,6.1,3.0,173.0,149.1,124.68
2017,12,31,11,15,1.5,127.5,6.1,3.0,128.5,108.26,89.13
2017,12,31,11,30,0.0,84.0,6.1,3.0,84.0,69.82,55.58
2017,12,31,11,45,0.0,63.0,6.2,3.0,63.0,52.29,40.23
2017,12,31,12,0,0.0,42.0,6.3,3.0,42.0,34.81,24.91
2017,12,31,12,15,0.0,73.0,6.3,3.0,73.0,60.64,47.48
2017,12,31,12,30,0.0,104.0,6.3,3.0,104.0,86.5,69.95
2017,12,31,12,45,0.0,135.5,6.3,3.0,135.5,112.3,92.28
2017,12,31,13,0,0.0,167.0,6.3,3.0,167.0,137.36,113.9
2017,12,31,13,15,10.5,194.0,6.25,3.0,200.5,161.2,134.15
2017,12,31,13,30,21.0,221.0,6.2,3.0,234.0,182.69,152.19
2017,12,31,13,45,10.5,168.0,6.2,3.0,174.5,138.05,114.28
2017,12,31,14,0,0.0,115.0,6.2,3.0,115.0,94.47,77.15
2017,12,31,14,15,0.0,128.0,6.15,3.0,128.0,103.96,85.55
2017,12,31,14,30,0.0,141.0,6.1,3.0,141.0,112.68,93.29
2017,12,31,14,45,0.0,100.5,6.1,3.0,100.5,82.29,70.09
2017,12,31,15,0,0.0,60.0,6.1,3.0,60.0,49.71,40.33
2017,12,31,15,15,0.0,54.5,6.05,2.5,54.5,45.11,36.27
2017,12,31,15,30,0.0,49.0,6.0,2.0,49.0,40.53,32.17
2017,12,31,15,45,0.0,43.0,6.0,2.0,43.0,35.53,27.58
2017,12,31,16,0,0.0,37.0,6.0,2.0,37.0,30.55,22.96
2017,12,31,16,15,0.0,30.5,5.95,1.5,30.5,25.15,17.94
2017,12,31,16,30,0.0,24.0,5.9,1.0,24.0,19.77,12.86
2017,12,31,16,45,0.0,18.0,5.85,1.0,18.0,14.81,8.08
2017,12,31,17,0,0.0,12.0,5.8,1.0,12.0,9.86,3.3
2017,12,31,17,15,0.0,7.0,5.8,1.0,7.0,5.74,0.0
2017,12,31,17,30,0.0,2.0,5.8,1.0,2.0,1.71,0.0
2017,12,31,17,45,0.0,1.0,3.6,8.0,1.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
